Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,444.5,95.5,0.35,15.5,230.5,411.38,331.32
2016,1,11,15,30,425.0,84.0,0.4,15.0,198.0,386.36,312.86
2016,1,11,15,45,395.5,72.5,0.45,15.0,164.0,353.74,286.81
2016,1,11,16,0,366.0,61.0,0.5,15.0,130.0,320.27,258.83
2016,1,11,16,15,312.5,48.0,0.5,14.5,96.0,270.2,216.27
2016,1,11,16,30,259.0,35.0,0.5,14.0,62.0,221.12,170.29
2016,1,11,16,45,129.5,17.5,0.5,14.0,31.0,113.34,46.83
2016,1,11,17,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,7,45,221.0,15.0,1.35,10.5,38.0,11.79,0.0
2016,1,12,8,0,442.0,30.0,1.3,11.0,76.0,24.29,14.99
2016,1,12,8,15,525.0,36.5,1.15,11.0,117.5,31.48,22.24
2016,1,12,8,30,608.0,43.0,1.0,11.0,159.0,36.43,27.09
2016,1,12,8,45,657.0,48.0,0.9,11.5,200.5,39.86,30.37
2016,1,12,9,0,706.0,53.0,0.8,12.0,242.0,43.29,33.51
2016,1,12,9,15,739.5,56.5,0.7,12.5,280.5,45.36,35.34
2016,1,12,9,30,773.0,60.0,0.6,13.0,319.0,47.45,37.13
2016,1,12,9,45,796.5,62.0,0.5,13.5,354.0,48.31,37.78
2016,1,12,10,0,820.0,64.0,0.4,14.0,389.0,73.37,40.58
2016,1,12,10,15,691.5,96.5,0.45,14.0,384.0,128.24,75.63
2016,1,12,10,30,563.0,129.0,0.5,14.0,379.0,175.54,116.08
2016,1,12,10,45,508.0,150.0,0.55,14.5,384.0,211.81,148.08
2016,1,12,11,0,453.0,171.0,0.6,15.0,389.0,244.2,177.94
2016,1,12,11,15,511.5,161.5,0.6,15.0,415.0,277.99,205.42
2016,1,12,11,30,570.0,152.0,0.6,15.0,441.0,315.44,236.38
2016,1,12,11,45,523.0,168.0,0.6,15.5,436.5,340.11,258.98
2016,1,12,12,0,476.0,184.0,0.6,16.0,432.0,360.35,277.2
2016,1,12,12,15,523.0,170.5,0.6,16.0,443.0,390.98,302.48
2016,1,12,12,30,570.0,157.0,0.6,16.0,454.0,422.78,328.49
2016,1,12,12,45,565.0,157.0,0.6,16.0,447.5,442.21,345.0
2016,1,12,13,0,560.0,157.0,0.6,16.0,441.0,459.67,359.8
2016,1,12,13,15,490.0,168.0,0.6,16.0,411.5,450.05,353.75
2016,1,12,13,30,420.0,179.0,0.6,16.0,382.0,435.82,343.99
2016,1,12,13,45,453.5,163.0,0.6,16.0,373.5,451.85,357.82
2016,1,12,14,0,487.0,147.0,0.6,16.0,365.0,466.68,370.45
2016,1,12,14,15,482.5,137.0,0.6,15.5,341.5,462.88,369.33
2016,1,12,14,30,478.0,127.0,0.6,15.0,318.0,456.92,366.62
2016,1,12,14,45,458.0,119.5,0.65,15.0,289.5,441.89,356.3
2016,1,12,15,0,438.0,112.0,0.7,15.0,261.0,424.92,344.19
2016,1,12,15,15,419.5,100.5,0.75,14.5,229.0,402.48,328.06
2016,1,12,15,30,401.0,89.0,0.8,14.0,197.0,378.4,309.92
2016,1,12,15,45,365.0,77.0,0.85,13.5,163.0,341.51,280.48
2016,1,12,16,0,329.0,65.0,0.9,13.0,129.0,303.99,249.24
2016,1,12,16,15,280.5,51.0,0.9,12.5,96.0,256.2,207.98
2016,1,12,16,30,232.0,37.0,0.9,12.0,63.0,209.17,163.85
2016,1,12,16,45,116.0,23.5,0.95,12.0,36.5,118.42,57.69
2016,1,12,17,0,0.0,10.0,1.0,12.0,10.0,9.1,0.0
2016,1,12,17,15,0.0,5.0,1.0,12.0,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,202.5,16.0,1.4,12.5,37.5,12.62,0.24
2016,1,13,8,0,405.0,32.0,1.4,13.0,75.0,26.01,16.32
2016,1,13,8,15,492.5,39.5,1.4,13.0,116.0,31.35,21.93
2016,1,13,8,30,580.0,47.0,1.4,13.0,157.0,36.63,27.03
2016,1,13,8,45,627.0,53.0,1.45,13.5,198.5,40.45,30.61
2016,1,13,9,0,674.0,59.0,1.5,14.0,240.0,44.21,34.03
2016,1,13,9,15,710.0,63.0,1.55,14.0,279.0,50.69,39.84
2016,1,13,9,30,746.0,67.0,1.6,14.0,318.0,53.04,41.91
2016,1,13,9,45,753.0,74.0,1.7,14.5,350.5,57.7,45.91
2016,1,13,10,0,760.0,81.0,1.8,15.0,383.0,85.27,51.53
2016,1,13,10,15,778.5,83.5,1.85,15.0,412.0,130.53,74.04
2016,1,13,10,30,797.0,86.0,1.9,15.0,441.0,176.87,107.09
2016,1,13,10,45,465.5,151.0,1.95,15.0,361.5,204.95,145.17
2016,1,13,11,0,134.0,216.0,2.0,15.0,282.0,207.76,161.87
2016,1,13,11,15,490.5,151.5,2.0,15.0,400.5,264.28,197.46
2016,1,13,11,30,847.0,87.0,2.0,15.0,519.0,352.29,262.09
2016,1,13,11,45,853.5,87.0,2.05,15.0,527.5,392.46,298.43
2016,1,13,12,0,860.0,87.0,2.1,15.0,536.0,431.17,333.2
2016,1,13,12,15,860.0,87.0,2.1,15.0,536.0,465.4,363.72
2016,1,13,12,30,860.0,87.0,2.1,15.0,536.0,497.34,391.79
2016,1,13,12,45,645.0,139.0,2.1,15.0,473.0,469.8,373.45
2016,1,13,13,0,430.0,191.0,2.1,15.0,410.0,424.18,339.57
2016,1,13,13,15,501.5,167.0,2.05,14.5,416.0,456.15,367.25
2016,1,13,13,30,573.0,143.0,2.0,14.0,422.0,488.44,394.82
2016,1,13,13,45,296.5,156.5,2.0,14.0,300.5,342.41,279.41
2016,1,13,14,0,20.0,170.0,2.0,14.0,179.0,169.86,136.99
2016,1,13,14,15,393.5,125.0,1.95,13.5,283.5,395.28,326.75
2016,1,13,14,30,767.0,80.0,1.9,13.0,388.0,590.84,483.12
2016,1,13,14,45,748.0,75.5,1.85,13.0,354.5,579.89,473.92
2016,1,13,15,0,729.0,71.0,1.8,13.0,321.0,565.97,463.78
2016,1,13,15,15,693.5,67.5,1.6,12.5,282.5,543.77,446.57
2016,1,13,15,30,658.0,64.0,1.4,12.0,244.0,516.07,424.4
2016,1,13,15,45,616.0,57.0,1.25,12.0,203.5,478.1,392.75
2016,1,13,16,0,574.0,50.0,1.1,12.0,163.0,438.76,358.64
2016,1,13,16,15,488.0,42.5,1.05,11.0,122.0,371.89,302.48
2016,1,13,16,30,402.0,35.0,1.0,10.0,81.0,306.36,242.7
2016,1,13,16,45,256.5,23.5,1.0,9.5,48.0,199.21,112.16
2016,1,13,17,0,111.0,12.0,1.0,9.0,15.0,69.57,0.0
2016,1,13,17,15,55.5,6.0,1.05,9.0,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,81.5,18.5,0.6,9.5,27.0,14.43,1.53
2016,1,14,8,0,163.0,37.0,0.6,10.0,54.0,28.65,18.9
2016,1,14,8,15,190.5,54.0,0.6,10.5,83.0,42.55,32.14
2016,1,14,8,30,218.0,71.0,0.6,11.0,112.0,55.02,43.7
2016,1,14,8,45,239.0,86.0,0.65,11.5,141.5,65.74,53.51
2016,1,14,9,0,260.0,101.0,0.7,12.0,171.0,76.17,62.86
2016,1,14,9,15,271.0,115.5,0.75,12.0,198.5,85.92,71.56
2016,1,14,9,30,282.0,130.0,0.8,12.0,226.0,95.41,79.9
2016,1,14,9,45,429.5,119.0,0.9,12.5,282.0,83.43,69.07
2016,1,14,10,0,577.0,108.0,1.0,13.0,338.0,94.77,63.46
2016,1,14,10,15,525.5,129.5,1.05,13.0,350.5,139.27,91.62
2016,1,14,10,30,474.0,151.0,1.1,13.0,363.0,179.03,123.66
2016,1,14,10,45,491.0,155.5,1.15,13.0,385.0,213.39,151.58
2016,1,14,11,0,508.0,160.0,1.2,13.0,407.0,248.72,181.83
2016,1,14,11,15,503.0,167.5,1.2,13.0,418.5,281.19,211.01
2016,1,14,11,30,498.0,175.0,1.2,13.0,430.0,312.48,239.08
2016,1,14,11,45,492.0,180.5,1.25,13.0,435.5,340.47,264.27
2016,1,14,12,0,486.0,186.0,1.3,13.0,441.0,367.01,287.88
2016,1,14,12,15,361.0,210.0,1.35,13.0,400.0,352.56,279.79
2016,1,14,12,30,236.0,234.0,1.4,13.0,359.0,327.74,262.29
2016,1,14,12,45,192.0,233.5,1.45,13.0,334.5,316.56,254.65
2016,1,14,13,0,148.0,233.0,1.5,13.0,310.0,302.27,244.01
2016,1,14,13,15,177.5,225.0,1.5,13.0,314.0,318.77,258.16
2016,1,14,13,30,207.0,217.0,1.5,13.0,318.0,335.87,272.71
2016,1,14,13,45,111.5,193.0,1.55,13.0,247.0,261.83,213.19
2016,1,14,14,0,16.0,169.0,1.6,13.0,176.0,166.31,134.51
2016,1,14,14,15,21.0,162.5,1.6,13.0,171.5,164.94,134.0
2016,1,14,14,30,26.0,156.0,1.6,13.0,167.0,163.79,133.42
2016,1,14,14,45,22.0,143.0,1.6,13.0,151.5,150.09,122.18
2016,1,14,15,0,18.0,130.0,1.6,13.0,136.0,136.26,110.75
2016,1,14,15,15,13.0,115.0,1.55,12.5,119.5,119.45,96.81
2016,1,14,15,30,8.0,100.0,1.5,12.0,103.0,102.53,82.55
2016,1,14,15,45,4.0,83.0,1.5,12.0,84.5,83.72,66.31
2016,1,14,16,0,0.0,66.0,1.5,12.0,66.0,64.63,49.64
2016,1,14,16,15,0.0,49.0,1.5,12.0,49.0,47.53,34.62
2016,1,14,16,30,0.0,32.0,1.5,12.0,32.0,29.61,18.75
2016,1,14,16,45,0.0,19.0,1.55,12.0,19.0,16.74,4.98
2016,1,14,17,0,0.0,6.0,1.6,12.0,6.0,5.46,0.0
2016,1,14,17,15,0.0,3.0,1.6,12.0,3.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,7,15,34.5,5.0,0.7,11.0,5.5,0.0,0.0
2016,1,15,7,30,69.0,10.0,0.7,11.0,11.0,9.1,0.0
2016,1,15,7,45,205.5,22.5,0.7,11.0,41.5,18.49,3.95
2016,1,15,8,0,342.0,35.0,0.7,11.0,72.0,28.58,18.79
2016,1,15,8,15,429.5,43.5,0.7,11.0,112.0,34.64,25.1
2016,1,15,8,30,517.0,52.0,0.7,11.0,152.0,40.62,30.88
2016,1,15,8,45,573.0,58.0,0.75,11.5,193.0,44.27,34.34
2016,1,15,9,0,629.0,64.0,0.8,12.0,234.0,47.91,37.66
2016,1,15,9,15,666.0,68.5,0.8,12.0,273.0,50.24,39.79
2016,1,15,9,30,703.0,73.0,0.8,12.0,312.0,52.59,41.87
2016,1,15,9,45,567.0,105.0,0.8,12.5,311.0,75.2,61.86
2016,1,15,10,0,431.0,137.0,0.8,13.0,310.0,110.1,79.2
2016,1,15,10,15,498.5,134.0,0.8,13.0,348.0,140.47,93.47
2016,1,15,10,30,566.0,131.0,0.8,13.0,386.0,178.22,118.71
2016,1,15,10,45,566.5,138.0,0.8,13.5,404.0,214.16,148.42
2016,1,15,11,0,567.0,145.0,0.8,14.0,422.0,250.89,180.2
2016,1,15,11,15,500.0,168.5,0.75,14.0,418.0,281.57,209.76
2016,1,15,11,30,433.0,192.0,0.7,14.0,414.0,306.1,233.42
2016,1,15,11,45,500.5,176.5,0.7,14.0,437.5,340.64,261.74
2016,1,15,12,0,568.0,161.0,0.7,14.0,461.0,378.63,292.91
2016,1,15,12,15,696.5,128.5,0.65,14.0,496.5,433.8,336.49
2016,1,15,12,30,825.0,96.0,0.6,14.0,532.0,491.96,382.06
2016,1,15,12,45,598.5,151.0,0.55,14.0,465.5,459.5,359.55
2016,1,15,13,0,372.0,206.0,0.5,14.0,399.0,402.18,317.27
2016,1,15,13,15,594.0,147.0,0.45,14.0,444.0,493.87,389.27
2016,1,15,13,30,816.0,88.0,0.4,14.0,489.0,578.55,453.52
2016,1,15,13,45,812.0,84.0,0.35,14.0,468.5,590.03,462.07
2016,1,15,14,0,808.0,80.0,0.3,14.0,448.0,598.47,469.16
2016,1,15,14,15,790.0,77.5,0.3,14.0,419.0,596.79,469.28
2016,1,15,14,30,772.0,75.0,0.3,14.0,390.0,591.87,466.98
2016,1,15,14,45,756.5,70.0,0.3,14.5,357.0,582.6,460.55
2016,1,15,15,0,741.0,65.0,0.3,15.0,324.0,570.37,451.68
2016,1,15,15,15,706.0,61.5,0.35,14.5,285.0,544.61,434.45
2016,1,15,15,30,671.0,58.0,0.4,14.0,246.0,516.41,414.61
2016,1,15,15,45,621.5,53.0,0.45,14.0,205.0,479.57,386.12
2016,1,15,16,0,572.0,48.0,0.5,14.0,164.0,438.01,352.55
2016,1,15,16,15,491.5,41.0,0.5,13.5,123.5,374.74,300.4
2016,1,15,16,30,411.0,34.0,0.5,13.0,83.0,312.76,245.52
2016,1,15,16,45,270.5,23.5,0.55,13.0,50.0,211.39,134.07
2016,1,15,17,0,130.0,13.0,0.6,13.0,17.0,81.22,0.0
2016,1,15,17,15,65.0,6.5,0.6,13.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,3.5,1.35,12.0,3.5,0.0,0.0
2016,1,16,7,30,0.0,7.0,1.4,12.0,7.0,6.37,0.0
2016,1,16,7,45,28.0,23.5,1.45,12.5,26.5,19.67,4.98
2016,1,16,8,0,56.0,40.0,1.5,13.0,46.0,32.68,22.1
2016,1,16,8,15,82.5,58.0,1.45,13.0,71.5,46.43,35.18
2016,1,16,8,30,109.0,76.0,1.4,13.0,97.0,59.86,47.62
2016,1,16,8,45,127.5,93.5,1.4,13.5,124.0,72.62,59.18
2016,1,16,9,0,146.0,111.0,1.4,14.0,151.0,85.07,70.23
2016,1,16,9,15,162.5,126.0,1.35,14.0,176.5,95.66,79.6
2016,1,16,9,30,179.0,141.0,1.3,14.0,202.0,105.98,88.59
2016,1,16,9,45,122.5,154.5,1.3,14.5,198.5,114.66,95.85
2016,1,16,10,0,66.0,168.0,1.3,15.0,195.0,132.3,104.45
2016,1,16,10,15,33.0,123.5,1.25,15.0,137.0,105.64,82.22
2016,1,16,10,30,0.0,79.0,1.2,15.0,79.0,69.9,53.61
2016,1,16,10,45,0.0,99.0,1.15,15.0,99.0,86.97,67.86
2016,1,16,11,0,0.0,119.0,1.1,15.0,119.0,104.0,81.88
2016,1,16,11,15,0.0,114.5,1.05,15.0,114.5,100.55,78.89
2016,1,16,11,30,0.0,110.0,1.0,15.0,110.0,96.93,75.82
2016,1,16,11,45,0.0,79.5,1.0,15.5,79.5,70.37,53.59
2016,1,16,12,0,0.0,49.0,1.0,16.0,49.0,43.29,30.88
2016,1,16,12,15,0.0,105.5,0.95,16.0,105.5,93.4,72.64
2016,1,16,12,30,0.0,162.0,0.9,16.0,162.0,143.84,113.83
2016,1,16,12,45,0.0,115.0,0.9,16.0,115.0,102.11,79.61
2016,1,16,13,0,0.0,68.0,0.9,16.0,68.0,60.14,44.98
2016,1,16,13,15,0.0,98.5,0.85,16.0,98.5,87.47,67.81
2016,1,16,13,30,0.0,129.0,0.8,16.0,129.0,115.77,91.17
2016,1,16,13,45,0.0,113.5,0.8,16.0,113.5,101.68,79.6
2016,1,16,14,0,0.0,98.0,0.8,16.0,98.0,87.46,67.97
2016,1,16,14,15,0.0,60.5,0.75,16.0,60.5,53.45,39.67
2016,1,16,14,30,0.0,23.0,0.7,16.0,23.0,20.26,11.65
2016,1,16,14,45,0.0,16.5,0.7,16.0,16.5,14.52,6.79
2016,1,16,15,0,0.0,10.0,0.7,16.0,10.0,8.79,1.89
2016,1,16,15,15,0.0,8.5,0.6,15.5,8.5,7.47,0.78
2016,1,16,15,30,0.0,7.0,0.5,15.0,7.0,6.15,0.0
2016,1,16,15,45,0.0,6.0,0.45,15.0,6.0,5.27,0.0
2016,1,16,16,0,0.0,5.0,0.4,15.0,5.0,4.38,0.0
2016,1,16,16,15,0.0,3.5,0.45,14.5,3.5,3.07,0.0
2016,1,16,16,30,0.0,2.0,0.5,14.0,2.0,1.75,0.0
2016,1,16,16,45,0.0,1.0,0.55,14.0,1.0,0.87,0.0
2016,1,16,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,2.0,1.25,13.0,2.0,0.0,0.0
2016,1,17,7,30,0.0,4.0,1.3,13.0,4.0,3.64,0.0
2016,1,17,7,45,0.0,15.5,1.4,13.5,15.5,13.65,2.05
2016,1,17,8,0,0.0,27.0,1.5,14.0,27.0,23.81,14.56
2016,1,17,8,15,0.0,41.0,1.5,14.0,41.0,35.74,25.73
2016,1,17,8,30,0.0,55.0,1.5,14.0,55.0,47.47,36.53
2016,1,17,8,45,0.0,70.0,1.5,14.5,70.0,59.83,47.68
2016,1,17,9,0,0.0,85.0,1.5,15.0,85.0,72.05,58.52
2016,1,17,9,15,0.0,98.5,1.45,15.0,98.5,83.03,68.23
2016,1,17,9,30,0.0,112.0,1.4,15.0,112.0,93.88,77.69
2016,1,17,9,45,0.0,101.5,1.4,15.0,101.5,86.91,71.47
2016,1,17,10,0,0.0,91.0,1.4,15.0,91.0,79.37,61.78
2016,1,17,10,15,0.0,94.0,1.4,15.0,94.0,82.24,64.1
2016,1,17,10,30,0.0,97.0,1.4,15.0,97.0,85.05,66.34
2016,1,17,10,45,0.0,92.0,1.4,15.5,92.0,81.1,62.81
2016,1,17,11,0,0.0,87.0,1.4,16.0,87.0,76.97,59.16
2016,1,17,11,15,0.0,86.0,1.4,16.0,86.0,76.15,58.42
2016,1,17,11,30,0.0,85.0,1.4,16.0,85.0,75.26,57.63
2016,1,17,11,45,0.0,99.5,1.45,16.0,99.5,87.97,68.14
2016,1,17,12,0,0.0,114.0,1.5,16.0,114.0,100.75,78.65
2016,1,17,12,15,0.0,108.5,1.5,16.0,108.5,96.05,74.74
2016,1,17,12,30,0.0,103.0,1.5,16.0,103.0,91.27,70.81
2016,1,17,12,45,0.0,104.5,1.55,16.0,104.5,92.7,72.02
2016,1,17,13,0,0.0,106.0,1.6,16.0,106.0,94.15,73.27
2016,1,17,13,15,0.0,112.5,1.55,16.0,112.5,100.21,78.33
2016,1,17,13,30,0.0,119.0,1.5,16.0,119.0,106.44,83.56
2016,1,17,13,45,18.5,152.5,1.5,16.0,161.5,149.83,119.69
2016,1,17,14,0,37.0,186.0,1.5,16.0,204.0,204.76,164.79
2016,1,17,14,15,18.5,133.5,1.45,15.5,142.5,133.85,106.95
2016,1,17,14,30,0.0,81.0,1.4,15.0,81.0,71.89,55.4
2016,1,17,14,45,37.0,113.5,1.35,15.0,127.0,134.91,109.23
2016,1,17,15,0,74.0,146.0,1.3,15.0,173.0,200.06,163.65
2016,1,17,15,15,68.0,130.0,1.2,14.5,152.5,181.49,148.47
2016,1,17,15,30,62.0,114.0,1.1,14.0,132.0,162.54,132.98
2016,1,17,15,45,52.0,96.5,1.05,14.0,110.0,138.67,112.77
2016,1,17,16,0,42.0,79.0,1.0,14.0,88.0,114.44,91.89
2016,1,17,16,15,29.0,61.0,1.0,14.0,66.5,87.18,68.1
2016,1,17,16,30,16.0,43.0,1.0,14.0,45.0,59.2,43.41
2016,1,17,16,45,8.0,26.5,1.0,14.0,27.5,35.0,19.68
2016,1,17,17,0,0.0,10.0,1.0,14.0,10.0,9.1,0.0
2016,1,17,17,15,0.0,5.0,1.0,14.0,5.0,4.55,0.0
2016,1,17,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,6.5,0.7,11.5,6.5,0.0,0.0
2016,1,18,7,30,0.0,13.0,0.7,12.0,13.0,11.82,0.0
2016,1,18,7,45,215.0,21.5,0.7,12.5,46.0,17.43,4.68
2016,1,18,8,0,430.0,30.0,0.7,13.0,79.0,24.04,14.91
2016,1,18,8,15,511.5,37.0,0.6,14.0,120.0,31.66,22.23
2016,1,18,8,30,593.0,44.0,0.5,15.0,161.0,37.03,27.24
2016,1,18,8,45,641.5,49.0,0.4,16.0,203.0,40.41,30.34
2016,1,18,9,0,690.0,54.0,0.3,17.0,245.0,43.79,33.3
2016,1,18,9,15,724.0,57.5,0.3,17.0,284.5,45.82,35.1
2016,1,18,9,30,758.0,61.0,0.3,17.0,324.0,47.87,36.88
2016,1,18,9,45,778.5,64.5,0.35,17.0,358.5,49.84,38.55
2016,1,18,10,0,799.0,68.0,0.4,17.0,393.0,78.12,43.05
2016,1,18,10,15,815.0,70.0,0.45,17.0,422.0,125.01,66.64
2016,1,18,10,30,831.0,72.0,0.5,17.0,451.0,172.67,100.6
2016,1,18,10,45,606.0,132.5,0.6,17.5,416.5,219.99,149.0
2016,1,18,11,0,381.0,193.0,0.7,18.0,382.0,247.73,181.48
2016,1,18,11,15,455.0,182.0,0.75,18.0,414.5,281.37,207.88
2016,1,18,11,30,529.0,171.0,0.8,18.0,447.0,321.39,240.03
2016,1,18,11,45,431.0,197.5,0.85,18.0,425.0,334.76,254.91
2016,1,18,12,0,333.0,224.0,0.9,18.0,403.0,337.36,260.3
2016,1,18,12,15,445.5,196.0,0.9,17.5,435.5,383.37,297.08
2016,1,18,12,30,558.0,168.0,0.9,17.0,468.0,432.07,336.07
2016,1,18,12,45,558.5,165.5,0.9,17.0,462.5,452.12,352.91
2016,1,18,13,0,559.0,163.0,0.9,17.0,457.0,470.42,368.36
2016,1,18,13,15,524.0,167.5,0.85,17.0,437.0,473.79,371.89
2016,1,18,13,30,489.0,172.0,0.8,17.0,417.0,473.93,372.81
2016,1,18,13,45,378.0,184.5,0.75,17.0,369.0,423.75,335.17
2016,1,18,14,0,267.0,197.0,0.7,17.0,321.0,378.49,300.52
2016,1,18,14,15,384.5,164.0,0.65,16.5,331.0,435.64,347.23
2016,1,18,14,30,502.0,131.0,0.6,16.0,341.0,483.06,385.42
2016,1,18,14,45,430.5,130.0,0.55,16.0,299.5,442.11,353.84
2016,1,18,15,0,359.0,129.0,0.5,16.0,258.0,399.1,320.92
2016,1,18,15,15,341.0,117.0,0.45,15.5,228.5,376.9,304.79
2016,1,18,15,30,323.0,105.0,0.4,15.0,199.0,353.27,286.81
2016,1,18,15,45,303.0,90.0,0.4,15.0,167.5,323.55,263.13
2016,1,18,16,0,283.0,75.0,0.4,15.0,136.0,292.77,237.7
2016,1,18,16,15,248.0,59.5,0.4,15.0,104.0,251.44,202.59
2016,1,18,16,30,213.0,44.0,0.4,15.0,72.0,210.15,165.82
2016,1,18,16,45,106.5,30.5,0.4,15.0,44.5,118.93,82.0
2016,1,18,17,0,0.0,17.0,0.4,15.0,17.0,16.99,0.0
2016,1,18,17,15,0.0,8.5,0.35,15.0,8.5,7.73,0.0
2016,1,18,17,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,2.55,14.5,0.5,0.44,0.0
2016,1,19,8,0,0.0,1.0,2.6,15.0,1.0,0.88,0.0
2016,1,19,8,15,0.0,1.5,2.65,15.0,1.5,1.31,0.0
2016,1,19,8,30,0.0,2.0,2.7,15.0,2.0,1.75,0.0
2016,1,19,8,45,0.0,3.0,2.8,15.0,3.0,2.63,0.0
2016,1,19,9,0,0.0,4.0,2.9,15.0,4.0,3.51,0.0
2016,1,19,9,15,0.0,4.5,2.8,15.0,4.5,3.95,0.0
2016,1,19,9,30,0.0,5.0,2.7,15.0,5.0,4.39,0.0
2016,1,19,9,45,0.0,5.5,2.65,15.5,5.5,4.83,0.0
2016,1,19,10,0,0.0,6.0,2.6,16.0,6.0,5.28,0.0
2016,1,19,10,15,0.0,30.0,2.5,16.0,30.0,26.44,16.86
2016,1,19,10,30,0.0,54.0,2.4,16.0,54.0,47.69,34.79
2016,1,19,10,45,213.5,119.5,2.3,16.0,226.0,137.74,100.7
2016,1,19,11,0,427.0,185.0,2.2,16.0,398.0,251.62,186.26
2016,1,19,11,15,213.5,146.5,2.15,16.0,253.0,185.13,141.4
2016,1,19,11,30,0.0,108.0,2.1,16.0,108.0,95.23,74.05
2016,1,19,11,45,0.0,123.5,2.1,16.0,123.5,108.81,85.35
2016,1,19,12,0,0.0,139.0,2.1,16.0,139.0,122.58,96.61
2016,1,19,12,15,35.5,188.5,2.1,16.0,207.5,184.38,146.88
2016,1,19,12,30,71.0,238.0,2.1,16.0,276.0,249.45,199.17
2016,1,19,12,45,144.0,238.0,2.1,16.0,315.0,297.42,237.78
2016,1,19,13,0,217.0,238.0,2.1,16.0,354.0,345.23,276.38
2016,1,19,13,15,110.0,202.5,2.05,16.0,261.5,259.43,208.26
2016,1,19,13,30,3.0,167.0,2.0,16.0,169.0,153.18,121.67
2016,1,19,13,45,394.0,131.5,1.95,16.0,316.5,389.1,316.98
2016,1,19,14,0,785.0,96.0,1.9,16.0,464.0,608.78,488.35
2016,1,19,14,15,767.5,93.5,1.85,15.5,435.0,609.96,489.45
2016,1,19,14,30,750.0,91.0,1.8,15.0,406.0,605.97,488.35
2016,1,19,14,45,726.0,87.5,1.75,15.0,372.0,593.56,479.81
2016,1,19,15,0,702.0,84.0,1.7,15.0,338.0,578.22,468.81
2016,1,19,15,15,666.0,79.5,1.6,14.5,299.0,551.2,448.99
2016,1,19,15,30,630.0,75.0,1.5,14.0,260.0,521.81,426.68
2016,1,19,15,45,565.0,70.5,1.4,14.0,217.5,471.83,386.47
2016,1,19,16,0,500.0,66.0,1.3,14.0,175.0,420.53,343.99
2016,1,19,16,15,418.0,57.0,1.2,13.5,133.5,353.52,288.06
2016,1,19,16,30,336.0,48.0,1.1,13.0,92.0,289.21,231.84
2016,1,19,16,45,168.0,36.0,1.05,13.0,58.0,176.59,127.68
2016,1,19,17,0,0.0,24.0,1.0,13.0,24.0,29.72,0.0
2016,1,19,17,15,0.0,12.0,0.9,12.5,12.0,10.91,0.0
2016,1,19,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,6.0,0.75,10.0,6.0,0.0,0.0
2016,1,20,7,30,0.0,12.0,0.7,10.0,12.0,10.91,0.0
2016,1,20,7,45,112.5,25.5,0.65,10.5,38.5,19.95,7.27
2016,1,20,8,0,225.0,39.0,0.6,11.0,65.0,30.22,20.49
2016,1,20,8,15,262.5,55.0,0.6,11.5,98.0,41.99,31.65
2016,1,20,8,30,300.0,71.0,0.6,12.0,131.0,53.39,42.18
2016,1,20,8,45,329.5,84.0,0.6,12.5,164.5,62.16,50.18
2016,1,20,9,0,359.0,97.0,0.6,13.0,198.0,70.67,57.77
2016,1,20,9,15,378.5,108.5,0.55,13.5,228.5,77.8,63.97
2016,1,20,9,30,398.0,120.0,0.5,14.0,259.0,84.75,69.88
2016,1,20,9,45,199.5,130.5,0.45,15.0,200.5,94.85,78.28
2016,1,20,10,0,1.0,141.0,0.4,16.0,142.0,117.58,93.0
2016,1,20,10,15,340.5,122.5,0.4,16.0,280.0,119.69,80.91
2016,1,20,10,30,680.0,104.0,0.4,16.0,418.0,174.67,109.1
2016,1,20,10,45,649.0,119.0,0.4,16.5,431.0,218.33,146.23
2016,1,20,11,0,618.0,134.0,0.4,17.0,444.0,258.54,181.77
2016,1,20,11,15,588.0,149.0,0.35,17.0,451.0,295.53,214.77
2016,1,20,11,30,558.0,164.0,0.3,17.0,458.0,326.58,242.48
2016,1,20,11,45,505.0,182.5,0.3,17.0,452.0,350.79,264.72
2016,1,20,12,0,452.0,201.0,0.3,17.0,446.0,370.09,282.27
2016,1,20,12,15,475.5,195.0,0.25,17.0,453.5,397.44,304.38
2016,1,20,12,30,499.0,189.0,0.2,17.0,461.0,424.91,326.21
2016,1,20,12,45,446.5,199.0,0.15,17.5,440.0,428.01,329.0
2016,1,20,13,0,394.0,209.0,0.1,18.0,419.0,420.27,323.65
2016,1,20,13,15,274.5,219.5,0.1,18.0,364.0,377.33,292.29
2016,1,20,13,30,155.0,230.0,0.1,18.0,309.0,320.1,249.33
2016,1,20,13,45,504.0,150.5,0.15,18.0,391.5,477.13,372.29
2016,1,20,14,0,853.0,71.0,0.2,18.0,474.0,622.12,480.07
2016,1,20,14,15,648.5,108.0,0.2,18.0,404.0,551.97,427.38
2016,1,20,14,30,444.0,145.0,0.2,18.0,334.0,463.42,362.49
2016,1,20,14,45,502.5,122.0,0.25,18.0,319.0,482.39,379.83
2016,1,20,15,0,561.0,99.0,0.3,18.0,304.0,504.62,398.09
2016,1,20,15,15,536.5,91.5,0.3,17.5,270.0,481.95,382.17
2016,1,20,15,30,512.0,84.0,0.3,17.0,236.0,457.16,364.53
2016,1,20,15,45,476.5,75.0,0.35,17.0,199.5,421.83,337.72
2016,1,20,16,0,441.0,66.0,0.4,17.0,163.0,385.15,308.67
2016,1,20,16,15,393.5,54.0,0.4,16.5,126.0,337.13,269.48
2016,1,20,16,30,346.0,42.0,0.4,16.0,89.0,289.32,228.21
2016,1,20,16,45,173.0,33.0,0.4,15.5,56.5,174.2,126.42
2016,1,20,17,0,0.0,24.0,0.4,15.0,24.0,28.87,0.0
2016,1,20,17,15,0.0,12.0,0.4,14.5,12.0,10.91,0.0
2016,1,20,17,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,7.5,1.25,11.0,7.5,0.0,0.0
2016,1,21,7,30,0.0,15.0,1.2,11.0,15.0,13.64,0.0
2016,1,21,7,45,198.5,25.0,1.15,11.5,48.5,19.66,7.46
2016,1,21,8,0,397.0,35.0,1.1,12.0,82.0,28.31,18.77
2016,1,21,8,15,479.0,43.0,1.05,12.5,123.5,33.95,24.43
2016,1,21,8,30,561.0,51.0,1.0,13.0,165.0,39.51,29.69
2016,1,21,8,45,619.5,55.0,1.0,13.5,207.5,41.59,31.7
2016,1,21,9,0,678.0,59.0,1.0,14.0,250.0,47.86,37.32
2016,1,21,9,15,711.5,63.0,0.95,14.5,290.0,50.15,39.29
2016,1,21,9,30,745.0,67.0,0.9,15.0,330.0,52.47,41.22
2016,1,21,9,45,769.0,69.5,0.9,16.0,365.0,53.52,41.92
2016,1,21,10,0,793.0,72.0,0.9,17.0,400.0,83.31,46.3
2016,1,21,10,15,809.0,74.0,0.95,17.0,429.5,130.22,70.74
2016,1,21,10,30,825.0,76.0,1.0,17.0,459.0,177.92,105.33
2016,1,21,10,45,831.0,79.0,1.05,17.5,481.0,225.11,144.52
2016,1,21,11,0,837.0,82.0,1.1,18.0,503.0,271.69,185.19
2016,1,21,11,15,678.0,130.0,1.1,18.0,478.0,305.92,221.53
2016,1,21,11,30,519.0,178.0,1.1,18.0,453.0,326.25,244.82
2016,1,21,11,45,506.5,186.5,1.15,18.0,458.5,355.59,270.73
2016,1,21,12,0,494.0,195.0,1.2,18.0,464.0,383.03,294.55
2016,1,21,12,15,444.5,206.0,1.15,17.5,448.5,394.1,305.85
2016,1,21,12,30,395.0,217.0,1.1,17.0,433.0,396.15,309.73
2016,1,21,12,45,386.5,217.5,1.1,17.0,427.0,409.4,321.35
2016,1,21,13,0,378.0,218.0,1.1,17.0,421.0,421.05,331.43
2016,1,21,13,15,338.5,217.5,1.0,16.5,395.5,412.46,326.01
2016,1,21,13,30,299.0,217.0,0.9,16.0,370.0,400.96,318.18
2016,1,21,13,45,221.5,214.5,0.85,16.0,325.0,352.44,280.99
2016,1,21,14,0,144.0,212.0,0.8,16.0,280.0,308.99,247.03
2016,1,21,14,15,291.5,180.0,0.75,15.5,308.0,385.33,310.01
2016,1,21,14,30,439.0,148.0,0.7,15.0,336.0,464.62,373.22
2016,1,21,14,45,341.0,148.5,0.7,15.0,287.5,395.35,319.36
2016,1,21,15,0,243.0,149.0,0.7,15.0,239.0,336.87,273.56
2016,1,21,15,15,228.0,135.0,0.7,14.5,212.0,314.76,257.35
2016,1,21,15,30,213.0,121.0,0.7,14.0,185.0,291.73,239.6
2016,1,21,15,45,197.5,104.0,0.75,14.0,156.5,263.61,216.91
2016,1,21,16,0,182.0,87.0,0.8,14.0,128.0,234.71,192.8
2016,1,21,16,15,156.5,69.0,0.8,13.5,99.0,197.46,161.11
2016,1,21,16,30,131.0,51.0,0.8,13.0,70.0,159.78,127.96
2016,1,21,16,45,65.5,35.0,0.85,13.0,44.5,91.33,66.31
2016,1,21,17,0,0.0,19.0,0.9,13.0,19.0,18.84,0.0
2016,1,21,17,15,0.0,9.5,0.9,13.0,9.5,8.64,0.0
2016,1,21,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
