Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,2.05,13.0,1.5,0.0,0.0
2016,1,22,7,30,0.0,3.0,2.0,13.0,3.0,2.73,0.0
2016,1,22,7,45,0.0,10.5,2.0,13.5,10.5,9.22,0.65
2016,1,22,8,0,0.0,18.0,2.0,14.0,18.0,15.83,7.94
2016,1,22,8,15,0.0,27.0,2.0,14.0,27.0,23.77,15.32
2016,1,22,8,30,0.0,36.0,2.0,14.0,36.0,31.73,22.65
2016,1,22,8,45,0.0,46.0,2.0,14.0,46.0,40.59,30.72
2016,1,22,9,0,0.0,56.0,2.0,14.0,56.0,49.46,38.72
2016,1,22,9,15,0.0,65.0,1.95,14.0,65.0,57.41,45.82
2016,1,22,9,30,0.0,74.0,1.9,14.0,74.0,65.08,52.58
2016,1,22,9,45,0.0,87.0,1.9,14.5,87.0,75.86,61.9
2016,1,22,10,0,0.0,100.0,1.9,15.0,100.0,86.69,67.92
2016,1,22,10,15,29.5,148.5,1.9,15.0,162.5,123.91,97.59
2016,1,22,10,30,59.0,197.0,1.9,15.0,225.0,166.53,131.0
2016,1,22,10,45,29.5,131.0,1.9,15.0,145.0,117.35,91.67
2016,1,22,11,0,0.0,65.0,1.9,15.0,65.0,57.47,42.97
2016,1,22,11,15,0.0,63.0,1.95,15.0,63.0,55.71,41.49
2016,1,22,11,30,0.0,61.0,2.0,15.0,61.0,53.94,39.96
2016,1,22,11,45,0.0,99.5,2.05,15.0,99.5,88.0,68.41
2016,1,22,12,0,0.0,138.0,2.1,15.0,138.0,121.72,96.25
2016,1,22,12,15,0.0,145.0,2.05,15.0,145.0,128.23,101.52
2016,1,22,12,30,0.0,152.0,2.0,15.0,152.0,134.86,106.96
2016,1,22,12,45,24.0,190.0,1.95,15.0,203.0,182.15,145.76
2016,1,22,13,0,48.0,228.0,1.9,15.0,254.0,237.99,191.04
2016,1,22,13,15,24.0,172.5,1.8,14.5,185.5,174.33,139.72
2016,1,22,13,30,0.0,117.0,1.7,14.0,117.0,104.49,82.37
2016,1,22,13,45,0.0,132.0,1.65,14.0,132.0,118.86,94.54
2016,1,22,14,0,0.0,147.0,1.6,14.0,147.0,133.95,107.15
2016,1,22,14,15,0.0,140.5,1.55,14.0,140.5,128.63,102.87
2016,1,22,14,30,0.0,134.0,1.5,14.0,134.0,123.37,98.68
2016,1,22,14,45,0.0,87.0,1.5,14.0,87.0,77.77,60.64
2016,1,22,15,0,0.0,40.0,1.5,14.0,40.0,35.27,24.66
2016,1,22,15,15,0.0,35.5,1.45,14.0,35.5,31.28,21.3
2016,1,22,15,30,0.0,31.0,1.4,14.0,31.0,27.3,17.89
2016,1,22,15,45,0.0,26.0,1.35,14.0,26.0,22.88,14.07
2016,1,22,16,0,0.0,21.0,1.3,14.0,21.0,18.46,10.22
2016,1,22,16,15,0.0,16.5,1.25,13.5,16.5,14.5,6.73
2016,1,22,16,30,0.0,12.0,1.2,13.0,12.0,10.53,3.22
2016,1,22,16,45,0.0,7.5,1.2,13.0,7.5,6.58,0.0
2016,1,22,17,0,0.0,3.0,1.2,13.0,3.0,2.63,0.0
2016,1,22,17,15,0.0,1.5,1.2,13.0,1.5,1.36,0.0
2016,1,22,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,8.0,1.4,10.5,8.0,0.0,0.0
2016,1,23,7,30,0.0,16.0,1.4,11.0,16.0,14.55,0.0
2016,1,23,7,45,127.0,31.5,1.45,11.5,47.0,25.23,12.25
2016,1,23,8,0,254.0,47.0,1.5,12.0,78.0,36.48,25.91
2016,1,23,8,15,342.5,58.5,1.55,12.0,118.5,44.81,34.1
2016,1,23,8,30,431.0,70.0,1.6,12.0,159.0,52.97,41.83
2016,1,23,8,45,455.0,84.0,1.7,12.5,197.0,62.53,50.53
2016,1,23,9,0,479.0,98.0,1.8,13.0,235.0,71.79,58.79
2016,1,23,9,15,521.5,104.5,1.8,13.0,274.0,75.51,62.1
2016,1,23,9,30,564.0,111.0,1.8,13.0,313.0,81.25,67.13
2016,1,23,9,45,622.5,108.0,1.85,13.0,352.0,76.71,62.99
2016,1,23,10,0,681.0,105.0,1.9,13.0,391.0,100.73,63.53
2016,1,23,10,15,484.0,150.5,1.9,13.0,361.0,154.95,105.49
2016,1,23,10,30,287.0,196.0,1.9,13.0,331.0,192.07,142.73
2016,1,23,10,45,214.5,213.5,1.9,13.0,317.0,212.7,163.07
2016,1,23,11,0,142.0,231.0,1.9,13.0,303.0,222.74,174.79
2016,1,23,11,15,83.0,219.5,1.9,13.0,262.5,209.02,166.15
2016,1,23,11,30,24.0,208.0,1.9,13.0,222.0,187.63,150.49
2016,1,23,11,45,191.0,218.0,1.95,13.0,324.0,262.55,208.97
2016,1,23,12,0,358.0,228.0,2.0,13.0,426.0,354.11,281.12
2016,1,23,12,15,328.0,234.5,2.0,13.0,416.0,364.54,290.83
2016,1,23,12,30,298.0,241.0,2.0,13.0,406.0,372.23,298.3
2016,1,23,12,45,441.5,201.0,2.0,13.0,442.0,430.18,345.55
2016,1,23,13,0,585.0,161.0,2.0,13.0,478.0,488.91,393.34
2016,1,23,13,15,292.5,91.5,2.0,13.0,250.0,268.79,220.41
2016,1,23,13,30,0.0,22.0,2.0,13.0,22.0,19.4,10.89
2016,1,23,13,45,0.0,79.0,2.05,13.0,79.0,69.92,53.96
2016,1,23,14,0,0.0,136.0,2.1,13.0,136.0,123.25,98.8
2016,1,23,14,15,25.5,157.5,2.1,12.5,169.0,169.67,138.34
2016,1,23,14,30,51.0,179.0,2.1,12.0,202.0,213.41,175.5
2016,1,23,14,45,44.0,164.0,2.1,12.0,182.5,195.99,161.2
2016,1,23,15,0,37.0,149.0,2.1,12.0,163.0,178.14,146.57
2016,1,23,15,15,31.5,134.0,2.05,12.0,145.0,160.99,132.36
2016,1,23,15,30,26.0,119.0,2.0,12.0,127.0,143.64,117.79
2016,1,23,15,45,297.0,90.0,1.95,12.0,160.0,323.69,272.26
2016,1,23,16,0,568.0,61.0,1.9,12.0,193.0,465.32,386.95
2016,1,23,16,15,492.0,53.5,1.8,11.5,150.0,402.23,332.66
2016,1,23,16,30,416.0,46.0,1.7,11.0,107.0,339.59,277.75
2016,1,23,16,45,289.5,34.5,1.65,11.0,70.0,245.15,190.91
2016,1,23,17,0,163.0,23.0,1.6,11.0,33.0,143.87,34.05
2016,1,23,17,15,81.5,11.5,1.6,10.5,16.5,53.94,0.0
2016,1,23,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,8.5,1.15,8.5,8.5,0.0,0.0
2016,1,24,7,30,0.0,17.0,1.1,9.0,17.0,15.46,0.0
2016,1,24,7,45,169.0,29.5,1.1,9.5,50.5,23.13,11.34
2016,1,24,8,0,338.0,42.0,1.1,10.0,84.0,34.43,24.44
2016,1,24,8,15,420.0,51.5,1.1,10.0,125.0,41.11,31.15
2016,1,24,8,30,502.0,61.0,1.1,10.0,166.0,47.67,37.45
2016,1,24,8,45,444.5,81.0,1.15,10.5,189.5,60.2,48.87
2016,1,24,9,0,387.0,101.0,1.2,11.0,213.0,73.42,60.72
2016,1,24,9,15,425.5,107.0,1.2,11.0,247.0,76.64,63.59
2016,1,24,9,30,464.0,113.0,1.2,11.0,281.0,79.85,66.37
2016,1,24,9,45,390.5,139.5,1.2,11.0,290.5,96.41,80.97
2016,1,24,10,0,317.0,166.0,1.2,11.0,300.0,133.57,100.39
2016,1,24,10,15,303.5,181.5,1.2,11.0,317.0,164.28,121.11
2016,1,24,10,30,290.0,197.0,1.2,11.0,334.0,193.72,144.6
2016,1,24,10,45,231.5,214.5,1.2,11.5,327.0,217.22,166.46
2016,1,24,11,0,173.0,232.0,1.2,12.0,320.0,231.42,180.77
2016,1,24,11,15,180.5,239.5,1.1,12.0,334.0,252.07,198.0
2016,1,24,11,30,188.0,247.0,1.0,12.0,348.0,273.17,215.52
2016,1,24,11,45,190.0,251.0,0.95,12.0,355.0,289.75,229.55
2016,1,24,12,0,192.0,255.0,0.9,12.0,362.0,306.09,243.26
2016,1,24,12,15,302.5,236.5,0.9,12.0,405.0,355.37,282.38
2016,1,24,12,30,413.0,218.0,0.9,12.0,448.0,413.08,328.05
2016,1,24,12,45,641.5,151.0,0.9,12.5,503.5,492.87,390.31
2016,1,24,13,0,870.0,84.0,0.9,13.0,559.0,575.51,454.08
2016,1,24,13,15,680.0,132.5,0.95,13.0,498.5,541.45,429.2
2016,1,24,13,30,490.0,181.0,1.0,13.0,438.0,490.64,391.56
2016,1,24,13,45,468.0,177.5,1.1,13.0,415.0,487.7,391.57
2016,1,24,14,0,446.0,174.0,1.2,13.0,392.0,482.2,388.98
2016,1,24,14,15,630.5,124.5,1.3,13.0,412.0,565.2,456.41
2016,1,24,14,30,815.0,75.0,1.4,13.0,432.0,638.93,515.53
2016,1,24,14,45,785.5,74.0,1.5,13.0,396.5,625.41,506.56
2016,1,24,15,0,756.0,73.0,1.6,13.0,361.0,608.72,495.66
2016,1,24,15,15,725.0,69.5,1.55,12.5,322.0,585.23,479.11
2016,1,24,15,30,694.0,66.0,1.5,12.0,283.0,563.03,462.81
2016,1,24,15,45,644.0,62.0,1.45,11.5,240.0,522.39,431.29
2016,1,24,16,0,594.0,58.0,1.4,11.0,197.0,480.33,397.35
2016,1,24,16,15,523.0,50.5,1.3,10.5,154.0,419.88,346.84
2016,1,24,16,30,452.0,43.0,1.2,10.0,111.0,359.9,294.45
2016,1,24,16,45,339.5,32.5,1.15,9.5,73.0,273.75,215.49
2016,1,24,17,0,227.0,22.0,1.1,9.0,35.0,180.78,66.35
2016,1,24,17,15,113.5,11.0,1.05,9.0,17.5,70.91,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,10.0,0.95,8.5,10.0,0.0,0.0
2016,1,25,7,30,0.0,20.0,0.9,9.0,20.0,18.19,0.0
2016,1,25,7,45,242.5,26.5,0.85,10.0,56.5,21.67,10.63
2016,1,25,8,0,485.0,33.0,0.8,11.0,93.0,28.82,19.53
2016,1,25,8,15,560.5,39.0,0.8,11.0,136.5,33.23,24.06
2016,1,25,8,30,636.0,45.0,0.8,11.0,180.0,37.63,28.34
2016,1,25,8,45,680.5,50.0,0.85,11.5,223.0,41.0,31.48
2016,1,25,9,0,725.0,55.0,0.9,12.0,266.0,44.35,34.49
2016,1,25,9,15,756.5,58.0,0.9,12.5,306.5,45.94,35.84
2016,1,25,9,30,788.0,61.0,0.9,13.0,347.0,47.57,37.18
2016,1,25,9,45,785.0,70.0,0.95,13.5,379.0,53.66,42.46
2016,1,25,10,0,782.0,79.0,1.0,14.0,411.0,92.54,52.83
2016,1,25,10,15,798.5,81.5,1.0,14.5,441.5,139.79,78.96
2016,1,25,10,30,815.0,84.0,1.0,15.0,472.0,187.95,114.66
2016,1,25,10,45,824.5,86.0,1.0,15.5,495.0,234.97,154.08
2016,1,25,11,0,834.0,88.0,1.0,16.0,518.0,281.73,195.0
2016,1,25,11,15,841.5,89.0,0.95,16.0,535.0,326.54,235.03
2016,1,25,11,30,849.0,90.0,0.9,16.0,552.0,370.45,273.9
2016,1,25,11,45,852.0,91.0,0.9,16.0,560.5,411.53,310.08
2016,1,25,12,0,855.0,92.0,0.9,16.0,569.0,450.93,344.12
2016,1,25,12,15,855.5,92.0,0.9,16.0,570.5,486.37,374.37
2016,1,25,12,30,856.0,92.0,0.9,16.0,572.0,519.59,402.22
2016,1,25,12,45,856.5,90.5,0.9,16.5,566.0,548.92,425.8
2016,1,25,13,0,857.0,89.0,0.9,17.0,560.0,575.71,446.91
2016,1,25,13,15,851.0,88.0,0.9,16.5,546.0,596.56,464.96
2016,1,25,13,30,845.0,87.0,0.9,16.0,532.0,614.36,480.59
2016,1,25,13,45,835.5,85.5,0.9,16.0,510.5,626.34,490.92
2016,1,25,14,0,826.0,84.0,0.9,16.0,489.0,635.08,498.78
2016,1,25,14,15,811.0,82.0,0.85,16.0,460.5,636.45,500.67
2016,1,25,14,30,796.0,80.0,0.8,16.0,432.0,634.54,500.09
2016,1,25,14,45,775.5,77.0,0.8,16.0,398.0,624.64,494.12
2016,1,25,15,0,755.0,74.0,0.8,16.0,364.0,611.63,485.72
2016,1,25,15,15,724.0,70.5,0.75,15.5,325.0,588.1,469.54
2016,1,25,15,30,693.0,67.0,0.7,15.0,286.0,565.89,453.71
2016,1,25,15,45,648.5,62.0,0.65,14.5,243.5,527.46,424.9
2016,1,25,16,0,604.0,57.0,0.6,14.0,201.0,487.53,393.74
2016,1,25,16,15,535.0,50.0,0.65,13.0,158.0,428.6,347.53
2016,1,25,16,30,466.0,43.0,0.7,12.0,115.0,370.07,298.89
2016,1,25,16,45,350.5,33.0,0.75,11.5,76.5,281.98,220.89
2016,1,25,17,0,235.0,23.0,0.8,11.0,38.0,188.68,86.17
2016,1,25,17,15,117.5,11.5,0.8,10.5,19.0,73.88,0.0
2016,1,25,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,11.0,1.05,8.0,11.0,10.01,0.0
2016,1,26,7,30,0.0,22.0,1.1,8.0,22.0,20.01,0.0
2016,1,26,7,45,227.5,29.5,1.15,8.5,58.5,23.17,12.21
2016,1,26,8,0,455.0,37.0,1.2,9.0,95.0,29.84,20.64
2016,1,26,8,15,534.0,44.5,1.2,9.5,139.0,35.02,25.83
2016,1,26,8,30,613.0,52.0,1.2,10.0,183.0,40.13,30.7
2016,1,26,8,45,666.0,56.0,1.25,10.5,227.5,46.16,36.26
2016,1,26,9,0,719.0,60.0,1.3,11.0,272.0,48.5,38.37
2016,1,26,9,15,752.0,64.0,1.3,11.5,313.5,50.79,40.33
2016,1,26,9,30,785.0,68.0,1.3,12.0,355.0,53.08,42.26
2016,1,26,9,45,803.5,71.5,1.3,12.5,391.0,54.88,43.7
2016,1,26,10,0,822.0,75.0,1.3,13.0,427.0,92.43,51.31
2016,1,26,10,15,671.5,114.0,1.25,13.5,415.0,149.05,92.05
2016,1,26,10,30,521.0,153.0,1.2,14.0,403.0,194.14,133.16
2016,1,26,10,45,698.5,117.5,1.2,14.5,470.0,232.97,158.42
2016,1,26,11,0,876.0,82.0,1.2,15.0,537.0,288.63,200.27
2016,1,26,11,15,883.0,83.0,1.1,15.0,553.5,335.24,242.1
2016,1,26,11,30,890.0,84.0,1.0,15.0,570.0,383.35,284.48
2016,1,26,11,45,893.0,84.5,0.9,15.5,579.0,424.96,320.33
2016,1,26,12,0,896.0,85.0,0.8,16.0,588.0,464.75,353.56
2016,1,26,12,15,766.0,118.5,0.75,16.0,549.5,470.98,362.24
2016,1,26,12,30,636.0,152.0,0.7,16.0,511.0,468.99,363.45
2016,1,26,12,45,627.5,153.0,0.7,16.5,503.5,490.62,381.1
2016,1,26,13,0,619.0,154.0,0.7,17.0,496.0,509.83,396.27
2016,1,26,13,15,610.0,152.0,0.7,17.0,482.5,523.39,407.79
2016,1,26,13,30,601.0,150.0,0.7,17.0,469.0,534.39,417.26
2016,1,26,13,45,588.5,147.0,0.7,17.0,449.0,539.61,422.38
2016,1,26,14,0,576.0,144.0,0.7,17.0,429.0,542.12,425.44
2016,1,26,14,15,562.5,138.5,0.65,16.5,403.5,533.71,420.92
2016,1,26,14,30,549.0,133.0,0.6,16.0,378.0,527.86,418.13
2016,1,26,14,45,666.0,103.0,0.6,16.0,377.0,586.16,463.65
2016,1,26,15,0,783.0,73.0,0.6,16.0,376.0,631.87,498.87
2016,1,26,15,15,753.0,69.5,0.55,15.5,336.5,608.93,482.59
2016,1,26,15,30,723.0,66.0,0.5,15.0,297.0,583.24,464.55
2016,1,26,15,45,677.0,61.5,0.5,14.5,253.5,547.82,438.79
2016,1,26,16,0,631.0,57.0,0.5,14.0,210.0,507.1,407.84
2016,1,26,16,15,563.0,50.5,0.6,13.5,166.0,448.81,362.4
2016,1,26,16,30,495.0,44.0,0.7,13.0,122.0,390.73,314.32
2016,1,26,16,45,379.0,34.0,0.85,12.5,82.0,301.25,236.57
2016,1,26,17,0,263.0,24.0,1.0,12.0,42.0,208.11,110.21
2016,1,26,17,15,131.5,12.0,0.95,11.5,21.0,82.31,0.0
2016,1,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,10.5,0.8,9.5,10.5,9.55,0.0
2016,1,27,7,30,0.0,21.0,0.8,10.0,21.0,19.1,0.0
2016,1,27,7,45,199.5,31.0,0.8,10.5,56.5,24.29,13.31
2016,1,27,8,0,399.0,41.0,0.8,11.0,92.0,33.28,23.52
2016,1,27,8,15,479.0,49.5,0.75,11.5,135.5,39.14,29.31
2016,1,27,8,30,559.0,58.0,0.7,12.0,179.0,44.91,34.76
2016,1,27,8,45,608.0,64.0,0.7,12.5,222.0,48.36,37.96
2016,1,27,9,0,657.0,70.0,0.7,13.0,265.0,51.79,41.01
2016,1,27,9,15,692.0,74.5,0.6,13.5,306.0,53.95,42.84
2016,1,27,9,30,727.0,79.0,0.5,14.0,347.0,56.12,44.62
2016,1,27,9,45,772.5,76.5,0.45,14.5,387.0,58.53,46.58
2016,1,27,10,0,818.0,74.0,0.4,15.0,427.0,92.8,50.62
2016,1,27,10,15,751.0,91.5,0.35,15.0,433.0,140.77,80.88
2016,1,27,10,30,684.0,109.0,0.3,15.0,439.0,186.4,118.47
2016,1,27,10,45,539.5,156.0,0.3,15.5,424.5,231.84,162.03
2016,1,27,11,0,395.0,203.0,0.3,16.0,410.0,264.68,194.96
2016,1,27,11,15,421.5,204.0,0.3,16.0,431.0,295.95,220.73
2016,1,27,11,30,448.0,205.0,0.3,16.0,452.0,330.26,248.94
2016,1,27,11,45,329.0,232.0,0.3,16.5,415.5,330.09,252.28
2016,1,27,12,0,210.0,259.0,0.3,17.0,379.0,318.51,245.63
2016,1,27,12,15,335.0,235.0,0.3,17.0,426.0,371.22,286.29
2016,1,27,12,30,460.0,211.0,0.3,17.0,473.0,433.36,333.58
2016,1,27,12,45,400.0,222.5,0.3,17.5,448.5,426.69,328.89
2016,1,27,13,0,340.0,234.0,0.3,18.0,424.0,420.55,324.72
2016,1,27,13,15,411.0,211.5,0.3,18.0,435.0,461.75,356.88
2016,1,27,13,30,482.0,189.0,0.3,18.0,446.0,497.87,384.82
2016,1,27,13,45,413.5,195.0,0.3,18.0,409.5,475.04,368.27
2016,1,27,14,0,345.0,201.0,0.3,18.0,373.0,438.72,342.17
2016,1,27,14,15,329.0,191.0,0.25,18.0,347.5,426.53,334.01
2016,1,27,14,30,313.0,181.0,0.2,18.0,322.0,412.57,324.17
2016,1,27,14,45,169.0,166.0,0.2,18.0,241.5,293.12,232.46
2016,1,27,15,0,25.0,151.0,0.2,18.0,161.0,161.5,127.38
2016,1,27,15,15,21.5,136.0,0.25,17.5,144.0,145.76,115.87
2016,1,27,15,30,18.0,121.0,0.3,17.0,127.0,129.91,103.36
2016,1,27,15,45,13.0,105.0,0.35,16.5,109.0,111.82,88.66
2016,1,27,16,0,8.0,89.0,0.4,16.0,91.0,93.69,73.57
2016,1,27,16,15,4.0,71.0,0.4,15.5,72.0,73.52,56.45
2016,1,27,16,30,0.0,53.0,0.4,15.0,53.0,52.92,38.71
2016,1,27,16,45,0.0,36.0,0.4,15.0,36.0,35.37,23.23
2016,1,27,17,0,0.0,19.0,0.4,15.0,19.0,16.75,4.58
2016,1,27,17,15,0.0,9.5,0.45,14.5,9.5,8.64,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.5,0.8,10.5,4.5,4.09,0.0
2016,1,28,7,30,0.0,9.0,0.7,11.0,9.0,7.91,0.0
2016,1,28,7,45,0.0,24.0,0.65,11.5,24.0,21.08,11.04
2016,1,28,8,0,0.0,39.0,0.6,12.0,39.0,33.71,23.86
2016,1,28,8,15,0.0,56.5,0.5,12.0,56.5,48.08,37.21
2016,1,28,8,30,0.0,74.0,0.4,12.0,74.0,62.27,50.25
2016,1,28,8,45,3.0,91.0,0.3,12.5,92.0,75.96,62.5
2016,1,28,9,0,6.0,108.0,0.2,13.0,110.0,89.49,74.33
2016,1,28,9,15,10.0,122.5,0.2,13.0,126.0,101.12,84.43
2016,1,28,9,30,14.0,137.0,0.2,13.0,142.0,112.61,94.27
2016,1,28,9,45,178.5,152.5,0.2,13.5,229.5,114.61,95.59
2016,1,28,10,0,343.0,168.0,0.2,14.0,317.0,138.66,101.15
2016,1,28,10,15,184.5,178.5,0.25,14.0,259.5,157.27,117.84
2016,1,28,10,30,26.0,189.0,0.3,14.0,202.0,161.96,127.95
2016,1,28,10,45,237.0,191.0,0.4,14.5,315.5,200.24,149.98
2016,1,28,11,0,448.0,193.0,0.5,15.0,429.0,269.7,198.73
2016,1,28,11,15,332.5,222.5,0.6,15.0,400.5,285.3,216.68
2016,1,28,11,30,217.0,252.0,0.7,15.0,372.0,289.0,224.07
2016,1,28,11,45,216.5,256.5,0.85,15.5,378.5,306.39,238.83
2016,1,28,12,0,216.0,261.0,1.0,16.0,385.0,323.31,252.94
2016,1,28,12,15,112.5,229.5,0.95,16.0,294.0,260.24,205.1
2016,1,28,12,30,9.0,198.0,0.9,16.0,203.0,180.29,142.22
2016,1,28,12,45,4.5,170.5,0.85,16.5,173.0,154.34,121.48
2016,1,28,13,0,0.0,143.0,0.8,17.0,143.0,127.55,99.72
2016,1,28,13,15,0.0,139.0,0.75,17.0,139.0,124.28,97.21
2016,1,28,13,30,0.0,135.0,0.7,17.0,135.0,120.99,94.63
2016,1,28,13,45,58.5,180.0,0.65,17.0,209.5,208.34,166.19
2016,1,28,14,0,117.0,225.0,0.6,17.0,284.0,307.0,244.15
2016,1,28,14,15,83.5,206.5,0.6,17.0,247.0,260.56,207.33
2016,1,28,14,30,50.0,188.0,0.6,17.0,210.0,222.28,177.21
2016,1,28,14,45,92.0,178.5,0.6,17.0,216.0,244.56,196.52
2016,1,28,15,0,134.0,169.0,0.6,17.0,222.0,278.51,224.51
2016,1,28,15,15,129.0,152.0,0.6,16.5,199.0,259.73,210.26
2016,1,28,15,30,124.0,135.0,0.6,16.0,176.0,240.19,195.42
2016,1,28,15,45,116.5,117.0,0.6,15.5,151.0,216.95,177.12
2016,1,28,16,0,109.0,99.0,0.6,15.0,126.0,193.05,157.73
2016,1,28,16,15,96.0,80.0,0.65,15.0,100.5,163.5,132.72
2016,1,28,16,30,83.0,61.0,0.7,15.0,75.0,133.27,106.48
2016,1,28,16,45,53.5,43.5,0.75,15.0,51.0,94.9,72.36
2016,1,28,17,0,24.0,26.0,0.8,15.0,27.0,44.92,23.98
2016,1,28,17,15,12.0,13.0,0.75,15.0,13.5,18.42,0.0
2016,1,28,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,29,7,15,76.0,8.0,0.65,13.0,11.5,7.28,0.0
2016,1,29,7,30,152.0,16.0,0.6,13.0,23.0,13.06,0.0
2016,1,29,7,45,279.5,27.0,0.6,13.5,58.0,21.83,11.76
2016,1,29,8,0,407.0,38.0,0.6,14.0,93.0,30.33,20.77
2016,1,29,8,15,484.0,45.5,0.6,14.0,135.0,35.44,25.79
2016,1,29,8,30,561.0,53.0,0.6,14.0,177.0,40.47,30.56
2016,1,29,8,45,280.5,62.5,0.6,14.5,124.5,45.6,35.21
2016,1,29,9,0,0.0,72.0,0.6,15.0,72.0,62.76,50.4
2016,1,29,9,15,0.0,83.0,0.6,15.0,83.0,72.0,58.48
2016,1,29,9,30,0.0,94.0,0.6,15.0,94.0,81.15,66.41
2016,1,29,9,45,29.0,138.0,0.65,15.5,151.0,109.85,91.07
2016,1,29,10,0,58.0,182.0,0.7,16.0,208.0,144.05,112.94
2016,1,29,10,15,88.0,200.0,0.7,16.0,242.0,166.29,128.6
2016,1,29,10,30,118.0,218.0,0.7,16.0,276.0,188.1,144.32
2016,1,29,10,45,59.0,169.5,0.75,16.5,198.5,154.03,119.24
2016,1,29,11,0,0.0,121.0,0.8,17.0,121.0,105.96,82.37
2016,1,29,11,15,0.0,135.5,0.8,17.0,135.5,118.54,92.66
2016,1,29,11,30,0.0,150.0,0.8,17.0,150.0,131.28,102.87
2016,1,29,11,45,0.0,124.0,0.85,17.0,124.0,109.34,84.97
2016,1,29,12,0,0.0,98.0,0.9,17.0,98.0,86.79,66.54
2016,1,29,12,15,0.0,105.0,0.9,17.0,105.0,93.0,71.67
2016,1,29,12,30,0.0,112.0,0.9,17.0,112.0,99.28,76.81
2016,1,29,12,45,0.0,111.0,0.9,17.5,111.0,98.5,76.02
2016,1,29,13,0,0.0,110.0,0.9,18.0,110.0,97.7,75.26
2016,1,29,13,15,33.0,173.0,0.9,18.0,191.0,180.2,142.46
2016,1,29,13,30,66.0,236.0,0.9,18.0,272.0,265.72,210.2
2016,1,29,13,45,33.0,122.0,0.9,18.0,140.0,134.76,105.92
2016,1,29,14,0,0.0,8.0,0.9,18.0,8.0,7.05,0.27
2016,1,29,14,15,0.0,7.5,0.85,17.5,7.5,6.6,0.0
2016,1,29,14,30,0.0,7.0,0.8,17.0,7.0,6.16,0.0
2016,1,29,14,45,0.0,6.5,0.8,17.0,6.5,5.72,0.0
2016,1,29,15,0,0.0,6.0,0.8,17.0,6.0,5.28,0.0
2016,1,29,15,15,0.0,5.5,0.75,16.5,5.5,4.83,0.0
2016,1,29,15,30,0.0,5.0,0.7,16.0,5.0,4.39,0.0
2016,1,29,15,45,0.0,4.0,0.7,16.0,4.0,3.51,0.0
2016,1,29,16,0,0.0,3.0,0.7,16.0,3.0,2.63,0.0
2016,1,29,16,15,0.0,2.5,0.65,15.5,2.5,2.19,0.0
2016,1,29,16,30,0.0,2.0,0.6,15.0,2.0,1.75,0.0
2016,1,29,16,45,0.0,1.0,0.6,15.0,1.0,0.88,0.0
2016,1,29,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,11.0,1.2,10.0,11.0,10.01,0.0
2016,1,30,7,30,0.0,22.0,1.2,10.0,22.0,18.51,0.0
2016,1,30,7,45,162.5,32.5,1.25,10.5,55.0,25.32,14.99
2016,1,30,8,0,325.0,43.0,1.3,11.0,88.0,34.57,24.78
2016,1,30,8,15,376.0,55.5,1.3,11.0,126.0,42.29,32.24
2016,1,30,8,30,427.0,68.0,1.3,11.0,164.0,51.06,40.44
2016,1,30,8,45,465.0,78.0,1.35,11.5,203.0,59.08,47.73
2016,1,30,9,0,503.0,88.0,1.4,12.0,242.0,65.29,53.24
2016,1,30,9,15,528.5,96.0,1.4,12.0,278.0,69.61,57.06
2016,1,30,9,30,554.0,104.0,1.4,12.0,314.0,73.86,60.75
2016,1,30,9,45,688.0,86.0,1.45,12.0,372.0,59.15,47.54
2016,1,30,10,0,822.0,68.0,1.5,12.0,430.0,92.88,49.25
2016,1,30,10,15,462.5,143.5,1.5,12.0,350.0,153.58,104.56
2016,1,30,10,30,103.0,219.0,1.5,12.0,270.0,190.71,149.95
2016,1,30,10,45,195.0,225.0,1.55,12.5,327.0,220.53,170.32
2016,1,30,11,0,287.0,231.0,1.6,13.0,384.0,260.85,200.36
2016,1,30,11,15,235.0,245.0,1.6,13.0,373.0,275.77,215.32
2016,1,30,11,30,183.0,259.0,1.6,13.0,362.0,283.81,224.12
2016,1,30,11,45,106.0,244.5,1.65,13.5,304.5,253.34,201.56
2016,1,30,12,0,29.0,230.0,1.7,14.0,247.0,214.92,171.6
2016,1,30,12,15,18.5,212.5,1.65,14.0,223.5,196.23,156.77
2016,1,30,12,30,8.0,195.0,1.6,14.0,200.0,177.14,141.41
2016,1,30,12,45,26.5,217.5,1.6,14.0,233.0,208.71,167.24
2016,1,30,13,0,45.0,240.0,1.6,14.0,266.0,248.06,199.09
2016,1,30,13,15,88.5,245.0,1.55,13.5,294.5,283.23,228.24
2016,1,30,13,30,132.0,250.0,1.5,13.0,323.0,329.09,265.84
2016,1,30,13,45,66.0,179.5,1.5,13.0,216.0,212.8,172.44
2016,1,30,14,0,0.0,109.0,1.5,13.0,109.0,97.41,76.72
2016,1,30,14,15,54.0,156.0,1.5,13.0,181.0,186.76,152.53
2016,1,30,14,30,108.0,203.0,1.5,13.0,253.0,278.44,228.12
2016,1,30,14,45,54.0,160.5,1.55,13.0,185.5,197.83,161.69
2016,1,30,15,0,0.0,118.0,1.6,13.0,118.0,108.85,86.96
2016,1,30,15,15,0.0,106.0,1.55,12.5,106.0,97.92,78.23
2016,1,30,15,30,0.0,94.0,1.5,12.0,94.0,86.94,69.17
2016,1,30,15,45,0.0,81.0,1.45,12.0,81.0,74.83,58.88
2016,1,30,16,0,0.0,68.0,1.4,12.0,68.0,62.61,48.35
2016,1,30,16,15,0.0,54.5,1.3,11.0,54.5,49.69,37.24
2016,1,30,16,30,0.0,41.0,1.2,10.0,41.0,36.55,25.75
2016,1,30,16,45,0.0,28.5,1.2,9.5,28.5,25.13,15.51
2016,1,30,17,0,0.0,16.0,1.2,9.0,16.0,14.08,4.67
2016,1,30,17,15,0.0,8.0,1.15,9.0,8.0,7.28,0.0
2016,1,30,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.0,1.0,7.0,9.0,8.19,0.0
2016,1,31,7,30,0.0,18.0,1.0,7.0,18.0,15.62,0.0
2016,1,31,7,45,60.0,35.0,1.0,7.5,43.5,28.74,18.31
2016,1,31,8,0,120.0,52.0,1.0,8.0,69.0,40.83,30.73
2016,1,31,8,15,142.0,71.0,1.05,8.0,98.5,54.7,43.84
2016,1,31,8,30,164.0,90.0,1.1,8.0,128.0,68.13,56.38
2016,1,31,8,45,182.0,108.0,1.2,8.5,158.0,80.46,67.59
2016,1,31,9,0,200.0,126.0,1.3,9.0,188.0,92.4,78.23
2016,1,31,9,15,213.5,141.5,1.35,9.0,215.5,102.35,87.05
2016,1,31,9,30,227.0,157.0,1.4,9.0,243.0,111.99,95.5
2016,1,31,9,45,213.5,174.5,1.45,9.0,262.0,128.21,109.66
2016,1,31,10,0,200.0,192.0,1.5,9.0,281.0,153.73,119.84
2016,1,31,10,15,107.0,187.0,1.6,9.0,235.0,156.05,123.0
2016,1,31,10,30,14.0,182.0,1.7,9.0,189.0,155.32,126.24
2016,1,31,10,45,74.5,214.0,1.8,9.5,254.0,190.78,152.88
2016,1,31,11,0,135.0,246.0,1.9,10.0,319.0,235.12,187.14
2016,1,31,11,15,275.0,234.0,2.0,10.0,388.0,279.14,220.02
2016,1,31,11,30,415.0,222.0,2.1,10.0,457.0,336.93,265.62
2016,1,31,11,45,424.5,224.0,2.25,10.5,467.5,366.07,290.76
2016,1,31,12,0,434.0,226.0,2.4,11.0,478.0,395.06,315.58
2016,1,31,12,15,465.5,217.5,2.45,11.0,488.5,425.03,341.28
2016,1,31,12,30,497.0,209.0,2.5,11.0,499.0,455.66,367.37
2016,1,31,12,45,708.0,146.0,2.65,11.0,554.5,536.71,433.86
2016,1,31,13,0,919.0,83.0,2.8,11.0,610.0,618.06,500.49
2016,1,31,13,15,914.0,82.5,2.85,11.0,596.0,641.2,520.28
2016,1,31,13,30,909.0,82.0,2.9,11.0,582.0,661.18,537.75
2016,1,31,13,45,897.5,81.5,2.95,11.0,559.5,673.77,549.38
2016,1,31,14,0,886.0,81.0,3.0,11.0,537.0,687.15,561.36
2016,1,31,14,15,872.0,79.5,3.0,10.5,507.5,690.56,566.55
2016,1,31,14,30,858.0,78.0,3.0,10.0,478.0,690.49,569.04
2016,1,31,14,45,827.0,78.5,3.05,10.0,440.5,677.64,560.62
2016,1,31,15,0,796.0,79.0,3.1,10.0,403.0,661.38,549.38
2016,1,31,15,15,766.5,75.5,3.1,9.5,362.5,638.47,533.52
2016,1,31,15,30,737.0,72.0,3.1,9.0,322.0,612.69,514.84
2016,1,31,15,45,676.5,70.0,3.1,9.0,275.5,570.14,480.67
2016,1,31,16,0,616.0,68.0,3.1,9.0,229.0,521.89,440.87
2016,1,31,16,15,548.5,61.0,3.05,8.5,183.5,462.16,390.84
2016,1,31,16,30,481.0,54.0,3.0,8.0,138.0,402.26,338.46
2016,1,31,16,45,362.0,43.5,3.0,8.0,96.0,307.83,254.25
2016,1,31,17,0,243.0,33.0,3.0,8.0,54.0,221.03,161.89
2016,1,31,17,15,121.5,16.5,3.05,8.0,27.0,83.03,0.0
2016,1,31,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,17.0,2.4,6.5,17.0,15.46,0.0
2016,2,1,7,30,0.0,34.0,2.4,7.0,34.0,26.68,0.0
2016,2,1,7,45,299.0,34.0,2.45,7.5,77.0,28.09,17.96
2016,2,1,8,0,598.0,34.0,2.5,8.0,120.0,29.45,20.62
2016,2,1,8,15,666.0,39.5,2.5,8.0,167.5,33.46,24.7
2016,2,1,8,30,734.0,45.0,2.5,8.0,215.0,37.47,28.61
2016,2,1,8,45,777.5,48.5,2.55,8.5,261.5,39.64,30.64
2016,2,1,9,0,821.0,52.0,2.6,9.0,308.0,41.84,32.61
2016,2,1,9,15,849.0,55.0,2.6,9.0,351.5,49.12,39.2
2016,2,1,9,30,877.0,58.0,2.6,9.0,395.0,51.56,41.33
2016,2,1,9,45,888.0,62.5,2.6,9.5,432.5,54.88,44.16
2016,2,1,10,0,899.0,67.0,2.6,10.0,470.0,106.61,57.58
2016,2,1,10,15,912.5,69.0,2.55,10.0,502.0,159.39,90.52
