Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,30,926.0,71.0,2.5,10.0,534.0,212.53,133.0
2016,2,1,10,45,933.5,72.5,2.5,10.5,558.5,264.12,178.58
2016,2,1,11,0,941.0,74.0,2.5,11.0,583.0,315.0,225.13
2016,2,1,11,15,946.5,75.0,2.45,11.0,600.5,363.91,270.63
2016,2,1,11,30,952.0,76.0,2.4,11.0,618.0,411.5,314.47
2016,2,1,11,45,945.5,80.0,2.35,11.5,625.5,455.49,354.02
2016,2,1,12,0,939.0,84.0,2.3,12.0,633.0,496.88,390.28
2016,2,1,12,15,938.5,84.0,2.25,12.0,634.0,534.67,423.37
2016,2,1,12,30,938.0,84.0,2.2,12.0,635.0,569.93,453.64
2016,2,1,12,45,929.0,86.0,2.2,12.0,627.0,599.86,479.32
2016,2,1,13,0,920.0,88.0,2.2,12.0,619.0,626.58,502.01
2016,2,1,13,15,914.0,87.0,2.15,11.5,604.0,648.79,521.63
2016,2,1,13,30,908.0,86.0,2.1,11.0,589.0,667.76,538.54
2016,2,1,13,45,895.5,86.0,2.05,11.0,566.0,684.14,552.14
2016,2,1,14,0,883.0,86.0,2.0,11.0,543.0,693.78,560.58
2016,2,1,14,15,869.0,84.0,1.95,11.0,513.5,696.66,563.96
2016,2,1,14,30,855.0,82.0,1.9,11.0,484.0,696.05,564.65
2016,2,1,14,45,843.0,77.0,1.85,11.0,449.0,689.96,561.03
2016,2,1,15,0,831.0,72.0,1.8,11.0,414.0,680.51,554.7
2016,2,1,15,15,803.0,69.0,1.7,10.5,373.0,659.11,539.88
2016,2,1,15,30,775.0,66.0,1.6,10.0,332.0,634.8,522.55
2016,2,1,15,45,743.5,60.5,1.55,10.0,288.0,602.5,497.91
2016,2,1,16,0,712.0,55.0,1.5,10.0,244.0,567.96,470.31
2016,2,1,16,15,652.5,49.5,1.45,9.5,197.0,513.12,425.86
2016,2,1,16,30,593.0,44.0,1.4,9.0,150.0,457.55,378.57
2016,2,1,16,45,498.0,35.5,1.35,8.5,106.5,384.33,313.68
2016,2,1,17,0,403.0,27.0,1.3,8.0,63.0,308.47,230.16
2016,2,1,17,15,201.5,13.5,1.25,7.5,31.5,150.63,0.0
2016,2,1,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,0.8,7.0,6.5,5.91,0.0
2016,2,2,7,30,0.0,13.0,0.8,7.0,13.0,11.44,0.0
2016,2,2,7,45,0.0,30.0,0.85,7.5,30.0,26.04,16.49
2016,2,2,8,0,0.0,47.0,0.9,8.0,47.0,40.12,30.22
2016,2,2,8,15,4.5,66.0,0.9,8.0,67.0,55.51,44.65
2016,2,2,8,30,9.0,85.0,0.9,8.0,87.0,70.71,58.75
2016,2,2,8,45,16.0,102.5,0.9,8.5,107.0,84.71,71.41
2016,2,2,9,0,23.0,120.0,0.9,9.0,127.0,98.55,83.68
2016,2,2,9,15,28.0,136.0,0.9,9.0,146.0,106.57,90.72
2016,2,2,9,30,33.0,152.0,0.9,9.0,165.0,118.0,100.68
2016,2,2,9,45,39.0,168.0,0.95,9.5,185.0,129.16,110.09
2016,2,2,10,0,45.0,184.0,1.0,10.0,205.0,146.02,117.39
2016,2,2,10,15,32.0,187.0,1.0,10.0,202.5,152.93,122.91
2016,2,2,10,30,19.0,190.0,1.0,10.0,200.0,162.53,131.17
2016,2,2,10,45,69.0,219.0,1.05,10.0,257.0,193.89,154.84
2016,2,2,11,0,119.0,248.0,1.1,10.0,314.0,233.3,185.44
2016,2,2,11,15,83.0,245.0,1.05,10.0,291.5,231.56,185.38
2016,2,2,11,30,47.0,242.0,1.0,10.0,269.0,223.46,179.86
2016,2,2,11,45,73.0,256.0,1.0,10.0,299.0,250.62,201.7
2016,2,2,12,0,99.0,270.0,1.0,10.0,329.0,280.33,225.51
2016,2,2,12,15,129.0,273.5,1.0,10.0,350.0,308.25,247.98
2016,2,2,12,30,159.0,277.0,1.0,10.0,371.0,336.25,270.59
2016,2,2,12,45,159.0,275.0,1.0,10.0,368.5,344.48,277.56
2016,2,2,13,0,159.0,273.0,1.0,10.0,366.0,352.19,284.22
2016,2,2,13,15,206.5,261.0,1.0,10.0,378.5,378.42,306.06
2016,2,2,13,30,254.0,249.0,1.0,10.0,391.0,414.57,335.43
2016,2,2,13,45,550.5,168.5,1.0,10.5,460.5,545.48,440.12
2016,2,2,14,0,847.0,88.0,1.0,11.0,530.0,675.06,539.55
2016,2,2,14,15,833.5,86.0,1.0,11.0,502.0,677.84,541.58
2016,2,2,14,30,820.0,84.0,1.0,11.0,474.0,677.24,542.57
2016,2,2,14,45,809.5,79.5,1.0,11.0,440.5,672.58,540.48
2016,2,2,15,0,799.0,75.0,1.0,11.0,407.0,664.72,535.79
2016,2,2,15,15,771.5,71.5,0.95,10.5,367.0,643.05,521.18
2016,2,2,15,30,744.0,68.0,0.9,10.0,327.0,618.55,504.22
2016,2,2,15,45,708.0,63.5,0.85,10.0,283.5,584.48,478.5
2016,2,2,16,0,672.0,59.0,0.8,10.0,240.0,553.06,453.43
2016,2,2,16,15,612.0,53.0,0.85,9.5,194.0,498.42,410.58
2016,2,2,16,30,552.0,47.0,0.9,9.0,148.0,443.61,365.23
2016,2,2,16,45,456.5,38.0,1.0,8.5,105.5,363.6,296.79
2016,2,2,17,0,361.0,29.0,1.1,8.0,63.0,287.15,218.15
2016,2,2,17,15,180.5,14.5,1.1,7.5,31.5,142.02,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,118.0,10.0,0.8,6.5,16.5,9.1,0.0
2016,2,3,7,30,236.0,20.0,0.8,7.0,33.0,16.45,0.0
2016,2,3,7,45,356.5,30.5,0.8,7.5,72.5,24.66,15.48
2016,2,3,8,0,477.0,41.0,0.8,8.0,112.0,32.63,23.61
2016,2,3,8,15,548.0,48.0,0.8,8.5,157.0,37.25,28.17
2016,2,3,8,30,619.0,55.0,0.8,9.0,202.0,41.81,32.5
2016,2,3,8,45,662.5,60.0,0.85,9.5,246.0,44.57,35.05
2016,2,3,9,0,706.0,65.0,0.9,10.0,290.0,51.82,41.54
2016,2,3,9,15,737.5,69.0,0.9,10.5,332.0,53.94,43.32
2016,2,3,9,30,769.0,73.0,0.9,11.0,374.0,56.07,45.06
2016,2,3,9,45,784.5,77.5,0.95,11.5,410.0,60.12,48.48
2016,2,3,10,0,800.0,82.0,1.0,12.0,446.0,109.71,61.39
2016,2,3,10,15,816.5,84.0,1.0,12.5,477.5,158.48,92.28
2016,2,3,10,30,833.0,86.0,1.0,13.0,509.0,208.17,131.39
2016,2,3,10,45,846.5,87.0,1.0,13.5,534.0,257.02,173.41
2016,2,3,11,0,860.0,88.0,1.0,14.0,559.0,305.97,216.65
2016,2,3,11,15,867.0,89.0,1.0,14.0,576.5,352.7,258.7
2016,2,3,11,30,874.0,90.0,1.0,14.0,594.0,398.44,299.35
2016,2,3,11,45,657.0,159.5,1.0,14.0,542.0,411.25,316.28
2016,2,3,12,0,440.0,229.0,1.0,14.0,490.0,404.18,315.25
2016,2,3,12,15,393.5,241.0,0.95,14.0,475.0,411.49,322.77
2016,2,3,12,30,347.0,253.0,0.9,14.0,460.0,417.34,328.38
2016,2,3,12,45,286.0,261.0,0.9,14.0,430.5,407.83,322.01
2016,2,3,13,0,225.0,269.0,0.9,14.0,401.0,387.32,306.9
2016,2,3,13,15,285.0,252.0,0.9,14.0,415.0,425.83,338.01
2016,2,3,13,30,345.0,235.0,0.9,14.0,429.0,458.92,364.58
2016,2,3,13,45,401.0,212.5,0.9,14.0,430.0,484.42,385.54
2016,2,3,14,0,457.0,190.0,0.9,14.0,431.0,520.68,414.41
2016,2,3,14,15,244.5,190.0,0.85,13.5,318.0,374.7,301.73
2016,2,3,14,30,32.0,190.0,0.8,13.0,205.0,211.46,170.28
2016,2,3,14,45,16.5,166.5,0.8,13.0,174.5,168.32,135.96
2016,2,3,15,0,1.0,143.0,0.8,13.0,144.0,134.98,108.5
2016,2,3,15,15,0.5,129.0,0.75,12.5,129.5,122.0,98.18
2016,2,3,15,30,0.0,115.0,0.7,12.0,115.0,108.94,87.58
2016,2,3,15,45,0.0,99.0,0.7,12.0,99.0,93.91,75.0
2016,2,3,16,0,0.0,83.0,0.7,12.0,83.0,78.7,62.08
2016,2,3,16,15,0.0,67.0,0.75,11.5,67.0,63.25,48.85
2016,2,3,16,30,0.0,51.0,0.8,11.0,51.0,47.48,35.12
2016,2,3,16,45,0.0,36.0,0.85,10.5,36.0,32.48,21.88
2016,2,3,17,0,0.0,21.0,0.9,10.0,21.0,18.5,9.09
2016,2,3,17,15,0.0,10.5,0.9,10.0,10.5,9.23,0.0
2016,2,3,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,7,15,133.5,10.0,0.8,7.5,18.0,9.1,0.0
2016,2,4,7,30,267.0,20.0,0.7,8.0,36.0,16.39,0.54
2016,2,4,7,45,386.0,30.0,0.65,9.0,76.5,24.15,15.08
2016,2,4,8,0,505.0,40.0,0.6,10.0,117.0,31.71,22.64
2016,2,4,8,15,574.5,46.5,0.55,10.0,162.5,35.96,26.88
2016,2,4,8,30,644.0,53.0,0.5,10.0,208.0,43.9,34.29
2016,2,4,8,45,685.0,58.0,0.45,10.5,252.5,47.01,37.14
2016,2,4,9,0,726.0,63.0,0.4,11.0,297.0,50.11,39.86
2016,2,4,9,15,756.5,66.5,0.4,11.5,339.0,51.88,41.32
2016,2,4,9,30,787.0,70.0,0.4,12.0,381.0,53.68,42.76
2016,2,4,9,45,801.5,74.5,0.4,12.5,417.0,59.81,48.02
2016,2,4,10,0,816.0,79.0,0.4,13.0,453.0,110.31,60.36
2016,2,4,10,15,831.5,81.0,0.4,13.0,484.5,159.9,92.11
2016,2,4,10,30,847.0,83.0,0.4,13.0,516.0,210.26,131.89
2016,2,4,10,45,857.0,84.5,0.4,13.5,540.5,259.52,174.09
2016,2,4,11,0,867.0,86.0,0.4,14.0,565.0,308.52,217.03
2016,2,4,11,15,874.0,87.0,0.35,14.0,582.5,355.64,258.57
2016,2,4,11,30,881.0,88.0,0.3,14.0,600.0,404.31,300.38
2016,2,4,11,45,884.0,88.5,0.3,14.5,609.5,446.35,335.9
2016,2,4,12,0,887.0,89.0,0.3,15.0,619.0,486.59,369.02
2016,2,4,12,15,887.5,89.0,0.25,15.0,620.5,523.19,398.71
2016,2,4,12,30,888.0,89.0,0.2,15.0,622.0,557.45,425.86
2016,2,4,12,45,888.0,88.0,0.2,15.5,616.0,588.0,449.33
2016,2,4,13,0,888.0,87.0,0.2,16.0,610.0,615.88,470.32
2016,2,4,13,15,882.5,86.5,0.15,16.0,596.0,638.14,487.19
2016,2,4,13,30,877.0,86.0,0.1,16.0,582.0,657.3,501.67
2016,2,4,13,45,864.0,86.0,0.1,16.0,559.5,672.82,513.79
2016,2,4,14,0,851.0,86.0,0.1,16.0,537.0,681.6,521.21
2016,2,4,14,15,655.5,127.0,0.1,16.0,464.0,608.87,469.08
2016,2,4,14,30,460.0,168.0,0.1,16.0,391.0,521.08,405.53
2016,2,4,14,45,435.5,159.0,0.15,16.0,358.0,501.18,393.43
2016,2,4,15,0,411.0,150.0,0.2,16.0,325.0,479.14,378.62
2016,2,4,15,15,390.0,140.0,0.25,15.5,293.0,456.6,363.86
2016,2,4,15,30,369.0,130.0,0.3,15.0,261.0,432.46,347.4
2016,2,4,15,45,350.0,115.0,0.35,14.5,226.0,402.49,325.96
2016,2,4,16,0,331.0,100.0,0.4,14.0,191.0,371.2,302.61
2016,2,4,16,15,299.5,84.0,0.5,13.5,155.5,329.29,269.78
2016,2,4,16,30,268.0,68.0,0.6,13.0,120.0,287.04,235.03
2016,2,4,16,45,220.0,51.5,0.7,12.5,86.0,233.87,189.34
2016,2,4,17,0,172.0,35.0,0.8,12.0,52.0,182.13,139.42
2016,2,4,17,15,86.0,17.5,0.8,11.5,26.0,92.17,1.98
2016,2,4,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,7,15,111.5,11.5,1.2,7.5,18.5,10.46,0.0
2016,2,5,7,30,223.0,23.0,1.2,8.0,37.0,19.06,3.37
2016,2,5,7,45,337.0,35.0,1.2,8.5,77.0,28.52,18.98
2016,2,5,8,0,451.0,47.0,1.2,9.0,117.0,37.68,28.06
2016,2,5,8,15,524.5,55.0,1.15,9.5,163.0,42.92,33.19
2016,2,5,8,30,598.0,63.0,1.1,10.0,209.0,48.09,38.04
2016,2,5,8,45,651.5,67.5,1.05,11.0,255.0,50.23,39.92
2016,2,5,9,0,705.0,72.0,1.0,12.0,301.0,52.43,41.74
2016,2,5,9,15,737.5,76.0,0.95,12.5,344.0,54.16,43.15
2016,2,5,9,30,770.0,80.0,0.9,13.0,387.0,61.45,49.45
2016,2,5,9,45,803.5,80.0,0.85,13.5,427.0,66.08,53.33
2016,2,5,10,0,837.0,80.0,0.8,14.0,467.0,114.59,62.34
2016,2,5,10,15,852.5,82.0,0.7,14.5,499.0,165.42,95.16
2016,2,5,10,30,868.0,84.0,0.6,15.0,531.0,217.0,135.74
2016,2,5,10,45,878.5,85.5,0.55,15.5,556.5,267.56,178.83
2016,2,5,11,0,889.0,87.0,0.5,16.0,582.0,317.88,222.52
2016,2,5,11,15,896.0,88.0,0.45,16.0,600.0,369.44,267.26
2016,2,5,11,30,903.0,89.0,0.4,16.0,618.0,415.92,307.19
2016,2,5,11,45,905.5,90.0,0.35,16.5,627.5,459.25,343.11
2016,2,5,12,0,908.0,91.0,0.3,17.0,637.0,500.71,376.38
2016,2,5,12,15,908.5,91.5,0.25,17.0,639.0,538.69,406.73
2016,2,5,12,30,909.0,92.0,0.2,17.0,641.0,574.31,434.48
2016,2,5,12,45,902.5,93.0,0.2,17.5,633.5,603.99,456.99
2016,2,5,13,0,896.0,94.0,0.2,18.0,626.0,632.82,478.26
2016,2,5,13,15,639.5,162.5,0.2,17.5,537.5,571.63,435.41
2016,2,5,13,30,383.0,231.0,0.2,17.0,449.0,481.57,370.73
2016,2,5,13,45,621.0,161.0,0.25,17.0,499.5,595.21,458.34
2016,2,5,14,0,859.0,91.0,0.3,17.0,550.0,695.67,532.65
2016,2,5,14,15,845.0,89.0,0.35,17.0,521.0,698.29,535.24
2016,2,5,14,30,831.0,87.0,0.4,17.0,492.0,697.46,536.67
2016,2,5,14,45,819.5,82.0,0.5,17.0,457.5,691.63,535.14
2016,2,5,15,0,808.0,77.0,0.6,17.0,423.0,682.49,531.29
2016,2,5,15,15,782.5,73.5,0.6,16.5,382.5,662.02,518.83
2016,2,5,15,30,757.0,70.0,0.6,16.0,342.0,638.63,504.07
2016,2,5,15,45,727.5,64.5,0.65,15.5,298.5,607.48,483.65
2016,2,5,16,0,698.0,59.0,0.7,15.0,255.0,574.05,460.53
2016,2,5,16,15,643.0,53.5,0.75,14.5,208.5,526.7,424.75
2016,2,5,16,30,588.0,48.0,0.8,14.0,162.0,474.56,383.09
2016,2,5,16,45,496.0,39.5,0.85,13.5,117.5,395.44,317.55
2016,2,5,17,0,404.0,31.0,0.9,13.0,73.0,319.42,246.35
2016,2,5,17,15,202.0,15.5,0.9,12.5,36.5,161.35,34.97
2016,2,5,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,7,15,149.0,11.0,1.1,7.5,20.5,10.01,0.0
2016,2,6,7,30,298.0,22.0,1.1,8.0,41.0,18.08,4.33
2016,2,6,7,45,410.5,31.5,1.1,9.0,82.5,25.33,16.31
2016,2,6,8,0,523.0,41.0,1.1,10.0,124.0,32.4,23.3
2016,2,6,8,15,590.0,47.0,1.05,10.5,170.0,36.22,27.07
2016,2,6,8,30,657.0,53.0,1.0,11.0,216.0,43.71,33.97
2016,2,6,8,45,700.0,57.5,1.0,12.0,261.5,46.42,36.34
2016,2,6,9,0,743.0,62.0,1.0,13.0,307.0,49.13,38.62
2016,2,6,9,15,772.0,65.5,0.95,13.5,349.0,50.93,40.09
2016,2,6,9,30,801.0,69.0,0.9,14.0,391.0,52.75,41.54
2016,2,6,9,45,817.0,72.5,0.85,14.5,427.5,62.51,41.21
2016,2,6,10,0,833.0,76.0,0.8,15.0,464.0,113.35,60.51
2016,2,6,10,15,847.5,77.5,0.75,15.5,495.5,163.48,93.29
2016,2,6,10,30,862.0,79.0,0.7,16.0,527.0,214.26,133.52
2016,2,6,10,45,873.0,80.0,0.65,16.5,551.5,269.06,180.02
2016,2,6,11,0,884.0,81.0,0.6,17.0,576.0,318.14,222.69
2016,2,6,11,15,889.5,82.0,0.6,17.0,593.5,364.94,264.06
2016,2,6,11,30,895.0,83.0,0.6,17.0,611.0,410.52,303.74
2016,2,6,11,45,899.0,83.0,0.6,17.5,620.5,453.16,339.65
2016,2,6,12,0,903.0,83.0,0.6,18.0,630.0,494.04,373.13
2016,2,6,12,15,903.0,83.5,0.6,18.0,631.5,531.46,403.83
2016,2,6,12,30,903.0,84.0,0.6,18.0,633.0,566.5,431.99
2016,2,6,12,45,902.0,83.0,0.6,18.5,626.5,596.97,455.4
2016,2,6,13,0,901.0,82.0,0.6,19.0,620.0,624.67,476.26
2016,2,6,13,15,743.5,127.0,0.6,19.0,564.5,603.29,461.29
2016,2,6,13,30,586.0,172.0,0.6,19.0,509.0,564.09,433.43
2016,2,6,13,45,573.0,169.0,0.65,19.0,488.5,568.91,439.11
2016,2,6,14,0,560.0,166.0,0.7,19.0,468.0,571.12,442.32
2016,2,6,14,15,471.5,177.5,0.7,18.5,422.5,533.72,416.01
2016,2,6,14,30,383.0,189.0,0.7,18.0,377.0,480.67,378.07
2016,2,6,14,45,600.5,129.0,0.7,18.0,399.5,594.54,466.64
2016,2,6,15,0,818.0,69.0,0.7,18.0,422.0,683.19,532.27
2016,2,6,15,15,620.0,95.0,0.65,17.5,348.0,578.14,455.87
2016,2,6,15,30,422.0,121.0,0.6,17.0,274.0,462.29,369.4
2016,2,6,15,45,402.0,108.0,0.55,16.5,239.0,433.09,349.03
2016,2,6,16,0,382.0,95.0,0.5,16.0,204.0,402.49,325.91
2016,2,6,16,15,351.5,81.0,0.5,15.0,167.5,362.45,295.13
2016,2,6,16,30,321.0,67.0,0.5,14.0,131.0,322.0,262.44
2016,2,6,16,45,275.5,51.0,0.55,13.0,95.5,269.2,218.03
2016,2,6,17,0,230.0,35.0,0.6,12.0,60.0,217.35,169.7
2016,2,6,17,15,115.0,17.5,0.65,11.5,30.0,110.98,37.1
2016,2,6,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,7,15,174.5,10.5,1.2,9.5,22.5,9.55,0.0
2016,2,7,7,30,349.0,21.0,1.2,10.0,45.0,18.67,5.76
2016,2,7,7,45,462.0,29.5,1.2,11.0,88.0,25.68,16.55
2016,2,7,8,0,575.0,38.0,1.2,12.0,131.0,32.56,23.27
2016,2,7,8,15,639.0,43.0,1.1,12.5,178.0,35.97,26.63
2016,2,7,8,30,703.0,48.0,1.0,13.0,225.0,39.41,29.85
2016,2,7,8,45,745.0,52.0,0.95,14.0,271.5,41.89,32.01
2016,2,7,9,0,787.0,56.0,0.9,15.0,318.0,44.37,34.07
2016,2,7,9,15,814.5,58.5,0.85,15.5,360.5,45.57,35.01
2016,2,7,9,30,842.0,61.0,0.8,16.0,403.0,53.47,41.83
2016,2,7,9,45,860.5,63.5,0.8,16.5,441.0,65.86,41.7
2016,2,7,10,0,879.0,66.0,0.8,17.0,479.0,117.99,61.57
2016,2,7,10,15,893.0,67.5,0.8,17.5,511.0,169.95,95.69
2016,2,7,10,30,907.0,69.0,0.8,18.0,543.0,222.34,137.24
2016,2,7,10,45,914.5,71.0,0.8,18.5,568.0,273.86,181.4
2016,2,7,11,0,922.0,73.0,0.8,19.0,593.0,324.75,225.83
2016,2,7,11,15,928.0,73.5,0.8,19.0,611.0,372.99,268.37
2016,2,7,11,30,934.0,74.0,0.8,19.0,629.0,419.96,309.16
2016,2,7,11,45,936.0,75.0,0.8,19.5,638.5,464.25,346.31
2016,2,7,12,0,938.0,76.0,0.8,20.0,648.0,506.56,380.81
2016,2,7,12,15,938.5,76.0,0.8,20.0,650.0,545.01,412.22
2016,2,7,12,30,939.0,76.0,0.8,20.0,652.0,581.0,441.03
2016,2,7,12,45,939.0,75.5,0.8,20.0,646.0,613.59,466.75
2016,2,7,13,0,939.0,75.0,0.8,20.0,640.0,643.38,489.94
2016,2,7,13,15,934.0,74.0,0.8,20.0,625.5,666.61,508.13
2016,2,7,13,30,929.0,73.0,0.8,20.0,611.0,686.55,523.78
2016,2,7,13,45,919.5,73.0,0.8,20.5,589.0,701.28,534.54
2016,2,7,14,0,910.0,73.0,0.8,21.0,567.0,712.55,542.46
2016,2,7,14,15,898.5,71.5,0.8,20.5,538.0,717.28,547.52
2016,2,7,14,30,887.0,70.0,0.8,20.0,509.0,718.55,550.39
2016,2,7,14,45,869.0,68.5,0.8,20.0,473.5,711.81,546.77
2016,2,7,15,0,851.0,67.0,0.8,20.0,438.0,707.59,545.05
2016,2,7,15,15,827.0,64.0,0.75,19.5,397.0,688.48,533.15
2016,2,7,15,30,803.0,61.0,0.7,19.0,356.0,666.39,519.03
2016,2,7,15,45,766.0,58.0,0.7,18.5,311.0,632.41,496.51
2016,2,7,16,0,729.0,55.0,0.7,18.0,266.0,596.26,471.54
2016,2,7,16,15,676.0,50.0,0.7,17.0,219.0,544.98,434.74
2016,2,7,16,30,623.0,45.0,0.7,16.0,172.0,492.83,394.53
2016,2,7,16,45,531.0,38.0,0.75,15.0,126.0,413.18,330.44
2016,2,7,17,0,439.0,31.0,0.8,14.0,80.0,343.8,267.46
2016,2,7,17,15,219.5,15.5,0.8,13.5,40.0,175.24,78.11
2016,2,7,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,7,15,131.5,12.5,1.15,11.5,22.0,11.37,0.0
2016,2,8,7,30,263.0,25.0,1.1,12.0,44.0,20.62,7.93
2016,2,8,7,45,379.5,35.5,1.1,13.0,86.5,28.64,19.03
2016,2,8,8,0,496.0,46.0,1.1,14.0,129.0,36.45,26.52
2016,2,8,8,15,566.5,53.0,1.05,14.5,175.5,40.91,30.8
2016,2,8,8,30,637.0,60.0,1.0,15.0,222.0,45.33,34.85
2016,2,8,8,45,681.5,65.0,0.95,15.5,268.0,47.97,37.19
2016,2,8,9,0,726.0,70.0,0.9,16.0,314.0,55.47,43.73
2016,2,8,9,15,756.5,73.5,0.85,16.5,357.0,57.05,44.95
2016,2,8,9,30,787.0,77.0,0.8,17.0,400.0,58.67,46.18
2016,2,8,9,45,828.0,74.0,0.8,17.5,441.5,68.26,42.17
2016,2,8,10,0,869.0,71.0,0.8,18.0,483.0,123.44,65.46
2016,2,8,10,15,883.0,73.0,0.75,18.5,515.5,175.48,100.0
2016,2,8,10,30,897.0,75.0,0.7,19.0,548.0,227.99,141.57
2016,2,8,10,45,906.0,76.0,0.7,19.5,573.0,278.76,184.85
2016,2,8,11,0,915.0,77.0,0.7,20.0,598.0,329.0,228.4
2016,2,8,11,15,921.0,78.0,0.65,20.0,615.5,377.52,270.58
2016,2,8,11,30,927.0,79.0,0.6,20.0,633.0,424.8,310.87
2016,2,8,11,45,928.0,80.5,0.6,20.5,642.5,468.99,347.45
2016,2,8,12,0,929.0,82.0,0.6,21.0,652.0,511.16,381.35
2016,2,8,12,15,929.0,82.0,0.55,21.0,653.5,549.21,411.56
2016,2,8,12,30,929.0,82.0,0.5,21.0,655.0,584.78,439.08
2016,2,8,12,45,929.5,80.5,0.5,21.5,649.0,616.52,462.86
2016,2,8,13,0,930.0,79.0,0.5,22.0,643.0,645.47,484.11
2016,2,8,13,15,925.0,78.0,0.5,22.5,628.5,668.58,500.86
2016,2,8,13,30,920.0,77.0,0.5,23.0,614.0,688.43,515.07
2016,2,8,13,45,911.0,76.0,0.5,23.5,591.5,702.3,524.97
2016,2,8,14,0,902.0,75.0,0.5,24.0,569.0,712.71,532.05
2016,2,8,14,15,890.0,73.5,0.45,24.0,540.0,717.02,534.94
2016,2,8,14,30,878.0,72.0,0.4,24.0,511.0,717.87,535.68
2016,2,8,14,45,861.0,70.5,0.4,24.0,475.5,711.79,532.63
2016,2,8,15,0,844.0,69.0,0.4,24.0,440.0,708.31,531.48
2016,2,8,15,15,820.5,66.0,0.45,23.5,399.5,689.51,521.54
2016,2,8,15,30,797.0,63.0,0.5,23.0,359.0,667.73,509.4
2016,2,8,15,45,762.0,59.5,0.6,22.5,314.0,634.45,489.23
2016,2,8,16,0,727.0,56.0,0.7,22.0,269.0,598.96,466.42
2016,2,8,16,15,674.5,51.0,0.75,21.5,222.0,547.82,430.1
2016,2,8,16,30,622.0,46.0,0.8,21.0,175.0,495.8,390.51
2016,2,8,16,45,535.0,39.0,0.9,20.5,129.0,418.97,329.44
2016,2,8,17,0,448.0,32.0,1.0,20.0,83.0,352.18,269.97
2016,2,8,17,15,286.0,21.0,1.0,19.5,47.5,225.16,115.51
2016,2,8,17,30,124.0,10.0,1.0,19.0,12.0,78.53,0.0
2016,2,8,17,45,62.0,5.0,1.05,18.5,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,7,15,161.0,12.5,0.65,12.5,24.5,11.37,0.0
2016,2,9,7,30,322.0,25.0,0.6,13.0,49.0,20.57,8.72
2016,2,9,7,45,432.5,34.5,0.6,14.0,92.5,27.71,18.26
2016,2,9,8,0,543.0,44.0,0.6,15.0,136.0,34.69,24.93
2016,2,9,8,15,610.0,50.0,0.6,15.5,183.5,38.43,28.52
2016,2,9,8,30,677.0,56.0,0.6,16.0,231.0,46.08,35.4
2016,2,9,8,45,719.5,61.0,0.6,16.5,278.0,49.14,38.08
2016,2,9,9,0,762.0,66.0,0.6,17.0,325.0,52.18,40.66
2016,2,9,9,15,791.5,69.0,0.6,17.5,369.0,53.49,41.64
2016,2,9,9,30,821.0,72.0,0.6,18.0,413.0,54.84,42.64
2016,2,9,9,45,844.5,74.0,0.6,18.5,452.0,70.99,42.35
2016,2,9,10,0,868.0,76.0,0.6,19.0,491.0,123.1,64.23
2016,2,9,10,15,756.5,106.0,0.55,19.5,485.0,176.13,105.27
2016,2,9,10,30,645.0,136.0,0.5,20.0,479.0,222.61,146.95
2016,2,9,10,45,647.5,143.0,0.5,20.5,501.0,266.12,183.28
2016,2,9,11,0,650.0,150.0,0.5,21.0,523.0,309.18,219.59
2016,2,9,11,15,789.0,117.0,0.5,21.5,583.0,366.85,263.58
2016,2,9,11,30,928.0,84.0,0.5,22.0,643.0,432.66,313.98
2016,2,9,11,45,707.0,156.0,0.5,22.5,585.5,441.98,326.37
2016,2,9,12,0,486.0,228.0,0.5,23.0,528.0,433.63,323.55
2016,2,9,12,15,596.5,189.0,0.5,23.0,559.0,479.62,359.06
2016,2,9,12,30,707.0,150.0,0.5,23.0,590.0,533.32,399.53
2016,2,9,12,45,814.5,118.0,0.5,23.0,620.0,592.33,443.26
2016,2,9,13,0,922.0,86.0,0.5,23.0,650.0,651.16,486.36
2016,2,9,13,15,916.5,85.5,0.5,22.5,635.0,674.45,504.62
2016,2,9,13,30,911.0,85.0,0.5,22.0,620.0,694.5,520.87
2016,2,9,13,45,898.5,84.5,0.55,22.0,597.0,706.55,531.24
2016,2,9,14,0,886.0,84.0,0.6,22.0,574.0,715.07,538.99
2016,2,9,14,15,762.0,106.0,0.6,21.5,512.0,673.71,511.57
2016,2,9,14,30,638.0,128.0,0.6,21.0,450.0,620.44,475.54
2016,2,9,14,45,544.5,140.0,0.65,21.0,401.5,567.29,439.01
2016,2,9,15,0,451.0,152.0,0.7,21.0,353.0,518.43,404.29
2016,2,9,15,15,456.5,135.5,0.65,20.0,323.0,507.21,399.02
2016,2,9,15,30,462.0,119.0,0.6,19.0,293.0,493.58,391.31
2016,2,9,15,45,429.5,110.0,0.6,18.0,256.0,459.65,367.68
2016,2,9,16,0,397.0,101.0,0.6,17.0,219.0,424.7,342.47
2016,2,9,16,15,363.5,87.0,0.65,16.5,181.0,382.13,309.94
2016,2,9,16,30,330.0,73.0,0.7,16.0,143.0,339.22,275.52
2016,2,9,16,45,280.0,57.0,0.8,15.5,105.5,283.02,228.7
2016,2,9,17,0,230.0,41.0,0.9,15.0,68.0,228.19,179.71
2016,2,9,17,15,115.0,26.0,0.9,15.0,39.5,131.44,74.62
2016,2,9,17,30,0.0,11.0,0.9,15.0,11.0,10.01,0.0
2016,2,9,17,45,0.0,5.5,0.9,15.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,164.5,13.0,0.9,12.5,25.5,11.82,0.0
2016,2,10,7,30,329.0,26.0,0.8,13.0,51.0,21.38,10.01
2016,2,10,7,45,435.0,35.5,0.7,13.5,95.0,28.48,19.04
2016,2,10,8,0,541.0,45.0,0.6,14.0,139.0,35.42,25.72
2016,2,10,8,15,605.5,51.5,0.55,14.5,186.5,39.53,29.65
2016,2,10,8,30,670.0,58.0,0.5,15.0,234.0,43.59,33.36
2016,2,10,8,45,711.0,63.0,0.5,15.5,280.5,50.67,39.62
2016,2,10,9,0,752.0,68.0,0.5,16.0,327.0,53.64,42.12
2016,2,10,9,15,780.5,71.5,0.5,16.5,370.0,55.28,43.39
2016,2,10,9,30,809.0,75.0,0.5,17.0,413.0,56.94,44.66
2016,2,10,9,45,828.5,78.0,0.5,17.5,451.5,76.06,45.39
2016,2,10,10,0,848.0,81.0,0.5,18.0,490.0,127.93,68.51
2016,2,10,10,15,862.5,83.0,0.5,18.5,522.0,179.77,103.87
2016,2,10,10,30,877.0,85.0,0.5,19.0,554.0,232.27,145.75
2016,2,10,10,45,884.5,87.0,0.55,19.5,579.0,283.5,189.46
2016,2,10,11,0,892.0,89.0,0.6,20.0,604.0,338.22,236.31
2016,2,10,11,15,899.0,90.0,0.6,20.0,622.0,386.4,278.0
2016,2,10,11,30,906.0,91.0,0.6,20.0,640.0,433.47,318.03
2016,2,10,11,45,911.0,91.0,0.6,20.5,650.5,477.49,354.16
2016,2,10,12,0,916.0,91.0,0.6,21.0,661.0,519.8,387.89
2016,2,10,12,15,917.0,91.0,0.6,21.0,663.0,558.16,418.56
2016,2,10,12,30,918.0,91.0,0.6,21.0,665.0,594.15,446.76
2016,2,10,12,45,920.0,89.0,0.6,21.5,659.5,626.22,470.7
2016,2,10,13,0,922.0,87.0,0.6,22.0,654.0,655.6,492.18
2016,2,10,13,15,917.0,86.0,0.6,22.0,639.5,678.73,509.85
2016,2,10,13,30,912.0,85.0,0.6,22.0,625.0,698.62,525.07
2016,2,10,13,45,903.5,84.0,0.6,22.0,603.0,712.85,536.24
2016,2,10,14,0,895.0,83.0,0.6,22.0,581.0,723.66,544.59
2016,2,10,14,15,883.0,81.5,0.55,22.0,551.5,728.02,547.57
2016,2,10,14,30,871.0,80.0,0.5,22.0,522.0,734.39,552.07
2016,2,10,14,45,825.5,77.0,0.5,22.0,473.5,706.13,533.83
2016,2,10,15,0,780.0,74.0,0.5,22.0,425.0,674.3,513.4
2016,2,10,15,15,572.5,105.5,0.55,21.5,350.0,565.49,438.28
2016,2,10,15,30,365.0,137.0,0.6,21.0,275.0,446.22,351.0
2016,2,10,15,45,340.5,124.5,0.65,20.5,241.0,400.82,319.52
2016,2,10,16,0,316.0,112.0,0.7,20.0,207.0,368.86,296.17
2016,2,10,16,15,289.5,95.5,0.75,19.5,171.5,329.56,265.98
2016,2,10,16,30,263.0,79.0,0.8,19.0,136.0,289.87,234.15
2016,2,10,16,45,225.5,61.0,0.9,18.5,101.0,254.07,203.55
2016,2,10,17,0,188.0,43.0,1.0,18.0,66.0,205.48,160.56
2016,2,10,17,15,94.0,27.0,1.0,17.5,38.5,109.15,65.58
2016,2,10,17,30,0.0,11.0,1.0,17.0,11.0,10.01,0.0
2016,2,10,17,45,0.0,5.5,1.0,17.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,173.0,13.0,0.7,12.5,27.5,11.82,0.0
2016,2,11,7,30,346.0,26.0,0.6,13.0,55.0,21.27,10.53
2016,2,11,7,45,454.0,35.0,0.55,14.0,99.0,27.95,18.62
2016,2,11,8,0,562.0,44.0,0.5,15.0,143.0,34.49,24.84
2016,2,11,8,15,624.0,50.0,0.45,15.5,191.0,41.77,31.53
2016,2,11,8,30,686.0,56.0,0.4,16.0,239.0,45.84,35.22
2016,2,11,8,45,622.0,74.0,0.35,16.5,262.5,54.28,42.64
2016,2,11,9,0,558.0,92.0,0.3,17.0,286.0,66.17,52.92
2016,2,11,9,15,688.5,82.0,0.25,17.5,352.0,57.31,44.95
2016,2,11,9,30,819.0,72.0,0.2,18.0,418.0,54.54,42.37
2016,2,11,9,45,767.5,86.0,0.2,18.5,433.5,82.87,50.37
2016,2,11,10,0,716.0,100.0,0.2,19.0,449.0,128.47,72.93
2016,2,11,10,15,695.0,115.0,0.25,19.0,471.5,179.13,110.0
2016,2,11,10,30,674.0,130.0,0.3,19.0,494.0,227.42,149.95
2016,2,11,10,45,648.0,146.0,0.35,19.5,509.0,272.82,189.09
2016,2,11,11,0,622.0,162.0,0.4,20.0,524.0,315.16,225.76
2016,2,11,11,15,748.0,131.0,0.4,20.0,579.0,366.63,265.8
2016,2,11,11,30,874.0,100.0,0.4,20.0,634.0,429.72,314.98
2016,2,11,11,45,870.5,103.5,0.45,20.0,642.0,472.91,351.01
2016,2,11,12,0,867.0,107.0,0.5,20.0,650.0,513.9,384.66
2016,2,11,12,15,697.5,161.5,0.5,20.0,599.5,513.77,387.31
2016,2,11,12,30,528.0,216.0,0.5,20.0,549.0,497.83,377.36
2016,2,11,12,45,454.0,237.5,0.5,20.0,522.0,497.79,378.52
2016,2,11,13,0,380.0,259.0,0.5,20.0,495.0,485.71,370.36
2016,2,11,13,15,402.0,247.0,0.5,19.5,491.5,503.83,385.74
2016,2,11,13,30,424.0,235.0,0.5,19.0,488.0,530.15,406.56
2016,2,11,13,45,468.0,213.0,0.5,19.0,483.0,552.88,424.5
2016,2,11,14,0,512.0,191.0,0.5,19.0,478.0,574.48,441.7
2016,2,11,14,15,364.5,209.0,0.5,18.5,408.0,487.89,378.87
2016,2,11,14,30,217.0,227.0,0.5,18.0,338.0,397.46,311.74
2016,2,11,14,45,193.5,212.5,0.5,18.0,306.5,370.46,292.68
2016,2,11,15,0,170.0,198.0,0.5,18.0,275.0,342.29,271.82
2016,2,11,15,15,167.0,179.5,0.5,17.5,249.5,323.4,258.79
2016,2,11,15,30,164.0,161.0,0.5,17.0,224.0,303.49,244.6
2016,2,11,15,45,147.5,144.0,0.55,16.5,195.5,274.9,223.03
2016,2,11,16,0,131.0,127.0,0.6,16.0,167.0,245.97,200.56
2016,2,11,16,15,115.5,106.5,0.65,15.5,137.5,212.5,173.71
2016,2,11,16,30,100.0,86.0,0.7,15.0,108.0,178.52,145.54
2016,2,11,16,45,75.5,65.5,0.75,15.0,80.0,138.07,110.73
2016,2,11,17,0,51.0,45.0,0.8,15.0,52.0,97.07,74.64
2016,2,11,17,15,25.5,26.5,0.8,14.5,30.0,47.05,27.21
2016,2,11,17,30,0.0,8.0,0.8,14.0,8.0,7.28,0.0
2016,2,11,17,45,0.0,4.0,0.85,14.0,4.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
