Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.5,1.0,9.5,8.5,0.0,0.0
2016,2,22,7,0,0.0,17.0,1.0,10.0,17.0,15.46,0.0
2016,2,22,7,15,241.5,26.0,1.0,10.0,56.5,21.31,9.86
2016,2,22,7,30,483.0,35.0,1.0,10.0,96.0,28.13,19.04
2016,2,22,7,45,564.0,42.5,1.0,10.5,145.0,33.26,24.2
2016,2,22,8,0,645.0,50.0,1.0,11.0,194.0,41.84,32.17
2016,2,22,8,15,696.5,55.0,0.95,11.5,244.5,44.92,35.05
2016,2,22,8,30,748.0,60.0,0.9,12.0,295.0,48.01,37.78
2016,2,22,8,45,781.5,64.0,0.9,13.0,343.5,50.14,39.49
2016,2,22,9,0,815.0,68.0,0.9,14.0,392.0,52.25,41.11
2016,2,22,9,15,839.0,71.0,0.9,14.5,436.5,53.51,42.03
2016,2,22,9,30,863.0,74.0,0.9,15.0,481.0,58.29,46.03
2016,2,22,9,45,880.5,76.0,0.95,15.5,520.5,119.37,64.45
2016,2,22,10,0,898.0,78.0,1.0,16.0,560.0,174.03,99.28
2016,2,22,10,15,910.5,79.5,0.95,16.5,593.0,228.46,142.23
2016,2,22,10,30,923.0,81.0,0.9,17.0,626.0,283.17,188.84
2016,2,22,10,45,803.5,120.5,0.9,17.5,609.5,327.05,231.87
2016,2,22,11,0,684.0,160.0,0.9,18.0,593.0,359.73,264.29
2016,2,22,11,15,692.5,163.0,0.9,18.0,612.0,403.57,301.53
2016,2,22,11,30,701.0,166.0,0.9,18.0,631.0,447.02,337.58
2016,2,22,11,45,687.0,175.0,0.95,18.0,635.5,484.44,368.66
2016,2,22,12,0,673.0,184.0,1.0,18.0,640.0,519.33,397.07
2016,2,22,12,15,813.0,136.0,1.0,18.0,688.0,585.93,448.34
2016,2,22,12,30,953.0,88.0,1.0,18.0,736.0,655.52,501.04
2016,2,22,12,45,945.5,90.0,1.05,18.5,728.5,687.12,524.48
2016,2,22,13,0,938.0,92.0,1.1,19.0,721.0,715.46,545.51
2016,2,22,13,15,776.5,141.0,1.1,19.0,654.5,687.94,525.56
2016,2,22,13,30,615.0,190.0,1.1,19.0,588.0,645.69,495.08
2016,2,22,13,45,766.0,139.0,1.1,19.0,617.0,722.09,553.09
2016,2,22,14,0,917.0,88.0,1.1,19.0,646.0,789.2,600.44
2016,2,22,14,15,906.5,86.5,1.1,18.5,616.0,794.54,605.39
2016,2,22,14,30,896.0,85.0,1.1,18.0,586.0,796.33,608.83
2016,2,22,14,45,882.0,82.5,1.1,18.0,550.0,797.17,610.67
2016,2,22,15,0,868.0,80.0,1.1,18.0,514.0,788.4,605.99
2016,2,22,15,15,758.5,89.0,1.05,17.5,445.0,715.49,556.89
2016,2,22,15,30,649.0,98.0,1.0,17.0,376.0,644.91,508.85
2016,2,22,15,45,614.5,95.0,0.95,16.5,335.0,612.28,487.34
2016,2,22,16,0,580.0,92.0,0.9,16.0,294.0,577.68,463.29
2016,2,22,16,15,549.5,82.0,0.85,15.0,250.5,536.36,433.91
2016,2,22,16,30,519.0,72.0,0.8,14.0,207.0,493.79,402.09
2016,2,22,16,45,458.0,62.5,0.8,13.5,163.0,429.62,350.94
2016,2,22,17,0,397.0,53.0,0.8,13.0,119.0,366.3,297.88
2016,2,22,17,15,309.0,38.5,0.85,12.5,79.0,282.83,224.71
2016,2,22,17,30,221.0,24.0,0.9,12.0,39.0,196.61,108.22
2016,2,22,17,45,110.5,12.0,0.95,11.5,19.5,74.7,0.0
2016,2,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.3,13.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.4,13.0,17.0,15.46,0.0
2016,2,23,7,15,184.0,29.5,0.35,13.0,53.5,23.11,11.85
2016,2,23,7,30,368.0,42.0,0.3,13.0,90.0,34.07,24.07
2016,2,23,7,45,446.0,52.0,0.3,13.5,135.5,40.99,30.79
2016,2,23,8,0,524.0,62.0,0.3,14.0,181.0,47.71,37.05
2016,2,23,8,15,571.5,69.5,0.3,14.0,227.5,52.01,41.03
2016,2,23,8,30,619.0,77.0,0.3,14.0,274.0,56.2,44.78
2016,2,23,8,45,672.5,75.0,0.35,14.5,319.0,53.09,41.87
2016,2,23,9,0,726.0,73.0,0.4,15.0,364.0,55.39,43.72
2016,2,23,9,15,729.5,82.0,0.4,15.5,402.5,60.93,48.37
2016,2,23,9,30,733.0,91.0,0.4,16.0,441.0,72.34,58.06
2016,2,23,9,45,826.5,86.0,0.4,17.0,510.0,119.1,64.51
2016,2,23,10,0,920.0,81.0,0.4,18.0,579.0,182.61,103.8
2016,2,23,10,15,931.5,82.5,0.4,18.0,612.5,238.22,147.57
2016,2,23,10,30,943.0,84.0,0.4,18.0,646.0,293.96,194.85
2016,2,23,10,45,950.5,85.5,0.4,18.5,672.0,348.47,241.72
2016,2,23,11,0,958.0,87.0,0.4,19.0,698.0,402.24,287.42
2016,2,23,11,15,962.5,88.0,0.35,19.0,716.0,453.48,330.35
2016,2,23,11,30,967.0,89.0,0.3,19.0,734.0,503.24,370.8
2016,2,23,11,45,968.0,90.0,0.3,19.5,743.0,549.64,407.21
2016,2,23,12,0,969.0,91.0,0.3,20.0,752.0,593.86,440.81
2016,2,23,12,15,968.5,91.5,0.25,20.0,753.0,634.41,471.04
2016,2,23,12,30,968.0,92.0,0.2,20.0,754.0,672.31,498.57
2016,2,23,12,45,965.0,91.5,0.2,20.5,747.0,704.86,521.46
2016,2,23,13,0,962.0,91.0,0.2,21.0,740.0,734.28,541.73
2016,2,23,13,15,956.5,90.5,0.15,21.0,724.0,758.75,558.65
2016,2,23,13,30,951.0,90.0,0.1,21.0,708.0,779.78,572.15
2016,2,23,13,45,941.5,89.0,0.1,21.0,684.0,793.87,581.7
2016,2,23,14,0,932.0,88.0,0.1,21.0,660.0,804.3,589.11
2016,2,23,14,15,920.5,86.5,0.15,21.0,629.0,809.02,593.66
2016,2,23,14,30,909.0,85.0,0.2,21.0,598.0,810.11,596.19
2016,2,23,14,45,893.5,82.5,0.25,21.5,560.0,803.37,592.7
2016,2,23,15,0,878.0,80.0,0.3,22.0,522.0,799.83,591.56
2016,2,23,15,15,856.0,77.5,0.35,21.0,479.0,781.33,583.87
2016,2,23,15,30,834.0,75.0,0.4,20.0,436.0,759.63,574.03
2016,2,23,15,45,803.5,71.0,0.5,19.5,388.0,726.6,555.74
2016,2,23,16,0,773.0,67.0,0.6,19.0,340.0,691.05,534.93
2016,2,23,16,15,729.0,62.5,0.7,18.0,289.5,642.68,504.62
2016,2,23,16,30,685.0,58.0,0.8,17.0,239.0,592.88,471.26
2016,2,23,16,45,609.5,51.5,0.95,16.5,187.5,524.15,420.55
2016,2,23,17,0,534.0,45.0,1.1,16.0,136.0,451.51,362.49
2016,2,23,17,15,417.0,34.5,1.1,15.5,91.0,349.58,275.57
2016,2,23,17,30,300.0,24.0,1.1,15.0,46.0,247.8,148.21
2016,2,23,17,45,150.0,12.0,1.15,14.5,23.0,97.97,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,9.5,1.05,9.5,9.5,0.0,0.0
2016,2,24,7,0,0.0,19.0,0.9,10.0,19.0,17.28,0.0
2016,2,24,7,15,207.5,29.5,0.85,10.5,57.5,23.09,12.61
2016,2,24,7,30,415.0,40.0,0.8,11.0,96.0,32.13,22.63
2016,2,24,7,45,499.5,48.5,0.8,12.0,144.5,37.88,28.23
2016,2,24,8,0,584.0,57.0,0.8,13.0,193.0,43.52,33.45
2016,2,24,8,15,636.5,63.0,0.7,13.5,242.5,46.85,36.5
2016,2,24,8,30,689.0,69.0,0.6,14.0,292.0,50.14,39.38
2016,2,24,8,45,727.0,73.0,0.55,15.0,340.0,56.82,45.07
2016,2,24,9,0,765.0,77.0,0.5,16.0,388.0,58.67,46.4
2016,2,24,9,15,790.0,80.5,0.45,16.5,432.0,60.05,47.37
2016,2,24,9,30,815.0,84.0,0.4,17.0,476.0,71.45,46.67
2016,2,24,9,45,834.0,86.5,0.35,17.5,515.0,123.3,66.6
2016,2,24,10,0,853.0,89.0,0.3,18.0,554.0,176.8,101.71
2016,2,24,10,15,866.0,91.0,0.3,18.5,587.0,230.19,143.76
2016,2,24,10,30,879.0,93.0,0.3,19.0,620.0,284.07,188.95
2016,2,24,10,45,886.5,95.0,0.35,19.5,645.0,341.3,237.53
2016,2,24,11,0,894.0,97.0,0.4,20.0,670.0,392.5,280.98
2016,2,24,11,15,900.0,98.0,0.4,20.0,688.0,441.46,322.12
2016,2,24,11,30,906.0,99.0,0.4,20.0,706.0,489.21,361.23
2016,2,24,11,45,907.0,100.0,0.4,20.5,715.5,533.12,395.73
2016,2,24,12,0,908.0,101.0,0.4,21.0,725.0,575.0,427.62
2016,2,24,12,15,908.5,101.0,0.4,21.0,726.5,613.47,457.0
2016,2,24,12,30,909.0,101.0,0.4,21.0,728.0,649.51,483.97
2016,2,24,12,45,913.0,98.0,0.45,21.0,723.0,682.28,508.9
2016,2,24,13,0,917.0,95.0,0.5,21.0,718.0,712.42,531.7
2016,2,24,13,15,912.5,94.5,0.5,21.0,703.0,736.4,549.24
2016,2,24,13,30,908.0,94.0,0.5,21.0,688.0,757.15,563.57
2016,2,24,13,45,903.0,91.5,0.5,21.0,666.0,772.11,573.92
2016,2,24,14,0,898.0,89.0,0.5,21.0,644.0,783.64,582.19
2016,2,24,14,15,887.0,87.5,0.5,20.5,614.0,788.23,587.15
2016,2,24,14,30,876.0,86.0,0.5,20.0,584.0,789.32,590.03
2016,2,24,14,45,862.0,83.5,0.55,20.0,547.5,790.0,592.58
2016,2,24,15,0,848.0,81.0,0.6,20.0,511.0,781.03,588.73
2016,2,24,15,15,826.5,78.0,0.55,19.5,468.5,762.24,577.81
2016,2,24,15,30,805.0,75.0,0.5,19.0,426.0,740.35,564.79
2016,2,24,15,45,774.0,71.5,0.5,18.5,379.5,707.63,544.8
2016,2,24,16,0,743.0,68.0,0.5,18.0,333.0,672.51,522.6
2016,2,24,16,15,699.5,63.0,0.55,17.0,283.5,624.17,491.49
2016,2,24,16,30,656.0,58.0,0.6,16.0,234.0,579.83,461.58
2016,2,24,16,45,587.5,51.5,0.7,15.0,184.5,510.92,411.24
2016,2,24,17,0,519.0,45.0,0.8,14.0,135.0,443.3,357.75
2016,2,24,17,15,407.5,34.5,0.8,13.5,90.5,344.88,273.99
2016,2,24,17,30,296.0,24.0,0.8,13.0,46.0,248.25,159.24
2016,2,24,17,45,148.0,12.0,0.85,12.5,23.0,97.3,0.0
2016,2,24,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,6,45,65.0,7.5,0.85,11.5,10.0,6.82,0.0
2016,2,25,7,0,130.0,15.0,0.8,12.0,20.0,12.17,0.0
2016,2,25,7,15,260.0,29.0,0.7,12.5,58.5,23.6,13.37
2016,2,25,7,30,390.0,43.0,0.6,13.0,97.0,34.6,24.68
2016,2,25,7,45,462.5,53.5,0.5,13.5,143.5,41.93,31.69
2016,2,25,8,0,535.0,64.0,0.4,14.0,190.0,49.02,38.24
2016,2,25,8,15,587.5,71.0,0.35,14.5,239.0,52.88,41.73
2016,2,25,8,30,640.0,78.0,0.3,15.0,288.0,56.66,45.0
2016,2,25,8,45,674.5,83.5,0.25,16.0,334.5,59.1,46.88
2016,2,25,9,0,709.0,89.0,0.2,17.0,381.0,61.48,48.64
2016,2,25,9,15,735.0,93.0,0.15,17.5,424.0,62.68,49.44
2016,2,25,9,30,761.0,97.0,0.1,18.0,467.0,76.81,49.2
2016,2,25,9,45,780.0,100.0,0.1,18.5,505.0,132.76,74.95
2016,2,25,10,0,799.0,103.0,0.1,19.0,543.0,183.9,108.79
2016,2,25,10,15,812.5,105.0,0.1,19.5,575.0,234.69,148.59
2016,2,25,10,30,826.0,107.0,0.1,20.0,607.0,286.12,191.28
2016,2,25,10,45,841.0,106.5,0.1,20.5,633.5,336.34,233.46
2016,2,25,11,0,856.0,106.0,0.1,21.0,660.0,386.78,275.28
2016,2,25,11,15,713.5,162.5,0.1,21.0,632.5,420.15,306.05
2016,2,25,11,30,571.0,219.0,0.1,21.0,605.0,441.63,325.82
2016,2,25,11,45,574.0,221.0,0.15,21.5,613.5,475.96,352.45
2016,2,25,12,0,577.0,223.0,0.2,22.0,622.0,509.25,377.57
2016,2,25,12,15,547.5,235.0,0.2,22.0,615.0,531.76,394.68
2016,2,25,12,30,518.0,247.0,0.2,22.0,608.0,550.92,409.02
2016,2,25,12,45,703.0,174.0,0.25,22.5,658.0,628.33,465.54
2016,2,25,13,0,888.0,101.0,0.3,23.0,708.0,702.84,518.88
2016,2,25,13,15,883.0,100.0,0.3,22.5,693.0,725.29,535.51
2016,2,25,13,30,878.0,99.0,0.3,22.0,678.0,744.54,549.83
2016,2,25,13,45,870.0,98.0,0.35,22.0,655.5,758.34,560.14
2016,2,25,14,0,862.0,97.0,0.4,22.0,633.0,774.35,572.16
2016,2,25,14,15,851.0,95.0,0.4,22.0,604.0,778.48,575.6
2016,2,25,14,30,840.0,93.0,0.4,22.0,575.0,779.12,577.05
2016,2,25,14,45,820.0,92.0,0.45,22.5,538.0,770.41,572.22
2016,2,25,15,0,800.0,91.0,0.5,23.0,501.0,758.34,565.33
2016,2,25,15,15,778.0,88.0,0.55,22.0,459.5,739.19,556.9
2016,2,25,15,30,756.0,85.0,0.6,21.0,418.0,717.04,546.26
2016,2,25,15,45,721.0,81.5,0.65,20.5,372.0,685.87,527.9
2016,2,25,16,0,686.0,78.0,0.7,20.0,326.0,648.81,504.75
2016,2,25,16,15,641.5,72.0,0.75,19.0,277.5,599.73,472.75
2016,2,25,16,30,597.0,66.0,0.8,18.0,229.0,549.72,438.31
2016,2,25,16,45,536.5,57.5,0.85,17.0,181.0,484.81,390.01
2016,2,25,17,0,476.0,49.0,0.9,16.0,133.0,420.85,338.83
2016,2,25,17,15,368.5,37.5,0.9,15.5,90.0,324.49,257.41
2016,2,25,17,30,261.0,26.0,0.9,15.0,47.0,231.53,154.71
2016,2,25,17,45,130.5,13.0,0.95,15.0,23.5,88.41,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,9.5,0.7,13.0,9.5,8.64,0.0
2016,2,26,7,0,0.0,19.0,0.7,13.0,19.0,16.31,0.0
2016,2,26,7,15,118.0,35.0,0.6,13.5,52.0,28.03,17.31
2016,2,26,7,30,236.0,51.0,0.5,14.0,85.0,39.11,28.57
2016,2,26,7,45,281.0,68.0,0.45,14.5,124.5,51.23,39.78
2016,2,26,8,0,326.0,85.0,0.4,15.0,164.0,62.89,50.33
2016,2,26,8,15,357.0,101.0,0.4,15.5,205.5,73.31,59.52
2016,2,26,8,30,388.0,117.0,0.4,16.0,247.0,83.32,68.11
2016,2,26,8,45,419.5,127.0,0.4,16.5,286.0,88.74,72.54
2016,2,26,9,0,451.0,137.0,0.4,17.0,325.0,93.97,76.72
2016,2,26,9,15,534.0,132.0,0.45,17.0,377.5,89.46,72.63
2016,2,26,9,30,617.0,127.0,0.5,17.0,430.0,97.52,66.53
2016,2,26,9,45,642.0,131.5,0.55,17.5,468.5,141.42,86.84
2016,2,26,10,0,667.0,136.0,0.6,18.0,507.0,187.92,118.55
2016,2,26,10,15,741.5,125.5,0.6,18.0,560.0,234.9,153.69
2016,2,26,10,30,816.0,115.0,0.6,18.0,613.0,293.6,200.73
2016,2,26,10,45,824.5,117.5,0.65,18.5,638.0,344.03,244.11
2016,2,26,11,0,833.0,120.0,0.7,19.0,663.0,394.15,286.75
2016,2,26,11,15,700.0,171.0,0.7,19.0,635.5,424.91,315.99
2016,2,26,11,30,567.0,222.0,0.7,19.0,608.0,444.84,334.93
2016,2,26,11,45,464.5,263.5,0.7,19.0,582.5,460.42,348.76
2016,2,26,12,0,362.0,305.0,0.7,19.0,557.0,465.1,353.34
2016,2,26,12,15,337.5,312.0,0.7,19.0,547.5,477.89,363.67
2016,2,26,12,30,313.0,319.0,0.7,19.0,538.0,488.18,371.77
2016,2,26,12,45,356.5,304.0,0.7,19.0,551.5,519.53,395.82
2016,2,26,13,0,400.0,289.0,0.7,19.0,565.0,551.83,420.28
2016,2,26,13,15,456.0,262.0,0.7,19.0,570.0,590.35,449.25
2016,2,26,13,30,512.0,235.0,0.7,19.0,575.0,622.03,473.36
2016,2,26,13,45,423.5,253.0,0.75,19.0,528.0,590.09,450.52
2016,2,26,14,0,335.0,271.0,0.8,19.0,481.0,543.37,417.38
2016,2,26,14,15,381.5,246.0,0.8,18.5,474.5,563.03,435.02
2016,2,26,14,30,428.0,221.0,0.8,18.0,468.0,594.6,460.35
2016,2,26,14,45,435.5,203.5,0.8,18.0,441.5,589.45,457.92
2016,2,26,15,0,443.0,186.0,0.8,18.0,415.0,581.95,454.22
2016,2,26,15,15,358.5,184.0,0.75,17.5,359.5,501.67,395.98
2016,2,26,15,30,274.0,182.0,0.7,17.0,304.0,436.09,347.39
2016,2,26,15,45,348.5,151.0,0.7,17.0,289.0,458.9,368.13
2016,2,26,16,0,423.0,120.0,0.7,17.0,274.0,493.89,396.51
2016,2,26,16,15,502.0,94.0,0.7,16.0,251.5,517.73,417.56
2016,2,26,16,30,581.0,68.0,0.7,15.0,229.0,542.78,438.08
2016,2,26,16,45,519.0,59.5,0.7,14.5,181.5,476.87,386.63
2016,2,26,17,0,457.0,51.0,0.7,14.0,134.0,411.98,333.7
2016,2,26,17,15,349.0,39.5,0.7,13.5,91.0,315.32,252.14
2016,2,26,17,30,241.0,28.0,0.7,13.0,48.0,223.86,155.94
2016,2,26,17,45,120.5,14.0,0.7,13.0,24.0,83.84,0.0
2016,2,26,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,14.0,0.75,10.5,14.0,12.73,0.0
2016,2,27,7,0,0.0,28.0,0.6,11.0,28.0,22.83,0.0
2016,2,27,7,15,222.5,35.5,0.6,11.5,68.5,27.69,17.54
2016,2,27,7,30,445.0,43.0,0.6,12.0,109.0,34.32,24.69
2016,2,27,7,45,531.0,49.5,0.6,12.5,158.5,38.3,28.67
2016,2,27,8,0,617.0,56.0,0.6,13.0,208.0,42.3,32.44
2016,2,27,8,15,666.0,61.5,0.55,13.5,257.5,45.31,35.15
2016,2,27,8,30,715.0,67.0,0.5,14.0,307.0,52.86,41.8
2016,2,27,8,45,753.0,69.5,0.5,14.5,356.0,53.58,42.26
2016,2,27,9,0,791.0,72.0,0.5,15.0,405.0,54.39,42.78
2016,2,27,9,15,814.0,75.0,0.5,15.5,448.5,55.52,43.55
2016,2,27,9,30,837.0,78.0,0.5,16.0,492.0,77.45,44.9
2016,2,27,9,45,852.5,80.5,0.5,16.5,530.5,130.5,69.61
2016,2,27,10,0,868.0,83.0,0.5,17.0,569.0,191.65,113.17
2016,2,27,10,15,880.0,84.5,0.5,17.0,601.5,244.84,156.57
2016,2,27,10,30,892.0,86.0,0.5,17.0,634.0,298.28,202.65
2016,2,27,10,45,898.5,88.5,0.55,17.5,659.0,350.88,248.41
2016,2,27,11,0,905.0,91.0,0.6,18.0,684.0,402.77,292.93
2016,2,27,11,15,910.0,91.5,0.6,18.0,702.0,451.43,334.28
2016,2,27,11,30,915.0,92.0,0.6,18.0,720.0,498.75,373.45
2016,2,27,11,45,915.5,93.5,0.6,18.5,729.0,543.17,408.6
2016,2,27,12,0,916.0,95.0,0.6,19.0,738.0,585.49,441.06
2016,2,27,12,15,916.5,95.5,0.6,19.0,739.5,624.64,471.14
2016,2,27,12,30,917.0,96.0,0.6,19.0,741.0,661.34,498.78
2016,2,27,12,45,911.5,97.0,0.65,19.0,733.5,692.05,522.34
2016,2,27,13,0,906.0,98.0,0.7,19.0,726.0,719.68,543.47
2016,2,27,13,15,902.0,97.5,0.7,19.0,711.0,743.71,561.01
2016,2,27,13,30,898.0,97.0,0.7,19.0,696.0,764.54,575.36
2016,2,27,13,45,743.0,144.5,0.75,19.0,629.5,727.27,550.41
2016,2,27,14,0,588.0,192.0,0.8,19.0,563.0,669.03,509.84
2016,2,27,14,15,729.5,140.0,0.8,18.5,578.5,743.43,566.86
2016,2,27,14,30,871.0,88.0,0.8,18.0,594.0,798.53,605.76
2016,2,27,14,45,857.0,85.5,0.85,18.0,558.0,799.15,607.48
2016,2,27,15,0,843.0,83.0,0.9,18.0,522.0,789.92,603.32
2016,2,27,15,15,822.5,80.5,0.85,17.5,479.5,772.2,593.1
2016,2,27,15,30,802.0,78.0,0.8,17.0,437.0,751.38,580.75
2016,2,27,15,45,775.5,73.5,0.8,16.5,391.0,720.54,561.84
2016,2,27,16,0,749.0,69.0,0.8,16.0,345.0,687.19,540.68
2016,2,27,16,15,707.5,64.5,0.8,15.5,295.5,640.28,508.78
2016,2,27,16,30,666.0,60.0,0.8,15.0,246.0,597.25,478.38
2016,2,27,16,45,606.0,53.0,0.8,14.5,196.5,532.58,429.7
2016,2,27,17,0,546.0,46.0,0.8,14.0,147.0,468.8,378.69
2016,2,27,17,15,438.5,36.5,0.85,13.5,101.0,372.07,297.75
2016,2,27,17,30,331.0,27.0,0.9,13.0,55.0,281.59,202.23
2016,2,27,17,45,165.5,13.5,0.95,12.5,27.5,110.47,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,59.0,10.5,1.0,9.5,14.0,9.55,0.0
2016,2,28,7,0,118.0,21.0,1.0,10.0,28.0,16.54,0.0
2016,2,28,7,15,226.5,37.0,1.0,10.5,66.5,28.82,18.83
2016,2,28,7,30,335.0,53.0,1.0,11.0,105.0,40.75,30.52
2016,2,28,7,45,407.0,65.0,1.05,11.5,151.0,49.19,38.53
2016,2,28,8,0,479.0,77.0,1.1,12.0,197.0,59.27,47.75
2016,2,28,8,15,556.0,76.0,1.1,12.5,244.0,56.09,44.92
2016,2,28,8,30,633.0,75.0,1.1,13.0,291.0,53.63,42.61
2016,2,28,8,45,555.5,105.5,1.15,13.5,315.0,74.59,61.04
2016,2,28,9,0,478.0,136.0,1.2,14.0,339.0,93.03,76.92
2016,2,28,9,15,419.5,166.0,1.2,14.0,358.0,110.64,92.01
2016,2,28,9,30,361.0,196.0,1.2,14.0,377.0,147.93,111.18
2016,2,28,9,45,379.0,209.0,1.2,14.5,412.0,183.77,131.8
2016,2,28,10,0,397.0,222.0,1.2,15.0,447.0,221.63,158.98
2016,2,28,10,15,300.5,255.0,1.15,15.0,431.0,252.07,187.73
2016,2,28,10,30,204.0,288.0,1.1,15.0,415.0,277.49,212.32
2016,2,28,10,45,150.0,298.0,1.05,15.5,393.5,284.51,219.8
2016,2,28,11,0,96.0,308.0,1.0,16.0,372.0,288.88,224.44
2016,2,28,11,15,142.0,320.0,1.0,16.0,417.5,324.26,251.58
2016,2,28,11,30,188.0,332.0,1.0,16.0,463.0,367.13,284.42
2016,2,28,11,45,307.0,312.0,1.0,16.5,528.0,425.17,328.19
2016,2,28,12,0,426.0,292.0,1.0,17.0,593.0,494.23,379.91
2016,2,28,12,15,321.0,316.5,1.0,17.0,544.0,475.4,366.11
2016,2,28,12,30,216.0,341.0,1.0,17.0,495.0,446.1,344.39
2016,2,28,12,45,267.5,328.5,1.0,17.0,516.5,487.45,376.52
2016,2,28,13,0,319.0,316.0,1.0,17.0,538.0,525.83,405.83
2016,2,28,13,15,340.5,303.0,1.0,17.0,536.0,543.78,419.86
2016,2,28,13,30,362.0,290.0,1.0,17.0,534.0,561.09,433.63
2016,2,28,13,45,336.5,285.5,1.0,17.0,506.0,550.78,426.55
2016,2,28,14,0,311.0,281.0,1.0,17.0,478.0,538.19,417.99
2016,2,28,14,15,289.0,270.5,0.95,17.0,447.5,519.92,405.06
2016,2,28,14,30,267.0,260.0,0.9,17.0,417.0,499.74,390.7
2016,2,28,14,45,287.5,239.5,0.9,17.0,398.5,500.72,393.32
2016,2,28,15,0,308.0,219.0,0.9,17.0,380.0,500.03,394.58
2016,2,28,15,15,356.0,191.0,0.85,16.5,363.0,510.64,405.39
2016,2,28,15,30,404.0,163.0,0.8,16.0,346.0,534.16,425.34
2016,2,28,15,45,217.5,153.0,0.8,16.0,250.5,360.35,290.98
2016,2,28,16,0,31.0,143.0,0.8,16.0,155.0,177.17,142.31
2016,2,28,16,15,23.5,124.0,0.8,15.5,132.5,141.13,113.79
2016,2,28,16,30,16.0,105.0,0.8,15.0,110.0,117.36,94.15
2016,2,28,16,45,8.0,84.5,0.8,15.0,87.0,91.26,71.9
2016,2,28,17,0,0.0,64.0,0.8,15.0,64.0,64.93,49.12
2016,2,28,17,15,0.0,44.0,0.8,14.5,44.0,44.08,31.03
2016,2,28,17,30,0.0,24.0,0.8,14.0,24.0,21.46,10.68
2016,2,28,17,45,0.0,12.0,0.8,14.0,12.0,10.91,0.0
2016,2,28,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,6,45,113.5,10.5,0.85,10.5,17.0,9.55,0.0
2016,2,29,7,0,227.0,21.0,0.9,11.0,34.0,17.12,3.0
2016,2,29,7,15,353.0,32.0,0.85,11.5,77.0,25.61,16.41
2016,2,29,7,30,479.0,43.0,0.8,12.0,120.0,33.84,24.44
2016,2,29,7,45,560.0,50.0,0.8,12.5,170.0,38.3,28.76
2016,2,29,8,0,641.0,57.0,0.8,13.0,220.0,42.72,32.84
2016,2,29,8,15,688.0,62.0,0.75,13.5,270.5,49.59,38.97
2016,2,29,8,30,735.0,67.0,0.7,14.0,321.0,52.44,41.39
2016,2,29,8,45,771.5,69.5,0.7,15.0,370.5,53.2,41.79
2016,2,29,9,0,808.0,72.0,0.7,16.0,420.0,54.03,42.23
2016,2,29,9,15,830.0,75.0,0.65,16.5,464.0,55.15,43.0
2016,2,29,9,30,852.0,78.0,0.6,17.0,508.0,88.59,47.99
2016,2,29,9,45,868.0,80.0,0.55,18.0,547.0,149.92,82.31
2016,2,29,10,0,884.0,82.0,0.5,19.0,586.0,204.47,121.61
2016,2,29,10,15,895.0,84.0,0.5,19.5,618.5,258.88,166.21
2016,2,29,10,30,906.0,86.0,0.5,20.0,651.0,313.44,212.63
2016,2,29,10,45,909.5,89.0,0.5,20.5,675.0,366.35,257.93
2016,2,29,11,0,913.0,92.0,0.5,21.0,699.0,418.24,301.45
2016,2,29,11,15,918.0,92.5,0.45,21.0,716.5,467.41,341.93
2016,2,29,11,30,923.0,93.0,0.4,21.0,734.0,515.2,380.05
2016,2,29,11,45,928.5,91.5,0.4,21.5,744.0,559.88,414.42
2016,2,29,12,0,934.0,90.0,0.4,22.0,754.0,602.74,446.37
2016,2,29,12,15,934.5,90.0,0.35,22.0,755.5,642.03,475.1
2016,2,29,12,30,935.0,90.0,0.3,22.0,757.0,678.78,501.3
2016,2,29,12,45,936.5,88.0,0.3,22.5,750.5,711.55,523.93
2016,2,29,13,0,938.0,86.0,0.3,23.0,744.0,741.47,544.18
2016,2,29,13,15,933.5,85.5,0.35,23.0,729.0,765.63,560.83
2016,2,29,13,30,929.0,85.0,0.4,23.0,714.0,786.46,575.49
2016,2,29,13,45,922.0,84.0,0.45,23.0,691.0,801.46,586.52
2016,2,29,14,0,915.0,83.0,0.5,23.0,668.0,812.94,595.49
2016,2,29,14,15,904.5,81.5,0.5,23.0,637.5,817.55,599.31
2016,2,29,14,30,894.0,80.0,0.5,23.0,607.0,818.59,601.05
2016,2,29,14,45,739.5,115.0,0.5,23.5,533.5,752.19,557.34
2016,2,29,15,0,585.0,150.0,0.5,24.0,460.0,671.0,502.9
2016,2,29,15,15,696.5,113.0,0.5,23.5,452.5,722.67,542.19
2016,2,29,15,30,808.0,76.0,0.5,23.0,445.0,763.35,571.44
2016,2,29,15,45,767.5,75.5,0.5,22.5,396.5,725.78,547.97
2016,2,29,16,0,727.0,75.0,0.5,22.0,348.0,685.93,523.34
2016,2,29,16,15,684.5,70.0,0.55,21.5,298.5,642.32,495.79
2016,2,29,16,30,642.0,65.0,0.6,21.0,249.0,593.3,462.9
2016,2,29,16,45,569.5,59.0,0.7,20.5,198.5,520.59,411.0
2016,2,29,17,0,497.0,53.0,0.8,20.0,148.0,449.2,356.42
2016,2,29,17,15,394.0,42.0,0.8,19.5,103.0,353.53,278.6
2016,2,29,17,30,291.0,31.0,0.8,19.0,58.0,263.58,195.09
2016,2,29,17,45,145.5,15.5,0.8,19.0,29.0,130.54,0.0
2016,2,29,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,6,45,141.0,10.5,0.8,13.0,19.5,9.55,0.0
2016,3,1,7,0,282.0,21.0,0.7,13.0,39.0,17.04,4.6
2016,3,1,7,15,405.5,31.5,0.65,13.5,84.0,25.11,15.97
2016,3,1,7,30,529.0,42.0,0.6,14.0,129.0,32.95,23.5
2016,3,1,7,45,601.0,48.5,0.55,15.0,180.0,37.07,27.4
2016,3,1,8,0,673.0,55.0,0.5,16.0,231.0,44.93,34.41
2016,3,1,8,15,719.0,60.0,0.5,16.0,282.5,47.89,37.07
2016,3,1,8,30,765.0,65.0,0.5,16.0,334.0,50.83,39.62
2016,3,1,8,45,798.0,68.0,0.55,16.5,383.5,52.05,40.51
2016,3,1,9,0,831.0,71.0,0.6,17.0,433.0,53.29,41.4
2016,3,1,9,15,852.5,74.0,0.6,17.5,478.0,54.45,42.19
2016,3,1,9,30,874.0,77.0,0.6,18.0,523.0,100.5,55.35
2016,3,1,9,45,894.5,77.0,0.65,18.5,563.0,154.25,84.01
2016,3,1,10,0,915.0,77.0,0.7,19.0,603.0,209.52,124.51
2016,3,1,10,15,925.5,78.5,0.7,19.0,636.0,265.08,170.9
2016,3,1,10,30,936.0,80.0,0.7,19.0,669.0,320.69,219.09
2016,3,1,10,45,943.5,81.0,0.75,19.0,694.5,374.74,266.4
2016,3,1,11,0,951.0,82.0,0.8,19.0,720.0,428.04,312.41
2016,3,1,11,15,956.0,83.0,0.8,19.0,738.0,479.31,355.55
2016,3,1,11,30,961.0,84.0,0.8,19.0,756.0,529.15,396.33
2016,3,1,11,45,963.5,84.0,0.8,19.5,765.5,575.15,432.32
2016,3,1,12,0,966.0,84.0,0.8,20.0,775.0,619.05,465.61
2016,3,1,12,15,966.5,84.0,0.8,20.0,776.5,659.46,496.35
2016,3,1,12,30,967.0,84.0,0.8,20.0,778.0,697.25,524.53
2016,3,1,12,45,966.0,83.5,0.8,20.0,771.5,730.77,549.2
2016,3,1,13,0,965.0,83.0,0.8,20.0,765.0,761.24,570.99
2016,3,1,13,15,961.0,82.5,0.8,20.0,749.5,786.4,587.94
2016,3,1,13,30,957.0,82.0,0.8,20.0,734.0,808.15,602.71
2016,3,1,13,45,949.5,82.0,0.8,20.0,711.0,824.3,613.87
2016,3,1,14,0,942.0,82.0,0.8,20.0,688.0,836.85,622.84
2016,3,1,14,15,932.5,80.5,0.8,19.5,657.5,842.52,628.63
2016,3,1,14,30,923.0,79.0,0.8,19.0,627.0,844.53,632.26
2016,3,1,14,45,907.0,78.0,0.8,19.0,589.0,838.25,629.38
2016,3,1,15,0,891.0,77.0,0.8,19.0,551.0,828.48,624.38
2016,3,1,15,15,872.0,74.5,0.8,18.5,508.0,811.12,615.51
2016,3,1,15,30,853.0,72.0,0.8,18.0,465.0,797.97,609.55
2016,3,1,15,45,826.0,69.0,0.8,17.5,417.0,767.5,591.43
2016,3,1,16,0,799.0,66.0,0.8,17.0,369.0,734.44,571.19
2016,3,1,16,15,760.0,62.0,0.75,16.0,318.0,688.54,541.34
2016,3,1,16,30,721.0,58.0,0.7,15.0,267.0,641.1,509.09
2016,3,1,16,45,661.5,52.0,0.7,14.5,215.5,575.1,460.79
2016,3,1,17,0,602.0,46.0,0.7,14.0,164.0,509.39,409.91
2016,3,1,17,15,499.5,37.5,0.75,13.5,115.5,420.26,337.14
2016,3,1,17,30,397.0,29.0,0.8,13.0,67.0,330.36,252.25
2016,3,1,17,45,198.5,14.5,0.85,12.5,33.5,162.88,0.0
2016,3,1,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,6,45,54.5,12.0,0.8,11.5,15.5,10.91,0.0
2016,3,2,7,0,109.0,24.0,0.7,12.0,31.0,18.73,7.01
2016,3,2,7,15,162.5,42.0,0.65,12.5,64.0,33.55,23.45
2016,3,2,7,30,216.0,60.0,0.6,13.0,97.0,47.12,36.16
2016,3,2,7,45,243.5,79.0,0.55,13.5,133.5,60.89,48.74
2016,3,2,8,0,271.0,98.0,0.5,14.0,170.0,74.2,60.63
2016,3,2,8,15,290.5,115.0,0.5,14.5,206.5,85.69,70.63
2016,3,2,8,30,310.0,132.0,0.5,15.0,243.0,96.76,80.03
2016,3,2,8,45,566.5,102.0,0.5,16.0,338.5,70.59,56.74
2016,3,2,9,0,823.0,72.0,0.5,17.0,434.0,53.82,41.81
2016,3,2,9,15,736.0,99.0,0.5,17.0,447.0,65.15,51.57
2016,3,2,9,30,649.0,126.0,0.5,17.0,460.0,113.97,71.13
2016,3,2,9,45,771.5,104.0,0.55,17.5,530.0,157.71,91.63
2016,3,2,10,0,894.0,82.0,0.6,18.0,600.0,213.81,129.26
2016,3,2,10,15,905.0,83.5,0.6,18.0,632.5,268.5,175.14
2016,3,2,10,30,916.0,85.0,0.6,18.0,665.0,323.3,222.69
2016,3,2,10,45,692.5,171.5,0.65,18.5,620.0,361.64,262.56
2016,3,2,11,0,469.0,258.0,0.7,19.0,575.0,385.62,287.72
2016,3,2,11,15,542.5,237.0,0.7,19.0,612.5,429.55,322.27
2016,3,2,11,30,616.0,216.0,0.7,19.0,650.0,479.66,361.15
2016,3,2,11,45,549.0,245.0,0.75,19.5,635.5,501.51,378.63
2016,3,2,12,0,482.0,274.0,0.8,20.0,621.0,518.37,391.67
2016,3,2,12,15,519.5,260.0,0.8,19.5,634.5,554.54,420.07
2016,3,2,12,30,557.0,246.0,0.8,19.0,648.0,591.44,448.62
2016,3,2,12,45,489.5,271.0,0.8,19.0,622.0,594.31,450.53
2016,3,2,13,0,422.0,296.0,0.8,19.0,596.0,591.83,448.61
2016,3,2,13,15,409.5,297.5,0.8,18.5,584.0,594.75,452.44
2016,3,2,13,30,397.0,299.0,0.8,18.0,572.0,602.82,459.66
2016,3,2,13,45,283.5,303.0,0.8,18.0,495.0,533.68,409.18
2016,3,2,14,0,170.0,307.0,0.8,18.0,418.0,447.4,345.55
2016,3,2,14,15,169.0,292.5,0.8,18.0,398.0,439.09,341.04
2016,3,2,14,30,168.0,278.0,0.8,18.0,378.0,429.76,335.08
2016,3,2,14,45,185.5,259.0,0.8,18.0,363.5,429.48,336.43
2016,3,2,15,0,203.0,240.0,0.8,18.0,349.0,428.13,336.97
2016,3,2,15,15,129.5,216.0,0.75,17.5,284.0,345.03,273.6
2016,3,2,15,30,56.0,192.0,0.7,17.0,219.0,246.72,196.79
2016,3,2,15,45,238.0,160.0,0.7,16.5,254.0,388.25,314.1
2016,3,2,16,0,420.0,128.0,0.7,16.0,289.0,510.84,411.24
2016,3,2,16,15,377.5,118.5,0.65,15.5,248.0,463.17,374.27
2016,3,2,16,30,335.0,109.0,0.6,15.0,207.0,415.59,337.97
2016,3,2,16,45,301.5,91.0,0.6,14.5,167.0,364.4,298.04
2016,3,2,17,0,268.0,73.0,0.6,14.0,127.0,313.47,256.44
2016,3,2,17,15,208.0,55.0,0.6,13.5,89.0,245.36,198.62
2016,3,2,17,30,148.0,37.0,0.6,13.0,51.0,165.63,127.36
2016,3,2,17,45,74.0,18.5,0.65,13.0,25.5,80.71,0.0
2016,3,2,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,12.0,0.5,12.5,12.0,10.91,0.0
2016,3,3,7,0,0.0,24.0,0.4,13.0,24.0,20.9,9.53
2016,3,3,7,15,29.0,44.0,0.3,13.5,49.0,36.88,26.39
2016,3,3,7,30,58.0,64.0,0.2,14.0,74.0,51.21,39.7
2016,3,3,7,45,72.0,85.5,0.15,15.0,102.0,67.02,53.87
2016,3,3,8,0,86.0,107.0,0.1,16.0,130.0,82.37,67.22
2016,3,3,8,15,95.0,128.0,0.1,16.5,158.5,96.93,79.66
2016,3,3,8,30,104.0,149.0,0.1,17.0,187.0,111.05,91.43
