Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,45,118.0,170.5,0.1,17.5,219.5,125.04,102.85
2016,3,3,9,0,132.0,192.0,0.1,18.0,252.0,138.58,113.67
2016,3,3,9,15,113.0,210.5,0.1,18.0,265.0,149.71,122.55
2016,3,3,9,30,94.0,229.0,0.1,18.0,278.0,177.97,136.37
2016,3,3,9,45,162.5,247.0,0.15,18.5,339.0,200.43,149.16
2016,3,3,10,0,231.0,265.0,0.2,19.0,400.0,238.64,174.95
2016,3,3,10,15,317.5,262.5,0.2,19.0,459.0,268.8,195.26
2016,3,3,10,30,404.0,260.0,0.2,19.0,518.0,314.06,228.53
2016,3,3,10,45,421.5,266.5,0.25,19.0,545.0,348.31,256.28
2016,3,3,11,0,439.0,273.0,0.3,19.0,572.0,388.02,288.02
2016,3,3,11,15,382.5,297.0,0.35,18.5,562.0,412.12,309.11
2016,3,3,11,30,326.0,321.0,0.4,18.0,552.0,428.74,323.9
2016,3,3,11,45,334.0,319.0,0.5,18.0,558.5,452.54,343.22
2016,3,3,12,0,342.0,317.0,0.6,18.0,565.0,476.07,362.1
2016,3,3,12,15,341.5,322.0,0.65,17.5,570.0,500.25,381.48
2016,3,3,12,30,341.0,327.0,0.7,17.0,575.0,523.66,400.14
2016,3,3,12,45,370.0,315.5,0.75,17.0,582.5,550.81,421.24
2016,3,3,13,0,399.0,304.0,0.8,17.0,590.0,578.11,442.38
2016,3,3,13,15,407.0,291.5,0.75,17.0,578.0,588.89,450.56
2016,3,3,13,30,415.0,279.0,0.7,17.0,566.0,607.85,464.46
2016,3,3,13,45,357.0,286.0,0.7,17.0,527.0,574.55,440.63
2016,3,3,14,0,299.0,293.0,0.7,17.0,488.0,547.91,421.59
2016,3,3,14,15,311.5,275.5,0.65,16.5,471.0,549.43,424.75
2016,3,3,14,30,324.0,258.0,0.6,16.0,454.0,549.39,426.53
2016,3,3,14,45,289.0,247.0,0.55,16.0,413.5,515.97,402.26
2016,3,3,15,0,254.0,236.0,0.5,16.0,373.0,480.93,376.89
2016,3,3,15,15,170.5,218.5,0.45,16.0,307.5,382.04,302.4
2016,3,3,15,30,87.0,201.0,0.4,16.0,242.0,282.99,225.64
2016,3,3,15,45,123.0,181.5,0.35,16.0,232.5,307.84,247.32
2016,3,3,16,0,159.0,162.0,0.3,16.0,223.0,316.52,255.4
2016,3,3,16,15,146.5,141.0,0.3,15.5,191.5,283.38,230.12
2016,3,3,16,30,134.0,120.0,0.3,15.0,160.0,249.71,204.0
2016,3,3,16,45,119.0,98.5,0.3,15.0,129.0,212.99,174.11
2016,3,3,17,0,104.0,77.0,0.3,15.0,98.0,175.84,142.92
2016,3,3,17,15,75.0,56.5,0.35,15.0,69.0,130.27,103.64
2016,3,3,17,30,46.0,36.0,0.4,15.0,40.0,84.42,62.55
2016,3,3,17,45,23.0,18.0,0.5,15.0,20.0,40.25,2.99
2016,3,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,0.65,13.5,9.5,8.64,0.0
2016,3,4,7,0,0.0,19.0,0.6,14.0,19.0,16.73,7.09
2016,3,4,7,15,0.0,37.5,0.6,14.0,37.5,32.58,22.69
2016,3,4,7,30,0.0,56.0,0.6,14.0,56.0,47.91,36.83
2016,3,4,7,45,1.0,76.0,0.6,14.5,76.5,64.17,51.5
2016,3,4,8,0,2.0,96.0,0.6,15.0,97.0,80.24,65.72
2016,3,4,8,15,8.0,114.5,0.6,15.0,118.0,95.11,78.71
2016,3,4,8,30,14.0,133.0,0.6,15.0,139.0,109.83,91.35
2016,3,4,8,45,7.0,136.0,0.65,15.5,139.0,113.41,94.01
2016,3,4,9,0,0.0,139.0,0.7,16.0,139.0,116.7,96.39
2016,3,4,9,15,0.0,130.5,0.7,16.0,130.5,111.23,91.42
2016,3,4,9,30,0.0,122.0,0.7,16.0,122.0,105.57,82.46
2016,3,4,9,45,0.0,104.0,0.75,16.5,104.0,91.44,70.54
2016,3,4,10,0,0.0,86.0,0.8,17.0,86.0,76.2,57.77
2016,3,4,10,15,5.5,151.5,0.8,17.0,155.5,132.59,103.35
2016,3,4,10,30,11.0,217.0,0.8,17.0,225.0,188.1,147.1
2016,3,4,10,45,29.0,256.0,0.85,17.5,276.5,222.32,172.9
2016,3,4,11,0,47.0,295.0,0.9,18.0,328.0,264.12,204.52
2016,3,4,11,15,33.0,279.5,0.9,17.5,303.0,251.84,195.46
2016,3,4,11,30,19.0,264.0,0.9,17.0,278.0,238.47,185.61
2016,3,4,11,45,9.5,201.5,0.9,17.0,208.5,182.16,141.7
2016,3,4,12,0,0.0,139.0,0.9,17.0,139.0,123.11,94.88
2016,3,4,12,15,0.0,151.0,0.9,17.0,151.5,133.91,103.69
2016,3,4,12,30,0.0,163.0,0.9,17.0,164.0,144.85,112.39
2016,3,4,12,45,1.5,173.5,0.9,17.0,175.5,155.63,121.01
2016,3,4,13,0,3.0,184.0,0.9,17.0,187.0,166.67,129.84
2016,3,4,13,15,2.5,180.5,0.85,17.0,183.0,163.7,127.5
2016,3,4,13,30,2.0,177.0,0.8,17.0,179.0,160.68,125.19
2016,3,4,13,45,1.0,134.0,0.8,17.0,135.0,120.64,93.3
2016,3,4,14,0,0.0,91.0,0.8,17.0,91.0,80.71,61.11
2016,3,4,14,15,0.0,94.5,0.8,16.5,94.5,83.83,63.98
2016,3,4,14,30,0.0,98.0,0.8,16.0,98.0,87.06,66.89
2016,3,4,14,45,0.0,54.5,0.85,16.0,54.5,48.19,34.83
2016,3,4,15,0,0.0,11.0,0.9,16.0,11.0,9.7,2.56
2016,3,4,15,15,12.5,95.5,0.95,16.0,101.5,95.43,75.03
2016,3,4,15,30,25.0,180.0,1.0,16.0,192.0,193.45,155.6
2016,3,4,15,45,12.5,111.0,1.05,16.0,117.0,111.83,88.63
2016,3,4,16,0,0.0,42.0,1.1,16.0,42.0,37.04,25.89
2016,3,4,16,15,0.0,36.5,1.15,15.5,36.5,32.17,21.91
2016,3,4,16,30,0.0,31.0,1.2,15.0,31.0,27.3,17.81
2016,3,4,16,45,0.0,24.5,1.25,15.0,24.5,21.55,12.86
2016,3,4,17,0,0.0,18.0,1.3,15.0,18.0,15.82,7.86
2016,3,4,17,15,0.0,13.0,1.35,15.0,13.0,11.41,3.96
2016,3,4,17,30,0.0,8.0,1.4,15.0,8.0,7.02,0.02
2016,3,4,17,45,0.0,4.0,1.45,15.0,4.0,3.5,0.0
2016,3,4,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,1.2,15.0,1.0,0.88,0.0
2016,3,5,7,30,0.0,2.0,1.2,15.0,2.0,1.75,0.0
2016,3,5,7,45,0.0,3.0,1.2,15.0,3.0,2.63,0.0
2016,3,5,8,0,0.0,4.0,1.2,15.0,4.0,3.51,0.0
2016,3,5,8,15,0.0,5.0,1.2,15.0,5.0,4.39,0.0
2016,3,5,8,30,0.0,6.0,1.2,15.0,6.0,5.27,0.0
2016,3,5,8,45,0.0,41.0,1.25,15.5,41.0,36.16,26.59
2016,3,5,9,0,0.0,76.0,1.3,16.0,76.0,67.23,53.73
2016,3,5,9,15,0.0,79.5,1.3,16.0,79.5,70.36,56.25
2016,3,5,9,30,0.0,83.0,1.3,16.0,83.0,73.49,56.09
2016,3,5,9,45,0.0,93.5,1.35,16.0,93.5,82.72,63.57
2016,3,5,10,0,0.0,104.0,1.4,16.0,104.0,91.69,70.8
2016,3,5,10,15,0.0,130.0,1.5,16.5,130.0,113.68,88.48
2016,3,5,10,30,0.0,156.0,1.6,17.0,156.0,135.7,105.95
2016,3,5,10,45,0.0,112.0,1.75,17.5,112.0,98.92,75.8
2016,3,5,11,0,0.0,68.0,1.9,18.0,68.0,60.27,44.11
2016,3,5,11,15,0.0,77.0,2.05,18.0,77.0,68.29,50.66
2016,3,5,11,30,0.0,86.0,2.2,18.0,86.0,76.32,57.16
2016,3,5,11,45,0.0,110.0,2.35,18.0,110.0,97.52,74.35
2016,3,5,12,0,0.0,134.0,2.5,18.0,134.0,118.72,91.44
2016,3,5,12,15,121.5,244.5,2.6,17.5,334.0,297.0,234.85
2016,3,5,12,30,243.0,355.0,2.7,17.0,534.0,483.58,379.1
2016,3,5,12,45,127.5,296.5,2.8,17.0,390.5,364.91,287.35
2016,3,5,13,0,12.0,238.0,2.9,17.0,247.0,222.31,174.53
2016,3,5,13,15,12.0,233.5,2.9,16.5,242.0,219.56,173.2
2016,3,5,13,30,12.0,229.0,2.9,16.0,237.0,216.74,171.49
2016,3,5,13,45,10.5,220.5,2.95,16.0,227.5,208.9,165.44
2016,3,5,14,0,9.0,212.0,3.0,16.0,218.0,200.9,159.27
2016,3,5,14,15,4.5,139.5,3.0,16.0,142.5,129.15,101.39
2016,3,5,14,30,0.0,67.0,3.0,16.0,67.0,59.31,43.95
2016,3,5,14,45,0.0,64.5,3.05,16.0,64.5,57.07,42.23
2016,3,5,15,0,0.0,62.0,3.1,16.0,62.0,54.83,40.48
2016,3,5,15,15,0.0,35.0,3.1,16.0,35.0,30.89,20.46
2016,3,5,15,30,0.0,8.0,3.1,16.0,8.0,7.04,0.32
2016,3,5,15,45,0.0,7.0,3.15,16.0,7.0,6.16,0.0
2016,3,5,16,0,0.0,6.0,3.2,16.0,6.0,5.28,0.0
2016,3,5,16,15,0.0,5.0,3.25,15.5,5.0,4.39,0.0
2016,3,5,16,30,0.0,4.0,3.3,15.0,4.0,3.51,0.0
2016,3,5,16,45,0.0,3.0,3.4,15.0,3.0,2.63,0.0
2016,3,5,17,0,0.0,2.0,3.5,15.0,2.0,1.75,0.0
2016,3,5,17,15,0.0,1.5,3.5,15.0,1.5,1.31,0.0
2016,3,5,17,30,0.0,1.0,3.5,15.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,3.5,15.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,6,45,82.5,18.0,1.3,11.5,25.5,14.22,0.0
2016,3,6,7,0,165.0,36.0,1.3,12.0,51.0,28.09,17.2
2016,3,6,7,15,279.0,51.0,1.3,12.0,95.5,39.25,28.87
2016,3,6,7,30,393.0,66.0,1.3,12.0,140.0,50.11,39.16
2016,3,6,7,45,473.5,74.5,1.3,12.5,190.5,57.57,46.1
2016,3,6,8,0,554.0,83.0,1.3,13.0,241.0,62.31,50.37
2016,3,6,8,15,604.0,90.0,1.35,13.0,292.0,65.56,53.25
2016,3,6,8,30,654.0,97.0,1.4,13.0,343.0,68.76,55.98
2016,3,6,8,45,687.5,102.5,1.45,13.5,391.5,70.62,57.36
2016,3,6,9,0,721.0,108.0,1.5,14.0,440.0,72.45,58.69
2016,3,6,9,15,745.5,112.0,1.5,14.0,484.0,76.01,61.63
2016,3,6,9,30,770.0,116.0,1.5,14.0,528.0,126.73,74.28
2016,3,6,9,45,557.0,184.5,1.5,14.5,493.5,197.45,133.38
2016,3,6,10,0,344.0,253.0,1.5,15.0,459.0,248.66,182.96
2016,3,6,10,15,590.5,188.5,1.5,15.0,565.0,280.24,200.51
2016,3,6,10,30,837.0,124.0,1.5,15.0,671.0,342.49,246.35
2016,3,6,10,45,849.0,124.0,1.5,15.0,696.5,393.79,291.62
2016,3,6,11,0,861.0,124.0,1.5,15.0,722.0,445.03,336.07
2016,3,6,11,15,867.0,125.0,1.5,15.0,739.5,494.13,377.87
2016,3,6,11,30,873.0,126.0,1.5,15.0,757.0,542.11,417.67
2016,3,6,11,45,873.5,127.5,1.5,15.0,766.0,586.27,453.55
2016,3,6,12,0,874.0,129.0,1.5,15.0,775.0,628.44,487.02
2016,3,6,12,15,874.0,129.0,1.5,15.0,776.0,666.73,516.9
2016,3,6,12,30,874.0,129.0,1.5,15.0,777.0,702.59,544.41
2016,3,6,12,45,884.5,122.5,1.5,15.0,772.5,736.76,570.43
2016,3,6,13,0,895.0,116.0,1.5,15.0,768.0,764.45,591.58
2016,3,6,13,15,889.5,115.0,1.55,15.0,752.0,786.6,607.75
2016,3,6,13,30,884.0,114.0,1.6,15.0,736.0,810.98,625.62
2016,3,6,13,45,875.0,113.0,1.65,15.0,712.0,824.38,635.95
2016,3,6,14,0,866.0,112.0,1.7,15.0,688.0,834.24,644.09
2016,3,6,14,15,695.5,159.0,1.75,15.0,608.5,764.2,596.2
2016,3,6,14,30,525.0,206.0,1.8,15.0,529.0,677.82,533.35
2016,3,6,14,45,443.5,214.5,1.85,15.0,475.5,626.77,496.76
2016,3,6,15,0,362.0,223.0,1.9,15.0,422.0,558.97,446.77
2016,3,6,15,15,334.0,208.5,1.9,14.5,382.0,523.34,422.01
2016,3,6,15,30,306.0,194.0,1.9,14.0,342.0,486.32,395.43
2016,3,6,15,45,266.5,178.0,1.9,14.0,297.5,437.0,357.78
2016,3,6,16,0,227.0,162.0,1.9,14.0,253.0,387.3,319.07
2016,3,6,16,15,203.5,144.5,1.85,13.5,218.0,333.51,277.22
2016,3,6,16,30,180.0,127.0,1.8,13.0,183.0,295.08,246.49
2016,3,6,16,45,151.0,106.0,1.75,12.5,147.0,247.71,207.28
2016,3,6,17,0,122.0,85.0,1.7,12.0,111.0,200.77,167.23
2016,3,6,17,15,88.0,63.5,1.7,12.0,79.5,149.96,122.53
2016,3,6,17,30,54.0,42.0,1.7,12.0,48.0,99.29,76.83
2016,3,6,17,45,27.0,21.0,1.7,12.0,24.0,48.27,19.79
2016,3,6,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,6,45,99.0,16.5,1.15,9.0,25.5,12.99,0.0
2016,3,7,7,0,198.0,33.0,1.1,9.0,51.0,25.7,15.9
2016,3,7,7,15,279.0,48.5,1.1,9.0,92.0,37.22,27.55
2016,3,7,7,30,360.0,64.0,1.1,9.0,133.0,48.36,38.14
2016,3,7,7,45,414.0,76.5,1.15,9.5,179.0,56.8,45.99
2016,3,7,8,0,468.0,89.0,1.2,10.0,225.0,64.94,53.35
2016,3,7,8,15,514.0,95.5,1.25,10.0,270.0,69.19,57.13
2016,3,7,8,30,560.0,102.0,1.3,10.0,315.0,71.71,59.28
2016,3,7,8,45,668.5,95.5,1.4,10.0,382.5,64.99,53.1
2016,3,7,9,0,777.0,89.0,1.5,10.0,450.0,65.39,53.3
2016,3,7,9,15,674.0,124.0,1.5,10.0,459.0,86.68,72.06
2016,3,7,9,30,571.0,159.0,1.5,10.0,468.0,147.38,98.83
2016,3,7,9,45,584.5,167.5,1.55,10.0,503.0,191.67,129.48
2016,3,7,10,0,598.0,176.0,1.6,10.0,538.0,237.59,166.85
2016,3,7,10,15,299.0,105.0,1.6,10.0,286.0,150.8,110.19
2016,3,7,10,30,0.0,34.0,1.6,10.0,34.0,30.07,20.03
2016,3,7,10,45,54.0,183.5,1.6,10.5,221.5,175.15,139.97
2016,3,7,11,0,108.0,333.0,1.6,11.0,409.0,318.79,253.53
2016,3,7,11,15,304.0,301.5,1.6,11.0,521.5,388.01,306.39
2016,3,7,11,30,500.0,270.0,1.6,11.0,634.0,479.82,377.91
2016,3,7,11,45,250.0,209.0,1.65,11.5,391.0,320.42,256.04
2016,3,7,12,0,0.0,148.0,1.7,12.0,148.0,131.06,103.08
2016,3,7,12,15,459.5,126.5,1.75,12.0,468.5,410.41,333.25
2016,3,7,12,30,919.0,105.0,1.8,12.0,789.0,710.97,562.43
2016,3,7,12,45,577.0,229.5,1.9,12.0,657.5,627.73,495.79
2016,3,7,13,0,235.0,354.0,2.0,12.0,526.0,506.79,401.0
2016,3,7,13,15,415.0,289.5,2.05,12.0,586.0,609.08,483.37
2016,3,7,13,30,595.0,225.0,2.1,12.0,646.0,701.68,556.03
2016,3,7,13,45,355.5,271.0,2.15,12.0,520.5,564.14,450.14
2016,3,7,14,0,116.0,317.0,2.2,12.0,395.0,405.15,324.53
2016,3,7,14,15,163.0,302.0,2.2,12.0,406.0,447.45,360.17
2016,3,7,14,30,210.0,287.0,2.2,12.0,417.0,477.48,385.31
2016,3,7,14,45,173.5,270.0,2.25,12.0,373.5,434.83,352.36
2016,3,7,15,0,137.0,253.0,2.3,12.0,330.0,390.85,318.24
2016,3,7,15,15,182.5,230.5,2.25,11.5,324.0,408.18,335.1
2016,3,7,15,30,228.0,208.0,2.2,11.0,318.0,423.87,350.42
2016,3,7,15,45,114.0,129.0,2.2,11.0,184.0,236.6,197.64
2016,3,7,16,0,0.0,50.0,2.2,11.0,50.0,44.13,32.47
2016,3,7,16,15,0.0,43.0,2.15,11.0,43.0,37.92,27.31
2016,3,7,16,30,0.0,36.0,2.1,11.0,36.0,31.72,21.97
2016,3,7,16,45,212.0,54.0,2.1,11.0,100.0,249.09,213.19
2016,3,7,17,0,424.0,72.0,2.1,11.0,164.0,428.43,360.35
2016,3,7,17,15,326.5,58.5,2.05,10.5,117.5,334.47,278.65
2016,3,7,17,30,229.0,45.0,2.0,10.0,71.0,246.52,199.63
2016,3,7,17,45,114.5,22.5,2.0,10.0,35.5,129.85,71.23
2016,3,7,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,153.0,17.0,1.1,9.0,32.0,13.73,0.0
2016,3,8,7,0,306.0,34.0,1.1,10.0,64.0,27.84,17.94
2016,3,8,7,15,413.5,44.5,1.1,10.5,111.5,35.41,25.85
2016,3,8,7,30,521.0,55.0,1.1,11.0,159.0,42.78,32.88
2016,3,8,7,45,584.5,62.5,1.1,11.5,210.5,47.23,37.07
2016,3,8,8,0,648.0,70.0,1.1,12.0,262.0,51.59,40.99
2016,3,8,8,15,690.0,75.5,1.05,12.0,313.0,54.15,43.26
2016,3,8,8,30,732.0,81.0,1.0,12.0,364.0,56.66,45.4
2016,3,8,8,45,759.0,85.5,1.0,12.5,412.0,64.18,51.85
2016,3,8,9,0,786.0,90.0,1.0,13.0,460.0,66.0,53.19
2016,3,8,9,15,806.0,93.5,0.95,13.5,503.5,77.68,51.98
2016,3,8,9,30,826.0,97.0,0.9,14.0,547.0,130.65,73.36
2016,3,8,9,45,830.0,104.0,0.9,14.5,583.0,186.16,111.67
2016,3,8,10,0,834.0,111.0,0.9,15.0,619.0,241.73,156.84
2016,3,8,10,15,614.5,193.0,0.9,15.0,578.0,295.01,210.83
2016,3,8,10,30,395.0,275.0,0.9,15.0,537.0,332.3,249.44
2016,3,8,10,45,451.5,264.5,0.9,15.0,574.5,367.53,277.84
2016,3,8,11,0,508.0,254.0,0.9,15.0,612.0,411.61,313.23
2016,3,8,11,15,459.0,282.0,0.95,15.0,611.0,443.0,339.66
2016,3,8,11,30,410.0,310.0,1.0,15.0,610.0,469.87,361.7
2016,3,8,11,45,476.0,286.5,1.05,15.0,639.0,512.0,394.96
2016,3,8,12,0,542.0,263.0,1.1,15.0,668.0,557.75,430.7
2016,3,8,12,15,477.5,291.0,1.05,14.5,648.0,570.0,440.3
2016,3,8,12,30,413.0,319.0,1.0,14.0,628.0,572.15,442.39
2016,3,8,12,45,260.5,337.0,0.95,14.0,531.5,503.24,390.42
2016,3,8,13,0,108.0,355.0,0.9,14.0,435.0,408.89,318.43
2016,3,8,13,15,187.5,344.5,0.95,14.0,479.5,475.28,371.2
2016,3,8,13,30,267.0,334.0,1.0,14.0,524.0,547.36,426.18
2016,3,8,13,45,139.5,281.5,1.05,14.0,380.5,392.77,309.54
2016,3,8,14,0,12.0,229.0,1.1,14.0,237.0,219.69,173.57
2016,3,8,14,15,71.5,259.5,1.15,13.5,304.5,313.58,251.0
2016,3,8,14,30,131.0,290.0,1.2,13.0,372.0,415.44,331.78
2016,3,8,14,45,123.5,271.5,1.3,13.0,345.5,394.95,316.38
2016,3,8,15,0,116.0,253.0,1.4,13.0,319.0,373.45,300.9
2016,3,8,15,15,78.0,224.5,1.35,13.0,267.5,298.45,241.86
2016,3,8,15,30,40.0,196.0,1.3,13.0,216.0,237.51,192.84
2016,3,8,15,45,20.0,122.5,1.3,13.0,132.5,138.41,111.96
2016,3,8,16,0,0.0,49.0,1.3,13.0,49.0,43.25,31.49
2016,3,8,16,15,0.0,42.5,1.2,12.5,42.5,37.48,26.77
2016,3,8,16,30,0.0,36.0,1.1,12.0,36.0,31.72,21.9
2016,3,8,16,45,0.0,29.5,1.05,11.5,29.5,25.97,16.95
2016,3,8,17,0,0.0,23.0,1.0,11.0,23.0,20.23,11.92
2016,3,8,17,15,0.0,16.5,0.95,11.0,16.5,14.5,6.81
2016,3,8,17,30,0.0,10.0,0.9,11.0,10.0,8.78,1.69
2016,3,8,17,45,0.0,5.0,0.85,11.0,5.0,4.38,0.0
2016,3,8,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,4.5,1.05,10.5,4.5,3.94,0.0
2016,3,9,7,0,0.0,9.0,1.1,11.0,9.0,7.9,1.1
2016,3,9,7,15,0.0,16.0,1.05,11.5,16.0,14.06,6.87
2016,3,9,7,30,0.0,23.0,1.0,12.0,23.0,20.23,12.59
2016,3,9,7,45,0.0,30.5,1.0,12.5,30.5,26.85,18.64
2016,3,9,8,0,0.0,38.0,1.0,13.0,38.0,33.49,24.61
2016,3,9,8,15,0.0,46.0,0.95,13.0,46.0,40.58,30.95
2016,3,9,8,30,0.0,54.0,0.9,13.0,54.0,47.68,37.22
2016,3,9,8,45,4.0,109.5,0.85,13.5,111.5,94.26,78.11
2016,3,9,9,0,8.0,165.0,0.8,14.0,169.0,136.12,113.79
2016,3,9,9,15,4.0,164.5,0.8,14.0,166.5,137.3,109.19
2016,3,9,9,30,0.0,164.0,0.8,14.0,164.0,138.64,110.04
2016,3,9,9,45,25.0,212.5,0.8,14.5,228.0,180.24,142.04
2016,3,9,10,0,50.0,261.0,0.8,15.0,292.0,215.78,168.52
2016,3,9,10,15,62.0,282.0,0.75,15.0,322.5,240.57,187.31
2016,3,9,10,30,74.0,303.0,0.7,15.0,353.0,267.1,207.55
2016,3,9,10,45,75.0,315.0,0.7,15.5,367.0,284.8,220.9
2016,3,9,11,0,76.0,327.0,0.7,16.0,381.0,302.69,234.3
2016,3,9,11,15,165.5,339.5,0.7,16.5,460.5,359.66,276.68
2016,3,9,11,30,255.0,352.0,0.7,17.0,540.0,427.78,326.96
2016,3,9,11,45,227.5,360.5,0.7,17.5,530.0,437.75,333.87
2016,3,9,12,0,200.0,369.0,0.7,18.0,520.0,444.47,338.53
2016,3,9,12,15,210.0,368.5,0.7,18.0,527.0,464.54,353.8
2016,3,9,12,30,220.0,368.0,0.7,18.0,534.0,484.69,368.93
2016,3,9,12,45,283.5,350.5,0.75,18.0,562.5,533.09,405.6
2016,3,9,13,0,347.0,333.0,0.8,18.0,591.0,578.7,439.92
2016,3,9,13,15,379.5,316.0,0.75,18.0,592.5,602.96,457.69
2016,3,9,13,30,412.0,299.0,0.7,18.0,594.0,626.78,475.28
2016,3,9,13,45,385.5,295.5,0.7,18.5,565.0,616.39,467.36
2016,3,9,14,0,359.0,292.0,0.7,19.0,536.0,603.53,458.08
2016,3,9,14,15,269.0,292.5,0.7,18.5,470.5,540.04,413.14
2016,3,9,14,30,179.0,293.0,0.7,18.0,405.0,459.51,355.1
2016,3,9,14,45,114.5,265.0,0.7,18.0,335.5,380.29,296.47
2016,3,9,15,0,50.0,237.0,0.7,18.0,266.0,284.31,223.11
2016,3,9,15,15,57.0,222.0,0.65,17.5,252.0,277.73,219.84
2016,3,9,15,30,64.0,207.0,0.6,17.0,238.0,270.86,215.75
2016,3,9,15,45,57.5,186.0,0.6,17.0,212.0,244.96,195.95
2016,3,9,16,0,51.0,165.0,0.6,17.0,186.0,218.64,175.63
2016,3,9,16,15,44.0,144.5,0.55,16.5,161.0,192.26,155.07
2016,3,9,16,30,37.0,124.0,0.5,16.0,136.0,165.67,133.85
2016,3,9,16,45,29.0,103.0,0.5,15.5,111.0,137.39,110.72
2016,3,9,17,0,21.0,82.0,0.5,15.0,86.0,108.84,86.73
2016,3,9,17,15,10.5,60.5,0.5,14.5,62.5,69.47,53.1
2016,3,9,17,30,0.0,39.0,0.5,14.0,39.0,38.82,26.44
2016,3,9,17,45,0.0,22.0,0.5,14.0,22.0,20.26,7.82
2016,3,9,18,0,0.0,5.0,0.5,14.0,5.0,4.55,0.0
2016,3,9,18,15,0.0,2.5,0.5,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,6,45,166.5,17.5,1.1,12.5,35.5,13.93,0.5
2016,3,10,7,0,333.0,35.0,1.1,13.0,71.0,28.37,18.59
2016,3,10,7,15,433.0,45.0,1.1,13.5,118.5,35.47,25.69
2016,3,10,7,30,533.0,55.0,1.1,14.0,166.0,42.38,32.18
2016,3,10,7,45,597.0,61.0,1.1,14.5,217.5,45.65,35.23
2016,3,10,8,0,661.0,67.0,1.1,15.0,269.0,48.89,38.09
2016,3,10,8,15,701.0,72.0,1.1,15.5,320.0,51.19,39.99
2016,3,10,8,30,741.0,77.0,1.1,16.0,371.0,58.68,46.41
2016,3,10,8,45,767.0,81.5,1.15,16.5,419.0,60.65,47.89
2016,3,10,9,0,793.0,86.0,1.2,17.0,467.0,62.56,49.3
2016,3,10,9,15,602.0,149.0,1.2,17.0,453.5,112.09,77.93
2016,3,10,9,30,411.0,212.0,1.2,17.0,440.0,177.33,124.35
2016,3,10,9,45,632.0,156.0,1.25,17.5,534.0,197.71,128.02
2016,3,10,10,0,853.0,100.0,1.3,18.0,628.0,244.55,157.45
2016,3,10,10,15,583.0,200.5,1.3,18.0,569.5,298.1,213.18
2016,3,10,10,30,313.0,301.0,1.3,18.0,511.0,329.71,248.0
2016,3,10,10,45,304.5,315.0,1.3,18.0,526.0,359.91,272.98
2016,3,10,11,0,296.0,329.0,1.3,18.0,541.0,389.24,296.8
2016,3,10,11,15,217.0,346.0,1.25,18.0,503.0,389.45,298.48
2016,3,10,11,30,138.0,363.0,1.2,18.0,465.0,379.08,291.33
2016,3,10,11,45,138.5,366.0,1.2,18.5,470.0,394.31,302.69
2016,3,10,12,0,139.0,369.0,1.2,19.0,475.0,409.27,313.55
2016,3,10,12,15,105.0,360.0,1.15,19.0,440.0,388.03,297.58
2016,3,10,12,30,71.0,351.0,1.1,19.0,405.0,365.47,280.54
2016,3,10,12,45,160.0,354.5,1.1,19.0,474.5,444.67,341.28
2016,3,10,13,0,249.0,358.0,1.1,19.0,544.0,524.13,400.52
2016,3,10,13,15,141.5,327.0,1.05,18.5,432.5,424.89,326.78
2016,3,10,13,30,34.0,296.0,1.0,18.0,321.0,307.81,238.11
2016,3,10,13,45,112.5,310.5,0.95,18.0,388.5,401.81,311.91
2016,3,10,14,0,191.0,325.0,0.9,18.0,456.0,488.84,377.44
2016,3,10,14,15,204.5,308.5,0.85,18.0,443.0,490.86,379.08
2016,3,10,14,30,218.0,292.0,0.8,18.0,430.0,491.92,380.88
2016,3,10,14,45,178.5,275.5,0.75,18.0,384.0,446.9,347.57
2016,3,10,15,0,139.0,259.0,0.7,18.0,338.0,400.55,313.18
2016,3,10,15,15,218.0,231.0,0.65,17.5,344.5,440.33,347.02
2016,3,10,15,30,297.0,203.0,0.6,17.0,351.0,493.61,389.58
2016,3,10,15,45,148.5,116.5,0.6,17.0,190.5,265.52,214.2
2016,3,10,16,0,0.0,30.0,0.6,17.0,30.0,26.44,16.66
2016,3,10,16,15,0.0,26.0,0.6,16.5,26.0,22.89,13.93
2016,3,10,16,30,0.0,22.0,0.6,16.0,22.0,19.36,10.97
2016,3,10,16,45,0.0,18.0,0.6,15.5,18.0,15.82,7.96
2016,3,10,17,0,0.0,14.0,0.6,15.0,14.0,12.3,4.91
2016,3,10,17,15,0.0,10.0,0.65,14.5,10.0,8.78,1.82
2016,3,10,17,30,0.0,6.0,0.7,14.0,6.0,5.26,0.0
2016,3,10,17,45,0.0,3.0,0.75,14.0,3.0,2.63,0.0
2016,3,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,1.95,13.0,1.5,1.31,0.0
2016,3,11,7,0,0.0,3.0,2.0,13.0,3.0,2.63,0.0
2016,3,11,7,15,0.0,5.0,2.05,13.0,5.0,4.38,0.0
2016,3,11,7,30,0.0,7.0,2.1,13.0,7.0,6.14,0.0
2016,3,11,7,45,0.0,9.0,2.2,13.0,9.0,7.9,1.49
2016,3,11,8,0,0.0,11.0,2.3,13.0,11.0,9.67,3.09
2016,3,11,8,15,0.0,13.0,2.35,13.0,13.0,11.43,4.67
2016,3,11,8,30,0.0,15.0,2.4,13.0,15.0,13.2,6.24
2016,3,11,8,45,0.0,22.5,2.5,13.0,22.5,19.82,12.16
2016,3,11,9,0,0.0,30.0,2.6,13.0,30.0,26.46,18.03
2016,3,11,9,15,0.0,21.0,2.6,13.0,21.0,18.52,10.19
2016,3,11,9,30,0.0,12.0,2.6,13.0,12.0,10.58,3.38
2016,3,11,9,45,3.5,106.0,2.65,13.5,108.5,93.83,73.28
2016,3,11,10,0,7.0,200.0,2.7,14.0,205.0,171.04,136.17
2016,3,11,10,15,53.5,259.0,2.75,14.0,295.5,223.35,176.44
2016,3,11,10,30,100.0,318.0,2.8,14.0,386.0,287.29,226.14
2016,3,11,10,45,64.0,301.0,2.9,14.0,345.5,271.59,214.74
2016,3,11,11,0,28.0,284.0,3.0,14.0,305.0,250.57,198.74
2016,3,11,11,15,199.0,307.5,2.85,14.0,456.0,352.2,278.35
2016,3,11,11,30,370.0,331.0,2.7,14.0,607.0,472.44,371.41
2016,3,11,11,45,197.5,313.0,2.6,14.0,461.0,384.06,303.61
2016,3,11,12,0,25.0,295.0,2.5,14.0,315.0,274.5,217.03
2016,3,11,12,15,209.0,314.0,2.45,14.0,474.0,418.23,332.21
2016,3,11,12,30,393.0,333.0,2.4,14.0,633.0,577.13,454.34
2016,3,11,12,45,231.5,340.0,2.35,14.0,516.0,482.7,380.78
2016,3,11,13,0,70.0,347.0,2.3,14.0,399.0,374.61,295.71
2016,3,11,13,15,35.0,226.5,2.35,14.0,252.5,237.59,188.99
2016,3,11,13,30,0.0,106.0,2.4,14.0,106.0,94.28,72.69
2016,3,11,13,45,34.5,208.0,2.5,14.0,232.0,224.57,180.07
2016,3,11,14,0,69.0,310.0,2.6,14.0,358.0,360.34,288.12
2016,3,11,14,15,125.5,304.0,2.55,13.5,386.0,420.45,337.02
2016,3,11,14,30,182.0,298.0,2.5,13.0,414.0,468.78,376.97
2016,3,11,14,45,91.0,202.0,2.45,13.0,260.0,290.53,236.01
2016,3,11,15,0,0.0,106.0,2.4,13.0,106.0,94.68,74.07
2016,3,11,15,15,8.5,144.0,2.35,12.5,148.5,139.39,112.33
2016,3,11,15,30,17.0,182.0,2.3,12.0,191.0,187.99,153.37
2016,3,11,15,45,10.0,161.5,2.3,12.0,166.5,162.7,132.48
2016,3,11,16,0,3.0,141.0,2.3,12.0,142.0,137.32,111.43
2016,3,11,16,15,1.5,123.0,2.25,11.5,123.5,119.18,96.6
2016,3,11,16,30,0.0,105.0,2.2,11.0,105.0,100.93,81.4
2016,3,11,16,45,0.0,85.0,2.2,11.0,85.0,81.3,64.64
2016,3,11,17,0,0.0,65.0,2.2,11.0,65.0,61.26,47.27
2016,3,11,17,15,0.0,47.5,2.2,10.5,47.5,43.78,31.95
2016,3,11,17,30,0.0,30.0,2.2,10.0,30.0,26.45,16.65
2016,3,11,17,45,0.0,17.0,2.2,10.0,17.0,14.96,5.26
2016,3,11,18,0,0.0,4.0,2.2,10.0,4.0,3.64,0.0
2016,3,11,18,15,0.0,2.0,2.2,10.0,2.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,45,4.0,20.0,0.95,9.5,20.5,17.64,5.99
2016,3,12,7,0,8.0,40.0,1.0,10.0,41.0,34.23,24.26
2016,3,12,7,15,27.5,63.0,1.05,10.0,68.5,51.68,40.65
2016,3,12,7,30,47.0,86.0,1.1,10.0,96.0,69.12,56.79
2016,3,12,7,45,64.5,109.0,1.2,10.5,127.0,86.19,72.2
2016,3,12,8,0,82.0,132.0,1.3,11.0,158.0,102.88,86.93
2016,3,12,8,15,99.0,151.5,1.35,11.0,188.5,112.53,95.3
2016,3,12,8,30,116.0,171.0,1.4,11.0,219.0,125.39,106.37
2016,3,12,8,45,58.0,145.0,1.45,11.5,169.0,115.95,97.58
2016,3,12,9,0,0.0,119.0,1.5,12.0,119.0,102.44,85.33
2016,3,12,9,15,0.0,142.5,1.55,12.0,142.5,121.36,97.06
2016,3,12,9,30,0.0,166.0,1.6,12.0,166.0,140.62,112.71
2016,3,12,9,45,43.0,225.5,1.65,12.5,253.0,185.43,146.86
2016,3,12,10,0,86.0,285.0,1.7,13.0,340.0,241.2,189.37
2016,3,12,10,15,47.0,249.5,1.7,13.0,280.0,215.3,170.06
2016,3,12,10,30,8.0,214.0,1.7,13.0,220.0,186.13,147.81
2016,3,12,10,45,9.5,224.5,1.75,13.5,231.5,196.86,156.09
2016,3,12,11,0,11.0,235.0,1.8,14.0,243.0,207.82,164.41
2016,3,12,11,15,5.5,192.5,1.8,14.0,196.5,171.05,134.89
2016,3,12,11,30,0.0,150.0,1.8,14.0,150.0,132.38,103.66
2016,3,12,11,45,13.5,225.5,1.85,14.0,236.0,205.81,162.91
2016,3,12,12,0,27.0,301.0,1.9,14.0,322.0,282.49,223.36
2016,3,12,12,15,23.5,292.5,1.9,14.0,311.5,274.13,216.53
2016,3,12,12,30,20.0,284.0,1.9,14.0,301.0,266.58,210.69
2016,3,12,12,45,44.5,316.0,1.95,14.0,350.5,321.5,254.31
2016,3,12,13,0,69.0,348.0,2.0,14.0,400.0,375.13,296.28
2016,3,12,13,15,72.5,342.5,2.0,14.0,396.5,378.77,299.27
2016,3,12,13,30,76.0,337.0,2.0,14.0,393.0,382.27,302.47
2016,3,12,13,45,67.0,320.5,2.0,14.0,369.0,364.19,288.8
2016,3,12,14,0,58.0,304.0,2.0,14.0,345.0,345.08,274.37
2016,3,12,14,15,67.0,295.5,1.95,14.0,340.5,348.83,278.15
2016,3,12,14,30,76.0,287.0,1.9,14.0,336.0,352.61,281.91
2016,3,12,14,45,38.0,217.5,1.9,14.0,242.0,248.28,199.32
2016,3,12,15,0,0.0,148.0,1.9,14.0,148.0,135.07,107.05
2016,3,12,15,15,0.0,128.0,1.85,14.0,128.0,116.23,92.01
2016,3,12,15,30,0.0,108.0,1.8,14.0,108.0,97.29,76.55
2016,3,12,15,45,0.0,57.0,1.75,14.0,57.0,50.36,37.28
2016,3,12,16,0,0.0,6.0,1.7,14.0,6.0,5.28,0.0
2016,3,12,16,15,0.0,5.0,1.65,13.5,5.0,4.39,0.0
2016,3,12,16,30,0.0,4.0,1.6,13.0,4.0,3.51,0.0
2016,3,12,16,45,0.0,3.5,1.6,13.0,3.5,3.07,0.0
2016,3,12,17,0,0.0,3.0,1.6,13.0,3.0,2.63,0.0
2016,3,12,17,15,0.0,2.0,1.55,12.5,2.0,1.75,0.0
2016,3,12,17,30,0.0,1.0,1.5,12.0,1.0,0.88,0.0
2016,3,12,17,45,0.0,0.5,1.5,12.0,0.5,0.44,0.0
2016,3,12,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,1.0,1.3,13.0,1.0,0.0,0.0
2016,3,13,6,30,0.0,2.0,1.3,13.0,2.0,1.82,0.0
2016,3,13,6,45,0.0,11.0,1.35,13.5,11.0,9.66,1.21
2016,3,13,7,0,0.0,20.0,1.4,14.0,20.0,17.59,9.59
2016,3,13,7,15,0.0,32.5,1.4,14.0,32.5,28.64,19.76
2016,3,13,7,30,0.0,45.0,1.4,14.0,45.0,39.71,29.89
2016,3,13,7,45,0.0,58.5,1.45,14.0,58.5,51.64,40.67
2016,3,13,8,0,0.0,72.0,1.5,14.0,72.0,63.11,50.88
2016,3,13,8,15,0.0,86.0,1.5,14.0,86.0,74.86,61.19
2016,3,13,8,30,0.0,100.0,1.5,14.0,100.0,86.5,71.26
2016,3,13,8,45,0.0,88.5,1.55,14.5,88.5,77.86,63.32
2016,3,13,9,0,0.0,77.0,1.6,15.0,77.0,68.14,54.51
2016,3,13,9,15,0.0,93.5,1.6,15.0,93.5,82.54,63.85
2016,3,13,9,30,0.0,110.0,1.6,15.0,110.0,96.41,75.14
2016,3,13,9,45,0.0,111.0,1.6,15.0,111.0,97.53,75.85
2016,3,13,10,0,0.0,112.0,1.6,15.0,112.0,98.6,76.55
2016,3,13,10,15,3.5,159.5,1.6,15.0,162.0,139.39,109.58
2016,3,13,10,30,7.0,207.0,1.6,15.0,212.0,180.29,142.19
2016,3,13,10,45,11.5,231.5,1.65,15.0,240.0,203.46,160.35
2016,3,13,11,0,16.0,256.0,1.7,15.0,268.0,227.39,179.11
2016,3,13,11,15,23.5,280.5,1.7,15.0,298.0,253.54,199.5
2016,3,13,11,30,31.0,305.0,1.7,15.0,328.0,279.16,219.4
2016,3,13,11,45,31.0,309.0,1.7,15.0,333.0,287.35,225.69
2016,3,13,12,0,31.0,313.0,1.7,15.0,338.0,295.54,232.06
2016,3,13,12,15,15.5,212.5,1.7,15.0,225.0,198.47,155.96
2016,3,13,12,30,0.0,112.0,1.7,15.0,112.0,99.53,76.43
2016,3,13,12,45,4.5,170.0,1.75,15.0,173.5,154.78,121.51
2016,3,13,13,0,9.0,228.0,1.8,15.0,235.0,211.37,166.76
2016,3,13,13,15,4.5,191.0,1.75,15.0,194.5,174.96,137.58
2016,3,13,13,30,0.0,154.0,1.7,15.0,154.0,137.97,107.89
2016,3,13,13,45,0.0,95.5,1.65,15.0,95.5,84.8,64.75
2016,3,13,14,0,0.0,37.0,1.6,15.0,37.0,32.74,21.78
2016,3,13,14,15,0.0,99.0,1.55,15.0,99.0,87.96,67.71
2016,3,13,14,30,0.0,161.0,1.5,15.0,161.0,146.17,115.39
2016,3,13,14,45,14.0,193.0,1.5,15.0,201.0,190.48,151.89
2016,3,13,15,0,28.0,225.0,1.5,15.0,241.0,251.57,201.45
2016,3,13,15,15,16.0,196.0,1.45,14.5,205.0,199.16,159.65
2016,3,13,15,30,4.0,167.0,1.4,14.0,169.0,160.61,128.71
2016,3,13,15,45,2.0,131.0,1.4,14.0,132.0,123.1,98.19
2016,3,13,16,0,0.0,95.0,1.4,14.0,95.0,85.79,67.29
2016,3,13,16,15,0.0,82.5,1.35,14.0,82.5,74.08,57.65
2016,3,13,16,30,0.0,70.0,1.3,14.0,70.0,62.31,47.78
2016,3,13,16,45,0.0,57.5,1.3,14.0,57.5,50.79,37.99
2016,3,13,17,0,0.0,45.0,1.3,14.0,45.0,39.7,28.41
2016,3,13,17,15,0.0,33.5,1.25,14.0,33.5,29.52,19.5
2016,3,13,17,30,0.0,22.0,1.2,14.0,22.0,19.36,10.54
2016,3,13,17,45,0.0,13.0,1.2,14.0,13.0,11.42,2.98
