Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,18,0,0.0,4.0,1.2,14.0,4.0,3.64,0.0
2016,3,13,18,15,0.0,2.0,1.15,14.0,2.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.5,1.2,10.0,6.5,0.0,0.0
2016,3,14,6,30,0.0,13.0,1.2,10.0,13.0,11.82,0.0
2016,3,14,6,45,132.0,29.5,1.25,10.5,46.5,23.03,11.88
2016,3,14,7,0,264.0,46.0,1.3,11.0,80.0,35.5,25.51
2016,3,14,7,15,343.0,60.0,1.3,11.0,125.5,45.57,35.18
2016,3,14,7,30,422.0,74.0,1.3,11.0,171.0,55.31,44.3
2016,3,14,7,45,461.5,88.0,1.35,11.5,218.0,64.52,52.64
2016,3,14,8,0,501.0,102.0,1.4,12.0,265.0,73.35,60.41
2016,3,14,8,15,571.5,98.0,1.4,12.0,313.0,69.24,56.63
2016,3,14,8,30,642.0,94.0,1.4,12.0,361.0,64.08,51.9
2016,3,14,8,45,448.5,153.0,1.45,12.5,350.5,102.18,85.23
2016,3,14,9,0,255.0,212.0,1.5,13.0,340.0,143.42,120.5
2016,3,14,9,15,372.5,205.5,1.5,13.0,411.0,158.68,117.54
2016,3,14,9,30,490.0,199.0,1.5,13.0,482.0,185.16,127.86
2016,3,14,9,45,468.0,222.0,1.5,13.5,506.0,230.53,163.65
2016,3,14,10,0,446.0,245.0,1.5,14.0,530.0,273.82,200.15
2016,3,14,10,15,473.0,247.0,1.5,14.0,562.5,313.16,232.92
2016,3,14,10,30,500.0,249.0,1.5,14.0,595.0,354.99,268.06
2016,3,14,10,45,447.5,280.5,1.5,14.5,598.5,391.35,299.43
2016,3,14,11,0,395.0,312.0,1.5,15.0,602.0,425.04,327.26
2016,3,14,11,15,291.5,342.5,1.5,15.0,559.0,425.24,329.43
2016,3,14,11,30,188.0,373.0,1.5,15.0,516.0,416.79,323.86
2016,3,14,11,45,375.5,321.0,1.5,15.0,610.5,495.91,385.52
2016,3,14,12,0,563.0,269.0,1.5,15.0,705.0,590.97,458.05
2016,3,14,12,15,539.0,277.0,1.5,15.0,695.0,611.3,473.17
2016,3,14,12,30,515.0,285.0,1.5,15.0,685.0,628.57,486.35
2016,3,14,12,45,519.0,280.0,1.55,15.0,680.0,651.12,504.02
2016,3,14,13,0,523.0,275.0,1.6,15.0,675.0,672.0,520.32
2016,3,14,13,15,491.5,281.5,1.6,15.0,651.0,674.47,522.28
2016,3,14,13,30,460.0,288.0,1.6,15.0,627.0,673.7,522.02
2016,3,14,13,45,522.5,254.0,1.6,15.0,627.5,707.04,548.54
2016,3,14,14,0,585.0,220.0,1.6,15.0,628.0,738.74,573.57
2016,3,14,14,15,583.5,208.5,1.6,15.0,600.5,737.85,574.06
2016,3,14,14,30,582.0,197.0,1.6,15.0,573.0,734.19,572.99
2016,3,14,14,45,649.0,172.0,1.65,15.0,568.5,779.09,607.99
2016,3,14,15,0,716.0,147.0,1.7,15.0,564.0,814.78,634.66
2016,3,14,15,15,692.0,142.0,1.7,14.5,520.5,790.21,619.65
2016,3,14,15,30,668.0,137.0,1.7,14.0,477.0,762.79,603.1
2016,3,14,15,45,643.0,129.0,1.75,14.0,430.5,728.61,580.74
2016,3,14,16,0,618.0,121.0,1.8,14.0,384.0,692.13,556.27
2016,3,14,16,15,574.0,113.0,1.7,13.5,334.0,638.06,517.88
2016,3,14,16,30,530.0,105.0,1.6,13.0,284.0,578.66,474.39
2016,3,14,16,45,477.0,93.5,1.55,12.5,234.0,513.88,424.89
2016,3,14,17,0,424.0,82.0,1.5,12.0,184.0,450.25,374.02
2016,3,14,17,15,334.5,68.0,1.45,11.5,136.0,358.95,298.09
2016,3,14,17,30,245.0,54.0,1.4,11.0,88.0,272.88,223.41
2016,3,14,17,45,122.5,35.0,1.4,10.5,52.0,150.12,111.59
2016,3,14,18,0,0.0,16.0,1.4,10.0,16.0,14.55,0.0
2016,3,14,18,15,0.0,8.0,1.4,10.0,8.0,7.28,0.0
2016,3,14,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,29.0,6.5,1.0,7.5,7.5,0.0,0.0
2016,3,15,6,30,58.0,13.0,1.0,8.0,15.0,11.82,0.0
2016,3,15,6,45,194.0,29.0,1.05,9.0,52.0,22.67,12.42
2016,3,15,7,0,330.0,45.0,1.1,10.0,89.0,36.41,26.53
2016,3,15,7,15,420.5,56.0,1.1,10.5,137.5,44.01,33.92
2016,3,15,7,30,511.0,67.0,1.1,11.0,186.0,51.36,40.8
2016,3,15,7,45,577.0,73.0,1.15,11.5,239.0,54.19,43.4
2016,3,15,8,0,643.0,79.0,1.2,12.0,292.0,57.05,45.86
2016,3,15,8,15,682.5,84.5,1.2,12.5,343.0,59.32,47.7
2016,3,15,8,30,722.0,90.0,1.2,13.0,394.0,61.53,49.42
2016,3,15,8,45,755.5,92.0,1.2,13.5,443.5,67.55,54.48
2016,3,15,9,0,789.0,94.0,1.2,14.0,493.0,67.35,54.01
2016,3,15,9,15,808.5,97.5,1.2,14.5,537.0,106.7,61.3
2016,3,15,9,30,828.0,101.0,1.2,15.0,581.0,160.46,92.35
2016,3,15,9,45,845.5,102.0,1.25,15.5,620.0,213.9,132.89
2016,3,15,10,0,863.0,103.0,1.3,16.0,659.0,268.75,179.1
2016,3,15,10,15,873.0,105.0,1.25,16.0,690.5,329.26,231.7
2016,3,15,10,30,883.0,107.0,1.2,16.0,722.0,383.29,279.08
2016,3,15,10,45,891.5,107.5,1.15,16.5,747.0,435.38,323.52
2016,3,15,11,0,900.0,108.0,1.1,17.0,772.0,486.84,366.06
2016,3,15,11,15,904.5,108.5,1.1,17.0,788.5,535.54,406.13
2016,3,15,11,30,909.0,109.0,1.1,17.0,805.0,582.8,443.97
2016,3,15,11,45,912.0,109.0,1.1,17.5,813.5,627.14,477.73
2016,3,15,12,0,915.0,109.0,1.1,18.0,822.0,669.5,509.06
2016,3,15,12,15,915.0,109.0,1.1,18.0,822.0,707.75,537.62
2016,3,15,12,30,915.0,109.0,1.1,18.0,822.0,743.45,563.84
2016,3,15,12,45,916.5,106.5,1.15,18.0,815.0,775.15,586.78
2016,3,15,13,0,918.0,104.0,1.2,18.0,808.0,803.99,606.97
2016,3,15,13,15,913.5,103.5,1.2,18.0,792.0,827.15,622.74
2016,3,15,13,30,909.0,103.0,1.2,18.0,776.0,847.01,636.41
2016,3,15,13,45,904.0,101.0,1.2,18.0,752.5,861.51,646.62
2016,3,15,14,0,899.0,99.0,1.2,18.0,729.0,872.53,654.7
2016,3,15,14,15,889.0,97.0,1.2,17.5,697.5,875.79,659.03
2016,3,15,14,30,879.0,95.0,1.2,17.0,666.0,875.49,661.24
2016,3,15,14,45,867.0,92.5,1.25,17.0,628.5,869.39,659.24
2016,3,15,15,0,855.0,90.0,1.3,17.0,591.0,867.93,660.58
2016,3,15,15,15,837.0,87.5,1.3,16.5,548.0,850.08,651.32
2016,3,15,15,30,819.0,85.0,1.3,16.0,505.0,829.08,640.05
2016,3,15,15,45,795.5,81.0,1.3,16.0,457.0,798.59,620.87
2016,3,15,16,0,772.0,77.0,1.3,16.0,409.0,765.51,599.65
2016,3,15,16,15,737.5,72.5,1.25,15.5,358.0,720.46,569.84
2016,3,15,16,30,703.0,68.0,1.2,15.0,307.0,673.82,537.99
2016,3,15,16,45,653.5,62.0,1.2,14.5,255.0,617.89,498.26
2016,3,15,17,0,604.0,56.0,1.2,14.0,203.0,557.46,452.96
2016,3,15,17,15,522.5,48.0,1.2,13.0,153.0,472.15,386.23
2016,3,15,17,30,441.0,40.0,1.2,12.0,103.0,390.49,317.52
2016,3,15,17,45,303.0,27.5,1.3,11.5,62.5,271.7,206.53
2016,3,15,18,0,165.0,15.0,1.4,11.0,22.0,142.31,0.0
2016,3,15,18,15,82.5,7.5,1.4,11.0,11.0,6.82,0.0
2016,3,15,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,59.5,7.0,1.05,8.5,9.5,6.37,0.0
2016,3,16,6,30,119.0,14.0,0.9,9.0,19.0,11.26,0.0
2016,3,16,6,45,268.5,27.5,0.8,10.0,59.0,22.18,12.49
2016,3,16,7,0,418.0,41.0,0.7,11.0,99.0,32.72,23.29
2016,3,16,7,15,505.0,50.0,0.7,11.5,149.5,38.8,29.2
2016,3,16,7,30,592.0,59.0,0.7,12.0,200.0,44.71,34.73
2016,3,16,7,45,647.0,65.0,0.7,12.5,253.5,47.91,37.62
2016,3,16,8,0,702.0,71.0,0.7,13.0,307.0,51.04,40.32
2016,3,16,8,15,738.5,75.5,0.75,13.5,359.0,58.04,46.37
2016,3,16,8,30,775.0,80.0,0.8,14.0,411.0,60.06,47.91
2016,3,16,8,45,801.5,83.5,0.85,15.0,460.5,61.2,48.56
2016,3,16,9,0,828.0,87.0,0.9,16.0,510.0,62.33,49.19
2016,3,16,9,15,847.0,90.0,0.85,16.5,554.5,107.17,58.49
2016,3,16,9,30,866.0,93.0,0.8,17.0,599.0,162.71,91.25
2016,3,16,9,45,879.0,95.0,0.8,17.5,638.0,225.61,139.47
2016,3,16,10,0,892.0,97.0,0.8,18.0,677.0,281.43,186.1
2016,3,16,10,15,902.0,99.0,0.8,18.0,709.0,336.93,234.3
2016,3,16,10,30,912.0,101.0,0.8,18.0,741.0,392.43,282.29
2016,3,16,10,45,918.5,102.0,0.85,18.5,765.5,445.54,327.25
2016,3,16,11,0,925.0,103.0,0.9,19.0,790.0,497.79,370.25
2016,3,16,11,15,929.5,104.0,0.9,19.0,807.0,548.01,410.82
2016,3,16,11,30,934.0,105.0,0.9,19.0,824.0,596.76,449.08
2016,3,16,11,45,935.5,105.5,0.9,19.5,832.5,641.66,482.6
2016,3,16,12,0,937.0,106.0,0.9,20.0,841.0,684.42,513.57
2016,3,16,12,15,937.0,106.0,0.9,20.0,841.0,723.42,542.1
2016,3,16,12,30,937.0,106.0,0.9,20.0,841.0,759.8,568.26
2016,3,16,12,45,941.0,102.5,0.9,20.5,834.5,792.96,589.62
2016,3,16,13,0,945.0,99.0,0.9,21.0,828.0,823.3,608.5
2016,3,16,13,15,940.5,98.5,0.9,21.0,811.5,847.0,624.13
2016,3,16,13,30,936.0,98.0,0.9,21.0,795.0,867.29,637.67
2016,3,16,13,45,929.5,96.5,0.9,21.0,770.5,881.41,647.33
2016,3,16,14,0,923.0,95.0,0.9,21.0,746.0,891.93,654.86
2016,3,16,14,15,913.5,93.5,0.9,20.5,714.0,896.28,659.85
2016,3,16,14,30,904.0,92.0,0.9,20.0,682.0,897.0,662.74
2016,3,16,14,45,890.5,90.0,0.9,20.0,643.5,890.11,659.6
2016,3,16,15,0,877.0,88.0,0.9,20.0,605.0,879.74,654.42
2016,3,16,15,15,859.0,85.5,0.85,19.5,560.5,869.72,649.98
2016,3,16,15,30,841.0,83.0,0.8,19.0,516.0,848.44,638.09
2016,3,16,15,45,815.5,79.5,0.8,19.0,467.5,816.49,618.7
2016,3,16,16,0,790.0,76.0,0.8,19.0,419.0,781.94,597.35
2016,3,16,16,15,755.0,72.0,0.8,18.0,367.0,736.63,570.14
2016,3,16,16,30,720.0,68.0,0.8,17.0,315.0,689.7,540.69
2016,3,16,16,45,669.0,62.0,0.8,16.5,261.5,631.89,500.77
2016,3,16,17,0,618.0,56.0,0.8,16.0,208.0,569.7,455.45
2016,3,16,17,15,537.0,48.0,0.8,15.5,157.0,484.04,389.42
2016,3,16,17,30,456.0,40.0,0.8,15.0,106.0,402.01,321.71
2016,3,16,17,45,317.0,28.0,0.8,14.5,64.5,282.11,213.41
2016,3,16,18,0,178.0,16.0,0.8,14.0,23.0,153.15,0.0
2016,3,16,18,15,89.0,8.0,0.8,13.5,11.5,58.49,0.0
2016,3,16,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,6,15,94.0,7.5,1.25,10.5,11.5,6.82,0.0
2016,3,17,6,30,188.0,15.0,1.2,11.0,23.0,12.1,0.0
2016,3,17,6,45,332.5,27.0,1.2,12.0,65.0,21.66,12.28
2016,3,17,7,0,477.0,39.0,1.2,13.0,107.0,30.9,21.53
2016,3,17,7,15,558.5,46.5,1.1,13.5,159.0,35.84,26.34
2016,3,17,7,30,640.0,54.0,1.0,14.0,211.0,44.46,34.21
2016,3,17,7,45,690.5,59.5,0.95,15.0,264.5,47.76,37.09
2016,3,17,8,0,741.0,65.0,0.9,16.0,318.0,51.02,39.79
2016,3,17,8,15,775.5,69.5,0.8,16.5,371.0,53.29,41.61
2016,3,17,8,30,810.0,74.0,0.7,17.0,424.0,55.5,43.33
2016,3,17,8,45,833.5,77.0,0.65,17.5,473.0,56.45,43.92
2016,3,17,9,0,857.0,80.0,0.6,18.0,522.0,57.38,44.49
2016,3,17,9,15,874.0,82.5,0.55,18.5,566.5,115.93,62.83
2016,3,17,9,30,891.0,85.0,0.5,19.0,611.0,171.93,96.26
2016,3,17,9,45,903.0,87.5,0.45,20.0,649.5,228.47,139.01
2016,3,17,10,0,915.0,90.0,0.4,21.0,688.0,285.66,185.83
2016,3,17,10,15,924.0,91.5,0.35,21.0,720.0,341.64,233.4
2016,3,17,10,30,933.0,93.0,0.3,21.0,752.0,397.46,280.35
2016,3,17,10,45,938.5,94.5,0.25,21.5,776.5,451.52,324.22
2016,3,17,11,0,944.0,96.0,0.2,22.0,801.0,504.61,365.73
2016,3,17,11,15,948.0,96.5,0.2,22.0,817.5,554.93,404.91
2016,3,17,11,30,952.0,97.0,0.2,22.0,834.0,603.67,441.73
2016,3,17,11,45,953.0,97.5,0.25,22.5,842.0,648.88,474.71
2016,3,17,12,0,954.0,98.0,0.3,23.0,850.0,691.85,505.27
2016,3,17,12,15,954.0,98.0,0.35,23.0,850.0,731.29,533.75
2016,3,17,12,30,954.0,98.0,0.4,23.0,850.0,768.06,559.99
2016,3,17,12,45,951.0,98.0,0.45,23.5,841.5,799.81,580.01
2016,3,17,13,0,948.0,98.0,0.5,24.0,833.0,828.42,598.01
2016,3,17,13,15,944.0,97.0,0.5,23.5,816.5,851.99,614.27
2016,3,17,13,30,940.0,96.0,0.5,23.0,800.0,872.14,628.52
2016,3,17,13,45,933.0,95.0,0.55,23.0,775.0,886.31,638.92
2016,3,17,14,0,926.0,94.0,0.6,23.0,750.0,896.88,647.28
2016,3,17,14,15,916.0,92.5,0.6,23.0,718.0,900.71,650.6
2016,3,17,14,30,906.0,91.0,0.6,23.0,686.0,900.89,651.86
2016,3,17,14,45,892.5,89.0,0.6,23.0,647.5,893.87,648.74
2016,3,17,15,0,879.0,87.0,0.6,23.0,609.0,883.36,643.62
2016,3,17,15,15,861.0,84.5,0.55,22.5,564.5,873.19,639.13
2016,3,17,15,30,843.0,82.0,0.5,22.0,520.0,851.76,627.37
2016,3,17,15,45,817.5,79.0,0.5,22.0,471.0,820.26,608.82
2016,3,17,16,0,792.0,76.0,0.5,22.0,422.0,786.17,588.36
2016,3,17,16,15,757.5,71.5,0.5,21.0,370.0,740.45,561.66
2016,3,17,16,30,723.0,67.0,0.5,20.0,318.0,693.11,532.79
2016,3,17,16,45,672.0,61.5,0.55,19.5,264.5,630.37,491.08
2016,3,17,17,0,621.0,56.0,0.6,19.0,211.0,573.69,451.41
2016,3,17,17,15,541.0,48.0,0.65,18.0,160.0,488.38,388.12
2016,3,17,17,30,461.0,40.0,0.7,17.0,109.0,406.65,322.85
2016,3,17,17,45,322.5,28.0,0.8,16.5,67.0,286.35,217.1
2016,3,17,18,0,184.0,16.0,0.9,16.0,25.0,158.47,0.0
2016,3,17,18,15,92.0,8.0,0.85,15.5,12.5,60.41,0.0
2016,3,17,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,6,15,87.0,8.5,0.95,10.5,12.5,7.73,0.0
2016,3,18,6,30,174.0,17.0,0.9,11.0,25.0,13.78,0.0
2016,3,18,6,45,311.0,29.5,0.85,12.0,67.0,23.7,14.28
2016,3,18,7,0,448.0,42.0,0.8,13.0,109.0,33.27,23.7
2016,3,18,7,15,224.0,39.5,0.8,13.0,73.0,29.47,20.77
2016,3,18,7,30,0.0,37.0,0.8,13.0,37.0,32.6,23.77
2016,3,18,7,45,0.0,46.5,0.8,13.5,46.5,41.02,31.32
2016,3,18,8,0,0.0,56.0,0.8,14.0,56.0,49.45,38.73
2016,3,18,8,15,0.0,65.0,0.75,14.5,65.0,57.44,45.63
2016,3,18,8,30,0.0,74.0,0.7,15.0,74.0,65.45,52.42
2016,3,18,8,45,0.0,88.5,0.7,15.5,88.5,78.07,63.13
2016,3,18,9,0,0.0,103.0,0.7,16.0,103.0,90.14,73.2
2016,3,18,9,15,0.0,119.0,0.7,16.0,119.0,103.51,80.62
2016,3,18,9,30,0.0,135.0,0.7,16.0,135.0,116.97,91.34
2016,3,18,9,45,9.0,187.5,0.7,16.5,193.5,161.05,125.95
2016,3,18,10,0,18.0,240.0,0.7,17.0,252.0,205.82,160.3
2016,3,18,10,15,17.5,247.5,0.7,17.0,260.0,214.48,166.69
2016,3,18,10,30,17.0,255.0,0.7,17.0,268.0,223.01,173.16
2016,3,18,10,45,18.0,263.0,0.7,17.5,277.0,232.44,179.96
2016,3,18,11,0,19.0,271.0,0.7,18.0,286.0,241.97,186.8
2016,3,18,11,15,102.0,326.5,0.7,18.0,406.5,326.64,251.0
2016,3,18,11,30,185.0,382.0,0.7,18.0,527.0,426.66,324.91
2016,3,18,11,45,183.5,388.0,0.7,18.5,532.5,445.5,337.67
2016,3,18,12,0,182.0,394.0,0.7,19.0,538.0,463.96,350.65
2016,3,18,12,15,153.0,392.0,0.7,19.0,513.5,456.65,345.29
2016,3,18,12,30,124.0,390.0,0.7,19.0,489.0,446.59,337.99
2016,3,18,12,45,234.5,372.0,0.75,19.0,556.5,522.13,395.33
2016,3,18,13,0,345.0,354.0,0.8,19.0,624.0,611.28,460.5
2016,3,18,13,15,385.0,333.0,0.8,19.0,627.5,638.91,480.52
2016,3,18,13,30,425.0,312.0,0.8,19.0,631.0,676.26,507.66
2016,3,18,13,45,452.5,289.5,0.8,19.0,620.0,692.56,520.2
2016,3,18,14,0,480.0,267.0,0.8,19.0,609.0,707.01,531.8
2016,3,18,14,15,497.5,247.5,0.8,18.5,588.5,713.78,539.04
2016,3,18,14,30,515.0,228.0,0.8,18.0,568.0,718.08,544.81
2016,3,18,14,45,482.5,225.0,0.85,18.0,529.5,693.73,529.28
2016,3,18,15,0,450.0,222.0,0.9,18.0,491.0,667.07,512.26
2016,3,18,15,15,609.0,165.0,0.95,17.5,500.0,752.33,578.96
2016,3,18,15,30,768.0,108.0,1.0,17.0,509.0,825.27,631.68
2016,3,18,15,45,742.5,103.0,1.05,16.5,461.0,792.5,611.8
2016,3,18,16,0,717.0,98.0,1.1,16.0,413.0,757.34,591.12
2016,3,18,16,15,679.0,92.5,1.1,15.5,362.0,709.07,559.76
2016,3,18,16,30,641.0,87.0,1.1,15.0,311.0,659.53,526.47
2016,3,18,16,45,587.0,79.0,1.1,14.5,258.5,593.46,479.31
2016,3,18,17,0,533.0,71.0,1.1,14.0,206.0,527.79,430.23
2016,3,18,17,15,449.5,61.0,1.05,13.5,156.0,439.28,359.71
2016,3,18,17,30,366.0,51.0,1.0,13.0,106.0,354.05,287.96
2016,3,18,17,45,183.0,38.0,1.0,12.5,65.5,207.79,160.95
2016,3,18,18,0,0.0,25.0,1.0,12.0,25.0,30.64,0.0
2016,3,18,18,15,0.0,12.5,0.95,11.5,12.5,11.37,0.0
2016,3,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,2.0,0.45,11.0,2.0,1.82,0.0
2016,3,19,6,30,0.0,4.0,0.4,11.0,4.0,3.5,0.0
2016,3,19,6,45,0.0,11.0,0.35,11.5,11.0,9.66,2.61
2016,3,19,7,0,0.0,18.0,0.3,12.0,18.0,15.82,8.46
2016,3,19,7,15,0.0,26.0,0.3,12.5,26.0,22.88,14.99
2016,3,19,7,30,0.0,34.0,0.3,13.0,34.0,29.95,21.45
2016,3,19,7,45,0.0,43.0,0.35,13.5,43.0,37.92,28.58
2016,3,19,8,0,0.0,52.0,0.4,14.0,52.0,45.9,35.59
2016,3,19,8,15,2.0,100.5,0.4,14.5,101.5,86.67,71.34
2016,3,19,8,30,4.0,149.0,0.4,15.0,151.0,123.7,102.82
2016,3,19,8,45,2.0,147.0,0.45,15.5,148.0,123.44,101.95
2016,3,19,9,0,0.0,145.0,0.5,16.0,145.0,122.88,100.98
2016,3,19,9,15,5.0,174.0,0.5,16.0,177.5,146.52,115.14
2016,3,19,9,30,10.0,203.0,0.5,16.0,210.0,170.96,134.01
2016,3,19,9,45,19.5,232.5,0.5,16.5,246.0,197.47,153.84
2016,3,19,10,0,29.0,262.0,0.5,17.0,282.0,216.97,168.03
2016,3,19,10,15,119.5,302.5,0.5,17.0,388.0,271.91,207.66
2016,3,19,10,30,210.0,343.0,0.5,17.0,494.0,344.41,260.85
2016,3,19,10,45,545.0,225.5,0.5,17.5,633.5,399.33,298.4
2016,3,19,11,0,880.0,108.0,0.5,18.0,773.0,493.85,367.99
2016,3,19,11,15,884.0,109.0,0.5,18.0,789.5,541.65,405.62
2016,3,19,11,30,888.0,110.0,0.5,18.0,806.0,588.02,441.53
2016,3,19,11,45,698.5,204.0,0.55,18.5,755.0,599.08,449.37
2016,3,19,12,0,509.0,298.0,0.6,19.0,704.0,594.58,445.0
2016,3,19,12,15,503.0,300.0,0.6,19.0,701.5,619.57,463.56
2016,3,19,12,30,497.0,302.0,0.6,19.0,699.0,642.72,480.2
2016,3,19,12,45,494.0,299.5,0.6,19.0,690.5,662.08,494.16
2016,3,19,13,0,491.0,297.0,0.6,19.0,682.0,679.48,506.69
2016,3,19,13,15,483.5,293.5,0.6,19.0,666.0,690.3,514.66
2016,3,19,13,30,476.0,290.0,0.6,19.0,650.0,698.79,521.1
2016,3,19,13,45,682.0,193.0,0.65,19.0,691.0,795.39,592.69
2016,3,19,14,0,888.0,96.0,0.7,19.0,732.0,873.37,644.92
2016,3,19,14,15,699.0,163.5,0.7,18.5,651.0,808.52,603.18
2016,3,19,14,30,510.0,231.0,0.7,18.0,570.0,718.85,542.52
2016,3,19,14,45,676.0,161.0,0.7,18.0,583.0,803.44,605.46
2016,3,19,15,0,842.0,91.0,0.7,18.0,596.0,869.62,649.87
2016,3,19,15,15,557.5,157.0,0.7,17.5,481.5,700.58,536.62
2016,3,19,15,30,273.0,223.0,0.7,17.0,367.0,504.81,394.4
2016,3,19,15,45,277.5,200.0,0.75,17.0,335.0,483.57,382.72
2016,3,19,16,0,282.0,177.0,0.8,17.0,303.0,460.47,367.57
2016,3,19,16,15,269.5,157.5,0.85,16.5,266.0,425.88,343.44
2016,3,19,16,30,257.0,138.0,0.9,16.0,229.0,390.38,317.88
2016,3,19,16,45,238.0,117.5,0.95,15.5,191.0,347.62,285.44
2016,3,19,17,0,219.0,97.0,1.0,15.0,153.0,304.53,251.39
2016,3,19,17,15,190.0,76.5,0.95,14.5,117.0,253.95,209.28
2016,3,19,17,30,161.0,56.0,0.9,14.0,81.0,203.82,165.93
2016,3,19,17,45,80.5,38.0,0.9,13.5,50.5,112.23,85.73
2016,3,19,18,0,0.0,20.0,0.9,13.0,20.0,20.04,0.0
2016,3,19,18,15,0.0,10.0,0.9,13.0,10.0,9.1,0.0
2016,3,19,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,6,15,15.5,10.0,0.75,11.5,10.5,9.1,0.0
2016,3,20,6,30,31.0,20.0,0.7,12.0,21.0,16.98,1.52
2016,3,20,6,45,87.5,38.5,0.7,13.0,50.5,30.72,20.6
2016,3,20,7,0,144.0,57.0,0.7,14.0,80.0,44.68,33.73
2016,3,20,7,15,169.0,78.0,0.7,14.5,115.0,59.86,47.57
2016,3,20,7,30,194.0,99.0,0.7,15.0,150.0,74.49,60.63
2016,3,20,7,45,210.5,119.5,0.75,15.5,185.5,88.21,72.58
2016,3,20,8,0,227.0,140.0,0.8,16.0,221.0,101.38,83.78
2016,3,20,8,15,242.5,161.5,0.8,16.5,259.5,114.63,94.8
2016,3,20,8,30,258.0,183.0,0.8,17.0,298.0,127.31,105.13
2016,3,20,8,45,312.0,195.0,0.85,17.5,350.0,134.13,110.36
2016,3,20,9,0,366.0,207.0,0.9,18.0,402.0,144.89,118.86
2016,3,20,9,15,366.0,227.0,0.9,18.0,435.0,183.84,131.41
2016,3,20,9,30,366.0,247.0,0.9,18.0,468.0,223.21,158.95
2016,3,20,9,45,604.5,177.0,0.95,18.0,569.0,237.76,160.7
2016,3,20,10,0,843.0,107.0,1.0,18.0,670.0,286.88,194.12
2016,3,20,10,15,700.5,173.5,1.0,18.0,656.0,339.77,244.25
2016,3,20,10,30,558.0,240.0,1.0,18.0,642.0,383.37,284.41
2016,3,20,10,45,489.5,278.5,1.05,18.0,639.5,420.01,315.93
2016,3,20,11,0,421.0,317.0,1.1,18.0,637.0,450.02,340.99
2016,3,20,11,15,387.5,336.5,1.1,18.0,636.0,478.04,363.18
2016,3,20,11,30,354.0,356.0,1.1,18.0,635.0,500.3,380.41
2016,3,20,11,45,309.0,372.0,1.15,18.0,617.0,509.77,388.08
2016,3,20,12,0,264.0,388.0,1.2,18.0,599.0,515.32,392.51
2016,3,20,12,15,176.5,386.0,1.2,18.0,527.0,468.93,358.26
2016,3,20,12,30,89.0,384.0,1.2,18.0,455.0,412.16,315.73
2016,3,20,12,45,62.0,355.0,1.2,18.0,404.5,372.75,286.71
2016,3,20,13,0,35.0,326.0,1.2,18.0,354.0,330.27,254.75
2016,3,20,13,15,38.0,324.5,1.2,18.0,354.5,335.87,259.58
2016,3,20,13,30,41.0,323.0,1.2,18.0,355.0,341.58,264.25
2016,3,20,13,45,72.0,332.0,1.2,18.0,385.0,381.81,295.76
2016,3,20,14,0,103.0,341.0,1.2,18.0,415.0,423.75,328.1
2016,3,20,14,15,52.5,260.0,1.2,17.5,297.5,299.76,234.38
2016,3,20,14,30,2.0,179.0,1.2,17.0,180.0,165.01,128.72
2016,3,20,14,45,1.0,147.0,1.2,17.0,147.5,134.03,104.52
2016,3,20,15,0,0.0,115.0,1.2,17.0,115.0,103.05,79.66
2016,3,20,15,15,0.0,137.5,1.15,17.0,137.5,125.18,97.99
2016,3,20,15,30,0.0,160.0,1.1,17.0,160.0,149.02,117.56
2016,3,20,15,45,0.0,142.5,1.1,17.0,142.5,132.62,104.52
2016,3,20,16,0,0.0,125.0,1.1,17.0,125.0,116.09,91.35
2016,3,20,16,15,0.0,109.5,1.05,16.5,109.5,101.55,79.8
2016,3,20,16,30,0.0,94.0,1.0,16.0,94.0,86.9,67.96
2016,3,20,16,45,0.0,78.5,0.95,15.5,78.5,72.14,55.78
2016,3,20,17,0,0.0,63.0,0.9,15.0,63.0,57.22,43.22
2016,3,20,17,15,0.0,48.0,0.9,14.5,48.0,42.65,30.73
2016,3,20,17,30,0.0,33.0,0.9,14.0,33.0,29.09,18.92
2016,3,20,17,45,0.0,21.0,0.9,14.0,21.0,18.49,9.37
2016,3,20,18,0,0.0,9.0,0.9,14.0,9.0,7.9,0.0
2016,3,20,18,15,0.0,4.5,0.9,14.0,4.5,4.09,0.0
2016,3,20,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,10.0,0.9,11.5,10.0,9.1,0.0
2016,3,21,6,30,0.0,20.0,0.9,12.0,20.0,17.54,4.07
2016,3,21,6,45,31.5,40.5,0.9,12.5,46.0,34.03,23.66
2016,3,21,7,0,63.0,61.0,0.9,13.0,72.0,48.91,37.65
2016,3,21,7,15,82.5,84.0,0.95,13.0,103.0,65.84,53.18
2016,3,21,7,30,102.0,107.0,1.0,13.0,134.0,82.27,68.02
2016,3,21,7,45,119.5,127.5,1.05,13.5,166.0,96.68,80.62
2016,3,21,8,0,137.0,148.0,1.1,14.0,198.0,110.67,92.57
2016,3,21,8,15,241.5,159.5,1.15,14.0,263.0,113.3,94.6
2016,3,21,8,30,346.0,171.0,1.2,14.0,328.0,120.59,100.64
2016,3,21,8,45,309.0,199.5,1.25,14.0,350.5,136.67,114.17
2016,3,21,9,0,272.0,228.0,1.3,14.0,373.0,157.24,122.51
2016,3,21,9,15,328.5,236.5,1.3,14.0,426.0,188.74,138.51
2016,3,21,9,30,385.0,245.0,1.3,14.0,479.0,226.56,163.51
2016,3,21,9,45,381.5,263.5,1.35,14.5,507.5,265.64,194.61
2016,3,21,10,0,378.0,282.0,1.4,15.0,536.0,304.59,226.74
2016,3,21,10,15,468.0,262.0,1.45,15.0,591.0,338.85,253.48
2016,3,21,10,30,558.0,242.0,1.5,15.0,646.0,387.54,292.57
2016,3,21,10,45,550.0,255.5,1.55,15.5,664.5,429.66,327.58
2016,3,21,11,0,542.0,269.0,1.6,16.0,683.0,470.59,360.69
2016,3,21,11,15,271.0,167.5,1.6,16.0,374.5,282.09,220.96
2016,3,21,11,30,0.0,66.0,1.6,16.0,66.0,58.59,42.6
2016,3,21,11,45,0.0,62.5,1.65,16.0,62.5,55.49,40.25
2016,3,21,12,0,0.0,59.0,1.7,16.0,59.0,52.38,37.69
2016,3,21,12,15,0.0,59.0,1.7,16.0,59.0,52.38,37.69
2016,3,21,12,30,0.0,59.0,1.7,16.0,59.0,52.38,37.69
2016,3,21,12,45,11.0,178.0,1.7,16.5,186.5,167.09,130.71
2016,3,21,13,0,22.0,297.0,1.7,17.0,314.0,285.19,222.85
2016,3,21,13,15,21.5,291.0,1.7,16.5,307.5,281.39,220.03
2016,3,21,13,30,21.0,285.0,1.7,16.0,301.0,277.44,217.64
2016,3,21,13,45,29.5,293.5,1.7,16.0,315.5,306.79,240.93
2016,3,21,14,0,38.0,302.0,1.7,16.0,330.0,326.97,256.99
2016,3,21,14,15,24.5,262.0,1.65,16.0,280.0,264.53,208.51
2016,3,21,14,30,11.0,222.0,1.6,16.0,230.0,214.92,169.61
2016,3,21,14,45,5.5,124.5,1.6,16.0,128.5,116.65,91.01
2016,3,21,15,0,0.0,27.0,1.6,16.0,27.0,23.85,14.38
2016,3,21,15,15,0.0,40.5,1.6,15.5,40.5,35.78,24.55
2016,3,21,15,30,0.0,54.0,1.6,15.0,54.0,47.73,34.75
2016,3,21,15,45,10.5,111.0,1.6,15.0,115.5,109.65,87.16
2016,3,21,16,0,21.0,168.0,1.6,15.0,177.0,180.94,146.46
2016,3,21,16,15,10.5,92.0,1.5,14.5,96.5,92.02,72.84
2016,3,21,16,30,0.0,16.0,1.4,14.0,16.0,14.07,6.47
2016,3,21,16,45,0.0,13.5,1.35,13.5,13.5,11.87,4.62
2016,3,21,17,0,0.0,11.0,1.3,13.0,11.0,9.66,2.72
2016,3,21,17,15,0.0,8.0,1.3,12.5,8.0,7.02,0.4
2016,3,21,17,30,0.0,5.0,1.3,12.0,5.0,4.38,0.0
2016,3,21,17,45,0.0,3.0,1.3,12.0,3.0,2.63,0.0
2016,3,21,18,0,0.0,1.0,1.3,12.0,1.0,0.87,0.0
2016,3,21,18,15,0.0,0.5,1.3,12.0,0.5,0.45,0.0
2016,3,21,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,6,15,97.0,12.5,1.1,9.5,19.0,11.37,0.0
2016,3,22,6,30,194.0,25.0,1.1,10.0,38.0,19.66,7.14
2016,3,22,6,45,325.5,37.5,1.15,10.5,82.5,30.21,20.7
2016,3,22,7,0,457.0,50.0,1.2,11.0,127.0,39.51,29.68
2016,3,22,7,15,534.5,58.0,1.2,11.0,179.0,44.44,34.51
2016,3,22,7,30,612.0,66.0,1.2,11.0,231.0,49.27,39.04
2016,3,22,7,45,666.0,71.0,1.3,11.5,285.5,51.49,40.98
2016,3,22,8,0,720.0,76.0,1.4,12.0,340.0,53.71,42.81
2016,3,22,8,15,753.5,80.0,1.4,12.5,392.0,60.5,48.65
2016,3,22,8,30,787.0,84.0,1.4,13.0,444.0,61.99,49.7
2016,3,22,8,45,815.5,86.0,1.45,13.5,494.0,61.94,49.39
2016,3,22,9,0,844.0,88.0,1.5,14.0,544.0,78.25,48.28
2016,3,22,9,15,591.5,173.0,1.5,14.0,505.0,162.76,107.3
2016,3,22,9,30,339.0,258.0,1.5,14.0,466.0,230.46,168.79
2016,3,22,9,45,305.5,283.5,1.55,14.0,479.5,265.81,198.5
2016,3,22,10,0,272.0,309.0,1.6,14.0,493.0,297.97,226.43
2016,3,22,10,15,216.0,331.0,1.6,14.0,481.5,324.11,249.84
2016,3,22,10,30,160.0,353.0,1.6,14.0,470.0,337.17,262.12
2016,3,22,10,45,80.5,258.0,1.65,14.5,317.0,250.69,196.43
2016,3,22,11,0,1.0,163.0,1.7,15.0,164.0,143.63,112.01
2016,3,22,11,15,271.0,224.5,1.7,15.0,440.0,331.09,261.2
2016,3,22,11,30,541.0,286.0,1.7,15.0,716.0,551.3,428.05
2016,3,22,11,45,504.5,302.5,1.7,15.0,707.0,574.0,444.36
2016,3,22,12,0,468.0,319.0,1.7,15.0,698.0,592.93,458.84
2016,3,22,12,15,239.0,279.0,1.7,15.0,473.0,422.07,331.06
2016,3,22,12,30,10.0,239.0,1.7,15.0,248.0,220.23,172.26
2016,3,22,12,45,256.0,268.5,1.75,15.0,472.5,452.48,358.26
2016,3,22,13,0,502.0,298.0,1.8,15.0,697.0,695.38,539.31
2016,3,22,13,15,721.5,198.0,1.85,15.0,758.5,800.41,617.75
2016,3,22,13,30,941.0,98.0,1.9,15.0,820.0,892.92,682.68
2016,3,22,13,45,933.5,97.0,1.95,15.0,795.0,906.26,692.11
2016,3,22,14,0,926.0,96.0,2.0,15.0,770.0,915.97,700.09
2016,3,22,14,15,483.0,187.5,2.0,14.5,538.5,644.48,507.85
2016,3,22,14,30,40.0,279.0,2.0,14.0,307.0,313.16,248.2
2016,3,22,14,45,221.5,259.5,2.05,14.0,397.0,489.53,392.6
2016,3,22,15,0,403.0,240.0,2.1,14.0,487.0,635.17,506.68
2016,3,22,15,15,377.5,226.5,2.1,14.0,444.5,600.78,480.94
2016,3,22,15,30,352.0,213.0,2.1,14.0,402.0,564.9,455.22
2016,3,22,15,45,176.0,119.0,2.1,14.0,213.5,297.55,245.68
2016,3,22,16,0,0.0,25.0,2.1,14.0,25.0,22.03,13.14
2016,3,22,16,15,363.0,48.5,2.0,13.5,180.0,388.92,328.13
2016,3,22,16,30,726.0,72.0,1.9,13.0,335.0,712.39,579.45
2016,3,22,16,45,678.5,66.5,1.85,12.5,281.5,656.85,535.98
2016,3,22,17,0,631.0,61.0,1.8,12.0,228.0,596.56,490.62
2016,3,22,17,15,554.5,53.5,1.7,11.5,176.0,512.78,424.07
2016,3,22,17,30,478.0,46.0,1.6,11.0,124.0,432.1,356.35
2016,3,22,17,45,348.5,34.5,1.55,11.0,80.0,315.35,253.01
2016,3,22,18,0,219.0,23.0,1.5,11.0,36.0,197.56,92.97
2016,3,22,18,15,109.5,11.5,1.45,10.5,18.0,74.89,0.0
2016,3,22,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,82.0,12.5,1.0,8.5,18.5,11.37,0.0
2016,3,23,6,30,164.0,25.0,1.0,9.0,37.0,19.57,8.39
2016,3,23,6,45,254.0,41.0,1.0,9.5,76.5,31.67,22.21
2016,3,23,7,0,344.0,57.0,1.0,10.0,116.0,43.38,33.33
2016,3,23,7,15,399.0,70.5,1.0,10.5,162.5,52.7,42.04
2016,3,23,7,30,454.0,84.0,1.0,11.0,209.0,61.66,50.18
2016,3,23,7,45,507.0,89.5,1.0,12.0,256.5,65.05,53.01
2016,3,23,8,0,560.0,95.0,1.0,13.0,304.0,66.84,54.3
2016,3,23,8,15,452.0,135.5,1.0,13.5,319.5,92.62,76.73
2016,3,23,8,30,344.0,176.0,1.0,14.0,335.0,123.47,103.07
2016,3,23,8,45,386.5,188.0,1.05,14.5,384.0,121.82,101.05
2016,3,23,9,0,429.0,200.0,1.1,15.0,433.0,139.67,103.26
2016,3,23,9,15,549.0,177.0,1.05,15.0,500.5,164.91,109.33
2016,3,23,9,30,669.0,154.0,1.0,15.0,568.0,200.35,129.29
2016,3,23,9,45,786.0,127.0,0.95,15.5,642.0,252.33,167.17
2016,3,23,10,0,903.0,100.0,0.9,16.0,716.0,315.27,216.68
2016,3,23,10,15,912.5,101.5,0.85,16.0,748.0,370.94,265.29
2016,3,23,10,30,922.0,103.0,0.8,16.0,780.0,426.5,313.0
2016,3,23,10,45,930.0,103.5,0.8,16.5,804.5,480.28,357.72
2016,3,23,11,0,938.0,104.0,0.8,17.0,829.0,533.32,400.35
2016,3,23,11,15,941.5,104.5,0.8,17.0,845.0,583.04,439.92
2016,3,23,11,30,945.0,105.0,0.8,17.0,861.0,631.14,477.12
2016,3,23,11,45,948.0,105.0,0.8,17.5,869.5,676.67,510.49
2016,3,23,12,0,951.0,105.0,0.8,18.0,878.0,720.13,541.39
2016,3,23,12,15,950.5,105.0,0.8,18.0,877.5,758.9,569.3
2016,3,23,12,30,950.0,105.0,0.8,18.0,877.0,794.97,593.95
2016,3,23,12,45,747.5,195.0,0.85,18.0,799.0,768.06,574.45
2016,3,23,13,0,545.0,285.0,0.9,18.0,721.0,719.13,539.04
2016,3,23,13,15,733.5,197.5,0.95,18.0,771.0,812.53,608.77
2016,3,23,13,30,922.0,110.0,1.0,18.0,821.0,892.82,662.84
2016,3,23,13,45,911.5,110.5,1.05,18.0,795.0,904.97,671.3
2016,3,23,14,0,901.0,111.0,1.1,18.0,769.0,913.52,678.49
2016,3,23,14,15,813.5,133.5,1.1,18.0,708.5,882.69,659.09
2016,3,23,14,30,726.0,156.0,1.1,18.0,648.0,844.87,635.43
2016,3,23,14,45,651.0,169.5,1.1,18.0,592.5,799.83,606.71
2016,3,23,15,0,576.0,183.0,1.1,18.0,537.0,744.45,570.08
2016,3,23,15,15,543.0,179.0,1.1,17.5,493.5,712.77,550.68
2016,3,23,15,30,510.0,175.0,1.1,17.0,450.0,679.17,529.28
2016,3,23,15,45,630.0,134.5,1.1,16.5,443.0,742.8,578.77
2016,3,23,16,0,750.0,94.0,1.1,16.0,436.0,791.61,615.2
2016,3,23,16,15,714.5,89.0,1.1,15.5,384.0,744.69,584.32
2016,3,23,16,30,679.0,84.0,1.1,15.0,332.0,696.38,552.61
2016,3,23,16,45,628.5,77.0,1.1,14.5,278.5,632.52,508.03
2016,3,23,17,0,578.0,70.0,1.1,14.0,225.0,568.9,461.55
2016,3,23,17,15,500.0,61.0,1.1,13.0,173.5,483.18,395.99
2016,3,23,17,30,422.0,52.0,1.1,12.0,122.0,400.49,328.23
2016,3,23,17,45,296.5,38.0,1.15,11.5,78.5,285.04,228.52
2016,3,23,18,0,171.0,24.0,1.2,11.0,35.0,169.14,89.42
2016,3,23,18,15,85.5,12.0,1.2,10.5,17.5,61.4,0.0
2016,3,23,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
