Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,94.0,13.5,1.05,9.5,20.5,12.28,0.0
2016,3,24,6,30,188.0,27.0,1.1,10.0,41.0,21.14,10.41
2016,3,24,6,45,301.0,40.5,1.15,11.0,85.0,32.43,22.83
2016,3,24,7,0,414.0,54.0,1.2,12.0,129.0,42.44,32.26
2016,3,24,7,15,487.0,63.5,1.2,12.5,179.5,48.45,37.93
2016,3,24,7,30,560.0,73.0,1.2,13.0,230.0,54.26,43.19
2016,3,24,7,45,604.5,80.5,1.25,13.5,281.5,58.1,46.51
2016,3,24,8,0,649.0,88.0,1.3,14.0,333.0,61.78,49.58
2016,3,24,8,15,684.0,93.5,1.25,14.5,384.0,63.75,51.07
2016,3,24,8,30,719.0,99.0,1.2,15.0,435.0,65.64,52.46
2016,3,24,8,45,738.5,105.0,1.2,15.5,481.5,67.63,53.91
2016,3,24,9,0,758.0,111.0,1.2,16.0,528.0,92.57,56.73
2016,3,24,9,15,777.0,115.0,1.15,16.0,572.0,150.91,88.2
2016,3,24,9,30,796.0,119.0,1.1,16.0,616.0,203.95,126.26
2016,3,24,9,45,790.0,132.0,1.1,16.5,649.5,260.65,173.37
2016,3,24,10,0,784.0,145.0,1.1,17.0,683.0,310.45,216.77
2016,3,24,10,15,795.5,147.0,1.1,17.0,714.0,367.88,266.0
2016,3,24,10,30,807.0,149.0,1.1,17.0,745.0,419.78,310.35
2016,3,24,10,45,818.0,149.0,1.15,17.5,769.5,470.03,352.09
2016,3,24,11,0,829.0,149.0,1.2,18.0,794.0,520.13,392.53
2016,3,24,11,15,834.5,150.0,1.2,18.0,810.5,567.8,430.5
2016,3,24,11,30,840.0,151.0,1.2,18.0,827.0,614.36,466.59
2016,3,24,11,45,849.5,147.5,1.2,18.5,836.5,658.07,498.89
2016,3,24,12,0,859.0,144.0,1.2,19.0,846.0,700.4,529.34
2016,3,24,12,15,859.5,144.0,1.2,19.0,846.5,738.07,556.73
2016,3,24,12,30,860.0,144.0,1.2,19.0,847.0,773.36,582.01
2016,3,24,12,45,878.0,133.0,1.25,19.0,844.0,803.74,603.6
2016,3,24,13,0,896.0,122.0,1.3,19.0,841.0,836.58,626.3
2016,3,24,13,15,892.0,121.5,1.3,19.0,824.5,859.25,641.53
2016,3,24,13,30,888.0,121.0,1.3,19.0,808.0,878.71,654.79
2016,3,24,13,45,884.0,118.0,1.35,19.0,784.5,892.32,665.02
2016,3,24,14,0,880.0,115.0,1.4,19.0,761.0,902.49,673.2
2016,3,24,14,15,870.0,113.0,1.4,18.5,729.0,913.22,682.55
2016,3,24,14,30,860.0,111.0,1.4,18.0,697.0,912.52,684.49
2016,3,24,14,45,849.5,107.5,1.45,18.0,659.5,906.13,682.34
2016,3,24,15,0,839.0,104.0,1.5,18.0,622.0,896.27,678.04
2016,3,24,15,15,821.0,101.0,1.5,17.5,578.0,876.9,668.03
2016,3,24,15,30,803.0,98.0,1.5,17.0,534.0,854.4,655.94
2016,3,24,15,45,763.5,99.0,1.5,17.0,483.5,814.73,630.6
2016,3,24,16,0,724.0,100.0,1.5,17.0,433.0,778.87,607.72
2016,3,24,16,15,688.5,94.5,1.5,16.5,381.5,731.63,577.22
2016,3,24,16,30,653.0,89.0,1.5,16.0,330.0,683.03,544.82
2016,3,24,16,45,596.0,83.0,1.5,15.5,276.5,615.55,496.96
2016,3,24,17,0,539.0,77.0,1.5,15.0,223.0,548.5,447.31
2016,3,24,17,15,464.5,66.0,1.45,14.5,172.5,463.77,380.69
2016,3,24,17,30,390.0,55.0,1.4,14.0,122.0,381.98,312.55
2016,3,24,17,45,283.5,40.0,1.4,13.5,79.5,277.84,222.41
2016,3,24,18,0,177.0,25.0,1.4,13.0,37.0,176.09,101.39
2016,3,24,18,15,88.5,12.5,1.35,12.5,18.5,63.81,0.0
2016,3,24,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,12.0,1.1,9.5,12.0,10.91,0.0
2016,3,25,6,30,0.0,24.0,1.1,10.0,24.0,21.07,11.04
2016,3,25,6,45,9.0,44.5,1.1,10.5,46.5,38.04,27.9
2016,3,25,7,0,18.0,65.0,1.1,11.0,69.0,53.63,42.42
2016,3,25,7,15,28.0,87.0,1.1,11.5,94.5,70.44,57.75
2016,3,25,7,30,38.0,109.0,1.1,12.0,120.0,86.88,72.43
2016,3,25,7,45,46.0,130.5,1.15,12.5,146.0,102.65,86.18
2016,3,25,8,0,54.0,152.0,1.2,13.0,172.0,118.08,99.32
2016,3,25,8,15,78.0,177.5,1.2,13.5,211.5,135.63,114.03
2016,3,25,8,30,102.0,203.0,1.2,14.0,251.0,152.7,128.07
2016,3,25,8,45,450.0,154.0,1.3,14.5,399.0,99.79,81.95
2016,3,25,9,0,798.0,105.0,1.4,15.0,547.0,100.67,60.88
2016,3,25,9,15,815.0,108.0,1.4,15.5,590.0,153.01,87.93
2016,3,25,9,30,832.0,111.0,1.4,16.0,633.0,207.18,127.46
2016,3,25,9,45,847.0,112.0,1.4,16.5,671.0,261.0,172.09
2016,3,25,10,0,862.0,113.0,1.4,17.0,709.0,315.92,219.56
2016,3,25,10,15,871.5,115.0,1.35,17.0,740.0,370.7,267.57
2016,3,25,10,30,881.0,117.0,1.3,17.0,771.0,430.01,318.1
2016,3,25,10,45,887.5,118.0,1.3,17.5,794.5,481.63,361.15
2016,3,25,11,0,894.0,119.0,1.3,18.0,818.0,532.43,402.21
2016,3,25,11,15,898.0,119.5,1.25,18.0,833.5,580.48,440.4
2016,3,25,11,30,902.0,120.0,1.2,18.0,849.0,627.05,476.28
2016,3,25,11,45,905.0,120.0,1.2,18.0,857.0,670.9,509.59
2016,3,25,12,0,908.0,120.0,1.2,18.0,865.0,712.79,540.71
2016,3,25,12,15,907.5,119.5,1.2,18.0,864.5,749.63,567.67
2016,3,25,12,30,907.0,119.0,1.2,18.0,864.0,783.88,591.73
2016,3,25,12,45,914.0,114.0,1.2,18.5,857.5,816.88,612.73
2016,3,25,13,0,921.0,109.0,1.2,19.0,851.0,847.22,631.81
2016,3,25,13,15,916.5,108.0,1.2,19.0,834.0,869.27,646.54
2016,3,25,13,30,912.0,107.0,1.2,19.0,817.0,887.96,659.22
2016,3,25,13,45,909.0,104.0,1.25,19.0,793.0,902.45,670.03
2016,3,25,14,0,906.0,101.0,1.3,19.0,769.0,913.44,678.74
2016,3,25,14,15,896.5,99.5,1.3,18.5,737.0,916.78,683.17
2016,3,25,14,30,887.0,98.0,1.3,18.0,705.0,916.56,685.51
2016,3,25,14,45,876.0,95.0,1.35,18.0,667.0,909.79,683.17
2016,3,25,15,0,865.0,92.0,1.4,18.0,629.0,899.55,678.69
2016,3,25,15,15,848.0,89.5,1.45,17.5,585.0,889.89,676.0
2016,3,25,15,30,831.0,87.0,1.5,17.0,541.0,868.51,665.31
2016,3,25,15,45,807.5,84.0,1.55,17.0,492.5,837.79,646.92
2016,3,25,16,0,784.0,81.0,1.6,17.0,444.0,804.5,626.48
2016,3,25,16,15,752.0,77.0,1.6,16.5,392.0,760.41,598.48
2016,3,25,16,30,720.0,73.0,1.6,16.0,340.0,714.65,568.44
2016,3,25,16,45,664.5,69.0,1.6,15.5,286.0,654.25,526.28
2016,3,25,17,0,609.0,65.0,1.6,15.0,232.0,589.58,478.95
2016,3,25,17,15,536.0,57.0,1.55,14.0,180.5,507.65,416.13
2016,3,25,17,30,463.0,49.0,1.5,13.0,129.0,428.61,351.71
2016,3,25,17,45,326.5,37.5,1.5,12.5,84.0,306.39,246.91
2016,3,25,18,0,190.0,26.0,1.5,12.0,39.0,187.55,116.24
2016,3,25,18,15,95.0,13.0,1.45,11.5,19.5,68.31,0.0
2016,3,25,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,6,15,160.0,13.0,0.9,10.5,27.0,11.82,0.0
2016,3,26,6,30,320.0,26.0,0.9,11.0,54.0,20.92,11.35
2016,3,26,6,45,430.5,35.5,0.9,11.5,101.0,27.9,18.98
2016,3,26,7,0,541.0,45.0,0.9,12.0,148.0,34.68,25.46
2016,3,26,7,15,605.0,51.0,0.95,12.5,200.0,38.26,28.86
2016,3,26,7,30,669.0,57.0,1.0,13.0,252.0,45.63,35.49
2016,3,26,7,45,712.0,61.5,1.1,14.0,305.0,48.05,37.48
2016,3,26,8,0,755.0,66.0,1.2,15.0,358.0,50.43,39.33
2016,3,26,8,15,783.5,69.5,1.15,15.0,409.0,51.88,40.49
2016,3,26,8,30,812.0,73.0,1.1,15.0,460.0,53.29,41.6
2016,3,26,8,45,832.0,76.0,1.1,15.5,507.5,63.17,50.0
2016,3,26,9,0,852.0,79.0,1.1,16.0,555.0,97.24,54.7
2016,3,26,9,15,867.0,81.0,1.1,16.5,598.5,151.14,83.29
2016,3,26,9,30,882.0,83.0,1.1,17.0,642.0,206.39,124.09
2016,3,26,9,45,891.5,86.0,1.1,17.5,679.0,262.37,170.87
2016,3,26,10,0,901.0,89.0,1.1,18.0,716.0,318.71,219.67
2016,3,26,10,15,909.5,90.5,1.1,18.0,746.5,373.72,267.88
2016,3,26,10,30,918.0,92.0,1.1,18.0,777.0,428.5,315.08
2016,3,26,10,45,919.0,95.5,1.1,18.5,799.5,481.22,358.88
2016,3,26,11,0,920.0,99.0,1.1,19.0,822.0,532.57,400.11
2016,3,26,11,15,923.5,99.5,1.05,19.0,837.5,581.2,438.38
2016,3,26,11,30,927.0,100.0,1.0,19.0,853.0,628.22,474.23
2016,3,26,11,45,928.0,100.5,1.0,19.0,860.5,671.91,507.1
2016,3,26,12,0,929.0,101.0,1.0,19.0,868.0,713.42,537.62
2016,3,26,12,15,928.5,101.0,1.0,19.0,867.0,751.06,564.82
2016,3,26,12,30,928.0,101.0,1.0,19.0,866.0,786.05,588.3
2016,3,26,12,45,922.0,102.5,1.05,19.5,856.0,815.47,607.34
2016,3,26,13,0,916.0,104.0,1.1,20.0,846.0,841.71,624.27
2016,3,26,13,15,911.0,103.0,1.1,20.0,828.5,863.02,638.47
2016,3,26,13,30,906.0,102.0,1.1,20.0,811.0,880.96,650.58
2016,3,26,13,45,896.5,102.0,1.1,20.0,785.5,892.65,658.75
2016,3,26,14,0,887.0,102.0,1.1,20.0,760.0,900.81,664.83
2016,3,26,14,15,877.5,100.5,1.1,19.5,728.0,903.85,669.02
2016,3,26,14,30,868.0,99.0,1.1,19.0,696.0,903.39,671.17
2016,3,26,14,45,845.5,100.5,1.1,19.0,656.0,899.8,670.19
2016,3,26,15,0,823.0,102.0,1.1,19.0,616.0,884.66,661.76
2016,3,26,15,15,805.0,99.5,1.1,18.5,572.5,865.67,652.2
2016,3,26,15,30,787.0,97.0,1.1,18.0,529.0,843.64,640.6
2016,3,26,15,45,754.0,96.0,1.1,18.0,479.5,807.25,617.89
2016,3,26,16,0,721.0,95.0,1.1,18.0,430.0,773.94,597.14
2016,3,26,16,15,548.0,112.0,1.1,17.5,350.0,636.53,502.32
2016,3,26,16,30,375.0,129.0,1.1,17.0,270.0,497.56,400.14
2016,3,26,16,45,332.0,115.5,1.1,16.5,226.0,440.09,358.03
2016,3,26,17,0,289.0,102.0,1.1,16.0,182.0,367.72,302.07
2016,3,26,17,15,247.5,83.0,1.1,15.5,141.5,307.14,253.14
2016,3,26,17,30,206.0,64.0,1.1,15.0,101.0,248.1,203.3
2016,3,26,17,45,136.5,45.0,1.15,14.5,66.0,171.82,136.94
2016,3,26,18,0,67.0,26.0,1.2,14.0,31.0,95.58,59.47
2016,3,26,18,15,33.5,13.0,1.15,13.5,15.5,31.81,0.0
2016,3,26,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,6,15,120.0,16.0,1.0,12.0,27.0,12.62,0.0
2016,3,27,6,30,240.0,32.0,1.0,12.0,54.0,25.01,15.01
2016,3,27,6,45,352.5,43.5,1.05,12.5,100.0,34.58,24.82
2016,3,27,7,0,465.0,55.0,1.1,13.0,146.0,42.75,32.55
2016,3,27,7,15,534.0,63.0,1.05,13.0,197.5,47.52,37.09
2016,3,27,7,30,603.0,71.0,1.0,13.0,249.0,52.15,41.32
2016,3,27,7,45,656.5,75.5,0.95,13.5,303.5,53.85,42.72
2016,3,27,8,0,710.0,80.0,0.9,14.0,358.0,55.57,44.06
2016,3,27,8,15,742.0,84.0,0.9,14.5,409.5,62.5,49.93
2016,3,27,8,30,774.0,88.0,0.9,15.0,461.0,63.85,50.84
2016,3,27,8,45,795.5,92.5,0.9,15.5,509.5,65.43,51.94
2016,3,27,9,0,817.0,97.0,0.9,16.0,558.0,103.21,58.68
2016,3,27,9,15,834.5,100.0,0.9,16.0,601.5,156.77,88.71
2016,3,27,9,30,852.0,103.0,0.9,16.0,645.0,212.15,130.35
2016,3,27,9,45,862.0,106.5,0.95,16.5,682.5,267.87,177.07
2016,3,27,10,0,872.0,110.0,1.0,17.0,720.0,330.4,230.52
2016,3,27,10,15,881.5,111.5,1.05,17.0,751.0,384.5,277.83
2016,3,27,10,30,891.0,113.0,1.1,17.0,782.0,438.51,324.36
2016,3,27,10,45,896.0,115.0,1.2,17.0,805.5,490.65,368.67
2016,3,27,11,0,901.0,117.0,1.3,17.0,829.0,541.83,411.13
2016,3,27,11,15,905.5,118.0,1.35,17.0,845.5,590.77,450.55
2016,3,27,11,30,910.0,119.0,1.4,17.0,862.0,638.27,487.9
2016,3,27,11,45,910.0,120.5,1.45,17.0,869.5,681.75,521.48
2016,3,27,12,0,910.0,122.0,1.5,17.0,877.0,723.05,552.79
2016,3,27,12,15,910.5,122.0,1.5,17.0,877.0,761.03,580.77
2016,3,27,12,30,911.0,122.0,1.5,17.0,877.0,796.5,605.61
2016,3,27,12,45,919.5,116.5,1.55,17.0,871.0,830.32,629.12
2016,3,27,13,0,928.0,111.0,1.6,17.0,865.0,861.52,650.84
2016,3,27,13,15,925.0,110.0,1.6,16.5,849.0,884.87,667.97
2016,3,27,13,30,922.0,109.0,1.6,16.0,833.0,904.9,683.08
2016,3,27,13,45,914.5,109.0,1.65,16.0,808.5,918.68,693.52
2016,3,27,14,0,907.0,109.0,1.7,16.0,784.0,928.94,701.83
2016,3,27,14,15,899.0,107.0,1.7,16.0,752.5,933.08,705.6
2016,3,27,14,30,891.0,105.0,1.7,16.0,721.0,933.64,707.21
2016,3,27,14,45,874.0,105.5,1.75,16.0,682.0,934.21,709.69
2016,3,27,15,0,857.0,106.0,1.8,16.0,643.0,922.8,704.2
2016,3,27,15,15,840.0,103.0,1.8,15.5,598.5,903.95,694.53
2016,3,27,15,30,823.0,100.0,1.8,15.0,554.0,881.89,682.71
2016,3,27,15,45,798.5,96.5,1.85,14.5,505.0,849.55,664.14
2016,3,27,16,0,774.0,93.0,1.9,14.0,456.0,814.61,643.38
2016,3,27,16,15,733.0,81.5,1.85,13.5,393.5,753.71,602.28
2016,3,27,16,30,692.0,70.0,1.8,13.0,331.0,691.32,559.05
2016,3,27,16,45,635.5,73.0,1.8,13.0,285.0,639.43,521.58
2016,3,27,17,0,579.0,76.0,1.8,13.0,239.0,582.9,478.81
2016,3,27,17,15,503.0,67.0,1.7,12.5,186.5,497.53,411.6
2016,3,27,17,30,427.0,58.0,1.6,12.0,134.0,414.83,342.65
2016,3,27,17,45,286.5,44.5,1.55,11.5,88.0,287.85,233.98
2016,3,27,18,0,146.0,31.0,1.5,11.0,42.0,171.58,116.31
2016,3,27,18,15,73.0,15.5,1.5,11.0,21.0,57.8,0.0
2016,3,27,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,6,15,152.0,16.5,2.15,9.0,31.0,13.32,0.0
2016,3,28,6,30,304.0,33.0,2.2,9.0,62.0,26.95,17.17
2016,3,28,6,45,424.5,43.0,2.3,9.5,112.0,34.1,24.76
2016,3,28,7,0,545.0,53.0,2.4,10.0,162.0,41.09,31.47
2016,3,28,7,15,611.5,59.5,2.4,10.0,216.0,44.78,35.06
2016,3,28,7,30,678.0,66.0,2.4,10.0,270.0,48.42,38.43
2016,3,28,7,45,726.0,70.5,2.45,10.5,325.5,55.2,44.43
2016,3,28,8,0,774.0,75.0,2.5,11.0,381.0,57.34,46.14
2016,3,28,8,15,802.5,78.5,2.5,11.0,434.0,58.52,47.05
2016,3,28,8,30,831.0,82.0,2.5,11.0,487.0,59.68,47.93
2016,3,28,8,45,852.5,85.0,2.5,11.5,536.0,60.39,48.3
2016,3,28,9,0,874.0,88.0,2.5,12.0,585.0,103.7,56.83
2016,3,28,9,15,889.5,90.0,2.45,12.0,629.0,168.02,96.92
2016,3,28,9,30,905.0,92.0,2.4,12.0,673.0,224.87,141.29
2016,3,28,9,45,915.5,94.5,2.4,12.5,711.0,282.14,190.92
2016,3,28,10,0,926.0,97.0,2.4,13.0,749.0,339.85,242.49
2016,3,28,10,15,934.0,98.5,2.4,13.0,780.5,396.16,293.41
2016,3,28,10,30,942.0,100.0,2.4,13.0,812.0,452.15,343.22
2016,3,28,10,45,946.5,101.5,2.45,13.0,835.5,506.05,390.35
2016,3,28,11,0,951.0,103.0,2.5,13.0,859.0,558.84,435.33
2016,3,28,11,15,954.0,104.0,2.5,13.0,874.5,609.08,476.97
2016,3,28,11,30,957.0,105.0,2.5,13.0,890.0,657.63,516.18
2016,3,28,11,45,957.0,106.0,2.5,13.0,897.5,702.4,551.61
2016,3,28,12,0,957.0,107.0,2.5,13.0,905.0,744.85,584.5
2016,3,28,12,15,956.5,107.0,2.5,13.0,904.0,783.55,613.93
2016,3,28,12,30,956.0,107.0,2.5,13.0,903.0,819.52,639.35
2016,3,28,12,45,935.0,117.0,2.5,13.0,888.5,846.2,658.13
2016,3,28,13,0,914.0,127.0,2.5,13.0,874.0,868.97,674.25
2016,3,28,13,15,909.0,126.0,2.45,13.0,856.0,890.57,689.22
2016,3,28,13,30,904.0,125.0,2.4,13.0,838.0,908.81,701.9
2016,3,28,13,45,623.0,229.5,2.4,13.0,714.0,803.31,626.53
2016,3,28,14,0,342.0,334.0,2.4,13.0,590.0,658.77,516.89
2016,3,28,14,15,606.5,225.5,2.35,13.0,656.0,811.83,636.64
2016,3,28,14,30,871.0,117.0,2.3,13.0,722.0,940.45,727.9
2016,3,28,14,45,858.5,114.0,2.3,13.0,682.5,932.55,722.53
2016,3,28,15,0,846.0,111.0,2.3,13.0,643.0,921.13,716.33
2016,3,28,15,15,827.0,107.5,2.25,12.5,598.0,899.84,704.16
2016,3,28,15,30,808.0,104.0,2.2,12.0,553.0,875.39,689.83
2016,3,28,15,45,783.0,100.0,2.2,12.0,503.5,842.06,668.27
2016,3,28,16,0,758.0,96.0,2.2,12.0,454.0,811.58,648.59
2016,3,28,16,15,723.0,91.0,2.1,11.5,401.0,764.19,616.43
2016,3,28,16,30,688.0,86.0,2.0,11.0,348.0,715.4,582.53
2016,3,28,16,45,641.0,79.0,1.95,11.0,294.5,653.28,536.7
2016,3,28,17,0,594.0,72.0,1.9,11.0,241.0,591.24,489.27
2016,3,28,17,15,519.5,63.5,1.8,10.5,188.5,507.17,422.76
2016,3,28,17,30,445.0,55.0,1.7,10.0,136.0,425.9,354.87
2016,3,28,17,45,330.0,42.0,1.6,9.5,91.0,315.94,259.39
2016,3,28,18,0,215.0,29.0,1.5,9.0,46.0,213.38,151.62
2016,3,28,18,15,107.5,14.5,1.45,9.0,23.0,77.77,0.0
2016,3,28,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,6,15,130.5,18.5,0.8,9.0,31.5,14.55,0.0
2016,3,29,6,30,261.0,37.0,0.8,9.0,63.0,28.86,19.11
2016,3,29,6,45,373.5,48.5,0.85,9.5,111.0,38.69,28.96
2016,3,29,7,0,486.0,60.0,0.9,10.0,159.0,46.72,36.61
2016,3,29,7,15,553.5,67.5,0.85,10.5,212.0,50.9,40.56
2016,3,29,7,30,621.0,75.0,0.8,11.0,265.0,55.0,44.23
2016,3,29,7,45,680.5,77.5,0.8,11.5,321.0,55.11,44.18
2016,3,29,8,0,740.0,80.0,0.8,12.0,377.0,60.91,49.15
2016,3,29,8,15,770.5,84.0,0.75,12.5,429.0,62.3,50.12
2016,3,29,8,30,801.0,88.0,0.7,13.0,481.0,63.67,51.05
2016,3,29,8,45,828.5,89.0,0.65,13.5,531.0,62.81,50.02
2016,3,29,9,0,856.0,90.0,0.6,14.0,581.0,108.11,58.86
2016,3,29,9,15,872.0,92.5,0.55,14.0,625.0,171.81,98.97
2016,3,29,9,30,888.0,95.0,0.5,14.0,669.0,228.17,142.31
2016,3,29,9,45,901.5,96.5,0.5,14.5,707.5,284.48,189.73
2016,3,29,10,0,915.0,98.0,0.5,15.0,746.0,341.54,238.89
2016,3,29,10,15,924.0,99.5,0.5,15.0,777.5,397.58,287.47
2016,3,29,10,30,933.0,101.0,0.5,15.0,809.0,453.42,334.82
2016,3,29,10,45,939.0,102.0,0.5,15.5,833.0,507.1,378.52
2016,3,29,11,0,945.0,103.0,0.5,16.0,857.0,559.8,419.91
2016,3,29,11,15,949.0,103.5,0.5,16.0,873.0,609.82,458.74
2016,3,29,11,30,953.0,104.0,0.5,16.0,889.0,658.23,495.24
2016,3,29,11,45,954.0,104.5,0.55,16.0,896.5,702.94,528.83
2016,3,29,12,0,955.0,105.0,0.6,16.0,904.0,745.39,560.17
2016,3,29,12,15,954.5,105.0,0.6,16.0,903.0,783.9,587.13
2016,3,29,12,30,954.0,105.0,0.6,16.0,902.0,819.68,610.53
2016,3,29,12,45,951.0,105.0,0.65,16.0,892.5,850.64,631.57
2016,3,29,13,0,948.0,105.0,0.7,16.0,883.0,878.45,650.63
2016,3,29,13,15,943.5,104.0,0.7,16.0,865.0,900.75,665.24
2016,3,29,13,30,939.0,103.0,0.7,16.0,847.0,919.6,677.76
2016,3,29,13,45,930.0,103.0,0.75,16.0,821.0,932.06,687.3
2016,3,29,14,0,921.0,103.0,0.8,16.0,795.0,940.9,694.76
2016,3,29,14,15,911.5,101.5,0.8,15.5,762.0,944.04,699.06
2016,3,29,14,30,902.0,100.0,0.8,15.0,729.0,943.57,701.27
2016,3,29,14,45,885.0,99.5,0.85,15.0,689.0,933.85,697.35
2016,3,29,15,0,868.0,99.0,0.9,15.0,649.0,929.7,697.33
2016,3,29,15,15,850.5,96.5,0.9,15.0,604.0,910.64,686.52
2016,3,29,15,30,833.0,94.0,0.9,15.0,559.0,888.39,673.82
2016,3,29,15,45,807.5,91.0,0.9,15.0,509.0,855.39,653.81
2016,3,29,16,0,782.0,88.0,0.9,15.0,459.0,819.85,631.91
2016,3,29,16,15,749.5,83.5,0.9,14.5,406.5,774.18,603.62
2016,3,29,16,30,717.0,79.0,0.9,14.0,354.0,732.27,577.21
2016,3,29,16,45,672.0,73.0,0.95,13.5,300.5,672.23,537.02
2016,3,29,17,0,627.0,67.0,1.0,13.0,247.0,612.18,494.86
2016,3,29,17,15,557.0,59.0,1.0,12.0,194.0,531.09,434.32
2016,3,29,17,30,487.0,51.0,1.0,11.0,141.0,452.68,372.2
2016,3,29,17,45,375.5,39.5,1.05,10.5,95.5,345.2,281.14
2016,3,29,18,0,264.0,28.0,1.1,10.0,50.0,246.35,178.64
2016,3,29,18,15,132.0,14.0,1.1,9.5,25.0,92.3,0.0
2016,3,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,147.0,18.0,0.65,8.5,33.5,14.14,0.01
2016,3,30,6,30,294.0,36.0,0.6,9.0,67.0,29.27,19.71
2016,3,30,6,45,391.0,47.5,0.6,9.5,114.5,37.59,28.06
2016,3,30,7,0,488.0,59.0,0.6,10.0,162.0,45.6,35.67
2016,3,30,7,15,553.5,67.0,0.6,10.5,214.5,50.25,40.0
2016,3,30,7,30,619.0,75.0,0.6,11.0,267.0,54.75,44.02
2016,3,30,7,45,665.5,80.0,0.65,11.5,320.5,56.69,45.59
2016,3,30,8,0,712.0,85.0,0.7,12.0,374.0,58.59,47.07
2016,3,30,8,15,742.5,89.5,0.7,12.5,426.0,59.96,48.04
2016,3,30,8,30,773.0,94.0,0.7,13.0,478.0,67.7,54.59
2016,3,30,8,45,796.5,97.5,0.7,13.5,526.0,68.4,54.89
2016,3,30,9,0,820.0,101.0,0.7,14.0,574.0,117.69,66.49
2016,3,30,9,15,836.5,103.5,0.75,14.0,617.5,171.09,99.62
2016,3,30,9,30,853.0,106.0,0.8,14.0,661.0,226.19,142.81
2016,3,30,9,45,866.5,107.5,0.85,14.5,699.0,281.32,189.77
2016,3,30,10,0,880.0,109.0,0.9,15.0,737.0,343.57,243.29
2016,3,30,10,15,889.0,111.0,0.9,15.0,767.5,398.24,290.99
2016,3,30,10,30,898.0,113.0,0.9,15.0,798.0,452.77,337.6
2016,3,30,10,45,904.5,113.5,0.95,15.5,821.5,504.63,380.59
2016,3,30,11,0,911.0,114.0,1.0,16.0,845.0,555.62,421.55
2016,3,30,11,15,914.5,115.0,1.0,16.0,860.5,604.29,459.97
2016,3,30,11,30,918.0,116.0,1.0,16.0,876.0,651.4,496.14
2016,3,30,11,45,919.5,116.5,1.05,16.0,883.5,695.07,529.44
2016,3,30,12,0,921.0,117.0,1.1,16.0,891.0,736.62,560.57
2016,3,30,12,15,920.5,117.0,1.1,16.0,890.0,774.0,587.62
2016,3,30,12,30,920.0,117.0,1.1,16.0,889.0,808.76,610.95
2016,3,30,12,45,920.0,115.0,1.1,16.5,880.0,839.26,630.15
2016,3,30,13,0,920.0,113.0,1.1,17.0,871.0,866.8,647.29
2016,3,30,13,15,915.5,112.5,1.1,16.5,853.5,888.98,663.33
2016,3,30,13,30,911.0,112.0,1.1,16.0,836.0,907.82,677.36
2016,3,30,13,45,904.0,110.5,1.15,16.0,811.0,920.04,686.76
2016,3,30,14,0,897.0,109.0,1.2,16.0,786.0,928.73,694.07
2016,3,30,14,15,887.5,107.5,1.2,16.0,753.5,931.64,696.96
2016,3,30,14,30,878.0,106.0,1.2,16.0,721.0,931.01,697.77
2016,3,30,14,45,864.5,104.0,1.25,16.0,682.0,931.65,700.44
2016,3,30,15,0,851.0,102.0,1.3,16.0,643.0,920.15,695.15
2016,3,30,15,15,833.5,99.0,1.3,15.5,598.5,900.46,685.09
2016,3,30,15,30,816.0,96.0,1.3,15.0,554.0,877.64,672.98
2016,3,30,15,45,792.0,92.5,1.35,15.0,505.0,845.45,653.77
2016,3,30,16,0,768.0,89.0,1.4,15.0,456.0,810.73,632.53
2016,3,30,16,15,735.5,84.5,1.4,14.5,404.0,765.18,603.64
2016,3,30,16,30,703.0,80.0,1.4,14.0,352.0,723.52,576.78
2016,3,30,16,45,656.5,74.0,1.45,13.5,298.5,662.45,534.84
2016,3,30,17,0,610.0,68.0,1.5,13.0,245.0,601.5,491.06
2016,3,30,17,15,540.5,60.0,1.45,12.5,193.0,521.1,429.03
2016,3,30,17,30,471.0,52.0,1.4,12.0,141.0,443.4,365.88
2016,3,30,17,45,358.0,40.5,1.35,11.5,95.5,335.16,273.53
2016,3,30,18,0,245.0,29.0,1.3,11.0,50.0,235.57,173.85
2016,3,30,18,15,122.5,14.5,1.25,10.5,25.0,87.27,0.0
2016,3,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,11.5,0.6,10.0,11.5,10.11,0.0
2016,3,31,6,30,0.0,23.0,0.6,10.0,23.0,20.25,11.98
2016,3,31,6,45,0.0,39.0,0.6,10.5,39.0,34.41,25.18
2016,3,31,7,0,0.0,55.0,0.6,11.0,55.0,47.96,37.67
2016,3,31,7,15,0.0,72.5,0.6,11.0,72.5,62.54,50.97
2016,3,31,7,30,0.0,90.0,0.6,11.0,90.0,76.97,63.89
2016,3,31,7,45,0.0,108.0,0.6,11.5,108.0,91.63,76.63
2016,3,31,8,0,0.0,126.0,0.6,12.0,126.0,106.14,88.97
2016,3,31,8,15,6.0,151.0,0.6,12.5,154.0,125.58,105.35
2016,3,31,8,30,12.0,176.0,0.6,13.0,182.0,144.69,121.13
2016,3,31,8,45,62.0,219.0,0.6,13.5,254.5,164.69,137.4
2016,3,31,9,0,112.0,262.0,0.6,14.0,327.0,202.5,157.14
2016,3,31,9,15,487.5,182.5,0.6,14.5,497.5,182.4,122.87
2016,3,31,9,30,863.0,103.0,0.6,15.0,668.0,229.62,144.46
2016,3,31,9,45,879.5,103.0,0.65,15.5,706.5,291.96,196.83
2016,3,31,10,0,896.0,103.0,0.7,16.0,745.0,347.67,244.87
2016,3,31,10,15,904.5,104.5,0.7,16.0,776.0,402.54,292.42
2016,3,31,10,30,913.0,106.0,0.7,16.0,807.0,457.17,338.71
2016,3,31,10,45,921.5,105.5,0.75,16.5,831.0,509.75,381.82
2016,3,31,11,0,930.0,105.0,0.8,17.0,855.0,561.59,423.0
2016,3,31,11,15,933.5,105.5,0.8,17.0,870.5,610.54,461.18
2016,3,31,11,30,937.0,106.0,0.8,17.0,886.0,657.86,497.06
2016,3,31,11,45,940.5,105.5,0.85,17.5,894.0,702.5,529.73
2016,3,31,12,0,944.0,105.0,0.9,18.0,902.0,745.1,560.16
2016,3,31,12,15,944.0,105.0,0.95,18.0,901.0,783.39,587.44
2016,3,31,12,30,944.0,105.0,1.0,18.0,900.0,819.02,611.67
2016,3,31,12,45,945.5,102.0,1.05,18.0,891.5,850.15,632.89
2016,3,31,13,0,947.0,99.0,1.1,18.0,883.0,878.27,652.19
2016,3,31,13,15,943.0,98.5,1.15,17.5,865.5,901.15,669.38
2016,3,31,13,30,939.0,98.0,1.2,17.0,848.0,920.63,684.57
2016,3,31,13,45,932.5,97.0,1.25,17.0,822.5,933.91,694.61
2016,3,31,14,0,926.0,96.0,1.3,17.0,797.0,943.6,702.53
2016,3,31,14,15,917.5,94.5,1.35,16.5,765.0,947.34,708.07
2016,3,31,14,30,909.0,93.0,1.4,16.0,733.0,947.46,711.48
2016,3,31,14,45,897.0,91.0,1.45,16.0,694.0,940.24,708.87
2016,3,31,15,0,885.0,89.0,1.5,16.0,655.0,929.54,704.14
2016,3,31,15,15,869.0,86.5,1.5,15.5,610.5,911.24,695.0
2016,3,31,15,30,853.0,84.0,1.5,15.0,566.0,889.81,683.8
2016,3,31,15,45,830.5,81.5,1.55,15.0,517.0,868.51,672.03
2016,3,31,16,0,808.0,79.0,1.6,15.0,468.0,835.68,652.02
2016,3,31,16,15,778.5,75.5,1.55,14.5,416.0,793.17,624.88
2016,3,31,16,30,749.0,72.0,1.5,14.0,364.0,748.87,595.81
2016,3,31,16,45,703.0,67.5,1.5,13.5,309.5,688.31,554.16
2016,3,31,17,0,657.0,63.0,1.5,13.0,255.0,633.3,514.9
2016,3,31,17,15,591.5,56.0,1.4,12.5,202.5,555.7,455.28
2016,3,31,17,30,526.0,49.0,1.3,12.0,150.0,480.54,394.53
2016,3,31,17,45,415.5,39.0,1.25,11.5,103.0,373.68,304.48
2016,3,31,18,0,305.0,29.0,1.2,11.0,56.0,275.0,206.26
2016,3,31,18,15,152.5,14.5,1.15,10.5,28.0,105.71,0.0
2016,3,31,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.5,18.5,0.9,10.0,38.5,14.6,3.59
2016,4,1,6,30,339.0,37.0,0.9,10.0,77.0,29.83,20.41
2016,4,1,6,45,434.0,47.5,0.9,10.5,125.5,37.27,27.75
2016,4,1,7,0,529.0,58.0,0.9,11.0,174.0,44.45,34.53
2016,4,1,7,15,589.0,65.5,0.9,11.5,227.0,48.75,38.5
2016,4,1,7,30,649.0,73.0,0.9,12.0,280.0,52.92,42.18
2016,4,1,7,45,332.5,111.5,0.9,12.5,218.5,77.43,63.84
2016,4,1,8,0,16.0,150.0,0.9,13.0,157.0,123.56,103.9
2016,4,1,8,15,406.0,119.5,0.9,13.0,324.0,79.65,65.14
2016,4,1,8,30,796.0,89.0,0.9,13.0,491.0,63.74,51.03
2016,4,1,8,45,819.0,91.0,0.9,13.5,539.5,68.51,54.96
2016,4,1,9,0,842.0,93.0,0.9,14.0,588.0,121.04,66.07
2016,4,1,9,15,857.5,95.5,0.9,14.5,631.0,175.57,101.68
2016,4,1,9,30,873.0,98.0,0.9,15.0,674.0,239.46,152.49
2016,4,1,9,45,885.0,99.5,0.9,15.5,711.0,294.61,199.63
2016,4,1,10,0,897.0,101.0,0.9,16.0,748.0,350.35,248.01
2016,4,1,10,15,905.5,102.5,0.85,16.0,778.5,405.2,295.55
2016,4,1,10,30,914.0,104.0,0.8,16.0,809.0,459.82,341.67
2016,4,1,10,45,920.0,104.5,0.8,16.5,832.5,512.04,384.2
2016,4,1,11,0,926.0,105.0,0.8,17.0,856.0,563.29,424.5
2016,4,1,11,15,929.5,105.5,0.75,17.0,871.5,611.99,461.92
2016,4,1,11,30,933.0,106.0,0.7,17.0,887.0,659.07,496.91
2016,4,1,11,45,935.0,106.0,0.7,17.5,894.0,702.94,528.23
2016,4,1,12,0,937.0,106.0,0.7,18.0,901.0,744.68,557.17
2016,4,1,12,15,937.0,106.0,0.7,18.0,900.0,782.65,583.18
2016,4,1,12,30,937.0,106.0,0.7,18.0,899.0,817.98,606.24
2016,4,1,12,45,936.5,104.5,0.7,18.0,890.0,848.7,626.16
2016,4,1,13,0,936.0,103.0,0.7,18.0,881.0,876.4,644.12
2016,4,1,13,15,932.0,102.5,0.7,18.0,863.5,899.0,658.81
2016,4,1,13,30,928.0,102.0,0.7,18.0,846.0,918.23,671.48
2016,4,1,13,45,922.0,100.5,0.7,18.0,821.0,931.23,680.28
2016,4,1,14,0,916.0,99.0,0.7,18.0,796.0,940.66,687.04
2016,4,1,14,15,907.0,97.5,0.7,18.0,763.5,943.79,689.98
2016,4,1,14,30,898.0,96.0,0.7,18.0,731.0,943.35,690.89
2016,4,1,14,45,886.0,94.0,0.75,18.0,692.0,936.05,688.63
2016,4,1,15,0,874.0,92.0,0.8,18.0,653.0,925.32,684.36
2016,4,1,15,15,858.0,89.5,0.8,17.5,608.5,907.02,675.56
2016,4,1,15,30,842.0,87.0,0.8,17.0,564.0,894.65,670.79
2016,4,1,15,45,819.5,84.0,0.85,17.0,515.5,863.84,653.3
2016,4,1,16,0,797.0,81.0,0.9,17.0,467.0,830.44,633.97
2016,4,1,16,15,767.5,77.0,0.95,16.0,415.0,787.37,609.73
2016,4,1,16,30,738.0,73.0,1.0,15.0,363.0,742.56,583.31
2016,4,1,16,45,694.0,68.0,1.05,14.5,309.0,683.15,543.9
2016,4,1,17,0,650.0,63.0,1.1,14.0,255.0,629.14,506.58
2016,4,1,17,15,586.0,56.0,1.1,13.5,203.0,552.72,449.4
2016,4,1,17,30,522.0,49.0,1.1,13.0,151.0,478.69,390.84
2016,4,1,17,45,414.5,39.0,1.15,12.5,104.0,373.78,303.64
2016,4,1,18,0,307.0,29.0,1.2,12.0,57.0,276.86,209.73
2016,4,1,18,15,153.5,14.5,1.2,11.5,28.5,134.23,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,6,15,164.5,20.0,0.6,9.0,40.0,15.8,5.47
2016,4,2,6,30,329.0,40.0,0.6,9.0,80.0,32.35,22.86
2016,4,2,6,45,405.0,53.0,0.6,9.5,127.0,41.84,32.04
2016,4,2,7,0,481.0,66.0,0.6,10.0,174.0,50.91,40.53
2016,4,2,7,15,280.5,99.0,0.55,10.5,166.0,74.94,62.2
2016,4,2,7,30,80.0,132.0,0.5,11.0,158.0,103.32,87.21
2016,4,2,7,45,89.0,153.5,0.5,12.0,187.0,118.81,100.17
2016,4,2,8,0,98.0,175.0,0.5,13.0,216.0,133.95,112.54
2016,4,2,8,15,412.0,144.0,0.4,13.5,349.5,95.6,78.75
2016,4,2,8,30,726.0,113.0,0.3,14.0,483.0,72.98,58.8
2016,4,2,8,45,736.0,122.5,0.25,15.0,528.5,85.21,59.42
2016,4,2,9,0,746.0,132.0,0.2,16.0,574.0,138.04,81.44
2016,4,2,9,15,764.0,136.0,0.15,16.5,616.5,189.45,115.01
2016,4,2,9,30,782.0,140.0,0.1,17.0,659.0,242.83,156.33
2016,4,2,9,45,790.0,145.5,0.1,18.0,694.5,302.9,205.27
2016,4,2,10,0,798.0,151.0,0.1,19.0,730.0,356.5,249.35
2016,4,2,10,15,808.0,153.5,0.15,19.0,760.0,408.71,292.93
2016,4,2,10,30,818.0,156.0,0.2,19.0,790.0,461.15,335.8
2016,4,2,10,45,721.0,209.0,0.3,19.5,780.0,501.03,368.65
2016,4,2,11,0,624.0,262.0,0.4,20.0,770.0,535.44,395.68
2016,4,2,11,15,734.0,210.0,0.45,20.0,818.5,590.76,437.66
2016,4,2,11,30,844.0,158.0,0.5,20.0,867.0,653.34,484.19
2016,4,2,11,45,676.0,242.5,0.55,20.5,813.5,658.22,486.2
2016,4,2,12,0,508.0,327.0,0.6,21.0,760.0,649.46,478.4
2016,4,2,12,15,527.5,320.5,0.6,21.0,769.5,685.32,504.02
2016,4,2,12,30,547.0,314.0,0.6,21.0,779.0,720.76,528.52
2016,4,2,12,45,717.0,221.5,0.65,21.0,824.0,797.26,584.18
2016,4,2,13,0,887.0,129.0,0.7,21.0,869.0,864.29,629.68
2016,4,2,13,15,882.5,128.0,0.75,20.5,851.5,885.23,644.78
2016,4,2,13,30,878.0,127.0,0.8,20.0,834.0,902.92,658.61
2016,4,2,13,45,742.0,184.5,0.85,20.0,769.5,874.44,641.57
2016,4,2,14,0,606.0,242.0,0.9,20.0,705.0,825.69,609.85
2016,4,2,14,15,717.0,185.0,0.9,20.0,710.5,881.49,649.96
2016,4,2,14,30,828.0,128.0,0.9,20.0,716.0,926.07,679.31
2016,4,2,14,45,802.0,130.5,0.9,20.0,675.0,911.19,670.42
2016,4,2,15,0,776.0,133.0,0.9,20.0,634.0,898.66,664.0
2016,4,2,15,15,756.5,129.0,0.9,19.5,590.0,876.58,652.59
2016,4,2,15,30,737.0,125.0,0.9,19.0,546.0,851.6,639.31
2016,4,2,15,45,702.5,115.0,0.9,18.5,488.0,803.07,609.95
2016,4,2,16,0,668.0,105.0,0.9,18.0,430.0,752.42,578.69
2016,4,2,16,15,641.0,98.0,0.85,17.5,382.0,710.46,552.07
2016,4,2,16,30,614.0,91.0,0.8,17.0,334.0,667.05,523.58
2016,4,2,16,45,540.0,92.5,0.8,16.5,283.5,594.09,473.02
2016,4,2,17,0,466.0,94.0,0.8,16.0,233.0,517.7,417.71
2016,4,2,17,15,405.5,81.0,0.75,15.0,184.5,443.19,360.96
2016,4,2,17,30,345.0,68.0,0.7,14.0,136.0,371.61,303.48
2016,4,2,17,45,246.5,52.0,0.7,13.5,93.0,273.07,220.91
2016,4,2,18,0,148.0,36.0,0.7,13.0,50.0,182.34,137.7
2016,4,2,18,15,74.0,18.0,0.7,12.5,25.0,79.9,0.0
2016,4,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
