Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,3,5,45,21.0,5.0,0.65,9.5,5.5,0.0,0.0
2016,4,3,6,0,42.0,10.0,0.6,10.0,11.0,9.1,0.0
2016,4,3,6,15,168.0,27.0,0.6,10.0,46.0,21.13,10.17
2016,4,3,6,30,294.0,44.0,0.6,10.0,81.0,34.05,24.35
2016,4,3,6,45,383.5,56.5,0.6,10.5,129.5,44.67,34.48
2016,4,3,7,0,473.0,69.0,0.6,11.0,178.0,53.23,42.47
2016,4,3,7,15,236.5,66.0,0.6,11.5,120.5,47.46,37.36
2016,4,3,7,30,0.0,63.0,0.6,12.0,63.0,55.67,44.65
2016,4,3,7,45,0.0,75.0,0.6,13.0,75.0,66.19,53.71
2016,4,3,8,0,0.0,87.0,0.6,14.0,87.0,76.37,62.27
2016,4,3,8,15,0.0,96.0,0.55,14.5,96.0,84.06,68.62
2016,4,3,8,30,0.0,105.0,0.5,15.0,105.0,91.69,74.82
2016,4,3,8,45,0.0,129.5,0.5,15.5,129.5,111.56,87.34
2016,4,3,9,0,0.0,154.0,0.5,16.0,154.0,131.6,103.07
2016,4,3,9,15,0.0,159.0,0.5,16.5,159.0,136.52,106.46
2016,4,3,9,30,0.0,164.0,0.5,17.0,164.0,141.35,109.83
2016,4,3,9,45,5.0,196.5,0.55,17.5,200.5,169.54,131.52
2016,4,3,10,0,10.0,229.0,0.6,18.0,237.0,198.45,153.42
2016,4,3,10,15,52.0,300.0,0.6,18.0,341.0,263.86,202.61
2016,4,3,10,30,94.0,371.0,0.6,18.0,445.0,340.78,259.58
2016,4,3,10,45,395.0,299.5,0.6,18.5,621.5,423.5,319.05
2016,4,3,11,0,696.0,228.0,0.6,19.0,798.0,547.81,409.08
2016,4,3,11,15,783.5,187.5,0.6,19.0,840.0,602.9,449.78
2016,4,3,11,30,871.0,147.0,0.6,19.0,882.0,663.55,494.51
2016,4,3,11,45,867.0,151.0,0.65,19.0,887.5,706.1,525.6
2016,4,3,12,0,863.0,155.0,0.7,19.0,893.0,746.35,554.66
2016,4,3,12,15,577.0,282.5,0.7,19.0,776.0,689.91,512.37
2016,4,3,12,30,291.0,410.0,0.7,19.0,659.0,608.18,451.78
2016,4,3,12,45,574.5,282.0,0.75,19.0,765.5,740.27,550.63
2016,4,3,13,0,858.0,154.0,0.8,19.0,872.0,874.22,643.39
2016,4,3,13,15,853.0,153.0,0.85,19.0,854.5,895.17,656.44
2016,4,3,13,30,848.0,152.0,0.9,19.0,837.0,912.86,669.08
2016,4,3,13,45,843.5,148.0,0.95,19.0,812.5,924.59,678.06
2016,4,3,14,0,839.0,144.0,1.0,19.0,788.0,932.86,685.04
2016,4,3,14,15,828.5,141.5,1.0,18.5,755.5,933.75,687.87
2016,4,3,14,30,818.0,139.0,1.0,18.0,723.0,931.13,688.68
2016,4,3,14,45,815.0,131.0,1.05,18.0,686.0,926.06,687.68
2016,4,3,15,0,812.0,123.0,1.1,18.0,649.0,917.47,684.52
2016,4,3,15,15,794.0,119.0,1.1,17.5,604.5,896.08,673.45
2016,4,3,15,30,776.0,115.0,1.1,17.0,560.0,871.62,660.43
2016,4,3,15,45,765.0,106.5,1.15,16.5,513.5,850.92,650.63
2016,4,3,16,0,754.0,98.0,1.2,16.0,467.0,821.87,634.81
2016,4,3,16,15,722.5,93.0,1.2,15.5,415.0,776.8,606.72
2016,4,3,16,30,691.0,88.0,1.2,15.0,363.0,730.23,576.88
2016,4,3,16,45,650.5,81.0,1.3,14.5,310.5,672.51,538.71
2016,4,3,17,0,610.0,74.0,1.4,14.0,258.0,614.56,498.37
2016,4,3,17,15,544.0,65.5,1.3,13.0,205.5,535.36,438.7
2016,4,3,17,30,478.0,57.0,1.2,12.0,153.0,458.54,377.76
2016,4,3,17,45,368.5,45.5,1.2,11.5,106.0,351.14,287.54
2016,4,3,18,0,259.0,34.0,1.2,11.0,59.0,250.98,194.72
2016,4,3,18,15,129.5,17.0,1.15,10.5,29.5,122.46,0.0
2016,4,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,1.15,11.5,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,1.2,12.0,11.0,10.01,0.0
2016,4,4,6,15,96.0,28.5,1.2,12.0,41.0,23.07,12.25
2016,4,4,6,30,192.0,46.0,1.2,12.0,71.0,35.27,25.26
2016,4,4,6,45,245.0,64.5,1.25,12.5,112.0,48.58,37.67
2016,4,4,7,0,298.0,83.0,1.3,13.0,153.0,61.35,49.34
2016,4,4,7,15,353.0,94.0,1.25,13.5,197.5,68.13,55.43
2016,4,4,7,30,408.0,105.0,1.2,14.0,242.0,74.65,61.06
2016,4,4,7,45,553.5,93.0,1.2,14.5,311.5,64.62,51.96
2016,4,4,8,0,699.0,81.0,1.2,15.0,381.0,54.66,42.94
2016,4,4,8,15,746.5,89.0,1.2,15.0,445.0,64.69,51.61
2016,4,4,8,30,794.0,97.0,1.2,15.0,509.0,69.0,55.18
2016,4,4,8,45,819.5,99.5,1.2,15.5,559.0,85.81,53.94
2016,4,4,9,0,845.0,102.0,1.2,16.0,609.0,139.18,77.31
2016,4,4,9,15,861.5,105.0,1.2,16.0,653.5,194.53,115.8
2016,4,4,9,30,878.0,108.0,1.2,16.0,698.0,251.57,162.29
2016,4,4,9,45,890.0,110.0,1.25,16.5,736.0,314.97,216.32
2016,4,4,10,0,902.0,112.0,1.3,17.0,774.0,371.48,265.35
2016,4,4,10,15,910.5,113.5,1.3,17.0,805.0,426.69,313.25
2016,4,4,10,30,919.0,115.0,1.3,17.0,836.0,481.64,359.81
2016,4,4,10,45,924.5,117.0,1.35,17.5,859.5,535.1,403.45
2016,4,4,11,0,930.0,119.0,1.4,18.0,883.0,587.58,444.94
2016,4,4,11,15,934.0,119.5,1.4,18.0,898.5,636.82,483.36
2016,4,4,11,30,938.0,120.0,1.4,18.0,914.0,684.48,519.58
2016,4,4,11,45,939.5,120.5,1.4,18.0,921.5,728.73,552.47
2016,4,4,12,0,941.0,121.0,1.4,18.0,929.0,770.82,583.09
2016,4,4,12,15,941.0,121.0,1.4,18.0,928.0,809.02,609.65
2016,4,4,12,30,941.0,121.0,1.4,18.0,927.0,844.59,633.34
2016,4,4,12,45,942.0,119.0,1.4,18.0,918.0,876.28,654.36
2016,4,4,13,0,943.0,117.0,1.4,18.0,909.0,905.01,673.4
2016,4,4,13,15,939.0,116.0,1.4,18.0,891.5,927.35,688.25
2016,4,4,13,30,935.0,115.0,1.4,18.0,874.0,946.27,701.02
2016,4,4,13,45,929.0,113.5,1.4,18.0,848.5,959.42,710.17
2016,4,4,14,0,923.0,112.0,1.4,18.0,823.0,968.99,717.19
2016,4,4,14,15,913.5,110.5,1.4,18.0,789.5,971.75,719.98
2016,4,4,14,30,904.0,109.0,1.4,18.0,756.0,970.89,720.67
2016,4,4,14,45,889.0,107.5,1.45,18.0,715.5,961.38,716.67
2016,4,4,15,0,874.0,106.0,1.5,18.0,675.0,957.88,716.87
2016,4,4,15,15,856.5,103.0,1.55,17.5,629.0,937.61,707.28
2016,4,4,15,30,839.0,100.0,1.6,17.0,583.0,914.13,695.66
2016,4,4,15,45,810.5,98.0,1.65,16.5,532.0,878.83,675.78
2016,4,4,16,0,782.0,96.0,1.7,16.0,481.0,841.02,653.82
2016,4,4,16,15,749.0,91.5,1.7,15.5,427.5,799.69,628.25
2016,4,4,16,30,716.0,87.0,1.7,15.0,374.0,751.8,597.22
2016,4,4,16,45,662.0,82.5,1.7,14.5,318.5,685.36,551.37
2016,4,4,17,0,608.0,78.0,1.7,14.0,263.0,619.24,503.91
2016,4,4,17,15,537.5,69.5,1.6,13.5,209.5,536.34,440.47
2016,4,4,17,30,467.0,61.0,1.5,13.0,156.0,455.95,375.77
2016,4,4,17,45,351.5,49.0,1.4,12.5,108.5,343.66,281.32
2016,4,4,18,0,236.0,37.0,1.3,12.0,61.0,241.08,187.78
2016,4,4,18,15,118.0,18.5,1.2,11.5,30.5,119.18,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,69.5,7.0,0.9,9.5,9.0,0.0,0.0
2016,4,5,6,0,139.0,14.0,0.9,10.0,18.0,12.73,0.0
2016,4,5,6,15,291.5,26.0,0.85,10.5,58.0,20.93,11.23
2016,4,5,6,30,444.0,38.0,0.8,11.0,98.0,30.19,21.03
2016,4,5,6,45,524.0,47.0,0.8,12.0,149.0,36.37,26.95
2016,4,5,7,0,604.0,56.0,0.8,13.0,200.0,42.33,32.45
2016,4,5,7,15,658.5,62.0,0.7,13.5,254.5,45.6,35.4
2016,4,5,7,30,713.0,68.0,0.6,14.0,309.0,53.44,42.3
2016,4,5,7,45,748.0,73.0,0.55,14.5,363.5,55.91,44.29
2016,4,5,8,0,783.0,78.0,0.5,15.0,418.0,58.3,46.16
2016,4,5,8,15,809.5,81.5,0.5,15.5,470.0,59.4,46.86
2016,4,5,8,30,836.0,85.0,0.5,16.0,522.0,60.46,47.52
2016,4,5,8,45,857.0,87.0,0.55,16.5,571.0,81.88,47.6
2016,4,5,9,0,878.0,89.0,0.6,17.0,620.0,145.53,79.94
2016,4,5,9,15,892.0,91.5,0.6,17.5,663.5,201.44,118.8
2016,4,5,9,30,906.0,94.0,0.6,18.0,707.0,258.57,164.85
2016,4,5,9,45,916.0,96.0,0.65,19.0,744.0,315.3,212.79
2016,4,5,10,0,926.0,98.0,0.7,20.0,781.0,372.36,261.08
2016,4,5,10,15,933.5,99.5,0.7,20.5,811.5,428.23,307.87
2016,4,5,10,30,941.0,101.0,0.7,21.0,842.0,483.71,352.93
2016,4,5,10,45,946.0,102.0,0.75,21.5,865.0,536.99,395.24
2016,4,5,11,0,951.0,103.0,0.8,22.0,888.0,589.17,435.34
2016,4,5,11,15,954.0,103.5,0.8,22.0,903.0,638.48,472.54
2016,4,5,11,30,957.0,104.0,0.8,22.0,918.0,686.07,507.46
2016,4,5,11,45,958.5,104.0,0.85,22.0,924.5,730.33,539.81
2016,4,5,12,0,960.0,104.0,0.9,22.0,931.0,772.34,570.01
2016,4,5,12,15,959.5,104.0,0.9,22.0,929.5,810.46,594.9
2016,4,5,12,30,959.0,104.0,0.9,22.0,928.0,845.84,617.62
2016,4,5,12,45,955.5,104.0,0.95,22.5,918.0,875.92,636.43
2016,4,5,13,0,952.0,104.0,1.0,23.0,908.0,902.81,653.21
2016,4,5,13,15,948.0,103.5,1.0,23.0,890.0,925.48,667.77
2016,4,5,13,30,944.0,103.0,1.0,23.0,872.0,944.74,680.29
2016,4,5,13,45,938.5,101.5,1.0,23.0,846.5,958.12,689.24
2016,4,5,14,0,933.0,100.0,1.0,23.0,821.0,967.91,696.14
2016,4,5,14,15,924.5,98.5,0.95,23.0,788.0,971.32,698.3
2016,4,5,14,30,916.0,97.0,0.9,23.0,755.0,971.1,698.4
2016,4,5,14,45,904.0,95.0,0.9,23.0,715.5,963.48,695.02
2016,4,5,15,0,892.0,93.0,0.9,23.0,676.0,952.37,689.67
2016,4,5,15,15,876.5,90.5,0.9,22.5,631.0,934.06,681.19
2016,4,5,15,30,861.0,88.0,0.9,22.0,586.0,921.78,676.72
2016,4,5,15,45,839.0,85.0,0.9,22.0,536.5,890.78,658.72
2016,4,5,16,0,817.0,82.0,0.9,22.0,487.0,857.12,639.0
2016,4,5,16,15,787.5,78.5,0.85,21.0,434.0,813.85,614.06
2016,4,5,16,30,758.0,75.0,0.8,20.0,381.0,768.79,587.22
2016,4,5,16,45,715.5,70.0,0.8,19.5,326.5,709.59,549.04
2016,4,5,17,0,673.0,65.0,0.8,19.0,272.0,655.63,513.0
2016,4,5,17,15,610.0,58.0,0.8,18.0,218.0,578.56,458.69
2016,4,5,17,30,547.0,51.0,0.8,17.0,164.0,503.74,402.74
2016,4,5,17,45,444.0,41.5,0.8,16.0,115.5,400.62,320.68
2016,4,5,18,0,341.0,32.0,0.8,15.0,67.0,304.75,235.19
2016,4,5,18,15,170.5,16.0,0.75,14.5,33.5,152.08,17.78
2016,4,5,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,5,45,56.5,7.5,0.95,13.5,9.5,6.82,0.0
2016,4,6,6,0,113.0,15.0,1.0,14.0,19.0,11.82,0.0
2016,4,6,6,15,258.0,28.5,1.0,14.5,59.0,22.99,13.02
2016,4,6,6,30,403.0,42.0,1.0,15.0,99.0,33.47,23.54
2016,4,6,6,45,488.0,51.5,1.0,16.0,150.0,39.9,29.61
2016,4,6,7,0,573.0,61.0,1.0,17.0,201.0,46.12,35.23
2016,4,6,7,15,629.0,68.0,0.95,17.5,255.5,49.97,38.64
2016,4,6,7,30,685.0,75.0,0.9,18.0,310.0,53.69,41.79
2016,4,6,7,45,721.0,80.5,0.9,19.0,364.0,56.02,43.53
2016,4,6,8,0,757.0,86.0,0.9,20.0,418.0,64.15,50.23
2016,4,6,8,15,784.0,90.0,0.9,20.5,470.0,65.36,50.97
2016,4,6,8,30,811.0,94.0,0.9,21.0,522.0,66.52,51.68
2016,4,6,8,45,829.0,98.0,0.9,21.5,569.5,92.43,53.61
2016,4,6,9,0,847.0,102.0,0.9,22.0,617.0,146.83,79.89
2016,4,6,9,15,861.5,104.5,0.85,22.5,660.0,201.67,118.13
2016,4,6,9,30,876.0,107.0,0.8,23.0,703.0,265.45,168.69
2016,4,6,9,45,883.0,111.0,0.75,24.0,739.5,321.33,214.86
2016,4,6,10,0,890.0,115.0,0.7,25.0,776.0,377.29,260.85
2016,4,6,10,15,897.5,117.0,0.65,25.5,805.5,431.82,305.12
2016,4,6,10,30,905.0,119.0,0.6,26.0,835.0,486.01,347.64
2016,4,6,10,45,906.0,122.5,0.6,26.5,856.5,537.72,387.21
2016,4,6,11,0,907.0,126.0,0.6,27.0,878.0,588.07,424.35
2016,4,6,11,15,909.5,126.5,0.55,27.0,892.0,635.34,458.44
2016,4,6,11,30,912.0,127.0,0.5,27.0,906.0,680.96,490.26
2016,4,6,11,45,671.5,244.0,0.45,27.5,820.5,666.64,477.35
2016,4,6,12,0,431.0,361.0,0.4,28.0,735.0,632.04,450.31
2016,4,6,12,15,669.0,246.0,0.4,28.0,824.0,732.71,521.6
2016,4,6,12,30,907.0,131.0,0.4,28.0,913.0,833.47,588.19
2016,4,6,12,45,705.5,228.0,0.4,28.5,832.5,803.89,565.62
2016,4,6,13,0,504.0,325.0,0.4,29.0,752.0,751.33,528.07
2016,4,6,13,15,481.0,324.5,0.4,28.5,725.0,751.3,530.17
2016,4,6,13,30,458.0,324.0,0.4,28.0,698.0,748.28,529.67
2016,4,6,13,45,449.0,317.5,0.4,28.0,675.0,749.14,531.01
2016,4,6,14,0,440.0,311.0,0.4,28.0,652.0,747.57,530.81
2016,4,6,14,15,428.5,303.0,0.4,28.0,623.5,739.8,526.72
2016,4,6,14,30,417.0,295.0,0.4,28.0,595.0,729.69,521.25
2016,4,6,14,45,466.0,258.5,0.4,28.5,577.5,743.96,532.35
2016,4,6,15,0,515.0,222.0,0.4,29.0,560.0,754.66,540.93
2016,4,6,15,15,493.0,213.5,0.4,29.0,519.5,726.85,523.98
2016,4,6,15,30,471.0,205.0,0.4,29.0,479.0,697.07,506.08
2016,4,6,15,45,554.5,161.0,0.4,29.0,457.0,720.37,525.55
2016,4,6,16,0,638.0,117.0,0.4,29.0,435.0,746.37,543.97
2016,4,6,16,15,586.0,114.5,0.45,28.0,382.0,687.97,509.37
2016,4,6,16,30,534.0,112.0,0.5,27.0,329.0,629.0,473.97
2016,4,6,16,45,478.0,107.0,0.6,26.0,281.0,557.9,428.68
2016,4,6,17,0,422.0,102.0,0.7,25.0,233.0,496.24,386.9
2016,4,6,17,15,371.0,87.0,0.8,24.0,186.0,427.29,337.28
2016,4,6,17,30,320.0,72.0,0.9,23.0,139.0,360.55,286.3
2016,4,6,17,45,242.5,55.0,1.0,22.0,97.5,275.21,217.51
2016,4,6,18,0,165.0,38.0,1.1,21.0,56.0,195.48,148.37
2016,4,6,18,15,82.5,19.0,1.05,20.0,28.0,87.92,18.47
2016,4,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,0.75,13.5,6.5,5.91,0.0
2016,4,7,6,0,0.0,13.0,0.8,14.0,13.0,11.44,0.0
2016,4,7,6,15,29.0,33.0,0.8,14.0,37.5,28.06,17.56
2016,4,7,6,30,58.0,53.0,0.8,14.0,62.0,42.89,31.95
2016,4,7,6,45,81.5,76.0,0.8,14.5,93.5,60.02,47.58
2016,4,7,7,0,105.0,99.0,0.8,15.0,125.0,76.67,62.49
2016,4,7,7,15,127.0,119.5,0.85,15.0,158.5,91.29,75.43
2016,4,7,7,30,149.0,140.0,0.9,15.0,192.0,105.51,87.75
2016,4,7,7,45,139.0,164.0,0.95,15.5,218.5,121.15,100.88
2016,4,7,8,0,129.0,188.0,1.0,16.0,245.0,136.21,113.25
2016,4,7,8,15,174.5,209.5,1.0,16.0,296.5,149.78,124.36
2016,4,7,8,30,220.0,231.0,1.0,16.0,348.0,162.91,134.99
2016,4,7,8,45,155.5,252.5,1.0,16.5,339.0,183.07,140.99
2016,4,7,9,0,91.0,274.0,1.0,17.0,330.0,214.47,164.85
2016,4,7,9,15,169.5,294.5,0.95,17.0,407.5,240.8,181.07
2016,4,7,9,30,248.0,315.0,0.9,17.0,485.0,277.16,206.14
2016,4,7,9,45,252.5,332.5,0.9,17.5,513.5,310.57,232.22
2016,4,7,10,0,257.0,350.0,0.9,18.0,542.0,344.79,258.86
2016,4,7,10,15,243.5,368.0,0.9,18.0,555.5,380.41,286.95
2016,4,7,10,30,230.0,386.0,0.9,18.0,569.0,406.9,307.67
2016,4,7,10,45,258.5,392.0,0.9,18.0,603.0,438.55,331.72
2016,4,7,11,0,287.0,398.0,0.9,18.0,637.0,478.93,361.88
2016,4,7,11,15,352.0,381.0,0.85,18.0,679.5,524.62,395.57
2016,4,7,11,30,417.0,364.0,0.8,18.0,722.0,574.15,431.66
2016,4,7,11,45,429.5,355.5,0.8,18.0,726.5,602.04,452.0
2016,4,7,12,0,442.0,347.0,0.8,18.0,731.0,629.6,472.08
2016,4,7,12,15,455.5,347.0,0.8,18.0,742.0,664.73,497.01
2016,4,7,12,30,469.0,347.0,0.8,18.0,753.0,699.48,521.29
2016,4,7,12,45,369.0,380.0,0.85,18.5,697.5,665.42,495.86
2016,4,7,13,0,269.0,413.0,0.9,19.0,642.0,631.15,470.37
2016,4,7,13,15,250.5,407.5,0.9,18.5,617.0,624.79,467.45
2016,4,7,13,30,232.0,402.0,0.9,18.0,592.0,604.43,454.62
2016,4,7,13,45,162.5,385.5,0.9,18.0,517.0,535.47,405.25
2016,4,7,14,0,93.0,369.0,0.9,18.0,442.0,448.57,342.17
2016,4,7,14,15,69.5,339.0,0.9,18.0,392.5,400.78,307.88
2016,4,7,14,30,46.0,309.0,0.9,18.0,343.0,351.47,271.47
2016,4,7,14,45,62.5,302.5,0.9,18.0,346.0,364.59,282.9
2016,4,7,15,0,79.0,296.0,0.9,18.0,349.0,377.86,294.05
2016,4,7,15,15,100.0,279.5,0.9,17.5,341.5,383.65,300.51
2016,4,7,15,30,121.0,263.0,0.9,17.0,334.0,406.01,319.44
2016,4,7,15,45,108.0,239.0,0.9,17.0,298.5,352.58,279.59
2016,4,7,16,0,95.0,215.0,0.9,17.0,263.0,315.93,252.31
2016,4,7,16,15,72.0,188.5,0.85,16.5,222.5,266.88,214.59
2016,4,7,16,30,49.0,162.0,0.8,16.0,182.0,217.92,176.04
2016,4,7,16,45,40.0,140.5,0.8,16.0,155.5,187.72,152.03
2016,4,7,17,0,31.0,119.0,0.8,16.0,129.0,157.51,127.38
2016,4,7,17,15,21.0,96.5,0.75,15.5,103.0,125.01,100.41
2016,4,7,17,30,11.0,74.0,0.7,15.0,77.0,83.44,65.23
2016,4,7,17,45,5.5,52.5,0.7,15.0,54.0,56.81,42.13
2016,4,7,18,0,0.0,31.0,0.7,15.0,31.0,29.03,17.88
2016,4,7,18,15,0.0,15.5,0.65,14.5,15.5,13.65,0.0
2016,4,7,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,0.6,12.5,4.5,4.09,0.0
2016,4,8,6,0,0.0,9.0,0.5,13.0,9.0,7.9,0.0
2016,4,8,6,15,0.0,26.0,0.5,13.5,26.0,22.93,13.63
2016,4,8,6,30,0.0,43.0,0.5,14.0,43.0,37.32,27.19
2016,4,8,6,45,0.0,64.0,0.5,14.5,64.0,54.54,42.83
2016,4,8,7,0,0.0,85.0,0.5,15.0,85.0,71.54,58.01
2016,4,8,7,15,7.0,105.5,0.5,15.0,108.0,88.03,72.55
2016,4,8,7,30,14.0,126.0,0.5,15.0,131.0,104.39,86.67
2016,4,8,7,45,7.0,109.5,0.5,15.5,112.0,93.65,76.93
2016,4,8,8,0,0.0,93.0,0.5,16.0,93.0,81.42,65.98
2016,4,8,8,15,130.0,160.5,0.45,16.0,230.0,120.31,99.19
2016,4,8,8,30,260.0,228.0,0.4,16.0,367.0,151.74,125.22
2016,4,8,8,45,130.0,167.0,0.4,16.0,236.5,131.16,99.43
2016,4,8,9,0,0.0,106.0,0.4,16.0,106.0,93.32,71.75
2016,4,8,9,15,71.0,215.5,0.4,16.0,264.5,183.66,141.04
2016,4,8,9,30,142.0,325.0,0.4,16.0,423.0,271.03,205.5
2016,4,8,9,45,122.0,340.0,0.4,16.0,427.5,289.85,220.4
2016,4,8,10,0,102.0,355.0,0.4,16.0,432.0,314.53,239.91
2016,4,8,10,15,91.0,365.0,0.4,16.0,436.0,328.34,250.64
2016,4,8,10,30,80.0,375.0,0.4,16.0,440.0,340.9,260.27
2016,4,8,10,45,175.5,389.5,0.45,16.0,535.5,402.62,306.12
2016,4,8,11,0,271.0,404.0,0.5,16.0,631.0,476.26,360.26
2016,4,8,11,15,311.0,400.5,0.5,16.0,665.0,517.73,390.39
2016,4,8,11,30,351.0,397.0,0.5,16.0,699.0,562.09,422.63
2016,4,8,11,45,232.0,415.0,0.5,16.0,615.0,519.91,391.55
2016,4,8,12,0,113.0,433.0,0.5,16.0,531.0,464.57,350.77
2016,4,8,12,15,183.5,431.0,0.5,16.0,590.5,529.48,399.32
2016,4,8,12,30,254.0,429.0,0.5,16.0,650.0,602.03,451.17
2016,4,8,12,45,277.0,418.0,0.55,16.0,657.0,627.29,469.45
2016,4,8,13,0,300.0,407.0,0.6,16.0,664.0,652.46,488.25
2016,4,8,13,15,193.0,400.0,0.6,16.0,564.0,557.83,420.51
2016,4,8,13,30,86.0,393.0,0.6,16.0,464.0,454.12,345.16
2016,4,8,13,45,85.5,380.5,0.65,16.0,449.5,447.52,342.25
2016,4,8,14,0,85.0,368.0,0.7,16.0,435.0,440.32,337.98
2016,4,8,14,15,187.0,350.5,0.7,16.0,489.0,538.17,412.78
2016,4,8,14,30,289.0,333.0,0.7,16.0,543.0,638.37,486.19
2016,4,8,14,45,161.0,298.5,0.7,16.0,414.5,469.65,362.74
2016,4,8,15,0,33.0,264.0,0.7,16.0,286.0,298.25,232.74
2016,4,8,15,15,16.5,192.0,0.65,16.0,203.0,193.97,152.71
2016,4,8,15,30,0.0,120.0,0.6,16.0,120.0,108.14,83.91
2016,4,8,15,45,0.0,120.5,0.6,16.0,120.5,109.15,85.27
2016,4,8,16,0,0.0,121.0,0.6,16.0,121.0,110.47,86.63
2016,4,8,16,15,0.0,104.0,0.55,15.5,104.0,94.31,73.72
2016,4,8,16,30,0.0,87.0,0.5,15.0,87.0,78.07,60.58
2016,4,8,16,45,0.0,74.5,0.5,15.0,74.5,66.31,50.89
2016,4,8,17,0,0.0,62.0,0.5,15.0,62.0,54.78,41.24
2016,4,8,17,15,0.0,49.5,0.45,14.5,49.5,43.69,31.86
2016,4,8,17,30,0.0,37.0,0.4,14.0,37.0,32.61,22.32
2016,4,8,17,45,0.0,26.0,0.4,14.0,26.0,22.89,13.76
2016,4,8,18,0,0.0,15.0,0.4,14.0,15.0,13.18,5.16
2016,4,8,18,15,0.0,7.5,0.4,13.5,7.5,6.58,0.0
2016,4,8,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,0.4,12.5,2.5,2.27,0.0
2016,4,9,6,0,0.0,5.0,0.4,13.0,5.0,4.38,0.0
2016,4,9,6,15,0.0,13.5,0.4,13.0,13.5,11.86,4.45
2016,4,9,6,30,0.0,22.0,0.4,13.0,22.0,19.35,11.54
2016,4,9,6,45,0.0,33.0,0.4,13.5,33.0,29.07,20.44
2016,4,9,7,0,0.0,44.0,0.4,14.0,44.0,38.81,29.26
2016,4,9,7,15,0.0,55.5,0.4,14.0,55.5,49.0,38.4
2016,4,9,7,30,0.0,67.0,0.4,14.0,67.0,59.22,47.4
2016,4,9,7,45,0.0,37.5,0.45,14.5,37.5,33.06,23.96
2016,4,9,8,0,0.0,8.0,0.5,15.0,8.0,7.04,0.64
2016,4,9,8,15,0.0,78.0,0.5,15.0,78.0,69.03,55.43
2016,4,9,8,30,0.0,148.0,0.5,15.0,148.0,125.34,103.59
2016,4,9,8,45,33.5,209.0,0.5,15.5,230.0,163.13,127.82
2016,4,9,9,0,67.0,270.0,0.5,16.0,312.0,211.18,163.11
2016,4,9,9,15,48.5,271.5,0.5,16.0,303.0,218.14,168.5
2016,4,9,9,30,30.0,273.0,0.5,16.0,294.0,222.23,172.18
2016,4,9,9,45,126.5,316.5,0.5,16.0,411.5,276.46,210.81
2016,4,9,10,0,223.0,360.0,0.5,16.0,529.0,350.87,265.04
2016,4,9,10,15,140.5,361.0,0.5,16.0,469.0,338.28,257.57
2016,4,9,10,30,58.0,362.0,0.5,16.0,409.0,322.16,246.81
2016,4,9,10,45,72.0,382.0,0.5,16.0,441.5,351.99,269.23
2016,4,9,11,0,86.0,402.0,0.5,16.0,474.0,383.7,292.56
2016,4,9,11,15,124.0,418.5,0.5,16.0,524.5,426.19,323.84
2016,4,9,11,30,162.0,435.0,0.5,16.0,575.0,476.18,360.19
2016,4,9,11,45,199.0,435.0,0.5,16.5,608.5,515.39,387.85
2016,4,9,12,0,236.0,435.0,0.5,17.0,642.0,557.1,417.07
2016,4,9,12,15,306.5,414.0,0.5,17.0,682.0,611.54,456.34
2016,4,9,12,30,377.0,393.0,0.5,17.0,722.0,666.84,495.65
2016,4,9,12,45,347.0,398.5,0.5,17.0,699.0,667.26,495.21
2016,4,9,13,0,317.0,404.0,0.5,17.0,676.0,664.96,493.54
2016,4,9,13,15,274.5,404.5,0.5,16.5,636.5,644.4,480.12
2016,4,9,13,30,232.0,405.0,0.5,16.0,597.0,608.82,456.5
2016,4,9,13,45,242.0,390.0,0.5,16.0,585.0,613.32,461.18
2016,4,9,14,0,252.0,375.0,0.5,16.0,573.0,631.2,474.5
2016,4,9,14,15,329.0,339.0,0.5,16.0,586.5,674.52,507.45
2016,4,9,14,30,406.0,303.0,0.5,16.0,600.0,716.39,538.89
2016,4,9,14,45,213.5,274.5,0.55,16.0,430.0,509.69,391.35
2016,4,9,15,0,21.0,246.0,0.6,16.0,260.0,251.5,195.87
2016,4,9,15,15,86.5,257.0,0.6,15.5,308.5,344.82,272.73
2016,4,9,15,30,152.0,268.0,0.6,15.0,357.0,441.09,347.78
2016,4,9,15,45,125.0,243.0,0.6,15.0,312.5,390.28,309.05
2016,4,9,16,0,98.0,218.0,0.6,15.0,268.0,322.19,257.72
2016,4,9,16,15,60.0,185.5,0.6,15.0,215.0,252.0,202.86
2016,4,9,16,30,22.0,153.0,0.6,15.0,162.0,168.8,135.72
2016,4,9,16,45,16.0,133.0,0.6,15.0,139.0,144.4,116.25
2016,4,9,17,0,10.0,113.0,0.6,15.0,116.0,120.09,96.2
2016,4,9,17,15,5.0,92.0,0.55,14.5,93.5,95.35,75.54
2016,4,9,17,30,0.0,71.0,0.5,14.0,71.0,70.41,54.27
2016,4,9,17,45,0.0,50.5,0.5,14.0,50.5,49.27,35.94
2016,4,9,18,0,0.0,30.0,0.5,14.0,30.0,26.92,16.45
2016,4,9,18,15,0.0,15.0,0.5,13.5,15.0,13.2,1.32
2016,4,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,7.5,0.7,12.5,7.5,6.82,0.0
2016,4,10,6,0,0.0,15.0,0.7,13.0,15.0,13.21,0.3
2016,4,10,6,15,4.5,34.5,0.7,13.0,35.5,29.81,19.85
2016,4,10,6,30,9.0,54.0,0.7,13.0,56.0,45.89,34.95
2016,4,10,6,45,21.0,75.5,0.75,13.0,81.0,61.78,49.56
2016,4,10,7,0,33.0,97.0,0.8,13.0,106.0,78.11,64.33
2016,4,10,7,15,42.5,119.0,0.8,13.0,133.0,94.43,78.78
2016,4,10,7,30,52.0,141.0,0.8,13.0,160.0,110.4,92.64
2016,4,10,7,45,26.0,126.0,0.8,13.5,135.5,102.02,84.86
2016,4,10,8,0,0.0,111.0,0.8,14.0,111.0,95.72,78.97
2016,4,10,8,15,0.0,115.0,0.8,14.0,115.0,99.46,81.96
2016,4,10,8,30,0.0,119.0,0.8,14.0,119.0,103.1,84.82
2016,4,10,8,45,0.0,110.5,0.85,14.0,110.5,96.78,75.53
2016,4,10,9,0,0.0,102.0,0.9,14.0,102.0,90.03,69.76
2016,4,10,9,15,0.0,76.5,0.9,14.0,76.5,67.8,51.2
2016,4,10,9,30,0.0,51.0,0.9,14.0,51.0,45.17,32.29
2016,4,10,9,45,0.0,67.0,0.95,14.0,67.0,59.41,44.08
2016,4,10,10,0,0.0,83.0,1.0,14.0,83.0,73.69,55.77
2016,4,10,10,15,0.0,86.5,1.0,14.0,86.5,76.85,58.24
2016,4,10,10,30,0.0,90.0,1.0,14.0,90.0,79.99,60.73
2016,4,10,10,45,0.0,95.5,1.05,14.5,95.5,84.81,64.46
2016,4,10,11,0,0.0,101.0,1.1,15.0,101.0,89.65,68.21
2016,4,10,11,15,0.0,120.5,1.1,15.0,120.5,106.82,82.05
2016,4,10,11,30,0.0,140.0,1.1,15.0,140.0,124.06,95.85
2016,4,10,11,45,0.0,135.0,1.15,15.0,135.0,119.83,92.39
2016,4,10,12,0,0.0,130.0,1.2,15.0,130.0,115.56,88.95
2016,4,10,12,15,0.0,121.0,1.2,15.0,121.0,107.69,82.61
2016,4,10,12,30,0.0,112.0,1.2,15.0,112.0,99.74,76.23
2016,4,10,12,45,2.5,146.0,1.3,15.0,148.5,132.35,102.67
2016,4,10,13,0,5.0,180.0,1.4,15.0,185.0,165.49,129.26
2016,4,10,13,15,3.5,170.5,1.4,14.5,174.5,155.98,121.86
2016,4,10,13,30,2.0,161.0,1.4,14.0,164.0,146.29,114.41
2016,4,10,13,45,5.0,189.0,1.45,14.0,194.0,175.23,137.92
2016,4,10,14,0,8.0,217.0,1.5,14.0,224.0,204.96,161.85
2016,4,10,14,15,4.0,187.0,1.5,14.0,190.5,173.54,136.79
2016,4,10,14,30,0.0,157.0,1.5,14.0,157.0,141.89,111.44
2016,4,10,14,45,0.0,125.0,1.5,14.0,125.0,112.1,87.47
2016,4,10,15,0,0.0,93.0,1.5,14.0,93.0,82.5,63.36
2016,4,10,15,15,0.0,79.0,1.45,13.5,79.0,70.0,53.29
2016,4,10,15,30,0.0,65.0,1.4,13.0,65.0,57.52,43.1
2016,4,10,15,45,0.0,65.0,1.4,13.0,65.0,57.5,43.24
2016,4,10,16,0,0.0,65.0,1.4,13.0,65.0,57.48,43.37
2016,4,10,16,15,0.0,52.0,1.3,13.0,52.0,45.92,33.7
2016,4,10,16,30,0.0,39.0,1.2,13.0,39.0,34.39,23.97
2016,4,10,16,45,0.0,33.5,1.15,13.0,33.5,29.52,19.86
2016,4,10,17,0,0.0,28.0,1.1,13.0,28.0,24.65,15.7
2016,4,10,17,15,0.0,22.5,1.0,12.5,22.5,19.79,11.53
2016,4,10,17,30,0.0,17.0,0.9,12.0,17.0,14.94,7.29
2016,4,10,17,45,0.0,12.0,0.85,12.0,12.0,10.53,3.37
2016,4,10,18,0,0.0,7.0,0.8,12.0,7.0,6.14,0.0
2016,4,10,18,15,0.0,3.5,0.75,12.0,3.5,3.07,0.0
2016,4,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,35.5,12.0,0.65,11.0,14.0,10.91,0.0
2016,4,11,6,0,71.0,24.0,0.6,11.0,28.0,19.49,5.42
2016,4,11,6,15,166.0,43.0,0.55,11.5,66.5,34.22,23.96
2016,4,11,6,30,261.0,62.0,0.5,12.0,105.0,47.16,36.3
2016,4,11,6,45,199.5,85.0,0.5,12.5,124.5,64.83,52.42
2016,4,11,7,0,138.0,108.0,0.5,13.0,144.0,83.12,68.74
2016,4,11,7,15,167.5,126.5,0.5,13.0,181.0,96.41,80.46
2016,4,11,7,30,197.0,145.0,0.5,13.0,218.0,109.36,91.61
2016,4,11,7,45,405.0,134.0,0.5,13.5,312.0,91.46,75.55
2016,4,11,8,0,613.0,123.0,0.5,14.0,406.0,82.69,67.56
2016,4,11,8,15,642.5,129.0,0.5,14.0,455.0,83.86,68.37
2016,4,11,8,30,672.0,135.0,0.5,14.0,504.0,84.93,69.07
2016,4,11,8,45,697.5,138.5,0.55,14.5,550.5,123.63,76.41
2016,4,11,9,0,723.0,142.0,0.6,15.0,597.0,172.04,104.98
2016,4,11,9,15,740.0,145.5,0.6,15.0,638.0,221.96,142.96
2016,4,11,9,30,757.0,149.0,0.6,15.0,679.0,273.71,186.07
2016,4,11,9,45,796.5,137.5,0.6,15.5,720.5,328.02,231.35
2016,4,11,10,0,836.0,126.0,0.6,16.0,762.0,379.22,274.43
2016,4,11,10,15,844.5,127.5,0.6,16.0,791.0,431.64,318.85
2016,4,11,10,30,853.0,129.0,0.6,16.0,820.0,487.54,364.49
2016,4,11,10,45,857.5,131.0,0.65,16.5,841.5,536.93,403.77
2016,4,11,11,0,862.0,133.0,0.7,17.0,863.0,585.35,441.14
2016,4,11,11,15,866.0,134.0,0.7,17.0,877.5,631.54,476.15
2016,4,11,11,30,870.0,135.0,0.7,17.0,892.0,676.34,509.23
2016,4,11,11,45,873.5,134.0,0.75,17.0,899.0,717.54,539.71
2016,4,11,12,0,877.0,133.0,0.8,17.0,906.0,756.87,568.39
2016,4,11,12,15,876.5,133.0,0.8,17.0,904.0,791.99,591.99
2016,4,11,12,30,876.0,133.0,0.8,17.0,902.0,824.64,613.4
2016,4,11,12,45,865.0,137.5,0.8,17.0,890.0,850.17,630.05
2016,4,11,13,0,854.0,142.0,0.8,17.0,878.0,872.53,644.71
2016,4,11,13,15,849.0,141.0,0.8,17.0,860.5,899.98,662.76
2016,4,11,13,30,844.0,140.0,0.8,17.0,843.0,916.69,673.8
2016,4,11,13,45,839.0,137.5,0.8,17.0,818.0,928.54,681.96
2016,4,11,14,0,834.0,135.0,0.8,17.0,793.0,937.03,688.16
2016,4,11,14,15,532.0,241.0,0.8,17.0,655.0,778.28,582.1
2016,4,11,14,30,230.0,347.0,0.8,17.0,517.0,583.51,442.55
2016,4,11,14,45,209.0,329.5,0.8,17.0,478.0,550.84,422.0
2016,4,11,15,0,188.0,312.0,0.8,17.0,439.0,516.92,398.52
2016,4,11,15,15,107.5,270.0,0.8,16.5,341.5,397.06,310.21
2016,4,11,15,30,27.0,228.0,0.8,16.0,244.0,243.23,191.93
2016,4,11,15,45,13.5,191.5,0.8,16.0,199.5,194.24,154.07
2016,4,11,16,0,0.0,155.0,0.8,16.0,155.0,145.33,114.81
2016,4,11,16,15,0.0,122.5,0.75,16.0,122.5,113.06,88.95
2016,4,11,16,30,0.0,90.0,0.7,16.0,90.0,80.95,62.69
2016,4,11,16,45,0.0,77.5,0.7,16.0,77.5,69.2,53.1
2016,4,11,17,0,0.0,65.0,0.7,16.0,65.0,57.45,43.3
2016,4,11,17,15,0.0,52.5,0.65,15.0,52.5,46.35,34.06
2016,4,11,17,30,0.0,40.0,0.6,14.0,40.0,35.27,24.61
2016,4,11,17,45,0.0,29.0,0.55,13.5,29.0,25.54,16.09
2016,4,11,18,0,0.0,18.0,0.5,13.0,18.0,15.83,7.5
2016,4,11,18,15,0.0,9.0,0.55,12.5,9.0,7.9,0.0
2016,4,11,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,45,54.0,12.5,1.0,10.5,16.0,11.37,0.0
2016,4,12,6,0,108.0,25.0,1.0,11.0,32.0,19.55,7.02
2016,4,12,6,15,208.5,42.0,1.05,11.0,71.5,32.43,22.57
2016,4,12,6,30,309.0,59.0,1.1,11.0,111.0,44.91,34.47
2016,4,12,6,45,389.5,70.0,1.15,11.5,160.0,52.4,41.56
2016,4,12,7,0,470.0,81.0,1.2,12.0,209.0,59.68,48.19
2016,4,12,7,15,295.0,115.5,1.2,12.0,202.0,86.02,71.7
2016,4,12,7,30,120.0,150.0,1.2,12.0,195.0,111.98,94.44
2016,4,12,7,45,108.0,173.0,1.2,12.5,218.0,126.76,106.85
2016,4,12,8,0,96.0,196.0,1.2,13.0,241.0,148.26,124.84
2016,4,12,8,15,399.0,160.0,1.2,13.0,376.5,103.48,85.67
2016,4,12,8,30,702.0,124.0,1.2,13.0,512.0,77.4,62.77
2016,4,12,8,45,720.5,129.5,1.2,13.5,557.5,121.91,73.61
2016,4,12,9,0,739.0,135.0,1.2,14.0,603.0,172.16,104.82
2016,4,12,9,15,755.5,138.5,1.2,14.0,644.0,222.84,144.31
2016,4,12,9,30,772.0,142.0,1.2,14.0,685.0,281.68,193.86
2016,4,12,9,45,473.0,256.0,1.2,14.5,594.0,320.41,237.37
2016,4,12,10,0,174.0,370.0,1.2,15.0,503.0,344.38,264.36
2016,4,12,10,15,343.0,334.5,1.2,15.0,609.5,394.8,301.35
2016,4,12,10,30,512.0,299.0,1.2,15.0,716.0,463.59,353.5
2016,4,12,10,45,677.5,222.5,1.25,15.0,789.0,517.89,396.35
2016,4,12,11,0,843.0,146.0,1.3,15.0,862.0,587.35,450.92
2016,4,12,11,15,847.0,147.0,1.35,14.5,876.5,633.94,488.13
2016,4,12,11,30,851.0,148.0,1.4,14.0,891.0,679.22,523.86
2016,4,12,11,45,664.0,250.5,1.45,14.0,833.0,680.93,523.62
2016,4,12,12,0,477.0,353.0,1.5,14.0,775.0,667.93,512.07
2016,4,12,12,15,298.0,395.5,1.5,14.0,659.0,591.89,455.22
2016,4,12,12,30,119.0,438.0,1.5,14.0,543.0,500.84,385.75
2016,4,12,12,45,313.0,385.5,1.55,14.0,657.0,630.39,486.3
2016,4,12,13,0,507.0,333.0,1.6,14.0,771.0,771.09,589.94
2016,4,12,13,15,636.5,261.5,1.55,14.0,800.0,838.47,638.87
2016,4,12,13,30,766.0,190.0,1.5,14.0,829.0,904.6,685.32
2016,4,12,13,45,766.0,183.0,1.5,14.5,806.0,916.25,691.82
2016,4,12,14,0,766.0,176.0,1.5,15.0,783.0,924.67,696.95
2016,4,12,14,15,591.5,238.0,1.5,15.0,695.5,837.35,637.21
2016,4,12,14,30,417.0,300.0,1.5,15.0,608.0,741.52,568.32
2016,4,12,14,45,495.5,252.5,1.55,15.0,600.0,772.55,595.45
2016,4,12,15,0,574.0,205.0,1.6,15.0,592.0,798.95,618.15
2016,4,12,15,15,631.0,177.0,1.6,14.5,576.0,830.4,643.13
2016,4,12,15,30,688.0,149.0,1.6,14.0,560.0,850.75,659.93
2016,4,12,15,45,619.5,148.5,1.65,14.0,495.5,781.26,613.15
2016,4,12,16,0,551.0,148.0,1.7,14.0,431.0,703.15,559.74
2016,4,12,16,15,530.5,135.0,1.7,13.5,384.5,661.7,532.66
2016,4,12,16,30,510.0,122.0,1.7,13.0,338.0,618.89,503.46
2016,4,12,16,45,443.0,121.0,1.7,13.0,290.0,551.28,452.64
2016,4,12,17,0,376.0,120.0,1.7,13.0,242.0,485.82,401.53
2016,4,12,17,15,325.5,103.5,1.6,12.5,196.0,416.49,346.59
2016,4,12,17,30,275.0,87.0,1.5,12.0,150.0,335.02,279.98
2016,4,12,17,45,204.0,68.0,1.4,12.0,108.0,253.62,210.06
2016,4,12,18,0,133.0,49.0,1.3,12.0,66.0,177.04,142.03
2016,4,12,18,15,66.5,28.0,1.25,11.5,36.5,98.91,60.44
2016,4,12,18,30,0.0,7.0,1.2,11.0,7.0,6.37,0.0
2016,4,12,18,45,0.0,3.5,1.2,11.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,5,45,36.5,14.0,0.9,10.5,16.5,12.73,0.0
2016,4,13,6,0,73.0,28.0,0.9,11.0,33.0,22.57,10.28
2016,4,13,6,15,168.5,48.0,0.9,11.5,73.0,37.94,27.43
2016,4,13,6,30,264.0,68.0,0.9,12.0,113.0,51.57,40.28
