Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,6,45,363.5,78.0,0.95,12.5,164.5,58.17,46.55
2016,4,13,7,0,463.0,88.0,1.0,13.0,216.0,64.62,52.4
2016,4,13,7,15,559.5,81.0,0.95,13.0,268.0,58.44,46.91
2016,4,13,7,30,656.0,74.0,0.9,13.0,320.0,51.53,40.67
2016,4,13,7,45,671.5,91.5,0.9,13.5,375.5,62.25,49.98
2016,4,13,8,0,687.0,109.0,0.9,14.0,431.0,72.41,58.62
2016,4,13,8,15,715.0,114.0,0.9,14.5,481.5,73.35,59.1
2016,4,13,8,30,743.0,119.0,0.9,15.0,532.0,74.21,59.52
2016,4,13,8,45,765.0,122.5,0.9,15.5,579.5,123.23,71.58
2016,4,13,9,0,787.0,126.0,0.9,16.0,627.0,182.16,109.61
2016,4,13,9,15,802.5,129.0,0.85,16.0,669.0,234.28,150.05
2016,4,13,9,30,818.0,132.0,0.8,16.0,711.0,288.0,195.24
2016,4,13,9,45,841.5,128.5,0.8,16.5,750.0,340.48,240.01
2016,4,13,10,0,865.0,125.0,0.8,17.0,789.0,394.86,286.03
2016,4,13,10,15,873.0,126.5,0.8,17.0,818.0,453.07,334.63
2016,4,13,10,30,881.0,128.0,0.8,17.0,847.0,505.58,377.74
2016,4,13,10,45,883.0,131.0,0.8,17.5,868.5,555.75,417.09
2016,4,13,11,0,885.0,134.0,0.8,18.0,890.0,604.69,454.14
2016,4,13,11,15,888.5,135.0,0.8,18.0,904.0,651.54,489.39
2016,4,13,11,30,892.0,136.0,0.8,18.0,918.0,696.9,522.63
2016,4,13,11,45,894.0,135.5,0.85,18.0,924.0,738.3,553.03
2016,4,13,12,0,896.0,135.0,0.9,18.0,930.0,777.68,581.53
2016,4,13,12,15,895.5,135.0,0.9,18.0,928.0,813.39,605.09
2016,4,13,12,30,895.0,135.0,0.9,18.0,926.0,846.58,626.71
2016,4,13,12,45,895.0,133.0,0.95,18.0,916.5,875.68,646.42
2016,4,13,13,0,895.0,131.0,1.0,18.0,907.0,901.92,664.33
2016,4,13,13,15,891.0,130.0,1.0,18.0,889.0,922.6,677.89
2016,4,13,13,30,887.0,129.0,1.0,18.0,871.0,940.05,689.5
2016,4,13,13,45,874.0,131.0,1.05,18.0,844.0,948.96,696.66
2016,4,13,14,0,861.0,133.0,1.1,18.0,817.0,964.15,708.14
2016,4,13,14,15,851.5,131.0,1.1,17.5,785.0,965.66,711.32
2016,4,13,14,30,842.0,129.0,1.1,17.0,753.0,963.68,712.6
2016,4,13,14,45,824.0,128.5,1.15,17.0,713.0,951.83,707.2
2016,4,13,15,0,806.0,128.0,1.2,17.0,673.0,936.66,699.82
2016,4,13,15,15,789.0,124.5,1.2,16.5,629.0,915.9,689.29
2016,4,13,15,30,772.0,121.0,1.2,16.0,585.0,892.13,676.76
2016,4,13,15,45,548.0,163.0,1.2,16.0,478.5,724.58,563.12
2016,4,13,16,0,324.0,205.0,1.2,16.0,372.0,547.04,433.05
2016,4,13,16,15,300.5,190.0,1.2,15.5,332.5,506.41,406.05
2016,4,13,16,30,277.0,175.0,1.2,15.0,293.0,465.62,376.91
2016,4,13,16,45,425.5,132.0,1.2,14.5,285.5,551.01,447.66
2016,4,13,17,0,574.0,89.0,1.2,14.0,278.0,615.17,498.39
2016,4,13,17,15,512.5,80.0,1.15,13.5,226.0,538.24,439.78
2016,4,13,17,30,451.0,71.0,1.1,13.0,174.0,463.23,380.91
2016,4,13,17,45,352.0,58.5,1.05,12.5,126.0,359.19,295.26
2016,4,13,18,0,253.0,46.0,1.0,12.0,78.0,266.16,214.6
2016,4,13,18,15,139.0,28.0,1.0,11.5,44.0,159.12,104.65
2016,4,13,18,30,25.0,10.0,1.0,11.0,10.0,23.79,0.0
2016,4,13,18,45,12.5,5.0,1.0,10.5,5.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,14,5,45,82.5,14.5,1.15,10.5,20.5,13.19,0.0
2016,4,14,6,0,165.0,29.0,1.2,11.0,41.0,22.7,11.32
2016,4,14,6,15,285.5,43.0,1.25,11.0,85.0,33.25,23.5
2016,4,14,6,30,406.0,57.0,1.3,11.0,129.0,45.23,34.86
2016,4,14,6,45,479.5,68.0,1.4,11.5,181.5,52.4,41.61
2016,4,14,7,0,553.0,79.0,1.5,12.0,234.0,59.29,47.86
2016,4,14,7,15,606.0,86.0,1.5,12.0,288.5,62.5,50.72
2016,4,14,7,30,659.0,93.0,1.5,12.0,343.0,65.6,53.39
2016,4,14,7,45,568.0,122.0,1.55,12.5,360.0,84.28,69.66
2016,4,14,8,0,477.0,151.0,1.6,13.0,377.0,100.43,83.43
2016,4,14,8,15,609.5,128.0,1.6,13.0,449.0,81.89,66.9
2016,4,14,8,30,742.0,105.0,1.6,13.0,521.0,75.38,61.01
2016,4,14,8,45,771.5,118.0,1.65,13.5,582.5,131.28,77.68
2016,4,14,9,0,801.0,131.0,1.7,14.0,644.0,190.88,117.01
2016,4,14,9,15,815.5,134.0,1.7,14.0,685.5,243.62,158.98
2016,4,14,9,30,830.0,137.0,1.7,14.0,727.0,297.85,205.67
2016,4,14,9,45,853.5,133.0,1.7,14.5,766.0,350.66,251.71
2016,4,14,10,0,877.0,129.0,1.7,15.0,805.0,405.36,299.04
2016,4,14,10,15,884.0,130.5,1.7,15.0,833.5,463.6,348.89
2016,4,14,10,30,891.0,132.0,1.7,15.0,862.0,516.24,393.26
2016,4,14,10,45,889.0,137.0,1.75,15.5,881.5,566.39,433.95
2016,4,14,11,0,887.0,142.0,1.8,16.0,901.0,614.95,472.14
2016,4,14,11,15,889.5,143.0,1.8,16.0,914.5,661.35,508.27
2016,4,14,11,30,892.0,144.0,1.8,16.0,928.0,706.16,542.33
2016,4,14,11,45,874.5,155.5,1.8,16.0,929.0,747.46,572.67
2016,4,14,12,0,857.0,167.0,1.8,16.0,930.0,783.97,599.01
2016,4,14,12,15,856.5,166.5,1.85,16.0,927.5,819.43,624.91
2016,4,14,12,30,856.0,166.0,1.9,16.0,925.0,852.42,647.82
2016,4,14,12,45,876.0,151.5,2.0,16.0,920.5,886.48,671.96
2016,4,14,13,0,896.0,137.0,2.1,16.0,916.0,910.74,689.47
2016,4,14,13,15,891.5,136.0,2.1,16.0,898.0,931.06,703.46
2016,4,14,13,30,887.0,135.0,2.1,16.0,880.0,948.12,715.37
2016,4,14,13,45,870.5,138.5,2.15,16.0,852.0,964.88,727.8
2016,4,14,14,0,854.0,142.0,2.2,16.0,824.0,969.23,732.04
2016,4,14,14,15,844.5,140.0,2.2,15.5,791.5,970.73,735.49
2016,4,14,14,30,835.0,138.0,2.2,15.0,759.0,968.73,736.79
2016,4,14,14,45,814.0,139.0,2.2,15.0,718.0,955.59,729.35
2016,4,14,15,0,793.0,140.0,2.2,15.0,677.0,939.1,719.85
2016,4,14,15,15,774.5,136.0,2.2,14.5,632.5,922.95,712.01
2016,4,14,15,30,756.0,132.0,2.2,14.0,588.0,897.69,697.85
2016,4,14,15,45,742.0,123.5,2.2,14.0,540.5,868.49,679.62
2016,4,14,16,0,728.0,115.0,2.2,14.0,493.0,836.6,659.36
2016,4,14,16,15,696.5,109.5,2.15,13.5,441.0,790.27,629.14
2016,4,14,16,30,665.0,104.0,2.1,13.0,389.0,742.5,597.28
2016,4,14,16,45,625.0,96.5,2.1,13.0,336.0,683.98,555.71
2016,4,14,17,0,585.0,89.0,2.1,13.0,283.0,625.2,512.61
2016,4,14,17,15,522.5,80.0,2.0,12.5,230.5,547.04,453.0
2016,4,14,17,30,460.0,71.0,1.9,12.0,178.0,470.89,392.13
2016,4,14,17,45,362.5,59.0,1.85,12.0,129.5,367.71,305.28
2016,4,14,18,0,265.0,47.0,1.8,12.0,81.0,275.79,224.18
2016,4,14,18,15,132.5,29.5,1.75,11.5,46.5,158.93,108.53
2016,4,14,18,30,0.0,12.0,1.7,11.0,12.0,10.91,0.0
2016,4,14,18,45,0.0,6.0,1.7,11.0,6.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,45,106.5,14.5,1.2,8.5,23.0,13.19,0.0
2016,4,15,6,0,213.0,29.0,1.2,9.0,46.0,22.73,12.17
2016,4,15,6,15,329.5,42.0,1.2,9.5,91.0,33.75,24.19
2016,4,15,6,30,446.0,55.0,1.2,10.0,136.0,43.31,33.34
2016,4,15,6,45,524.0,63.0,1.3,10.5,189.0,48.05,37.89
2016,4,15,7,0,602.0,71.0,1.4,11.0,242.0,52.68,42.12
2016,4,15,7,15,651.5,77.5,1.45,11.5,297.0,55.83,44.85
2016,4,15,7,30,701.0,84.0,1.5,12.0,352.0,58.86,47.37
2016,4,15,7,45,732.0,90.0,1.55,12.5,406.0,61.25,49.24
2016,4,15,8,0,763.0,96.0,1.6,13.0,460.0,70.17,56.85
2016,4,15,8,15,788.5,100.0,1.6,13.5,512.0,71.06,57.31
2016,4,15,8,30,814.0,104.0,1.6,14.0,564.0,79.03,63.96
2016,4,15,8,45,828.5,109.5,1.6,14.5,611.0,132.43,75.35
2016,4,15,9,0,843.0,115.0,1.6,15.0,658.0,187.68,111.93
2016,4,15,9,15,857.5,117.5,1.55,15.0,700.5,242.37,155.74
2016,4,15,9,30,872.0,120.0,1.5,15.0,743.0,298.47,204.06
2016,4,15,9,45,886.0,120.5,1.45,15.5,780.5,360.38,257.29
2016,4,15,10,0,900.0,121.0,1.4,16.0,818.0,416.09,305.11
2016,4,15,10,15,907.5,122.5,1.35,16.0,847.5,470.38,351.4
2016,4,15,10,30,915.0,124.0,1.3,16.0,877.0,524.29,395.99
2016,4,15,10,45,921.0,124.0,1.3,16.5,899.0,575.68,436.81
2016,4,15,11,0,927.0,124.0,1.3,17.0,921.0,626.08,475.49
2016,4,15,11,15,930.0,125.0,1.35,17.0,935.5,674.27,512.68
2016,4,15,11,30,933.0,126.0,1.4,17.0,950.0,720.83,547.81
2016,4,15,11,45,937.5,124.0,1.45,17.5,956.5,764.08,578.88
2016,4,15,12,0,942.0,122.0,1.5,18.0,963.0,805.32,607.24
2016,4,15,12,15,941.0,122.0,1.5,18.0,960.5,841.92,631.57
2016,4,15,12,30,940.0,122.0,1.5,18.0,958.0,875.82,654.0
2016,4,15,12,45,941.5,119.0,1.55,18.0,948.5,906.17,674.65
2016,4,15,13,0,943.0,116.0,1.6,18.0,939.0,933.53,693.39
2016,4,15,13,15,938.5,115.0,1.65,18.0,920.0,954.44,707.99
2016,4,15,13,30,934.0,114.0,1.7,18.0,901.0,971.93,720.53
2016,4,15,13,45,931.5,110.5,1.75,18.0,875.5,985.22,730.5
2016,4,15,14,0,929.0,107.0,1.8,18.0,850.0,994.95,738.34
2016,4,15,14,15,919.5,105.5,1.8,18.0,816.0,996.62,740.44
2016,4,15,14,30,910.0,104.0,1.8,18.0,782.0,994.69,740.45
2016,4,15,14,45,898.5,101.5,1.8,18.0,742.0,986.19,736.34
2016,4,15,15,0,887.0,99.0,1.8,18.0,702.0,974.24,730.17
2016,4,15,15,15,871.0,96.5,1.75,17.5,656.5,954.69,719.78
2016,4,15,15,30,855.0,94.0,1.7,17.0,611.0,941.69,713.92
2016,4,15,15,45,832.0,91.5,1.65,17.0,560.5,909.55,693.75
2016,4,15,16,0,809.0,89.0,1.6,17.0,510.0,874.85,671.91
2016,4,15,16,15,780.5,85.0,1.55,16.5,457.5,831.05,644.7
2016,4,15,16,30,752.0,81.0,1.5,16.0,405.0,785.48,615.7
2016,4,15,16,45,712.0,76.0,1.45,16.0,350.5,732.58,579.47
2016,4,15,17,0,672.0,71.0,1.4,16.0,296.0,674.78,538.54
2016,4,15,17,15,616.0,64.0,1.3,15.5,242.5,601.81,485.14
2016,4,15,17,30,560.0,57.0,1.2,15.0,189.0,530.63,430.59
2016,4,15,17,45,475.0,47.5,1.2,14.5,139.5,437.72,356.63
2016,4,15,18,0,390.0,38.0,1.2,14.0,90.0,350.32,281.63
2016,4,15,18,15,248.0,25.0,1.2,13.5,52.5,228.86,160.96
2016,4,15,18,30,106.0,12.0,1.2,13.0,15.0,73.54,0.0
2016,4,15,18,45,53.0,6.0,1.2,12.5,7.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,16,5,45,127.0,14.5,0.7,10.5,25.0,13.19,0.0
2016,4,16,6,0,254.0,29.0,0.6,11.0,50.0,23.67,13.34
2016,4,16,6,15,363.5,41.0,0.5,11.5,95.5,32.72,23.2
2016,4,16,6,30,473.0,53.0,0.4,12.0,141.0,41.42,31.48
2016,4,16,6,45,544.0,61.0,0.35,12.5,194.0,46.26,36.05
2016,4,16,7,0,615.0,69.0,0.3,13.0,247.0,50.95,40.29
2016,4,16,7,15,661.5,75.5,0.25,13.5,301.5,54.17,43.05
2016,4,16,7,30,708.0,82.0,0.2,14.0,356.0,57.25,45.59
2016,4,16,7,45,740.5,87.0,0.15,15.0,409.5,59.0,46.79
2016,4,16,8,0,773.0,92.0,0.1,16.0,463.0,66.96,53.36
2016,4,16,8,15,797.0,95.5,0.15,16.5,514.5,67.61,53.58
2016,4,16,8,30,821.0,99.0,0.2,17.0,566.0,78.92,51.84
2016,4,16,8,45,839.0,102.5,0.3,18.0,613.5,131.52,71.99
2016,4,16,9,0,857.0,106.0,0.4,19.0,661.0,186.33,107.65
2016,4,16,9,15,870.5,108.0,0.4,19.5,703.0,241.17,150.46
2016,4,16,9,30,884.0,110.0,0.4,20.0,745.0,304.6,202.56
2016,4,16,9,45,897.0,110.5,0.45,20.5,782.0,359.75,249.04
2016,4,16,10,0,910.0,111.0,0.5,21.0,819.0,415.5,295.48
2016,4,16,10,15,917.5,112.5,0.5,21.0,848.5,470.11,340.33
2016,4,16,10,30,925.0,114.0,0.5,21.0,878.0,524.33,383.51
2016,4,16,10,45,927.0,117.0,0.55,21.5,899.5,576.3,423.4
2016,4,16,11,0,929.0,120.0,0.6,22.0,921.0,626.95,461.03
2016,4,16,11,15,931.5,120.5,0.6,22.0,934.5,674.38,495.66
2016,4,16,11,30,934.0,121.0,0.6,22.0,948.0,720.11,528.17
2016,4,16,11,45,936.0,120.5,0.65,22.5,954.5,762.76,557.51
2016,4,16,12,0,938.0,120.0,0.7,23.0,961.0,803.27,584.01
2016,4,16,12,15,937.5,119.5,0.7,23.0,958.0,839.53,606.9
2016,4,16,12,30,937.0,119.0,0.7,23.0,955.0,873.13,627.98
2016,4,16,12,45,939.5,115.5,0.75,23.0,945.5,903.6,647.95
2016,4,16,13,0,942.0,112.0,0.8,23.0,936.0,931.13,666.14
2016,4,16,13,15,938.0,111.0,0.8,23.0,917.5,952.28,679.46
2016,4,16,13,30,934.0,110.0,0.8,23.0,899.0,970.04,690.83
2016,4,16,13,45,926.0,109.5,0.85,23.0,872.5,981.17,699.26
2016,4,16,14,0,918.0,109.0,0.9,23.0,846.0,988.74,705.72
2016,4,16,14,15,909.5,107.5,0.9,22.5,813.0,991.21,709.58
2016,4,16,14,30,901.0,106.0,0.9,22.0,780.0,990.14,711.48
2016,4,16,14,45,888.0,104.5,0.9,22.0,740.0,981.27,707.33
2016,4,16,15,0,875.0,103.0,0.9,22.0,700.0,969.04,701.3
2016,4,16,15,15,859.5,100.0,0.9,21.5,655.0,959.23,698.31
2016,4,16,15,30,844.0,97.0,0.9,21.0,610.0,936.51,687.09
2016,4,16,15,45,824.5,93.5,0.9,21.0,561.0,906.48,669.93
2016,4,16,16,0,805.0,90.0,0.9,21.0,512.0,873.81,650.95
2016,4,16,16,15,778.0,86.0,0.9,20.5,459.5,831.36,626.37
2016,4,16,16,30,751.0,82.0,0.9,20.0,407.0,787.09,599.97
2016,4,16,16,45,714.5,76.5,0.9,19.5,353.0,736.5,568.28
2016,4,16,17,0,678.0,71.0,0.9,19.0,299.0,680.74,531.62
2016,4,16,17,15,623.5,64.0,0.85,18.0,245.5,608.66,481.64
2016,4,16,17,30,569.0,57.0,0.8,17.0,192.0,538.26,430.17
2016,4,16,17,45,484.5,48.0,0.8,16.0,142.5,445.88,358.92
2016,4,16,18,0,400.0,39.0,0.8,15.0,93.0,358.87,286.29
2016,4,16,18,15,200.0,28.0,0.85,14.5,55.0,200.23,142.6
2016,4,16,18,30,0.0,17.0,0.9,14.0,17.0,15.46,0.0
2016,4,16,18,45,0.0,8.5,0.95,14.0,8.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,5,45,134.0,14.5,0.9,13.5,26.5,11.67,0.0
2016,4,17,6,0,268.0,29.0,0.8,14.0,53.0,23.51,13.4
2016,4,17,6,15,373.0,41.0,0.75,14.5,98.5,32.55,22.79
2016,4,17,6,30,478.0,53.0,0.7,15.0,144.0,41.24,30.93
2016,4,17,6,45,540.0,62.0,0.65,16.0,195.5,46.89,36.07
2016,4,17,7,0,602.0,71.0,0.6,17.0,247.0,52.3,40.79
2016,4,17,7,15,648.0,77.0,0.6,17.5,301.0,55.06,43.08
2016,4,17,7,30,694.0,83.0,0.6,18.0,355.0,57.71,45.2
2016,4,17,7,45,724.0,89.0,0.6,18.5,408.0,60.11,47.04
2016,4,17,8,0,754.0,95.0,0.6,19.0,461.0,68.91,54.35
2016,4,17,8,15,778.0,99.0,0.6,19.5,511.5,69.82,54.81
2016,4,17,8,30,802.0,103.0,0.6,20.0,562.0,84.59,53.77
2016,4,17,8,45,818.0,107.5,0.6,21.0,608.5,136.7,75.28
2016,4,17,9,0,834.0,112.0,0.6,22.0,655.0,190.8,110.89
2016,4,17,9,15,848.0,114.5,0.6,22.5,697.0,244.84,152.95
2016,4,17,9,30,862.0,117.0,0.6,23.0,739.0,300.22,198.61
2016,4,17,9,45,876.0,117.5,0.6,23.5,776.0,361.59,249.08
2016,4,17,10,0,890.0,118.0,0.6,24.0,813.0,416.63,294.12
2016,4,17,10,15,897.5,119.5,0.6,24.0,842.0,470.22,337.68
2016,4,17,10,30,905.0,121.0,0.6,24.0,871.0,523.44,379.66
2016,4,17,10,45,912.0,120.5,0.6,24.5,893.5,574.26,417.86
2016,4,17,11,0,919.0,120.0,0.6,25.0,916.0,624.18,454.06
2016,4,17,11,15,922.0,120.5,0.6,25.0,930.0,671.37,488.1
2016,4,17,11,30,925.0,121.0,0.6,25.0,944.0,716.93,520.1
2016,4,17,11,45,928.5,120.0,0.6,25.5,950.0,759.74,548.46
2016,4,17,12,0,932.0,119.0,0.6,26.0,956.0,800.54,573.87
2016,4,17,12,15,931.5,119.0,0.6,26.0,954.0,836.92,596.48
2016,4,17,12,30,931.0,119.0,0.6,26.0,952.0,870.68,617.33
2016,4,17,12,45,931.5,117.0,0.65,26.0,942.5,900.64,636.7
2016,4,17,13,0,932.0,115.0,0.7,26.0,933.0,927.63,654.31
2016,4,17,13,15,928.5,114.0,0.7,26.0,915.0,948.97,667.55
2016,4,17,13,30,925.0,113.0,0.7,26.0,897.0,966.98,678.89
2016,4,17,13,45,921.5,110.5,0.75,26.0,871.5,980.05,688.4
2016,4,17,14,0,918.0,108.0,0.8,26.0,846.0,989.61,695.99
2016,4,17,14,15,910.0,106.0,0.8,25.5,813.5,991.91,699.68
2016,4,17,14,30,902.0,104.0,0.8,25.0,781.0,990.66,701.46
2016,4,17,14,45,892.5,101.5,0.85,25.0,742.5,983.9,699.71
2016,4,17,15,0,883.0,99.0,0.9,25.0,704.0,973.73,696.01
2016,4,17,15,15,868.5,96.0,0.85,24.5,659.5,954.87,686.41
2016,4,17,15,30,854.0,93.0,0.8,24.0,615.0,942.57,681.11
2016,4,17,15,45,836.5,89.5,0.8,23.5,566.0,914.17,666.46
2016,4,17,16,0,819.0,86.0,0.8,23.0,517.0,883.07,650.07
2016,4,17,16,15,793.0,82.0,0.75,22.5,465.0,841.18,625.41
2016,4,17,16,30,767.0,78.0,0.7,22.0,413.0,797.42,599.08
2016,4,17,16,45,732.0,73.0,0.7,21.5,359.0,743.16,565.55
2016,4,17,17,0,697.0,68.0,0.7,21.0,305.0,688.16,530.22
2016,4,17,17,15,645.0,62.0,0.7,20.0,251.5,623.86,487.3
2016,4,17,17,30,593.0,56.0,0.7,19.0,198.0,555.92,439.04
2016,4,17,17,45,510.0,47.0,0.75,18.0,147.5,463.6,369.41
2016,4,17,18,0,427.0,38.0,0.8,17.0,97.0,376.57,298.3
2016,4,17,18,15,290.0,25.5,0.8,16.5,58.0,257.46,185.9
2016,4,17,18,30,153.0,13.0,0.8,16.0,19.0,102.67,0.0
2016,4,17,18,45,76.5,6.5,0.85,16.0,9.5,5.91,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,45,144.0,15.0,0.45,15.5,28.5,12.03,0.0
2016,4,18,6,0,288.0,30.0,0.5,16.0,57.0,24.3,14.23
2016,4,18,6,15,393.0,41.5,0.45,16.5,104.0,32.88,22.95
2016,4,18,6,30,498.0,53.0,0.4,17.0,151.0,41.13,30.61
2016,4,18,6,45,567.0,60.5,0.35,17.5,204.0,45.59,34.73
2016,4,18,7,0,636.0,68.0,0.3,18.0,257.0,49.92,38.55
2016,4,18,7,15,680.5,74.0,0.3,18.0,311.5,52.81,41.04
2016,4,18,7,30,725.0,80.0,0.3,18.0,366.0,55.58,43.34
2016,4,18,7,45,756.0,85.0,0.3,18.5,420.0,63.21,49.72
2016,4,18,8,0,787.0,90.0,0.3,19.0,474.0,65.21,51.14
2016,4,18,8,15,810.0,93.5,0.35,19.5,525.0,65.92,51.45
2016,4,18,8,30,833.0,97.0,0.4,20.0,576.0,84.44,51.07
2016,4,18,8,45,849.5,100.0,0.45,21.0,623.0,137.24,73.74
2016,4,18,9,0,866.0,103.0,0.5,22.0,670.0,192.04,110.31
2016,4,18,9,15,878.5,105.5,0.5,22.5,712.0,255.5,159.91
2016,4,18,9,30,891.0,108.0,0.5,23.0,754.0,311.43,206.03
2016,4,18,9,45,904.5,107.5,0.55,23.5,790.5,366.28,251.93
2016,4,18,10,0,918.0,107.0,0.6,24.0,827.0,421.73,297.68
2016,4,18,10,15,924.5,108.5,0.6,24.5,856.0,476.17,341.28
2016,4,18,10,30,931.0,110.0,0.6,25.0,885.0,530.1,382.96
2016,4,18,10,45,935.5,111.0,0.6,25.5,906.5,581.87,421.62
2016,4,18,11,0,940.0,112.0,0.6,26.0,928.0,632.49,458.07
2016,4,18,11,15,942.5,112.5,0.6,26.0,941.5,680.13,492.21
2016,4,18,11,30,945.0,113.0,0.6,26.0,955.0,726.05,524.25
2016,4,18,11,45,945.5,113.5,0.6,26.5,960.5,768.65,552.23
2016,4,18,12,0,946.0,114.0,0.6,27.0,966.0,809.0,576.82
2016,4,18,12,15,945.0,114.0,0.6,27.0,963.5,845.33,599.24
2016,4,18,12,30,944.0,114.0,0.6,27.0,961.0,878.96,619.87
2016,4,18,12,45,937.5,116.0,0.6,27.0,949.0,907.0,636.98
2016,4,18,13,0,931.0,118.0,0.6,27.0,937.0,931.84,652.19
2016,4,18,13,15,926.0,117.0,0.6,27.0,918.5,951.8,664.48
2016,4,18,13,30,921.0,116.0,0.6,27.0,900.0,968.38,674.86
2016,4,18,13,45,910.0,117.5,0.65,27.0,872.5,978.52,682.57
2016,4,18,14,0,899.0,119.0,0.7,27.0,845.0,985.14,688.39
2016,4,18,14,15,889.5,117.5,0.7,26.5,812.0,986.53,691.53
2016,4,18,14,30,880.0,116.0,0.7,26.0,779.0,984.44,692.79
2016,4,18,14,45,859.0,118.0,0.75,26.0,737.5,981.97,693.73
2016,4,18,15,0,838.0,120.0,0.8,26.0,696.0,966.29,686.63
2016,4,18,15,15,821.5,117.0,0.8,26.0,651.0,946.0,675.89
2016,4,18,15,30,805.0,114.0,0.8,26.0,606.0,922.64,663.3
2016,4,18,15,45,621.0,149.5,0.8,26.0,511.5,790.71,580.36
2016,4,18,16,0,437.0,185.0,0.8,26.0,417.0,647.88,485.18
2016,4,18,16,15,428.0,166.0,0.8,25.0,374.0,612.14,465.54
2016,4,18,16,30,419.0,147.0,0.8,24.0,331.0,574.69,442.81
2016,4,18,16,45,507.5,118.5,0.8,23.5,312.5,607.02,470.06
2016,4,18,17,0,596.0,90.0,0.8,23.0,294.0,639.29,494.62
2016,4,18,17,15,538.5,81.0,0.8,21.5,241.5,564.38,443.18
2016,4,18,17,30,481.0,72.0,0.8,20.0,189.0,491.22,391.03
2016,4,18,17,45,394.0,60.0,0.8,18.5,140.0,392.97,315.2
2016,4,18,18,0,307.0,48.0,0.8,17.0,91.0,305.83,243.61
2016,4,18,18,15,153.5,32.5,0.75,16.5,54.0,178.19,129.69
2016,4,18,18,30,0.0,17.0,0.7,16.0,17.0,17.08,0.0
2016,4,18,18,45,0.0,8.5,0.65,15.5,8.5,7.73,0.0
2016,4,18,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,122.0,16.5,0.7,15.5,28.5,12.98,0.0
2016,4,19,6,0,244.0,33.0,0.7,16.0,57.0,25.74,15.66
2016,4,19,6,15,344.5,45.5,0.6,16.5,102.0,36.16,25.83
2016,4,19,6,30,445.0,58.0,0.5,17.0,147.0,45.11,34.11
2016,4,19,6,45,525.5,64.5,0.45,17.5,200.5,48.54,37.32
2016,4,19,7,0,606.0,71.0,0.4,18.0,254.0,51.97,40.33
2016,4,19,7,15,651.0,77.5,0.35,18.0,307.5,55.11,43.04
2016,4,19,7,30,696.0,84.0,0.3,18.0,361.0,58.11,45.54
2016,4,19,7,45,730.5,88.0,0.3,18.5,414.5,59.11,46.15
2016,4,19,8,0,765.0,92.0,0.3,19.0,468.0,66.34,52.11
2016,4,19,8,15,788.5,96.0,0.3,20.0,519.0,67.35,52.54
2016,4,19,8,30,812.0,100.0,0.3,21.0,570.0,89.12,53.1
2016,4,19,8,45,824.0,105.0,0.3,22.0,615.5,141.77,77.21
2016,4,19,9,0,836.0,110.0,0.3,23.0,661.0,195.96,113.85
2016,4,19,9,15,849.5,113.0,0.35,23.5,702.5,250.32,156.39
2016,4,19,9,30,863.0,116.0,0.4,24.0,744.0,305.96,202.15
2016,4,19,9,45,859.0,125.5,0.45,24.5,776.0,362.09,248.98
2016,4,19,10,0,855.0,135.0,0.5,25.0,808.0,417.33,294.19
2016,4,19,10,15,862.5,137.0,0.55,25.0,837.0,470.49,337.13
2016,4,19,10,30,870.0,139.0,0.6,25.0,866.0,526.26,380.68
2016,4,19,10,45,869.5,143.5,0.65,25.0,885.5,575.36,418.44
2016,4,19,11,0,869.0,148.0,0.7,25.0,905.0,622.82,454.04
2016,4,19,11,15,691.0,250.0,0.75,25.0,858.0,640.63,466.38
2016,4,19,11,30,513.0,352.0,0.8,25.0,811.0,645.67,468.8
2016,4,19,11,45,475.5,364.5,0.85,25.0,792.0,659.57,479.06
2016,4,19,12,0,438.0,377.0,0.9,25.0,773.0,669.77,486.4
2016,4,19,12,15,453.0,371.5,0.9,24.5,780.0,701.79,509.57
2016,4,19,12,30,468.0,366.0,0.9,24.0,787.0,733.28,532.01
2016,4,19,12,45,660.5,263.0,0.9,24.0,850.0,824.8,596.91
2016,4,19,13,0,853.0,160.0,0.9,24.0,913.0,914.29,655.63
2016,4,19,13,15,617.0,268.5,0.9,23.5,807.0,839.05,605.8
2016,4,19,13,30,381.0,377.0,0.9,23.0,701.0,735.56,534.92
2016,4,19,13,45,360.0,371.5,0.95,23.0,671.0,723.96,529.42
2016,4,19,14,0,339.0,366.0,1.0,23.0,641.0,710.12,521.3
2016,4,19,14,15,258.5,365.0,1.0,22.5,569.5,642.15,475.33
2016,4,19,14,30,178.0,364.0,1.0,22.0,498.0,555.27,415.57
2016,4,19,14,45,148.5,343.0,1.0,21.5,451.0,510.03,385.36
2016,4,19,15,0,119.0,322.0,1.0,21.0,404.0,463.6,353.23
2016,4,19,15,15,129.0,301.0,0.95,20.5,385.0,454.32,348.7
2016,4,19,15,30,139.0,280.0,0.9,20.0,366.0,443.97,343.08
2016,4,19,15,45,251.5,242.0,0.85,19.5,381.5,526.34,408.4
2016,4,19,16,0,364.0,204.0,0.8,19.0,397.0,585.16,455.14
2016,4,19,16,15,365.0,181.0,0.75,18.5,358.5,555.28,435.15
2016,4,19,16,30,366.0,158.0,0.7,18.0,320.0,541.82,427.34
2016,4,19,16,45,480.0,125.5,0.65,17.5,308.5,593.07,469.19
2016,4,19,17,0,594.0,93.0,0.6,17.0,297.0,642.09,505.81
2016,4,19,17,15,537.5,83.5,0.6,16.5,244.5,567.3,451.72
2016,4,19,17,30,481.0,74.0,0.6,16.0,192.0,494.17,397.59
2016,4,19,17,45,416.5,60.0,0.6,16.0,144.5,412.83,332.66
2016,4,19,18,0,352.0,46.0,0.6,16.0,97.0,335.47,267.48
2016,4,19,18,15,225.5,30.5,0.6,15.5,58.0,220.01,163.46
2016,4,19,18,30,99.0,15.0,0.6,15.0,19.0,96.79,0.0
2016,4,19,18,45,49.5,7.5,0.65,14.5,9.5,34.27,0.0
2016,4,19,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,45,135.0,17.0,0.7,13.0,31.0,13.36,0.0
2016,4,20,6,0,270.0,34.0,0.7,13.0,62.0,27.62,17.69
2016,4,20,6,15,369.5,46.0,0.6,13.5,108.0,36.48,26.52
2016,4,20,6,30,469.0,58.0,0.5,14.0,154.0,44.99,34.49
2016,4,20,6,45,549.5,64.0,0.45,15.0,208.0,48.05,37.31
2016,4,20,7,0,630.0,70.0,0.4,16.0,262.0,51.14,39.95
2016,4,20,7,15,673.5,76.0,0.4,16.5,316.0,53.96,42.29
2016,4,20,7,30,717.0,82.0,0.4,17.0,370.0,56.65,44.44
2016,4,20,7,45,751.0,85.5,0.4,17.5,424.0,63.22,49.91
2016,4,20,8,0,785.0,89.0,0.4,18.0,478.0,64.1,50.37
2016,4,20,8,15,807.0,92.5,0.4,18.5,528.5,64.83,50.71
2016,4,20,8,30,829.0,96.0,0.4,19.0,579.0,90.07,52.28
2016,4,20,8,45,844.0,99.5,0.45,19.5,625.0,142.84,77.54
2016,4,20,9,0,859.0,103.0,0.5,20.0,671.0,197.44,115.62
2016,4,20,9,15,871.0,105.5,0.5,20.5,712.5,260.33,165.64
2016,4,20,9,30,883.0,108.0,0.5,21.0,754.0,315.62,211.76
2016,4,20,9,45,893.0,109.5,0.55,21.5,789.5,370.3,257.9
2016,4,20,10,0,903.0,111.0,0.6,22.0,825.0,425.27,303.5
2016,4,20,10,15,909.5,112.5,0.6,22.0,853.5,478.84,347.24
2016,4,20,10,30,916.0,114.0,0.6,22.0,882.0,531.9,389.25
2016,4,20,10,45,912.0,120.5,0.65,22.0,901.0,582.67,428.73
2016,4,20,11,0,908.0,127.0,0.7,22.0,920.0,631.63,465.78
2016,4,20,11,15,910.5,127.5,0.7,22.0,933.5,677.87,499.5
2016,4,20,11,30,913.0,128.0,0.7,22.0,947.0,722.47,531.18
2016,4,20,11,45,909.5,131.5,0.75,22.5,951.5,763.54,559.29
2016,4,20,12,0,906.0,135.0,0.8,23.0,956.0,802.25,584.56
2016,4,20,12,15,905.0,135.0,0.8,22.5,953.0,837.38,608.02
2016,4,20,12,30,904.0,135.0,0.8,22.0,950.0,869.95,629.82
2016,4,20,12,45,904.0,132.5,0.85,22.0,940.0,898.36,648.63
2016,4,20,13,0,904.0,130.0,0.9,22.0,930.0,923.87,665.69
2016,4,20,13,15,899.0,129.0,0.9,22.0,911.5,943.3,678.1
2016,4,20,13,30,894.0,128.0,0.9,22.0,893.0,959.44,688.6
2016,4,20,13,45,886.5,127.0,0.9,22.0,866.5,969.91,695.69
2016,4,20,14,0,879.0,126.0,0.9,22.0,840.0,976.96,700.86
2016,4,20,14,15,869.5,124.0,0.9,21.5,807.0,977.62,703.57
2016,4,20,14,30,860.0,122.0,0.9,21.0,774.0,985.09,710.82
2016,4,20,14,45,845.0,121.0,0.95,21.0,734.0,974.96,706.69
2016,4,20,15,0,830.0,120.0,1.0,21.0,694.0,961.5,700.76
2016,4,20,15,15,813.0,117.0,0.95,20.5,649.5,940.62,689.66
2016,4,20,15,30,796.0,114.0,0.9,20.0,605.0,916.74,676.7
2016,4,20,15,45,773.0,110.5,0.9,20.0,556.0,883.8,657.41
2016,4,20,16,0,750.0,107.0,0.9,20.0,507.0,854.13,640.21
2016,4,20,16,15,721.0,102.0,0.85,19.5,455.5,809.79,613.2
2016,4,20,16,30,692.0,97.0,0.8,19.0,404.0,763.94,584.72
2016,4,20,16,45,652.0,91.0,0.8,18.5,351.0,706.19,547.76
2016,4,20,17,0,612.0,85.0,0.8,18.0,298.0,648.24,509.3
2016,4,20,17,15,556.5,77.0,0.75,17.0,245.5,575.62,458.53
2016,4,20,17,30,501.0,69.0,0.7,16.0,193.0,504.67,406.42
2016,4,20,17,45,420.5,58.0,0.65,15.5,144.5,414.32,334.98
2016,4,20,18,0,340.0,47.0,0.6,15.0,96.0,328.86,263.62
2016,4,20,18,15,170.0,34.0,0.6,14.5,58.5,190.49,142.99
2016,4,20,18,30,0.0,21.0,0.6,14.0,21.0,23.42,0.0
2016,4,20,18,45,0.0,10.5,0.6,13.5,10.5,9.55,0.0
2016,4,20,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,5,45,75.0,19.5,0.35,13.5,27.5,16.01,0.35
2016,4,21,6,0,150.0,39.0,0.3,14.0,55.0,31.19,20.84
2016,4,21,6,15,223.5,57.0,0.25,14.5,96.0,43.38,32.53
2016,4,21,6,30,297.0,75.0,0.2,15.0,137.0,56.12,44.19
2016,4,21,6,45,348.5,90.5,0.2,15.5,183.0,66.41,53.41
2016,4,21,7,0,400.0,106.0,0.2,16.0,229.0,76.26,61.97
2016,4,21,7,15,461.0,109.5,0.25,16.0,277.0,77.32,62.78
2016,4,21,7,30,522.0,113.0,0.3,16.0,325.0,78.4,63.56
2016,4,21,7,45,552.0,122.5,0.35,16.5,374.0,82.38,66.67
2016,4,21,8,0,582.0,132.0,0.4,17.0,423.0,86.02,69.44
2016,4,21,8,15,524.0,169.0,0.45,17.0,451.0,108.34,88.25
2016,4,21,8,30,466.0,206.0,0.5,17.0,479.0,146.58,104.64
2016,4,21,8,45,420.0,239.0,0.55,17.5,500.0,194.3,135.18
2016,4,21,9,0,374.0,272.0,0.6,18.0,521.0,246.5,175.37
2016,4,21,9,15,312.0,307.0,0.65,18.0,523.5,282.63,206.14
2016,4,21,9,30,250.0,342.0,0.7,18.0,526.0,312.71,232.46
2016,4,21,9,45,320.0,341.0,0.75,18.5,588.0,354.86,263.42
2016,4,21,10,0,390.0,340.0,0.8,19.0,650.0,404.12,300.12
2016,4,21,10,15,423.5,336.5,0.8,19.0,684.0,436.77,325.73
2016,4,21,10,30,457.0,333.0,0.8,19.0,718.0,479.2,358.29
2016,4,21,10,45,440.5,350.0,0.85,19.0,728.5,513.55,384.72
2016,4,21,11,0,424.0,367.0,0.9,19.0,739.0,546.26,409.34
2016,4,21,11,15,627.5,268.5,0.9,19.0,828.0,620.03,464.88
2016,4,21,11,30,831.0,170.0,0.9,19.0,917.0,707.36,529.0
2016,4,21,11,45,838.5,166.5,0.9,19.0,924.5,748.69,557.81
2016,4,21,12,0,846.0,163.0,0.9,19.0,932.0,788.49,585.53
2016,4,21,12,15,846.0,162.5,0.9,19.0,929.5,823.35,608.62
2016,4,21,12,30,846.0,162.0,0.9,19.0,927.0,855.82,629.62
2016,4,21,12,45,866.5,146.5,0.95,19.0,923.0,881.29,646.84
2016,4,21,13,0,887.0,131.0,1.0,19.0,919.0,911.86,667.5
2016,4,21,13,15,883.0,130.0,1.0,19.0,900.5,931.73,680.37
2016,4,21,13,30,879.0,129.0,1.0,19.0,882.0,948.42,691.41
2016,4,21,13,45,885.0,120.5,1.05,19.5,859.5,963.61,701.24
2016,4,21,14,0,891.0,112.0,1.1,20.0,837.0,975.38,709.0
2016,4,21,14,15,636.5,219.5,1.1,19.5,727.0,873.7,645.26
2016,4,21,14,30,382.0,327.0,1.1,19.0,617.0,729.35,545.32
2016,4,21,14,45,323.5,321.0,1.15,19.0,558.5,672.89,508.45
2016,4,21,15,0,265.0,315.0,1.2,19.0,500.0,615.04,468.63
2016,4,21,15,15,217.5,298.5,1.2,19.0,444.0,536.8,413.58
2016,4,21,15,30,170.0,282.0,1.2,19.0,388.0,476.03,369.76
2016,4,21,15,45,266.5,244.0,1.2,19.0,394.5,543.39,423.86
2016,4,21,16,0,363.0,206.0,1.2,19.0,401.0,587.51,459.75
2016,4,21,16,15,181.5,168.5,1.15,18.5,266.0,355.96,284.57
2016,4,21,16,30,0.0,131.0,1.1,18.0,131.0,123.0,96.09
2016,4,21,16,45,0.0,114.0,1.1,17.5,114.0,106.91,83.93
2016,4,21,17,0,0.0,97.0,1.1,17.0,97.0,90.7,70.87
2016,4,21,17,15,274.5,79.0,1.0,16.5,148.0,345.45,286.64
2016,4,21,17,30,549.0,61.0,0.9,16.0,199.0,532.2,431.36
2016,4,21,17,45,471.5,52.0,0.85,15.5,150.0,444.9,360.37
2016,4,21,18,0,394.0,43.0,0.8,15.0,101.0,362.31,291.19
2016,4,21,18,15,197.0,33.5,0.8,14.5,62.5,206.5,157.0
2016,4,21,18,30,0.0,24.0,0.8,14.0,24.0,28.91,0.0
2016,4,21,18,45,0.0,12.0,0.8,13.5,12.0,10.91,0.0
2016,4,21,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,5.0,1.4,13.5,5.0,4.38,0.0
2016,4,22,6,0,0.0,10.0,1.5,14.0,10.0,8.78,1.84
2016,4,22,6,15,0.0,17.5,1.5,14.0,17.5,15.38,7.95
2016,4,22,6,30,0.0,25.0,1.5,14.0,25.0,22.0,14.04
2016,4,22,6,45,0.0,33.5,1.55,14.0,33.5,29.51,20.88
2016,4,22,7,0,0.0,42.0,1.6,14.0,42.0,37.03,27.65
2016,4,22,7,15,0.0,50.5,1.6,14.0,50.5,44.57,34.33
2016,4,22,7,30,0.0,59.0,1.6,14.0,59.0,52.12,40.94
2016,4,22,7,45,30.5,133.0,1.65,14.5,148.5,107.77,89.5
2016,4,22,8,0,61.0,207.0,1.7,15.0,238.0,156.0,130.36
2016,4,22,8,15,30.5,170.0,1.7,15.0,185.5,134.09,111.12
2016,4,22,8,30,0.0,133.0,1.7,15.0,133.0,114.78,90.09
2016,4,22,8,45,64.0,221.0,1.7,15.0,264.0,179.12,139.46
2016,4,22,9,0,128.0,309.0,1.7,15.0,395.0,242.75,186.5
2016,4,22,9,15,161.5,330.0,1.7,15.0,445.0,276.51,211.48
2016,4,22,9,30,195.0,351.0,1.7,15.0,495.0,314.4,240.37
2016,4,22,9,45,522.5,240.0,1.75,15.0,650.5,343.38,256.4
2016,4,22,10,0,850.0,129.0,1.8,15.0,806.0,419.19,313.35
2016,4,22,10,15,425.5,140.5,1.85,15.0,480.0,289.64,223.61
2016,4,22,10,30,1.0,152.0,1.9,15.0,154.0,134.19,103.93
2016,4,22,10,45,1.0,150.5,1.95,15.5,152.0,133.2,103.15
2016,4,22,11,0,1.0,149.0,2.0,16.0,150.0,132.19,102.06
2016,4,22,11,15,68.0,301.0,2.05,16.0,363.0,303.47,237.54
2016,4,22,11,30,135.0,453.0,2.1,16.0,576.0,481.47,371.65
2016,4,22,11,45,87.5,422.0,2.15,16.0,502.0,433.4,334.56
2016,4,22,12,0,40.0,391.0,2.2,16.0,428.0,378.89,293.17
2016,4,22,12,15,20.0,261.0,2.25,15.5,279.5,251.72,196.46
2016,4,22,12,30,0.0,131.0,2.3,15.0,131.0,116.82,89.77
2016,4,22,12,45,0.0,108.0,2.35,15.0,108.0,96.3,73.42
2016,4,22,13,0,0.0,85.0,2.4,15.0,85.0,75.7,56.71
2016,4,22,13,15,0.0,103.5,2.4,14.5,103.5,92.31,70.46
2016,4,22,13,30,0.0,122.0,2.4,14.0,122.0,109.04,84.3
2016,4,22,13,45,4.0,169.0,2.4,14.0,172.5,155.92,122.54
2016,4,22,14,0,8.0,216.0,2.4,14.0,223.0,204.09,161.4
2016,4,22,14,15,51.5,286.5,2.3,14.0,326.5,329.35,261.86
2016,4,22,14,30,95.0,357.0,2.2,14.0,430.0,451.06,356.22
2016,4,22,14,45,457.0,240.5,2.15,14.0,562.0,731.81,575.32
2016,4,22,15,0,819.0,124.0,2.1,14.0,694.0,958.13,736.09
2016,4,22,15,15,804.0,121.0,2.1,14.0,651.0,939.15,722.3
2016,4,22,15,30,789.0,118.0,2.1,14.0,608.0,917.16,709.25
2016,4,22,15,45,561.0,165.5,2.1,14.0,500.5,747.81,591.36
2016,4,22,16,0,333.0,213.0,2.1,14.0,393.0,568.63,456.96
2016,4,22,16,15,524.5,153.5,2.1,14.0,403.5,687.15,553.55
2016,4,22,16,30,716.0,94.0,2.1,14.0,414.0,783.33,625.15
2016,4,22,16,45,683.0,87.0,2.1,14.0,361.5,729.57,586.6
2016,4,22,17,0,650.0,80.0,2.1,14.0,309.0,675.2,547.87
2016,4,22,17,15,595.0,73.5,1.95,13.5,256.0,603.63,494.54
2016,4,22,17,30,540.0,67.0,1.8,13.0,203.0,533.63,440.26
2016,4,22,17,45,453.5,57.5,1.7,12.5,153.5,439.1,363.72
2016,4,22,18,0,367.0,48.0,1.6,12.0,104.0,349.68,287.11
2016,4,22,18,15,237.0,34.0,1.5,11.5,65.0,232.85,181.88
2016,4,22,18,30,107.0,20.0,1.4,11.0,26.0,113.39,1.02
2016,4,22,18,45,53.5,10.0,1.35,11.0,13.0,38.97,0.0
2016,4,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
