Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,5,45,132.5,20.0,1.05,10.5,35.0,15.65,3.57
2016,4,23,6,0,265.0,40.0,1.1,11.0,70.0,31.06,21.26
2016,4,23,6,15,362.5,52.0,1.15,11.0,116.5,41.3,31.2
2016,4,23,6,30,460.0,64.0,1.2,11.0,163.0,49.6,39.1
2016,4,23,6,45,520.5,73.0,1.3,11.5,214.5,54.86,43.96
2016,4,23,7,0,581.0,82.0,1.4,12.0,266.0,59.9,48.42
2016,4,23,7,15,625.0,88.5,1.35,12.5,319.0,62.65,50.7
2016,4,23,7,30,669.0,95.0,1.3,13.0,372.0,65.28,52.78
2016,4,23,7,45,703.0,99.5,1.3,13.5,425.0,66.26,53.35
2016,4,23,8,0,737.0,104.0,1.3,14.0,478.0,67.18,53.86
2016,4,23,8,15,760.5,108.0,1.3,14.5,527.5,75.11,60.48
2016,4,23,8,30,784.0,112.0,1.3,15.0,577.0,108.63,65.05
2016,4,23,8,45,806.0,113.5,1.3,15.5,624.0,158.17,91.5
2016,4,23,9,0,828.0,115.0,1.3,16.0,671.0,210.34,129.7
2016,4,23,9,15,841.0,117.5,1.25,16.0,711.5,263.71,174.27
2016,4,23,9,30,854.0,120.0,1.2,16.0,752.0,318.29,221.65
2016,4,23,9,45,875.0,115.5,1.2,16.5,789.5,377.53,272.13
2016,4,23,10,0,896.0,111.0,1.2,17.0,827.0,431.18,317.6
2016,4,23,10,15,902.5,112.5,1.2,17.0,855.0,484.16,362.23
2016,4,23,10,30,909.0,114.0,1.2,17.0,883.0,536.66,405.15
2016,4,23,10,45,914.0,114.5,1.25,17.0,904.0,586.87,445.47
2016,4,23,11,0,919.0,115.0,1.3,17.0,925.0,636.01,483.93
2016,4,23,11,15,572.0,283.0,1.3,17.0,790.0,600.26,456.37
2016,4,23,11,30,225.0,451.0,1.3,17.0,655.0,540.9,409.44
2016,4,23,11,45,574.5,284.0,1.3,17.5,808.0,666.23,505.61
2016,4,23,12,0,924.0,117.0,1.3,18.0,961.0,806.75,606.48
2016,4,23,12,15,923.0,117.0,1.3,18.0,958.5,841.93,628.49
2016,4,23,12,30,922.0,117.0,1.3,18.0,956.0,874.49,649.86
2016,4,23,12,45,550.0,282.5,1.3,18.0,781.5,753.53,564.39
2016,4,23,13,0,178.0,448.0,1.3,18.0,607.0,587.7,441.16
2016,4,23,13,15,540.5,282.5,1.3,18.0,751.0,786.59,591.35
2016,4,23,13,30,903.0,117.0,1.3,18.0,895.0,961.99,709.66
2016,4,23,13,45,887.0,121.0,1.35,18.0,867.0,969.27,713.61
2016,4,23,14,0,871.0,125.0,1.4,18.0,839.0,973.06,717.68
2016,4,23,14,15,861.5,123.5,1.45,17.5,806.0,973.94,721.41
2016,4,23,14,30,852.0,122.0,1.5,17.0,773.0,981.78,729.89
2016,4,23,14,45,834.0,122.0,1.6,17.0,733.0,969.63,724.7
2016,4,23,15,0,816.0,122.0,1.7,17.0,693.0,954.22,717.58
2016,4,23,15,15,799.0,119.0,1.7,16.5,649.0,933.25,706.77
2016,4,23,15,30,782.0,116.0,1.7,16.0,605.0,909.32,693.99
2016,4,23,15,45,753.5,114.5,1.75,16.0,555.5,873.47,672.26
2016,4,23,16,0,725.0,113.0,1.8,16.0,506.0,841.68,653.16
2016,4,23,16,15,696.0,108.5,1.8,15.5,455.0,798.28,626.12
2016,4,23,16,30,667.0,104.0,1.8,15.0,404.0,753.43,597.48
2016,4,23,16,45,626.5,97.5,1.8,15.0,351.5,695.02,556.94
2016,4,23,17,0,586.0,91.0,1.8,15.0,299.0,636.46,515.12
2016,4,23,17,15,530.5,83.0,1.75,14.5,247.5,564.29,461.84
2016,4,23,17,30,475.0,75.0,1.7,14.0,196.0,493.72,407.46
2016,4,23,17,45,388.0,64.5,1.65,13.5,148.0,396.69,328.3
2016,4,23,18,0,301.0,54.0,1.6,13.0,100.0,311.21,255.11
2016,4,23,18,15,190.5,37.0,1.55,12.5,62.5,207.79,162.4
2016,4,23,18,30,80.0,20.0,1.5,12.0,25.0,86.78,11.81
2016,4,23,18,45,40.0,10.0,1.45,12.0,12.5,31.48,0.0
2016,4,23,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,45,63.5,24.5,1.7,11.5,32.0,19.9,7.32
2016,4,24,6,0,127.0,49.0,1.8,12.0,64.0,38.49,27.66
2016,4,24,6,15,208.5,68.5,1.8,12.0,108.0,53.05,41.49
2016,4,24,6,30,290.0,88.0,1.8,12.0,152.0,67.26,54.68
2016,4,24,6,45,353.0,103.0,1.85,12.0,202.0,75.27,62.09
2016,4,24,7,0,416.0,118.0,1.9,12.0,252.0,84.56,70.4
2016,4,24,7,15,466.0,129.5,1.85,12.0,304.0,90.9,75.9
2016,4,24,7,30,516.0,141.0,1.8,12.0,356.0,96.94,81.01
2016,4,24,7,45,570.5,144.0,1.8,12.5,411.0,97.08,80.7
2016,4,24,8,0,625.0,147.0,1.8,13.0,466.0,96.68,79.91
2016,4,24,8,15,416.5,206.0,1.8,13.0,427.5,129.97,108.52
2016,4,24,8,30,208.0,265.0,1.8,13.0,389.0,195.43,151.08
2016,4,24,8,45,493.5,204.5,1.8,13.5,529.0,184.76,126.47
2016,4,24,9,0,779.0,144.0,1.8,14.0,669.0,219.03,140.03
2016,4,24,9,15,794.5,147.0,1.75,14.5,710.5,278.34,189.29
2016,4,24,9,30,810.0,150.0,1.7,15.0,752.0,331.54,235.13
2016,4,24,9,45,843.0,140.5,1.7,15.5,792.5,382.33,278.94
2016,4,24,10,0,876.0,131.0,1.7,16.0,833.0,440.89,328.16
2016,4,24,10,15,883.0,132.5,1.65,16.0,862.0,493.25,372.4
2016,4,24,10,30,890.0,134.0,1.6,16.0,891.0,545.19,415.01
2016,4,24,10,45,897.0,134.0,1.6,16.5,912.5,595.38,454.43
2016,4,24,11,0,904.0,134.0,1.6,17.0,934.0,644.71,491.94
2016,4,24,11,15,906.5,135.0,1.65,17.0,947.0,690.96,527.42
2016,4,24,11,30,909.0,136.0,1.7,17.0,960.0,735.6,560.97
2016,4,24,11,45,906.0,138.5,1.8,17.5,964.0,775.77,590.01
2016,4,24,12,0,903.0,141.0,1.9,18.0,968.0,813.63,616.0
2016,4,24,12,15,902.5,141.0,1.95,17.5,965.5,848.86,641.37
2016,4,24,12,30,902.0,141.0,2.0,17.0,963.0,881.58,665.09
2016,4,24,12,45,891.0,145.5,2.15,17.0,950.0,906.75,683.52
2016,4,24,13,0,880.0,150.0,2.3,17.0,937.0,928.72,699.94
2016,4,24,13,15,875.5,149.0,2.35,17.0,919.0,948.19,713.83
2016,4,24,13,30,871.0,148.0,2.4,17.0,901.0,974.48,732.42
2016,4,24,13,45,694.5,224.5,2.45,17.0,813.5,911.62,690.94
2016,4,24,14,0,518.0,301.0,2.5,17.0,726.0,831.29,633.29
2016,4,24,14,15,563.5,269.0,2.55,16.5,715.0,852.88,653.27
2016,4,24,14,30,609.0,237.0,2.6,16.0,704.0,876.72,673.96
2016,4,24,14,45,670.0,207.0,2.65,15.5,696.5,911.14,701.67
2016,4,24,15,0,731.0,177.0,2.7,15.0,689.0,941.22,725.48
2016,4,24,15,15,611.5,195.0,2.7,14.5,605.0,844.65,660.41
2016,4,24,15,30,492.0,213.0,2.7,14.0,521.0,741.9,587.82
2016,4,24,15,45,543.5,194.0,2.75,14.0,509.5,766.48,609.94
2016,4,24,16,0,595.0,175.0,2.8,14.0,498.0,787.0,627.75
2016,4,24,16,15,562.0,166.0,2.75,13.5,447.5,737.91,594.17
2016,4,24,16,30,529.0,157.0,2.7,13.0,397.0,688.04,559.4
2016,4,24,16,45,492.0,144.5,2.7,13.0,345.5,630.07,516.81
2016,4,24,17,0,455.0,132.0,2.7,13.0,294.0,572.34,473.18
2016,4,24,17,15,397.5,118.0,2.65,12.5,243.0,496.95,414.43
2016,4,24,17,30,340.0,104.0,2.6,12.0,192.0,424.15,355.52
2016,4,24,17,45,280.0,84.5,2.6,11.5,145.5,333.01,279.68
2016,4,24,18,0,220.0,65.0,2.6,11.0,99.0,259.36,215.35
2016,4,24,18,15,131.0,43.0,2.55,10.5,61.5,165.96,131.04
2016,4,24,18,30,42.0,21.0,2.5,10.0,24.0,57.32,12.68
2016,4,24,18,45,21.0,10.5,2.5,10.0,12.0,21.33,0.0
2016,4,24,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,26.0,5.0,1.5,8.0,5.5,0.0,0.0
2016,4,25,5,30,52.0,10.0,1.5,8.0,11.0,9.1,0.0
2016,4,25,5,45,209.5,23.5,1.55,8.5,46.5,19.01,7.82
2016,4,25,6,0,367.0,37.0,1.6,9.0,82.0,29.71,20.47
2016,4,25,6,15,460.5,46.5,1.65,9.5,131.0,36.34,27.04
2016,4,25,6,30,554.0,56.0,1.7,10.0,180.0,42.75,33.13
2016,4,25,6,45,620.5,61.0,1.75,10.5,234.5,45.21,35.44
2016,4,25,7,0,687.0,66.0,1.8,11.0,289.0,52.22,41.71
2016,4,25,7,15,726.5,71.0,1.8,11.0,344.0,54.74,43.89
2016,4,25,7,30,766.0,76.0,1.8,11.0,399.0,57.18,45.94
2016,4,25,7,45,794.5,80.0,1.85,11.5,452.5,58.66,47.0
2016,4,25,8,0,823.0,84.0,1.9,12.0,506.0,60.07,47.98
2016,4,25,8,15,844.0,87.0,1.9,12.5,557.0,60.62,48.2
2016,4,25,8,30,865.0,90.0,1.9,13.0,608.0,112.61,64.2
2016,4,25,8,45,880.0,93.0,1.9,13.5,655.0,166.54,95.33
2016,4,25,9,0,895.0,96.0,1.9,14.0,702.0,222.13,137.71
2016,4,25,9,15,907.5,98.0,1.9,14.0,744.0,277.93,185.45
2016,4,25,9,30,920.0,100.0,1.9,14.0,786.0,334.68,235.83
2016,4,25,9,45,927.5,102.5,1.95,14.5,821.5,390.9,285.61
2016,4,25,10,0,935.0,105.0,2.0,15.0,857.0,447.12,334.44
2016,4,25,10,15,941.5,106.5,2.0,15.0,886.0,501.94,381.42
2016,4,25,10,30,948.0,108.0,2.0,15.0,915.0,556.2,426.63
2016,4,25,10,45,952.5,109.0,2.05,15.0,936.5,608.24,469.1
2016,4,25,11,0,957.0,110.0,2.1,15.0,958.0,659.1,509.55
2016,4,25,11,15,959.5,110.5,2.1,15.0,971.5,706.9,546.47
2016,4,25,11,30,962.0,111.0,2.1,15.0,985.0,752.95,581.22
2016,4,25,11,45,961.0,112.0,2.15,15.5,990.0,794.98,611.16
2016,4,25,12,0,960.0,113.0,2.2,16.0,995.0,834.64,637.52
2016,4,25,12,15,959.0,113.0,2.2,16.0,992.0,870.88,662.12
2016,4,25,12,30,958.0,113.0,2.2,16.0,989.0,904.41,684.77
2016,4,25,12,45,944.0,119.5,2.2,16.0,974.5,930.03,702.03
2016,4,25,13,0,930.0,126.0,2.2,16.0,960.0,952.18,717.06
2016,4,25,13,15,925.5,125.0,2.2,16.0,940.5,972.22,730.76
2016,4,25,13,30,921.0,124.0,2.2,16.0,921.0,988.93,742.35
2016,4,25,13,45,915.0,122.5,2.2,16.0,895.0,1000.31,750.54
2016,4,25,14,0,909.0,121.0,2.2,16.0,869.0,1008.22,756.63
2016,4,25,14,15,900.0,119.0,2.15,16.0,835.5,1009.2,757.72
2016,4,25,14,30,891.0,117.0,2.1,16.0,802.0,1006.68,756.7
2016,4,25,14,45,880.0,114.5,2.1,16.0,762.5,998.22,752.55
2016,4,25,15,0,869.0,112.0,2.1,16.0,723.0,996.76,753.3
2016,4,25,15,15,853.0,109.0,2.1,15.5,678.0,976.28,742.73
2016,4,25,15,30,837.0,106.0,2.1,15.0,633.0,952.68,730.26
2016,4,25,15,45,817.0,102.5,2.1,15.0,583.5,921.79,711.37
2016,4,25,16,0,797.0,99.0,2.1,15.0,534.0,888.3,690.6
2016,4,25,16,15,770.0,95.0,2.05,14.5,481.5,845.46,663.73
2016,4,25,16,30,743.0,91.0,2.0,14.0,429.0,806.29,639.02
2016,4,25,16,45,705.5,85.5,2.0,14.0,375.0,749.73,600.21
2016,4,25,17,0,668.0,80.0,2.0,14.0,321.0,692.77,560.03
2016,4,25,17,15,615.0,73.5,1.95,13.5,267.5,622.02,508.45
2016,4,25,17,30,562.0,67.0,1.9,13.0,214.0,552.73,455.69
2016,4,25,17,45,479.0,58.0,1.85,12.5,163.0,460.27,381.75
2016,4,25,18,0,396.0,49.0,1.8,12.0,112.0,372.62,307.1
2016,4,25,18,15,271.0,35.5,1.7,11.5,71.5,258.96,206.07
2016,4,25,18,30,146.0,22.0,1.6,11.0,31.0,143.13,52.97
2016,4,25,18,45,73.0,11.0,1.55,10.5,15.5,51.04,0.0
2016,4,25,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,0.85,9.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,0.8,10.0,10.0,9.1,0.0
2016,4,26,5,45,75.5,28.0,0.8,10.5,37.5,22.61,11.12
2016,4,26,6,0,151.0,46.0,0.8,11.0,65.0,36.49,26.31
2016,4,26,6,15,205.5,65.0,0.8,11.0,104.0,50.68,39.69
2016,4,26,6,30,260.0,84.0,0.8,11.0,143.0,64.46,52.47
2016,4,26,6,45,288.0,103.5,0.85,11.5,184.5,78.01,64.66
2016,4,26,7,0,316.0,123.0,0.9,12.0,226.0,91.07,76.12
2016,4,26,7,15,358.0,133.0,0.9,12.5,269.5,92.29,76.87
2016,4,26,7,30,400.0,143.0,0.9,13.0,313.0,97.07,80.69
2016,4,26,7,45,382.0,169.0,0.9,13.5,348.0,111.68,92.96
2016,4,26,8,0,364.0,195.0,0.9,14.0,383.0,133.98,111.59
2016,4,26,8,15,556.0,161.5,0.85,14.0,481.0,102.97,84.53
2016,4,26,8,30,748.0,128.0,0.8,14.0,579.0,118.27,70.67
2016,4,26,8,45,630.5,178.0,0.8,14.5,578.0,184.5,119.26
2016,4,26,9,0,513.0,228.0,0.8,15.0,577.0,239.36,166.28
2016,4,26,9,15,658.5,187.0,0.8,15.0,662.5,274.46,190.11
2016,4,26,9,30,804.0,146.0,0.8,15.0,748.0,331.88,234.38
2016,4,26,9,45,702.0,204.0,0.8,15.5,747.0,381.84,279.48
2016,4,26,10,0,600.0,262.0,0.8,16.0,746.0,428.05,319.07
2016,4,26,10,15,571.0,287.5,0.8,16.0,761.0,472.91,355.36
2016,4,26,10,30,542.0,313.0,0.8,16.0,776.0,513.27,387.05
2016,4,26,10,45,531.5,328.0,0.85,16.5,791.0,552.82,416.81
2016,4,26,11,0,521.0,343.0,0.9,17.0,806.0,591.11,444.8
2016,4,26,11,15,673.5,260.0,0.95,17.0,868.0,650.65,490.45
2016,4,26,11,30,826.0,177.0,1.0,17.0,930.0,720.16,542.67
2016,4,26,11,45,674.5,270.5,1.05,17.0,888.0,731.17,548.31
2016,4,26,12,0,523.0,364.0,1.1,17.0,846.0,731.38,546.33
2016,4,26,12,15,487.0,370.5,1.15,17.0,818.5,736.02,550.19
2016,4,26,12,30,451.0,377.0,1.2,17.0,791.0,736.97,551.3
2016,4,26,12,45,411.0,390.5,1.3,17.0,764.5,737.22,552.14
2016,4,26,13,0,371.0,404.0,1.4,17.0,738.0,727.04,545.82
2016,4,26,13,15,586.0,291.0,1.4,17.0,805.5,840.77,630.05
2016,4,26,13,30,801.0,178.0,1.4,17.0,873.0,942.56,700.19
2016,4,26,13,45,799.0,172.0,1.45,17.0,848.5,952.66,707.01
2016,4,26,14,0,797.0,166.0,1.5,17.0,824.0,959.49,713.0
2016,4,26,14,15,787.0,163.5,1.55,16.5,792.0,958.9,715.64
2016,4,26,14,30,777.0,161.0,1.6,16.0,760.0,954.99,716.32
2016,4,26,14,45,765.5,157.0,1.65,16.0,722.5,951.69,716.24
2016,4,26,15,0,754.0,153.0,1.7,16.0,685.0,938.65,709.76
2016,4,26,15,15,736.5,149.0,1.7,15.5,641.5,916.76,698.13
2016,4,26,15,30,719.0,145.0,1.7,15.0,598.0,892.11,684.67
2016,4,26,15,45,703.0,137.5,1.75,15.0,552.0,862.18,666.81
2016,4,26,16,0,687.0,130.0,1.8,15.0,506.0,829.82,647.06
2016,4,26,16,15,657.0,124.5,1.8,14.5,456.0,784.82,618.63
2016,4,26,16,30,627.0,119.0,1.8,14.0,406.0,738.41,588.61
2016,4,26,16,45,367.5,132.0,1.8,14.0,295.0,507.55,414.8
2016,4,26,17,0,108.0,145.0,1.8,14.0,184.0,266.52,219.64
2016,4,26,17,15,91.0,124.0,1.75,13.5,153.0,227.56,188.84
2016,4,26,17,30,74.0,103.0,1.7,13.0,122.0,175.56,145.55
2016,4,26,17,45,57.5,80.5,1.65,12.5,93.5,136.42,111.93
2016,4,26,18,0,41.0,58.0,1.6,12.0,65.0,97.13,77.47
2016,4,26,18,15,20.5,38.0,1.55,11.5,41.5,58.92,43.18
2016,4,26,18,30,0.0,18.0,1.5,11.0,18.0,15.87,1.97
2016,4,26,18,45,0.0,9.0,1.45,11.0,9.0,8.19,0.0
2016,4,26,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,27,5,15,18.5,6.0,0.8,11.0,6.5,0.0,0.0
2016,4,27,5,30,37.0,12.0,0.8,11.0,13.0,10.91,0.0
2016,4,27,5,45,164.5,27.5,0.85,11.5,46.5,21.48,10.82
2016,4,27,6,0,292.0,43.0,0.9,12.0,80.0,33.24,23.44
2016,4,27,6,15,381.5,54.0,0.9,12.0,127.0,42.37,32.2
2016,4,27,6,30,471.0,65.0,0.9,12.0,174.0,49.73,39.15
2016,4,27,6,45,235.5,85.5,0.9,12.5,140.0,65.44,53.27
2016,4,27,7,0,0.0,106.0,0.9,13.0,106.0,89.22,74.21
2016,4,27,7,15,30.5,138.5,0.9,13.0,152.0,109.38,91.7
2016,4,27,7,30,61.0,171.0,0.9,13.0,198.0,131.57,110.67
2016,4,27,7,45,188.5,188.5,0.95,13.0,284.5,137.62,115.47
2016,4,27,8,0,316.0,206.0,1.0,13.0,371.0,139.98,117.11
2016,4,27,8,15,178.0,224.5,1.05,13.5,319.5,159.25,132.93
2016,4,27,8,30,40.0,243.0,1.1,14.0,268.0,186.08,146.77
2016,4,27,8,45,61.5,275.5,1.2,14.5,316.5,215.78,168.32
2016,4,27,9,0,83.0,308.0,1.3,15.0,365.0,248.56,192.38
2016,4,27,9,15,55.0,299.0,1.4,15.0,337.5,246.09,191.47
2016,4,27,9,30,27.0,290.0,1.5,15.0,310.0,239.14,187.01
2016,4,27,9,45,22.5,286.5,1.6,15.0,303.5,249.15,194.97
2016,4,27,10,0,18.0,283.0,1.7,15.0,297.0,247.76,193.87
2016,4,27,10,15,19.5,297.0,1.8,15.0,313.5,262.33,205.17
2016,4,27,10,30,21.0,311.0,1.9,15.0,330.0,277.18,216.61
2016,4,27,10,45,103.0,379.0,2.0,15.0,471.5,369.33,287.8
2016,4,27,11,0,185.0,447.0,2.1,15.0,613.0,481.81,372.76
2016,4,27,11,15,129.0,440.5,2.15,15.0,557.0,456.65,353.27
2016,4,27,11,30,73.0,434.0,2.2,15.0,501.0,426.42,330.18
2016,4,27,11,45,54.5,411.5,2.25,15.0,462.0,401.94,311.86
2016,4,27,12,0,36.0,389.0,2.3,15.0,423.0,374.84,291.3
2016,4,27,12,15,455.0,275.5,2.35,14.5,693.5,627.19,491.33
2016,4,27,12,30,874.0,162.0,2.4,14.0,964.0,889.81,683.98
2016,4,27,12,45,855.0,172.0,2.45,14.0,949.5,913.76,698.56
2016,4,27,13,0,836.0,182.0,2.5,14.0,935.0,934.18,713.16
2016,4,27,13,15,832.0,181.0,2.5,14.0,917.5,954.17,727.13
2016,4,27,13,30,828.0,180.0,2.5,14.0,900.0,971.02,739.04
2016,4,27,13,45,828.5,173.5,2.5,14.0,876.5,983.43,748.09
2016,4,27,14,0,829.0,167.0,2.5,14.0,853.0,992.53,755.08
2016,4,27,14,15,819.0,164.5,2.5,13.5,820.0,992.2,757.27
2016,4,27,14,30,809.0,162.0,2.5,13.0,787.0,988.44,757.4
2016,4,27,14,45,805.5,154.0,2.55,13.0,750.0,981.9,754.92
2016,4,27,15,0,802.0,146.0,2.6,13.0,713.0,971.95,750.25
2016,4,27,15,15,784.5,142.0,2.55,13.0,668.5,956.22,740.77
2016,4,27,15,30,767.0,138.0,2.5,13.0,624.0,931.06,724.87
2016,4,27,15,45,747.0,132.5,2.5,13.0,575.5,899.02,704.65
2016,4,27,16,0,727.0,127.0,2.5,13.0,527.0,864.56,682.6
2016,4,27,16,15,493.5,155.5,2.45,12.5,415.5,664.29,538.12
2016,4,27,16,30,260.0,184.0,2.4,12.0,304.0,464.54,382.53
2016,4,27,16,45,226.0,169.0,2.4,12.0,264.0,414.38,344.23
2016,4,27,17,0,192.0,154.0,2.4,12.0,224.0,349.49,292.41
2016,4,27,17,15,316.5,121.5,2.3,11.5,215.0,421.43,354.78
2016,4,27,17,30,441.0,89.0,2.2,11.0,206.0,483.47,406.23
2016,4,27,17,45,349.0,77.0,2.15,11.0,156.5,386.84,324.5
2016,4,27,18,0,257.0,65.0,2.1,11.0,107.0,296.9,246.48
2016,4,27,18,15,159.0,45.5,2.05,11.0,68.5,186.89,149.61
2016,4,27,18,30,61.0,26.0,2.0,11.0,30.0,88.81,42.86
2016,4,27,18,45,30.5,13.0,1.95,11.0,15.0,29.05,0.0
2016,4,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,5,15,20.0,6.5,1.5,10.0,7.5,5.91,0.0
2016,4,28,5,30,40.0,13.0,1.5,10.0,15.0,11.82,0.0
2016,4,28,5,45,162.0,29.5,1.55,10.5,49.5,23.02,12.54
2016,4,28,6,0,284.0,46.0,1.6,11.0,84.0,35.49,25.56
2016,4,28,6,15,373.0,57.5,1.6,11.0,131.0,43.71,33.54
2016,4,28,6,30,462.0,69.0,1.6,11.0,178.0,52.97,42.22
2016,4,28,6,45,521.5,77.5,1.6,11.5,229.5,57.65,46.49
2016,4,28,7,0,581.0,86.0,1.6,12.0,281.0,62.15,50.42
2016,4,28,7,15,623.5,92.5,1.55,12.5,333.5,64.79,52.55
2016,4,28,7,30,666.0,99.0,1.5,13.0,386.0,67.28,54.49
2016,4,28,7,45,705.5,101.5,1.45,13.5,439.5,66.8,53.76
2016,4,28,8,0,745.0,104.0,1.4,14.0,493.0,66.38,53.1
2016,4,28,8,15,767.5,107.5,1.35,14.5,542.5,73.89,59.35
2016,4,28,8,30,790.0,111.0,1.3,15.0,592.0,121.85,70.32
2016,4,28,8,45,812.0,112.0,1.3,15.5,638.5,171.4,100.36
2016,4,28,9,0,834.0,113.0,1.3,16.0,685.0,223.54,140.34
2016,4,28,9,15,847.5,115.5,1.25,16.5,726.0,277.17,185.53
2016,4,28,9,30,861.0,118.0,1.2,17.0,767.0,338.92,237.99
2016,4,28,9,45,882.5,113.0,1.2,17.5,805.0,391.3,282.88
2016,4,28,10,0,904.0,108.0,1.2,18.0,843.0,444.98,327.97
2016,4,28,10,15,911.0,109.5,1.2,18.0,871.5,498.22,372.27
2016,4,28,10,30,918.0,111.0,1.2,18.0,900.0,550.99,414.89
2016,4,28,10,45,921.0,113.0,1.2,18.5,920.5,601.31,453.59
2016,4,28,11,0,924.0,115.0,1.2,19.0,941.0,650.4,490.06
2016,4,28,11,15,927.0,115.5,1.2,19.0,954.5,696.85,524.53
2016,4,28,11,30,930.0,116.0,1.2,19.0,968.0,741.68,557.0
2016,4,28,11,45,928.0,118.5,1.25,19.0,972.5,782.78,586.3
2016,4,28,12,0,926.0,121.0,1.3,19.0,977.0,821.58,612.46
2016,4,28,12,15,925.5,120.5,1.3,19.0,974.5,856.49,635.28
2016,4,28,12,30,925.0,120.0,1.3,19.0,972.0,888.81,656.32
2016,4,28,12,45,926.0,118.0,1.35,19.0,962.0,918.29,676.17
2016,4,28,13,0,927.0,116.0,1.4,19.0,952.0,944.89,694.2
2016,4,28,13,15,923.5,115.0,1.45,19.0,934.0,965.34,708.36
2016,4,28,13,30,920.0,114.0,1.5,19.0,916.0,982.51,720.58
2016,4,28,13,45,915.0,112.5,1.55,19.0,891.0,994.41,729.56
2016,4,28,14,0,910.0,111.0,1.6,19.0,866.0,1002.87,736.54
2016,4,28,14,15,902.0,109.5,1.6,18.5,833.5,1004.96,740.27
2016,4,28,14,30,894.0,108.0,1.6,18.0,801.0,1003.6,742.01
2016,4,28,14,45,882.0,106.5,1.6,18.0,762.0,994.91,737.79
2016,4,28,15,0,870.0,105.0,1.6,18.0,723.0,982.93,731.63
2016,4,28,15,15,856.0,102.5,1.6,17.5,679.0,964.69,722.86
2016,4,28,15,30,842.0,100.0,1.6,17.0,635.0,953.55,718.92
2016,4,28,15,45,819.0,98.5,1.65,17.0,586.0,922.0,700.56
2016,4,28,16,0,796.0,97.0,1.7,17.0,537.0,887.98,680.52
2016,4,28,16,15,770.0,93.0,1.7,16.5,485.0,845.96,655.25
2016,4,28,16,30,744.0,89.0,1.7,16.0,433.0,802.15,628.18
2016,4,28,16,45,702.5,85.5,1.7,15.5,379.0,749.63,594.04
2016,4,28,17,0,661.0,82.0,1.7,15.0,325.0,691.89,554.91
2016,4,28,17,15,609.5,75.5,1.65,14.0,272.0,622.37,505.86
2016,4,28,17,30,558.0,69.0,1.6,13.0,219.0,554.21,455.46
2016,4,28,17,45,470.5,61.0,1.6,12.5,168.5,459.42,380.53
2016,4,28,18,0,383.0,53.0,1.6,12.0,118.0,369.48,304.85
2016,4,28,18,15,265.5,39.5,1.55,11.5,77.0,259.54,208.66
2016,4,28,18,30,148.0,26.0,1.5,11.0,36.0,154.53,86.16
2016,4,28,18,45,74.0,13.0,1.45,11.0,18.0,53.71,0.0
2016,4,28,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,1.5,0.95,11.0,1.5,1.36,0.0
2016,4,29,5,30,0.0,3.0,0.9,11.0,3.0,2.63,0.0
2016,4,29,5,45,0.0,12.0,0.9,11.0,12.0,10.54,2.86
2016,4,29,6,0,0.0,21.0,0.9,11.0,21.0,18.47,10.69
2016,4,29,6,15,0.0,33.5,0.9,11.0,33.5,29.52,20.93
2016,4,29,6,30,0.0,46.0,0.9,11.0,46.0,40.59,31.14
2016,4,29,6,45,0.0,60.0,0.9,11.0,60.0,53.01,42.45
2016,4,29,7,0,0.0,74.0,0.9,11.0,74.0,64.9,53.09
2016,4,29,7,15,0.0,90.0,0.9,11.0,90.0,78.26,64.88
2016,4,29,7,30,0.0,106.0,0.9,11.0,106.0,91.48,76.36
2016,4,29,7,45,0.0,119.0,0.95,11.5,119.0,102.26,85.39
2016,4,29,8,0,0.0,132.0,1.0,12.0,132.0,112.95,94.22
2016,4,29,8,15,0.0,144.0,1.0,12.0,144.0,122.8,102.4
2016,4,29,8,30,0.0,156.0,1.0,12.0,156.0,133.15,106.03
2016,4,29,8,45,3.0,177.5,1.0,12.5,180.0,151.3,120.16
2016,4,29,9,0,6.0,199.0,1.0,13.0,204.0,169.92,134.47
2016,4,29,9,15,11.5,230.5,1.0,13.5,239.5,197.39,155.59
2016,4,29,9,30,17.0,262.0,1.0,14.0,275.0,225.7,177.11
2016,4,29,9,45,25.5,297.0,1.0,14.5,317.5,249.16,194.54
2016,4,29,10,0,34.0,332.0,1.0,15.0,360.0,283.19,220.05
2016,4,29,10,15,42.5,356.5,1.0,15.0,392.5,311.08,241.01
2016,4,29,10,30,51.0,381.0,1.0,15.0,425.0,340.42,263.0
2016,4,29,10,45,59.0,399.5,1.0,15.0,451.5,366.31,282.27
2016,4,29,11,0,67.0,418.0,1.0,15.0,478.0,393.44,302.37
2016,4,29,11,15,171.0,433.5,1.05,15.5,589.5,478.91,366.16
2016,4,29,11,30,275.0,449.0,1.1,16.0,701.0,576.16,436.67
2016,4,29,11,45,573.5,300.0,1.15,16.5,830.0,686.6,519.8
2016,4,29,12,0,872.0,151.0,1.2,17.0,959.0,807.49,607.43
2016,4,29,12,15,871.5,151.0,1.2,17.0,956.5,841.46,628.81
2016,4,29,12,30,871.0,151.0,1.2,17.0,954.0,873.03,649.53
2016,4,29,12,45,872.5,148.0,1.3,17.0,944.5,901.12,669.37
2016,4,29,13,0,874.0,145.0,1.4,17.0,935.0,926.48,687.53
2016,4,29,13,15,870.5,144.0,1.4,17.0,917.5,946.31,700.7
2016,4,29,13,30,867.0,143.0,1.4,17.0,900.0,963.02,711.98
2016,4,29,13,45,860.0,142.0,1.45,17.0,875.0,983.63,726.72
2016,4,29,14,0,853.0,141.0,1.5,17.0,850.0,990.97,732.92
2016,4,29,14,15,844.5,139.0,1.5,16.5,818.0,992.38,736.2
2016,4,29,14,30,836.0,137.0,1.5,16.0,786.0,990.39,737.49
2016,4,29,14,45,824.0,134.0,1.55,16.0,747.5,980.52,733.2
2016,4,29,15,0,812.0,131.0,1.6,16.0,709.0,967.36,726.92
2016,4,29,15,15,796.0,128.0,1.6,15.5,665.5,947.15,716.65
2016,4,29,15,30,780.0,125.0,1.6,15.0,622.0,923.98,704.46
2016,4,29,15,45,751.0,123.5,1.65,15.0,572.5,893.69,686.71
2016,4,29,16,0,722.0,122.0,1.7,15.0,523.0,855.53,663.32
2016,4,29,16,15,575.5,139.0,1.7,14.5,439.0,729.03,576.96
2016,4,29,16,30,429.0,156.0,1.7,14.0,355.0,599.97,483.79
2016,4,29,16,45,500.0,129.5,1.7,14.0,334.5,620.93,503.9
2016,4,29,17,0,571.0,103.0,1.7,14.0,314.0,642.43,521.23
2016,4,29,17,15,517.5,94.5,1.7,13.5,262.5,571.04,468.37
2016,4,29,17,30,464.0,86.0,1.7,13.0,211.0,497.96,412.36
2016,4,29,17,45,378.0,75.0,1.7,12.5,162.0,405.89,337.54
2016,4,29,18,0,292.0,64.0,1.7,12.0,113.0,319.97,264.57
2016,4,29,18,15,189.5,46.0,1.7,11.5,73.5,220.14,177.04
2016,4,29,18,30,87.0,28.0,1.7,11.0,34.0,109.42,64.02
2016,4,29,18,45,43.5,14.0,1.7,11.0,17.0,37.41,0.0
2016,4,29,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,5,15,57.0,7.5,1.4,11.0,10.0,6.82,0.0
2016,4,30,5,30,114.0,15.0,1.4,11.0,20.0,11.82,0.0
2016,4,30,5,45,239.0,29.0,1.45,11.5,57.5,23.45,13.53
2016,4,30,6,0,364.0,43.0,1.5,12.0,95.0,34.37,24.6
2016,4,30,6,15,450.0,53.0,1.45,12.5,143.5,41.21,31.18
2016,4,30,6,30,536.0,63.0,1.4,13.0,192.0,47.8,37.3
2016,4,30,6,45,590.0,71.0,1.35,13.5,245.0,52.35,41.4
2016,4,30,7,0,644.0,79.0,1.3,14.0,298.0,56.69,45.16
2016,4,30,7,15,684.0,84.5,1.3,14.5,352.0,58.86,46.88
2016,4,30,7,30,724.0,90.0,1.3,15.0,406.0,60.92,48.44
2016,4,30,7,45,753.0,94.5,1.3,15.5,459.0,68.61,54.9
2016,4,30,8,0,782.0,99.0,1.3,16.0,512.0,69.93,55.72
2016,4,30,8,15,803.5,102.5,1.3,16.5,562.0,75.31,60.07
2016,4,30,8,30,825.0,106.0,1.3,17.0,612.0,125.82,70.17
2016,4,30,8,45,840.0,109.0,1.3,17.5,658.0,177.85,103.15
2016,4,30,9,0,855.0,112.0,1.3,18.0,704.0,231.69,145.03
2016,4,30,9,15,867.0,114.5,1.3,18.0,744.5,293.63,197.05
2016,4,30,9,30,879.0,117.0,1.3,18.0,785.0,348.34,244.48
2016,4,30,9,45,895.0,115.0,1.3,18.5,821.0,401.89,290.29
2016,4,30,10,0,911.0,113.0,1.3,19.0,857.0,456.25,335.72
2016,4,30,10,15,917.0,114.5,1.3,19.0,885.0,509.32,379.67
2016,4,30,10,30,923.0,116.0,1.3,19.0,913.0,561.82,421.86
2016,4,30,10,45,925.5,117.5,1.35,19.5,933.0,611.62,460.31
2016,4,30,11,0,928.0,119.0,1.4,20.0,953.0,660.13,496.63
2016,4,30,11,15,930.0,119.5,1.4,20.0,965.5,706.02,530.66
2016,4,30,11,30,932.0,120.0,1.4,20.0,978.0,750.2,562.65
2016,4,30,11,45,933.0,120.5,1.4,20.5,983.0,791.77,590.48
2016,4,30,12,0,934.0,121.0,1.4,21.0,988.0,831.21,615.19
2016,4,30,12,15,933.0,120.5,1.4,21.0,984.5,865.86,637.68
2016,4,30,12,30,932.0,120.0,1.4,21.0,981.0,897.88,658.38
2016,4,30,12,45,930.5,118.5,1.4,21.0,970.0,925.75,676.34
2016,4,30,13,0,929.0,117.0,1.4,21.0,959.0,950.62,692.4
2016,4,30,13,15,924.5,116.5,1.4,21.0,940.0,970.6,705.39
2016,4,30,13,30,920.0,116.0,1.4,21.0,921.0,987.28,716.41
2016,4,30,13,45,914.5,114.0,1.4,21.0,895.0,998.12,723.87
2016,4,30,14,0,909.0,112.0,1.4,21.0,869.0,1005.49,729.33
2016,4,30,14,15,900.0,110.5,1.4,21.0,836.0,1006.52,730.95
2016,4,30,14,30,891.0,109.0,1.4,21.0,803.0,1004.09,730.62
2016,4,30,14,45,881.0,106.5,1.45,21.0,764.0,996.17,727.77
2016,4,30,15,0,871.0,104.0,1.5,21.0,725.0,984.92,722.96
2016,4,30,15,15,856.0,101.0,1.5,20.5,680.5,965.0,713.24
2016,4,30,15,30,841.0,98.0,1.5,20.0,636.0,952.16,708.29
2016,4,30,15,45,823.0,94.5,1.5,20.0,587.5,922.84,691.05
2016,4,30,16,0,805.0,91.0,1.5,20.0,539.0,890.92,672.13
2016,4,30,16,15,780.0,87.5,1.45,19.5,487.5,850.2,647.63
2016,4,30,16,30,755.0,84.0,1.4,19.0,436.0,807.67,621.48
2016,4,30,16,45,723.0,79.0,1.4,19.0,383.5,755.64,587.42
2016,4,30,17,0,691.0,74.0,1.4,19.0,331.0,707.93,555.51
2016,4,30,17,15,643.0,68.0,1.35,18.0,278.0,640.93,509.7
2016,4,30,17,30,595.0,62.0,1.3,17.0,225.0,575.15,462.62
2016,4,30,17,45,525.5,54.0,1.3,16.5,175.0,492.46,399.32
2016,4,30,18,0,456.0,46.0,1.3,16.0,125.0,413.74,335.24
2016,4,30,18,15,341.0,35.0,1.25,15.5,82.5,306.12,243.26
2016,4,30,18,30,226.0,24.0,1.2,15.0,40.0,203.52,127.67
2016,4,30,18,45,113.0,12.0,1.15,14.5,20.0,75.16,0.0
2016,4,30,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,5,15,70.0,8.0,0.9,11.5,11.0,7.28,0.0
2016,5,1,5,30,140.0,16.0,0.8,12.0,22.0,12.92,0.0
2016,5,1,5,45,272.5,28.0,0.7,12.5,60.0,22.46,12.93
2016,5,1,6,0,405.0,40.0,0.6,13.0,98.0,31.63,22.2
2016,5,1,6,15,487.0,48.5,0.6,13.5,147.0,37.33,27.68
2016,5,1,6,30,569.0,57.0,0.6,14.0,196.0,42.84,32.79
2016,5,1,6,45,622.5,63.0,0.6,15.0,249.0,46.06,35.59
2016,5,1,7,0,676.0,69.0,0.6,16.0,302.0,49.16,38.16
2016,5,1,7,15,713.0,73.5,0.6,16.5,355.5,55.92,43.93
2016,5,1,7,30,750.0,78.0,0.6,17.0,409.0,57.87,45.38
2016,5,1,7,45,777.0,82.0,0.6,18.0,461.0,59.27,46.24
2016,5,1,8,0,804.0,86.0,0.6,19.0,513.0,60.59,47.01
2016,5,1,8,15,824.0,89.0,0.65,19.5,562.5,68.81,53.78
2016,5,1,8,30,844.0,92.0,0.7,20.0,612.0,119.93,63.1
2016,5,1,8,45,858.5,94.5,0.75,20.5,657.5,181.55,103.68
2016,5,1,9,0,873.0,97.0,0.8,21.0,703.0,235.29,145.06
2016,5,1,9,15,884.5,99.0,0.8,21.0,743.5,289.34,190.35
2016,5,1,9,30,896.0,101.0,0.8,21.0,784.0,344.23,237.28
2016,5,1,9,45,900.5,105.0,0.85,21.5,817.5,398.81,283.45
2016,5,1,10,0,905.0,109.0,0.9,22.0,851.0,453.12,328.28
2016,5,1,10,15,911.0,110.5,0.95,22.0,878.5,505.76,371.25
2016,5,1,10,30,917.0,112.0,1.0,22.0,906.0,557.83,412.6
2016,5,1,10,45,919.0,114.5,1.05,22.5,926.0,607.71,450.36
2016,5,1,11,0,921.0,117.0,1.1,23.0,946.0,656.28,486.01
2016,5,1,11,15,923.5,117.5,1.1,23.0,959.0,702.07,519.25
2016,5,1,11,30,926.0,118.0,1.1,23.0,972.0,746.2,550.52
2016,5,1,11,45,924.0,120.0,1.15,23.0,976.0,786.49,578.5
2016,5,1,12,0,922.0,122.0,1.2,23.0,980.0,824.5,603.65
2016,5,1,12,15,921.5,122.0,1.2,22.5,977.5,859.53,627.3
2016,5,1,12,30,921.0,122.0,1.2,22.0,975.0,892.01,649.3
2016,5,1,12,45,916.0,123.5,1.2,22.0,963.5,919.29,666.69
2016,5,1,13,0,911.0,125.0,1.2,22.0,952.0,943.56,682.2
2016,5,1,13,15,907.0,124.0,1.2,22.0,934.0,963.21,694.86
2016,5,1,13,30,903.0,123.0,1.2,22.0,916.0,979.63,705.6
2016,5,1,13,45,893.5,124.0,1.2,22.0,889.5,989.54,712.38
2016,5,1,14,0,884.0,125.0,1.2,22.0,863.0,996.07,717.26
2016,5,1,14,15,875.5,123.0,1.15,22.0,830.5,997.07,717.96
2016,5,1,14,30,867.0,121.0,1.1,22.0,798.0,994.67,716.72
2016,5,1,14,45,851.5,121.0,1.1,22.0,758.5,994.98,718.31
2016,5,1,15,0,836.0,121.0,1.1,22.0,719.0,981.57,711.34
2016,5,1,15,15,820.5,118.0,1.05,21.5,675.0,961.56,700.9
2016,5,1,15,30,805.0,115.0,1.0,21.0,631.0,938.56,688.64
2016,5,1,15,45,780.5,113.0,1.0,21.0,582.0,905.3,669.28
2016,5,1,16,0,756.0,111.0,1.0,21.0,533.0,875.43,652.1
2016,5,1,16,15,728.5,106.5,0.95,20.5,481.5,832.44,626.31
2016,5,1,16,30,701.0,102.0,0.9,20.0,430.0,787.91,599.09
2016,5,1,16,45,659.5,97.0,0.9,19.5,377.0,729.26,562.04
2016,5,1,17,0,618.0,92.0,0.9,19.0,324.0,670.46,523.65
2016,5,1,17,15,566.0,84.5,0.85,18.0,271.5,600.3,475.67
2016,5,1,17,30,514.0,77.0,0.8,17.0,219.0,531.52,426.43
2016,5,1,17,45,436.0,67.0,0.8,16.5,169.5,442.43,357.94
2016,5,1,18,0,358.0,57.0,0.8,16.0,120.0,356.05,287.83
2016,5,1,18,15,250.5,42.5,0.85,15.5,79.5,254.17,201.73
2016,5,1,18,30,143.0,28.0,0.9,15.0,39.0,158.0,102.23
2016,5,1,18,45,71.5,14.0,0.95,15.0,19.5,53.48,0.0
2016,5,1,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,5,15,33.0,9.0,0.6,11.5,10.5,8.19,0.0
2016,5,2,5,30,66.0,18.0,0.5,12.0,21.0,14.78,0.0
2016,5,2,5,45,174.0,34.5,0.4,12.5,57.0,26.81,16.77
2016,5,2,6,0,282.0,51.0,0.3,13.0,93.0,39.13,28.84
2016,5,2,6,15,363.5,63.5,0.25,13.0,139.5,47.95,37.23
2016,5,2,6,30,445.0,76.0,0.2,13.0,186.0,56.49,45.14
2016,5,2,6,45,222.5,95.0,0.2,13.5,150.0,71.88,58.77
2016,5,2,7,0,0.0,114.0,0.2,14.0,114.0,95.51,79.26
2016,5,2,7,15,5.0,133.0,0.2,14.5,135.0,110.74,92.0
2016,5,2,7,30,10.0,152.0,0.2,15.0,156.0,125.83,104.39
2016,5,2,7,45,16.5,174.5,0.2,15.5,183.0,143.23,118.48
2016,5,2,8,0,23.0,197.0,0.2,16.0,210.0,160.41,132.13
2016,5,2,8,15,65.5,237.0,0.2,16.5,277.0,177.75,138.6
2016,5,2,8,30,108.0,277.0,0.2,17.0,344.0,213.56,162.62
2016,5,2,8,45,257.5,277.0,0.25,18.0,452.5,223.55,161.89
2016,5,2,9,0,407.0,277.0,0.3,19.0,561.0,262.27,184.68
2016,5,2,9,15,606.0,209.0,0.3,19.5,658.5,289.54,199.81
2016,5,2,9,30,805.0,141.0,0.3,20.0,756.0,342.06,237.33
2016,5,2,9,45,828.0,136.0,0.35,21.0,793.0,392.59,278.62
2016,5,2,10,0,851.0,131.0,0.4,22.0,830.0,449.64,323.62
2016,5,2,10,15,858.0,132.5,0.45,22.0,857.5,500.13,364.13
2016,5,2,10,30,865.0,134.0,0.5,22.0,885.0,550.24,403.31
2016,5,2,10,45,868.0,136.5,0.55,22.5,905.0,598.31,439.14
2016,5,2,11,0,871.0,139.0,0.6,23.0,925.0,645.27,473.1
2016,5,2,11,15,567.5,296.5,0.65,23.0,812.0,622.74,455.75
2016,5,2,11,30,264.0,454.0,0.7,23.0,699.0,574.51,419.23
2016,5,2,11,45,248.0,460.5,0.75,23.5,691.0,588.11,428.76
2016,5,2,12,0,232.0,467.0,0.8,24.0,683.0,598.13,435.08
2016,5,2,12,15,247.5,462.0,0.8,23.5,692.0,626.05,455.39
2016,5,2,12,30,263.0,457.0,0.8,23.0,701.0,651.98,474.18
2016,5,2,12,45,170.5,445.5,0.85,23.0,603.5,570.12,417.44
2016,5,2,13,0,78.0,434.0,0.9,23.0,506.0,477.74,352.46
2016,5,2,13,15,77.0,424.5,0.95,23.0,494.0,474.44,351.57
2016,5,2,13,30,76.0,415.0,1.0,23.0,482.0,470.55,349.53
2016,5,2,13,45,64.5,392.5,1.05,23.0,448.5,442.74,330.26
2016,5,2,14,0,53.0,370.0,1.1,23.0,415.0,413.7,310.05
2016,5,2,14,15,61.0,362.5,1.1,22.5,412.0,418.59,315.21
2016,5,2,14,30,69.0,355.0,1.1,22.0,409.0,423.42,320.19
2016,5,2,14,45,68.0,336.5,1.1,22.0,387.5,407.1,309.01
2016,5,2,15,0,67.0,318.0,1.1,22.0,366.0,390.23,297.53
2016,5,2,15,15,50.0,285.5,1.05,21.5,320.0,341.14,261.92
2016,5,2,15,30,33.0,253.0,1.0,21.0,274.0,291.43,225.28
2016,5,2,15,45,20.5,218.5,1.0,20.5,231.5,227.59,177.16
2016,5,2,16,0,8.0,184.0,1.0,20.0,189.0,181.36,141.56
2016,5,2,16,15,17.5,180.0,0.95,19.5,189.0,188.35,148.41
2016,5,2,16,30,27.0,176.0,0.9,19.0,189.0,210.45,167.08
2016,5,2,16,45,102.5,163.0,0.85,18.5,203.0,281.21,226.5
2016,5,2,17,0,178.0,150.0,0.8,18.0,217.0,331.29,268.52
2016,5,2,17,15,153.0,130.5,0.75,17.5,182.0,285.57,232.35
2016,5,2,17,30,128.0,111.0,0.7,17.0,147.0,240.91,196.6
2016,5,2,17,45,102.0,89.0,0.7,16.5,113.5,192.74,156.93
2016,5,2,18,0,76.0,67.0,0.7,16.0,80.0,145.38,116.75
2016,5,2,18,15,40.5,46.0,0.65,15.5,53.0,82.87,63.14
2016,5,2,18,30,5.0,25.0,0.6,15.0,26.0,27.51,13.82
2016,5,2,18,45,2.5,12.5,0.55,14.5,13.0,12.8,0.0
2016,5,2,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
