Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,0.5,11.0,5.5,5.0,0.0
2016,5,3,5,30,0.0,11.0,0.5,11.0,11.0,9.67,0.0
2016,5,3,5,45,0.0,29.5,0.5,11.5,29.5,25.73,16.12
2016,5,3,6,0,0.0,48.0,0.5,12.0,48.0,41.08,30.71
2016,5,3,6,15,10.0,69.5,0.45,12.5,72.0,58.51,46.68
2016,5,3,6,30,20.0,91.0,0.4,13.0,96.0,73.59,60.27
2016,5,3,6,45,31.5,112.0,0.4,13.5,122.0,89.35,74.11
2016,5,3,7,0,43.0,133.0,0.4,14.0,148.0,104.8,87.35
2016,5,3,7,15,34.5,149.5,0.35,14.0,163.0,117.02,97.64
2016,5,3,7,30,26.0,166.0,0.3,14.0,178.0,128.95,107.5
2016,5,3,7,45,19.5,176.0,0.25,14.5,186.0,144.39,119.94
2016,5,3,8,0,13.0,186.0,0.2,15.0,194.0,152.83,126.25
2016,5,3,8,15,148.0,226.5,0.2,15.5,318.5,163.72,126.88
2016,5,3,8,30,283.0,267.0,0.2,16.0,443.0,200.51,146.73
2016,5,3,8,45,223.5,297.0,0.25,17.0,442.5,242.99,179.0
2016,5,3,9,0,164.0,327.0,0.3,18.0,442.0,268.44,199.83
2016,5,3,9,15,118.0,337.5,0.35,18.5,422.5,279.14,209.59
2016,5,3,9,30,72.0,348.0,0.4,19.0,403.0,294.23,222.3
2016,5,3,9,45,51.5,338.5,0.45,19.5,379.0,289.06,218.68
2016,5,3,10,0,31.0,329.0,0.5,20.0,355.0,280.64,212.48
2016,5,3,10,15,109.0,380.5,0.5,20.0,475.0,353.48,265.87
2016,5,3,10,30,187.0,432.0,0.5,20.0,595.0,442.73,329.87
2016,5,3,10,45,493.5,305.5,0.55,20.5,749.0,523.44,389.0
2016,5,3,11,0,800.0,179.0,0.6,21.0,903.0,636.46,470.82
2016,5,3,11,15,643.5,278.0,0.6,20.5,865.5,655.86,483.05
2016,5,3,11,30,487.0,377.0,0.6,20.0,828.0,665.7,488.57
2016,5,3,11,45,432.0,397.5,0.65,20.0,799.5,670.9,492.44
2016,5,3,12,0,377.0,418.0,0.7,20.0,771.0,670.31,492.12
2016,5,3,12,15,415.5,401.5,0.7,20.0,789.5,711.71,521.29
2016,5,3,12,30,454.0,385.0,0.7,20.0,808.0,752.6,549.37
2016,5,3,12,45,451.0,379.5,0.75,20.0,795.5,767.47,559.98
2016,5,3,13,0,448.0,374.0,0.8,20.0,783.0,780.3,569.59
2016,5,3,13,15,456.5,362.5,0.85,19.5,772.0,795.93,582.52
2016,5,3,13,30,465.0,351.0,0.9,19.0,761.0,809.62,594.25
2016,5,3,13,45,473.5,335.5,0.95,19.0,742.5,817.31,601.13
2016,5,3,14,0,482.0,320.0,1.0,19.0,724.0,822.68,606.65
2016,5,3,14,15,491.5,301.5,1.0,18.5,700.0,823.54,609.85
2016,5,3,14,30,501.0,283.0,1.0,18.0,676.0,821.83,611.53
2016,5,3,14,45,548.5,249.5,1.0,18.0,660.5,838.73,625.7
2016,5,3,15,0,596.0,216.0,1.0,18.0,645.0,858.47,641.49
2016,5,3,15,15,645.5,184.5,0.95,17.5,623.5,873.84,653.81
2016,5,3,15,30,695.0,153.0,0.9,17.0,602.0,884.04,662.44
2016,5,3,15,45,565.0,176.5,0.9,17.0,523.5,771.98,588.4
2016,5,3,16,0,435.0,200.0,0.9,17.0,445.0,671.26,518.55
2016,5,3,16,15,411.5,184.0,0.85,16.5,398.5,625.56,488.96
2016,5,3,16,30,388.0,168.0,0.8,16.0,352.0,578.99,457.4
2016,5,3,16,45,340.0,153.5,0.8,16.0,301.0,494.01,395.88
2016,5,3,17,0,292.0,139.0,0.8,16.0,250.0,429.37,347.69
2016,5,3,17,15,247.0,125.5,0.75,15.5,209.5,370.66,302.68
2016,5,3,17,30,202.0,112.0,0.7,15.0,169.0,314.61,258.14
2016,5,3,17,45,236.5,89.5,0.7,15.0,142.5,307.07,252.35
2016,5,3,18,0,271.0,67.0,0.7,15.0,116.0,309.67,252.17
2016,5,3,18,15,184.5,48.5,0.65,14.5,77.0,205.71,164.18
2016,5,3,18,30,98.0,30.0,0.6,14.0,38.0,121.33,82.77
2016,5,3,18,45,49.0,15.0,0.55,13.5,19.0,41.69,0.0
2016,5,3,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,0.7,12.0,6.5,5.91,0.0
2016,5,4,5,30,0.0,13.0,0.7,12.0,13.0,11.44,0.0
2016,5,4,5,45,11.0,33.5,0.7,12.0,35.0,28.62,18.67
2016,5,4,6,0,22.0,54.0,0.7,12.0,57.0,44.86,34.06
2016,5,4,6,15,40.5,76.5,0.65,12.0,85.5,62.14,50.0
2016,5,4,6,30,59.0,99.0,0.6,12.0,114.0,79.08,65.39
2016,5,4,6,45,80.5,119.5,0.6,12.5,145.0,94.49,78.96
2016,5,4,7,0,102.0,140.0,0.6,13.0,176.0,105.29,88.16
2016,5,4,7,15,58.0,149.0,0.55,13.0,170.0,116.98,98.07
2016,5,4,7,30,14.0,158.0,0.5,13.0,164.0,130.26,109.17
2016,5,4,7,45,66.5,196.5,0.45,13.5,231.5,149.55,124.97
2016,5,4,8,0,119.0,235.0,0.4,14.0,299.0,164.2,136.52
2016,5,4,8,15,72.0,234.5,0.35,14.0,274.5,177.45,139.51
2016,5,4,8,30,25.0,234.0,0.3,14.0,250.0,193.19,151.54
2016,5,4,8,45,43.5,270.0,0.3,14.5,300.0,213.01,165.28
2016,5,4,9,0,62.0,306.0,0.3,15.0,350.0,246.82,189.93
2016,5,4,9,15,51.0,313.0,0.35,15.5,350.5,257.03,197.64
2016,5,4,9,30,40.0,320.0,0.4,16.0,351.0,265.75,204.29
2016,5,4,9,45,42.5,337.5,0.45,16.5,371.5,285.42,218.8
2016,5,4,10,0,45.0,355.0,0.5,17.0,392.0,305.67,233.56
2016,5,4,10,15,38.5,354.0,0.5,17.0,386.5,308.5,235.55
2016,5,4,10,30,32.0,353.0,0.5,17.0,381.0,310.32,236.83
2016,5,4,10,45,68.0,399.5,0.55,17.5,460.5,372.58,282.68
2016,5,4,11,0,104.0,446.0,0.6,18.0,540.0,439.49,330.65
2016,5,4,11,15,122.0,457.0,0.65,18.0,569.0,467.92,351.1
2016,5,4,11,30,140.0,468.0,0.7,18.0,598.0,502.15,375.94
2016,5,4,11,45,201.5,465.5,0.75,18.5,653.5,558.77,416.48
2016,5,4,12,0,263.0,463.0,0.8,19.0,709.0,621.65,460.56
2016,5,4,12,15,311.0,445.0,0.85,19.0,735.5,663.29,490.42
2016,5,4,12,30,359.0,427.0,0.9,19.0,762.0,706.41,521.38
2016,5,4,12,45,419.0,398.5,0.95,19.5,785.0,757.37,556.67
2016,5,4,13,0,479.0,370.0,1.0,20.0,808.0,805.11,589.43
2016,5,4,13,15,458.5,365.5,1.05,20.0,778.0,801.25,587.33
2016,5,4,13,30,438.0,361.0,1.1,20.0,748.0,794.46,583.92
2016,5,4,13,45,431.5,352.0,1.15,20.0,724.5,793.92,585.06
2016,5,4,14,0,425.0,343.0,1.2,20.0,701.0,791.01,584.6
2016,5,4,14,15,332.0,358.0,1.2,19.5,631.0,711.97,531.12
2016,5,4,14,30,239.0,373.0,1.2,19.0,561.0,627.69,473.15
2016,5,4,14,45,275.0,346.0,1.25,19.0,552.0,657.46,497.26
2016,5,4,15,0,311.0,319.0,1.3,19.0,543.0,668.2,507.38
2016,5,4,15,15,258.5,306.5,1.3,18.5,485.0,606.43,464.59
2016,5,4,15,30,206.0,294.0,1.3,18.0,427.0,525.61,407.81
2016,5,4,15,45,196.0,271.0,1.3,17.5,390.5,491.8,385.49
2016,5,4,16,0,186.0,248.0,1.3,17.0,354.0,457.09,361.69
2016,5,4,16,15,220.0,220.0,1.25,16.5,334.0,456.07,364.18
2016,5,4,16,30,254.0,192.0,1.2,16.0,314.0,469.88,377.3
2016,5,4,16,45,181.0,173.0,1.15,16.0,254.5,362.98,294.32
2016,5,4,17,0,108.0,154.0,1.1,16.0,195.0,277.04,225.67
2016,5,4,17,15,88.0,133.5,1.0,15.5,163.5,221.58,181.63
2016,5,4,17,30,68.0,113.0,0.9,15.0,132.0,182.48,149.52
2016,5,4,17,45,53.0,90.0,0.85,14.5,103.0,144.05,117.27
2016,5,4,18,0,38.0,67.0,0.8,14.0,74.0,105.53,84.17
2016,5,4,18,15,19.0,46.0,0.75,13.5,49.5,67.2,50.61
2016,5,4,18,30,0.0,25.0,0.7,13.0,25.0,23.57,11.9
2016,5,4,18,45,0.0,12.5,0.65,13.0,12.5,11.37,0.0
2016,5,4,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.5,0.6,12.0,5.5,5.0,0.0
2016,5,5,5,30,0.0,11.0,0.6,12.0,11.0,9.67,0.0
2016,5,5,5,45,0.0,27.5,0.6,12.5,27.5,24.25,15.06
2016,5,5,6,0,0.0,44.0,0.6,13.0,44.0,38.19,28.13
2016,5,5,6,15,0.0,64.5,0.6,13.0,64.5,55.0,43.53
2016,5,5,6,30,0.0,85.0,0.6,13.0,85.0,71.61,58.55
2016,5,5,6,45,6.5,105.0,0.6,13.5,107.0,87.73,72.73
2016,5,5,7,0,13.0,125.0,0.6,14.0,129.0,103.73,86.46
2016,5,5,7,15,20.5,147.0,0.6,14.0,155.5,120.99,101.17
2016,5,5,7,30,28.0,169.0,0.6,14.0,182.0,131.01,109.41
2016,5,5,7,45,29.0,188.0,0.65,14.5,203.0,144.22,120.1
2016,5,5,8,0,30.0,207.0,0.7,15.0,224.0,157.11,130.34
2016,5,5,8,15,30.5,225.0,0.7,15.5,243.5,171.02,134.54
2016,5,5,8,30,31.0,243.0,0.7,16.0,263.0,188.34,146.89
2016,5,5,8,45,40.5,270.5,0.7,16.5,298.0,213.24,165.08
2016,5,5,9,0,50.0,298.0,0.7,17.0,333.0,239.72,184.45
2016,5,5,9,15,422.0,222.5,0.7,17.0,546.5,260.03,187.23
2016,5,5,9,30,794.0,147.0,0.7,17.0,760.0,349.22,248.31
2016,5,5,9,45,804.0,150.0,0.7,17.5,793.5,400.55,291.11
2016,5,5,10,0,814.0,153.0,0.7,18.0,827.0,452.4,333.46
2016,5,5,10,15,821.5,155.0,0.7,18.0,854.5,502.64,374.04
2016,5,5,10,30,829.0,157.0,0.7,18.0,882.0,552.73,413.29
2016,5,5,10,45,832.5,159.5,0.75,18.0,901.5,600.62,450.3
2016,5,5,11,0,836.0,162.0,0.8,18.0,921.0,647.6,485.74
2016,5,5,11,15,615.5,284.0,0.8,18.0,847.0,644.68,481.92
2016,5,5,11,30,395.0,406.0,0.8,18.0,773.0,628.01,467.42
2016,5,5,11,45,619.5,285.5,0.8,18.0,864.5,714.77,532.54
2016,5,5,12,0,844.0,165.0,0.8,18.0,956.0,812.23,602.13
2016,5,5,12,15,616.5,288.0,0.8,18.0,865.0,775.37,572.51
2016,5,5,12,30,389.0,411.0,0.8,18.0,774.0,717.62,529.16
2016,5,5,12,45,312.0,433.0,0.8,18.0,722.0,690.54,510.2
2016,5,5,13,0,235.0,455.0,0.8,18.0,670.0,649.56,481.15
2016,5,5,13,15,186.5,447.5,0.8,18.0,616.5,609.97,453.75
2016,5,5,13,30,138.0,440.0,0.8,18.0,563.0,567.32,423.73
2016,5,5,13,45,218.0,417.0,0.85,18.0,604.0,629.52,471.03
2016,5,5,14,0,298.0,394.0,0.9,18.0,645.0,707.56,527.26
2016,5,5,14,15,332.0,368.0,0.9,18.0,637.5,722.95,538.91
2016,5,5,14,30,366.0,342.0,0.9,18.0,630.0,736.55,550.19
2016,5,5,14,45,261.5,342.0,0.9,18.0,542.5,639.85,482.09
2016,5,5,15,0,157.0,342.0,0.9,18.0,455.0,524.14,399.57
2016,5,5,15,15,159.0,320.0,0.9,17.5,429.0,505.89,389.52
2016,5,5,15,30,161.0,298.0,0.9,17.0,403.0,486.53,377.64
2016,5,5,15,45,103.5,263.5,0.95,17.0,329.5,375.59,295.13
2016,5,5,16,0,46.0,229.0,1.0,17.0,256.0,283.47,224.27
2016,5,5,16,15,23.0,119.0,1.0,16.5,132.5,138.02,109.53
2016,5,5,16,30,0.0,9.0,1.0,16.0,9.0,7.92,1.07
2016,5,5,16,45,0.0,14.5,1.0,16.0,14.5,12.76,5.25
2016,5,5,17,0,0.0,20.0,1.0,16.0,20.0,17.6,9.42
2016,5,5,17,15,0.0,16.5,0.95,15.5,16.5,14.51,6.82
2016,5,5,17,30,0.0,13.0,0.9,15.0,13.0,11.42,4.19
2016,5,5,17,45,0.0,10.0,0.85,14.5,10.0,8.78,1.9
2016,5,5,18,0,0.0,7.0,0.8,14.0,7.0,6.14,0.0
2016,5,5,18,15,0.0,4.5,0.75,13.5,4.5,3.94,0.0
2016,5,5,18,30,0.0,2.0,0.7,13.0,2.0,1.75,0.0
2016,5,5,18,45,0.0,1.0,0.7,13.0,1.0,0.91,0.0
2016,5,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.0,0.65,11.0,4.0,3.64,0.0
2016,5,6,5,30,0.0,8.0,0.6,11.0,8.0,7.02,0.0
2016,5,6,5,45,0.0,19.5,0.6,11.5,19.5,17.16,9.14
2016,5,6,6,0,0.0,31.0,0.6,12.0,31.0,27.32,18.67
2016,5,6,6,15,0.0,46.0,0.6,12.0,46.0,40.61,30.91
2016,5,6,6,30,0.0,61.0,0.6,12.0,61.0,53.43,42.61
2016,5,6,6,45,0.0,76.5,0.6,12.5,76.5,66.45,54.18
2016,5,6,7,0,0.0,92.0,0.6,13.0,92.0,79.36,65.41
2016,5,6,7,15,1.5,119.5,0.6,13.0,120.0,101.2,84.38
2016,5,6,7,30,3.0,147.0,0.6,13.0,148.0,122.55,102.59
2016,5,6,7,45,74.0,193.0,0.6,13.5,233.0,147.73,123.53
2016,5,6,8,0,145.0,239.0,0.6,14.0,318.0,166.69,138.81
2016,5,6,8,15,193.5,258.5,0.6,14.0,374.5,185.26,143.67
2016,5,6,8,30,242.0,278.0,0.6,14.0,431.0,206.49,154.1
2016,5,6,8,45,268.5,295.5,0.6,14.5,476.0,240.17,177.21
2016,5,6,9,0,295.0,313.0,0.6,15.0,521.0,277.13,204.43
2016,5,6,9,15,284.0,335.5,0.6,15.0,545.0,311.09,231.93
2016,5,6,9,30,273.0,358.0,0.6,15.0,569.0,344.36,258.85
2016,5,6,9,45,208.5,382.0,0.65,15.5,547.5,367.93,278.74
2016,5,6,10,0,144.0,406.0,0.7,16.0,526.0,375.21,285.38
2016,5,6,10,15,108.5,408.0,0.7,16.0,500.0,381.67,290.8
2016,5,6,10,30,73.0,410.0,0.7,16.0,474.0,375.52,286.41
2016,5,6,10,45,115.0,434.0,0.75,16.0,537.5,421.18,320.61
2016,5,6,11,0,157.0,458.0,0.8,16.0,601.0,477.83,362.18
2016,5,6,11,15,78.5,287.0,0.8,16.0,358.5,300.95,231.64
2016,5,6,11,30,0.0,116.0,0.8,16.0,116.0,103.08,77.83
2016,5,6,11,45,0.0,122.5,0.85,16.5,122.5,108.95,82.84
2016,5,6,12,0,0.0,129.0,0.9,17.0,129.0,114.85,87.37
2016,5,6,12,15,0.0,130.5,0.9,16.5,130.5,116.33,88.71
2016,5,6,12,30,0.0,132.0,0.9,16.0,132.0,117.81,90.07
2016,5,6,12,45,0.0,110.5,0.95,16.0,110.5,98.63,74.76
2016,5,6,13,0,0.0,89.0,1.0,16.0,89.0,79.36,59.31
2016,5,6,13,15,0.0,68.0,1.0,15.5,68.0,60.53,44.19
2016,5,6,13,30,0.0,47.0,1.0,15.0,47.0,41.78,28.96
2016,5,6,13,45,6.5,154.0,1.0,15.0,159.5,144.64,112.84
2016,5,6,14,0,13.0,261.0,1.0,15.0,272.0,251.66,197.08
2016,5,6,14,15,11.0,243.5,0.95,15.0,253.0,234.07,183.03
2016,5,6,14,30,9.0,226.0,0.9,15.0,234.0,216.24,169.38
2016,5,6,14,45,4.5,159.0,0.9,15.0,163.0,148.35,115.85
2016,5,6,15,0,0.0,92.0,0.9,15.0,92.0,81.67,62.05
2016,5,6,15,15,5.5,152.5,0.9,14.5,156.5,143.88,113.51
2016,5,6,15,30,11.0,213.0,0.9,14.0,221.0,210.29,167.4
2016,5,6,15,45,5.5,156.5,0.9,14.0,160.5,149.04,118.12
2016,5,6,16,0,0.0,100.0,0.9,14.0,100.0,89.18,69.26
2016,5,6,16,15,0.0,102.0,0.85,14.0,102.0,91.41,71.48
2016,5,6,16,30,0.0,104.0,0.8,14.0,104.0,93.96,73.85
2016,5,6,16,45,0.0,79.5,0.8,14.0,79.5,70.37,54.29
2016,5,6,17,0,0.0,55.0,0.8,14.0,55.0,48.56,36.0
2016,5,6,17,15,0.0,46.0,0.7,13.5,46.0,40.58,29.35
2016,5,6,17,30,0.0,37.0,0.6,13.0,37.0,32.6,22.58
2016,5,6,17,45,0.0,29.0,0.55,13.0,29.0,25.53,16.42
2016,5,6,18,0,0.0,21.0,0.5,13.0,21.0,18.47,10.19
2016,5,6,18,15,0.0,14.0,0.45,12.5,14.0,12.3,4.73
2016,5,6,18,30,0.0,7.0,0.4,12.0,7.0,6.14,0.0
2016,5,6,18,45,0.0,3.5,0.4,12.0,3.5,3.07,0.0
2016,5,6,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.5,0.6,11.0,1.5,1.36,0.0
2016,5,7,5,30,0.0,3.0,0.6,11.0,3.0,2.63,0.0
2016,5,7,5,45,0.0,7.0,0.6,11.5,7.0,6.14,0.0
2016,5,7,6,0,0.0,11.0,0.6,12.0,11.0,9.65,2.97
2016,5,7,6,15,0.0,16.0,0.6,12.0,16.0,14.06,7.06
2016,5,7,6,30,0.0,21.0,0.6,12.0,21.0,18.47,11.13
2016,5,7,6,45,0.0,26.5,0.6,12.5,26.5,23.33,15.52
2016,5,7,7,0,0.0,32.0,0.6,13.0,32.0,28.19,19.84
2016,5,7,7,15,121.0,108.0,0.6,13.0,163.0,85.3,70.57
2016,5,7,7,30,242.0,184.0,0.6,13.0,294.0,127.66,107.05
2016,5,7,7,45,188.5,212.0,0.65,13.5,304.0,151.54,126.78
2016,5,7,8,0,135.0,240.0,0.7,14.0,314.0,167.16,139.26
2016,5,7,8,15,72.5,223.0,0.7,14.0,263.5,171.94,135.08
2016,5,7,8,30,10.0,206.0,0.7,14.0,213.0,172.35,136.0
2016,5,7,8,45,32.5,255.0,0.7,14.5,278.5,202.71,158.4
2016,5,7,9,0,55.0,304.0,0.7,15.0,344.0,245.26,189.99
2016,5,7,9,15,61.0,326.5,0.7,15.5,372.5,269.51,207.8
2016,5,7,9,30,67.0,349.0,0.7,16.0,401.0,294.82,226.45
2016,5,7,9,45,61.0,359.0,0.7,16.5,408.0,308.1,236.13
2016,5,7,10,0,55.0,369.0,0.7,17.0,415.0,320.71,245.2
2016,5,7,10,15,36.0,333.0,0.7,17.0,364.0,291.95,223.71
2016,5,7,10,30,17.0,297.0,0.7,17.0,313.0,264.7,203.24
2016,5,7,10,45,12.5,247.5,0.7,17.5,259.0,222.86,171.07
2016,5,7,11,0,8.0,198.0,0.7,18.0,205.0,179.1,137.16
2016,5,7,11,15,13.0,258.0,0.7,18.0,270.5,235.13,180.44
2016,5,7,11,30,18.0,318.0,0.7,18.0,336.0,292.08,223.14
2016,5,7,11,45,19.5,330.0,0.7,18.5,349.5,305.85,232.61
2016,5,7,12,0,21.0,342.0,0.7,19.0,363.0,319.89,242.51
2016,5,7,12,15,57.5,400.5,0.7,19.0,455.5,409.25,308.64
2016,5,7,12,30,94.0,459.0,0.7,19.0,548.0,500.44,373.73
2016,5,7,12,45,78.5,442.5,0.75,19.0,516.5,479.57,358.38
2016,5,7,13,0,63.0,426.0,0.8,19.0,485.0,456.93,342.67
2016,5,7,13,15,38.0,347.5,0.8,19.0,383.5,363.28,275.02
2016,5,7,13,30,13.0,269.0,0.8,19.0,282.0,256.84,196.01
2016,5,7,13,45,11.0,247.5,0.85,19.0,258.5,235.85,180.9
2016,5,7,14,0,9.0,226.0,0.9,19.0,235.0,214.53,164.92
2016,5,7,14,15,61.5,302.0,0.9,18.5,352.0,355.5,274.5
2016,5,7,14,30,114.0,378.0,0.9,18.0,469.0,509.88,388.54
2016,5,7,14,45,112.0,358.5,0.9,18.0,444.0,474.8,362.87
2016,5,7,15,0,110.0,339.0,0.9,18.0,419.0,456.1,350.46
2016,5,7,15,15,142.5,319.0,0.85,17.5,416.0,488.42,376.55
2016,5,7,15,30,175.0,299.0,0.8,17.0,413.0,501.29,388.24
2016,5,7,15,45,215.0,271.0,0.8,17.0,401.0,510.06,397.21
2016,5,7,16,0,255.0,243.0,0.8,17.0,389.0,534.73,417.56
2016,5,7,16,15,155.5,218.5,0.75,16.5,305.0,394.17,312.22
2016,5,7,16,30,56.0,194.0,0.7,16.0,221.0,258.24,206.38
2016,5,7,16,45,28.0,136.0,0.7,16.0,149.5,165.03,132.39
2016,5,7,17,0,0.0,78.0,0.7,16.0,78.0,69.45,53.09
2016,5,7,17,15,0.0,66.0,0.65,15.5,66.0,58.33,44.12
2016,5,7,17,30,0.0,54.0,0.6,15.0,54.0,47.68,35.21
2016,5,7,17,45,0.0,42.5,0.6,15.0,42.5,37.48,26.44
2016,5,7,18,0,0.0,31.0,0.6,15.0,31.0,27.31,17.58
2016,5,7,18,15,0.0,21.0,0.6,14.5,21.0,18.47,9.83
2016,5,7,18,30,0.0,11.0,0.6,14.0,11.0,9.66,1.86
2016,5,7,18,45,0.0,5.5,0.6,13.5,5.5,4.82,0.0
2016,5,7,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.5,0.6,12.0,5.5,5.0,0.0
2016,5,8,5,30,0.0,11.0,0.5,12.0,11.0,9.66,0.39
2016,5,8,5,45,0.0,23.5,0.45,12.5,23.5,20.7,12.26
2016,5,8,6,0,0.0,36.0,0.4,13.0,36.0,31.75,22.58
2016,5,8,6,15,0.0,52.0,0.4,13.5,52.0,45.57,35.18
2016,5,8,6,30,0.0,68.0,0.4,14.0,68.0,59.02,47.24
2016,5,8,6,45,0.0,85.0,0.4,14.5,85.0,73.12,59.62
2016,5,8,7,0,0.0,102.0,0.4,15.0,102.0,87.09,71.61
2016,5,8,7,15,2.5,126.5,0.4,15.0,128.0,106.5,88.2
2016,5,8,7,30,5.0,151.0,0.4,15.0,154.0,125.58,104.23
2016,5,8,7,45,10.0,171.5,0.4,15.5,177.5,141.59,117.17
2016,5,8,8,0,15.0,192.0,0.4,16.0,201.0,157.41,129.76
2016,5,8,8,15,40.5,232.5,0.4,16.5,258.0,176.83,137.9
2016,5,8,8,30,66.0,273.0,0.4,17.0,315.0,210.79,161.98
2016,5,8,8,45,231.5,280.0,0.45,17.5,441.5,226.87,166.12
2016,5,8,9,0,397.0,287.0,0.5,18.0,568.0,283.01,202.48
2016,5,8,9,15,598.0,213.0,0.5,18.0,664.0,299.55,210.31
2016,5,8,9,30,799.0,139.0,0.5,18.0,760.0,350.11,247.59
2016,5,8,9,45,547.0,264.0,0.55,18.0,697.5,393.2,289.0
2016,5,8,10,0,295.0,389.0,0.6,18.0,635.0,418.76,313.01
2016,5,8,10,15,574.0,262.0,0.65,18.5,760.0,469.41,350.38
2016,5,8,10,30,853.0,135.0,0.7,19.0,885.0,554.97,414.26
2016,5,8,10,45,857.0,136.5,0.75,19.5,905.0,601.83,449.24
2016,5,8,11,0,861.0,138.0,0.8,20.0,925.0,647.67,482.86
2016,5,8,11,15,864.5,138.5,0.85,20.0,937.5,691.23,514.97
2016,5,8,11,30,868.0,139.0,0.9,20.0,950.0,733.39,545.47
2016,5,8,11,45,867.5,140.5,0.95,20.0,954.5,771.85,572.64
2016,5,8,12,0,867.0,142.0,1.0,20.0,959.0,808.32,597.04
2016,5,8,12,15,866.5,141.5,1.0,20.0,956.5,840.96,618.12
2016,5,8,12,30,866.0,141.0,1.0,20.0,954.0,871.24,637.6
2016,5,8,12,45,867.5,138.5,1.05,20.0,944.5,898.97,656.19
2016,5,8,13,0,869.0,136.0,1.1,20.0,935.0,924.04,673.14
2016,5,8,13,15,864.5,135.0,1.1,19.5,917.0,942.19,686.21
2016,5,8,13,30,860.0,134.0,1.1,19.0,899.0,957.24,697.52
2016,5,8,13,45,853.0,133.0,1.1,19.0,874.0,966.75,704.12
2016,5,8,14,0,846.0,132.0,1.1,19.0,849.0,973.01,708.86
2016,5,8,14,15,837.0,130.0,1.1,19.0,817.0,973.06,709.81
2016,5,8,14,30,828.0,128.0,1.1,19.0,785.0,980.83,715.95
2016,5,8,14,45,818.0,125.0,1.1,19.0,748.0,972.47,711.81
2016,5,8,15,0,808.0,122.0,1.1,19.0,711.0,960.92,705.97
2016,5,8,15,15,793.0,119.0,1.05,18.5,668.5,941.37,695.52
2016,5,8,15,30,778.0,116.0,1.0,18.0,626.0,918.96,683.32
2016,5,8,15,45,762.0,111.0,1.0,18.0,580.0,890.54,666.76
2016,5,8,16,0,746.0,106.0,1.0,18.0,534.0,859.64,648.49
2016,5,8,16,15,721.0,102.0,1.0,17.5,484.5,824.56,628.38
2016,5,8,16,30,696.0,98.0,1.0,17.0,435.0,782.96,603.37
2016,5,8,16,45,665.5,92.0,1.0,17.0,384.5,732.65,570.52
2016,5,8,17,0,635.0,86.0,1.0,17.0,334.0,681.7,536.36
2016,5,8,17,15,589.0,79.5,0.95,16.5,283.0,617.06,491.39
2016,5,8,17,30,543.0,73.0,0.9,16.0,232.0,553.51,445.45
2016,5,8,17,45,479.0,64.0,0.9,16.0,183.5,474.86,385.28
2016,5,8,18,0,415.0,55.0,0.9,16.0,135.0,399.64,324.14
2016,5,8,18,15,317.5,43.5,0.85,15.5,93.5,303.29,243.47
2016,5,8,18,30,220.0,32.0,0.8,15.0,52.0,213.82,160.36
2016,5,8,18,45,110.0,16.0,0.8,14.5,26.0,103.04,0.0
2016,5,8,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,76.0,12.5,0.8,11.0,18.0,11.37,0.0
2016,5,9,5,30,152.0,25.0,0.8,11.0,36.0,19.59,7.45
2016,5,9,5,45,260.0,38.5,0.8,11.5,75.5,29.82,20.26
2016,5,9,6,0,368.0,52.0,0.8,12.0,115.0,41.18,31.02
2016,5,9,6,15,442.0,62.0,0.8,12.0,162.5,47.7,37.27
2016,5,9,6,30,516.0,72.0,0.8,12.0,210.0,53.96,43.09
2016,5,9,6,45,258.0,74.5,0.85,12.5,143.5,52.79,41.98
2016,5,9,7,0,0.0,77.0,0.9,13.0,77.0,67.65,55.06
2016,5,9,7,15,0.0,98.5,0.9,13.0,98.5,85.33,70.49
2016,5,9,7,30,0.0,120.0,0.9,13.0,120.0,102.7,85.41
2016,5,9,7,45,12.0,162.0,0.9,13.5,168.5,134.92,112.74
2016,5,9,8,0,24.0,204.0,0.9,14.0,217.0,165.82,138.31
2016,5,9,8,15,20.0,212.5,0.9,14.0,224.0,174.65,138.36
2016,5,9,8,30,16.0,221.0,0.9,14.0,231.0,184.09,145.28
2016,5,9,8,45,36.5,264.0,0.95,14.5,289.0,209.65,163.92
2016,5,9,9,0,57.0,307.0,1.0,15.0,347.0,248.26,192.68
2016,5,9,9,15,103.5,340.5,1.0,15.5,419.0,290.43,223.07
2016,5,9,9,30,150.0,374.0,1.0,16.0,491.0,328.44,250.52
2016,5,9,9,45,156.5,392.0,1.0,16.5,518.5,357.37,272.2
2016,5,9,10,0,163.0,410.0,1.0,17.0,546.0,387.31,294.41
2016,5,9,10,15,239.0,411.0,1.0,17.0,618.0,431.02,326.91
2016,5,9,10,30,315.0,412.0,1.0,17.0,690.0,490.81,371.16
2016,5,9,10,45,204.0,428.5,1.05,17.5,610.5,468.68,354.57
2016,5,9,11,0,93.0,445.0,1.1,18.0,531.0,433.27,327.77
2016,5,9,11,15,181.5,452.0,1.1,18.0,621.5,504.7,381.1
2016,5,9,11,30,270.0,459.0,1.1,18.0,712.0,586.23,439.98
2016,5,9,11,45,260.5,464.0,1.15,18.5,709.0,603.37,450.98
2016,5,9,12,0,251.0,469.0,1.2,19.0,706.0,619.46,461.69
2016,5,9,12,15,243.5,469.0,1.2,19.0,698.5,627.85,467.61
2016,5,9,12,30,236.0,469.0,1.2,19.0,691.0,636.93,474.03
2016,5,9,12,45,340.0,424.5,1.2,19.5,740.5,708.73,525.5
2016,5,9,13,0,444.0,380.0,1.2,20.0,790.0,785.69,578.69
2016,5,9,13,15,676.0,247.5,1.2,20.0,857.0,894.28,656.72
2016,5,9,13,30,908.0,115.0,1.2,20.0,924.0,984.75,714.7
2016,5,9,13,45,659.0,234.0,1.25,20.0,813.0,901.16,661.16
2016,5,9,14,0,410.0,353.0,1.3,20.0,702.0,788.5,582.15
2016,5,9,14,15,357.0,358.0,1.25,19.5,653.0,737.96,549.72
2016,5,9,14,30,304.0,363.0,1.2,19.0,604.0,698.99,523.66
2016,5,9,14,45,230.0,354.0,1.2,19.0,531.5,604.65,457.86
2016,5,9,15,0,156.0,345.0,1.2,19.0,459.0,526.5,401.89
2016,5,9,15,15,166.0,323.0,1.2,18.5,438.0,516.15,397.37
2016,5,9,15,30,176.0,301.0,1.2,18.0,417.0,504.56,391.35
2016,5,9,15,45,155.0,277.5,1.2,18.0,374.5,459.9,359.22
2016,5,9,16,0,134.0,254.0,1.2,18.0,332.0,414.78,326.42
2016,5,9,16,15,141.0,230.5,1.15,17.5,305.5,395.54,314.07
2016,5,9,16,30,148.0,207.0,1.1,17.0,279.0,375.07,300.38
2016,5,9,16,45,109.5,181.5,1.1,17.0,231.5,310.47,250.2
2016,5,9,17,0,71.0,156.0,1.1,17.0,184.0,231.36,187.4
2016,5,9,17,15,63.0,134.5,1.1,16.5,156.5,200.8,163.55
2016,5,9,17,30,55.0,113.0,1.1,16.0,129.0,170.2,138.78
2016,5,9,17,45,261.5,83.0,1.1,15.5,137.0,315.09,261.59
2016,5,9,18,0,468.0,53.0,1.1,15.0,145.0,435.48,356.25
2016,5,9,18,15,366.5,42.5,1.05,14.0,101.0,335.4,271.29
2016,5,9,18,30,265.0,32.0,1.0,13.0,57.0,243.7,186.28
2016,5,9,18,45,132.5,16.0,1.0,12.5,28.5,116.66,0.0
2016,5,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,5,15,63.0,14.0,0.5,11.0,18.5,12.73,0.0
2016,5,10,5,30,126.0,28.0,0.5,11.0,37.0,21.91,9.75
2016,5,10,5,45,237.5,42.5,0.5,11.5,77.0,32.86,22.98
2016,5,10,6,0,349.0,57.0,0.5,12.0,117.0,43.5,33.12
2016,5,10,6,15,174.5,51.5,0.5,12.0,81.5,37.84,28.48
2016,5,10,6,30,0.0,46.0,0.5,12.0,46.0,40.58,31.11
2016,5,10,6,45,0.0,57.5,0.5,12.5,57.5,50.78,40.22
2016,5,10,7,0,0.0,69.0,0.5,13.0,69.0,61.0,49.15
2016,5,10,7,15,0.0,103.5,0.45,13.0,103.5,89.25,73.9
2016,5,10,7,30,0.0,138.0,0.4,13.0,138.0,116.24,97.01
2016,5,10,7,45,5.0,162.0,0.4,13.5,165.0,134.92,112.39
2016,5,10,8,0,10.0,186.0,0.4,14.0,192.0,153.31,127.29
2016,5,10,8,15,11.0,199.5,0.4,14.5,206.5,165.26,130.3
2016,5,10,8,30,12.0,213.0,0.4,15.0,221.0,178.04,139.53
2016,5,10,8,45,14.0,230.0,0.4,16.0,240.0,193.7,150.73
2016,5,10,9,0,16.0,247.0,0.4,17.0,259.0,209.69,162.09
2016,5,10,9,15,19.0,266.0,0.4,17.5,280.5,227.81,175.27
2016,5,10,9,30,22.0,285.0,0.4,18.0,302.0,246.43,188.74
2016,5,10,9,45,25.0,306.0,0.4,19.0,327.0,257.48,196.0
2016,5,10,10,0,28.0,327.0,0.4,20.0,352.0,279.08,211.15
2016,5,10,10,15,35.5,353.0,0.4,20.5,384.5,307.37,231.34
2016,5,10,10,30,43.0,379.0,0.4,21.0,417.0,337.05,252.27
2016,5,10,10,45,51.5,400.0,0.45,21.5,446.5,364.78,271.82
2016,5,10,11,0,60.0,421.0,0.5,22.0,476.0,393.88,292.21
2016,5,10,11,15,58.0,424.5,0.55,22.0,478.5,403.03,298.74
2016,5,10,11,30,56.0,428.0,0.6,22.0,481.0,411.96,305.28
2016,5,10,11,45,97.0,453.0,0.7,22.5,545.0,471.32,347.91
2016,5,10,12,0,138.0,478.0,0.8,23.0,609.0,537.1,393.94
2016,5,10,12,15,173.5,476.0,0.85,23.0,640.0,577.08,422.21
2016,5,10,12,30,209.0,474.0,0.9,23.0,671.0,618.79,451.78
2016,5,10,12,45,189.5,469.5,0.95,23.5,646.5,611.15,445.7
2016,5,10,13,0,170.0,465.0,1.0,24.0,622.0,601.56,438.75
2016,5,10,13,15,193.0,453.5,1.05,23.5,628.5,622.8,455.74
2016,5,10,13,30,216.0,442.0,1.1,23.0,635.0,643.83,472.4
2016,5,10,13,45,218.5,428.0,1.15,23.0,618.5,642.1,472.3
2016,5,10,14,0,221.0,414.0,1.2,23.0,602.0,639.16,471.63
2016,5,10,14,15,134.0,378.0,1.2,22.5,491.0,523.21,390.64
2016,5,10,14,30,47.0,342.0,1.2,22.0,380.0,387.18,292.52
2016,5,10,14,45,39.0,314.5,1.25,22.0,345.0,353.64,269.25
2016,5,10,15,0,31.0,287.0,1.3,22.0,310.0,319.37,244.4
2016,5,10,15,15,42.5,282.5,1.3,21.5,312.0,329.49,253.73
2016,5,10,15,30,54.0,278.0,1.3,21.0,314.0,339.73,263.02
2016,5,10,15,45,42.5,250.0,1.3,21.0,277.0,300.05,233.28
2016,5,10,16,0,31.0,222.0,1.3,21.0,240.0,260.02,203.05
2016,5,10,16,15,46.0,210.0,1.3,20.5,234.0,263.83,207.9
2016,5,10,16,30,61.0,198.0,1.3,20.0,228.0,267.19,212.21
2016,5,10,16,45,49.5,173.5,1.3,19.5,196.0,230.36,183.88
2016,5,10,17,0,38.0,149.0,1.3,19.0,164.0,193.52,155.06
2016,5,10,17,15,30.0,128.5,1.25,18.0,139.5,165.01,132.66
2016,5,10,17,30,22.0,108.0,1.2,17.0,115.0,136.6,109.69
2016,5,10,17,45,13.0,87.5,1.2,16.5,91.0,97.89,77.32
2016,5,10,18,0,4.0,67.0,1.2,16.0,67.0,70.36,53.74
2016,5,10,18,15,2.0,46.5,1.15,15.5,46.5,47.32,33.84
2016,5,10,18,30,0.0,26.0,1.1,15.0,26.0,23.0,12.6
2016,5,10,18,45,0.0,13.0,1.05,14.5,13.0,11.44,0.0
2016,5,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,5,15,90.0,13.0,0.7,11.5,20.0,11.82,0.0
2016,5,11,5,30,180.0,26.0,0.7,12.0,40.0,20.37,9.16
2016,5,11,5,45,291.5,38.5,0.7,12.5,80.5,30.86,21.2
2016,5,11,6,0,403.0,51.0,0.7,13.0,121.0,40.13,30.02
2016,5,11,6,15,201.5,51.5,0.65,13.0,86.5,37.91,28.42
2016,5,11,6,30,0.0,52.0,0.6,13.0,52.0,45.91,35.74
2016,5,11,6,45,0.0,64.5,0.6,13.5,64.5,57.0,45.58
2016,5,11,7,0,0.0,77.0,0.6,14.0,77.0,67.71,54.86
2016,5,11,7,15,0.0,106.0,0.55,14.5,106.0,91.22,75.17
2016,5,11,7,30,0.0,135.0,0.5,15.0,135.0,114.07,94.42
2016,5,11,7,45,43.5,186.5,0.45,16.0,211.0,143.87,118.92
2016,5,11,8,0,87.0,238.0,0.4,17.0,287.0,175.99,144.63
2016,5,11,8,15,101.5,263.5,0.4,17.5,325.0,198.6,152.73
2016,5,11,8,30,116.0,289.0,0.4,18.0,363.0,215.47,162.69
2016,5,11,8,45,70.5,279.5,0.4,18.5,325.5,225.36,171.05
2016,5,11,9,0,25.0,270.0,0.4,19.0,288.0,228.81,174.94
2016,5,11,9,15,27.0,288.0,0.4,19.0,309.0,235.57,179.75
2016,5,11,9,30,29.0,306.0,0.4,19.0,330.0,254.01,193.47
2016,5,11,9,45,46.0,343.0,0.45,19.5,381.0,292.21,221.33
2016,5,11,10,0,63.0,380.0,0.5,20.0,432.0,332.98,250.71
2016,5,11,10,15,67.0,396.5,0.55,20.5,454.0,355.08,266.31
2016,5,11,10,30,71.0,413.0,0.6,21.0,476.0,377.91,282.44
2016,5,11,10,45,78.5,428.0,0.65,21.5,499.0,402.32,299.59
2016,5,11,11,0,86.0,443.0,0.7,22.0,522.0,427.76,317.34
2016,5,11,11,15,112.0,458.0,0.75,22.0,562.5,463.94,343.48
2016,5,11,11,30,138.0,473.0,0.8,22.0,603.0,506.75,374.03
2016,5,11,11,45,133.0,475.0,0.85,22.5,600.5,517.97,381.16
2016,5,11,12,0,128.0,477.0,0.9,23.0,598.0,528.57,388.09
2016,5,11,12,15,204.0,468.5,0.95,23.0,661.0,595.62,436.54
2016,5,11,12,30,280.0,460.0,1.0,23.0,724.0,672.44,490.36
2016,5,11,12,45,291.5,444.5,1.05,23.0,717.0,685.42,499.65
2016,5,11,13,0,303.0,429.0,1.1,23.0,710.0,697.25,508.9
2016,5,11,13,15,270.0,434.0,1.15,23.0,681.0,686.51,501.7
2016,5,11,13,30,237.0,439.0,1.2,23.0,652.0,660.9,484.78
2016,5,11,13,45,221.0,428.0,1.25,23.0,622.0,644.64,474.72
2016,5,11,14,0,205.0,417.0,1.3,23.0,592.0,626.75,463.36
2016,5,11,14,15,209.0,397.5,1.3,22.5,570.0,618.1,459.56
2016,5,11,14,30,213.0,378.0,1.3,22.0,548.0,608.12,454.78
2016,5,11,14,45,146.5,355.0,1.3,22.0,469.5,522.77,393.94
2016,5,11,15,0,80.0,332.0,1.3,22.0,391.0,418.07,317.96
2016,5,11,15,15,91.0,315.0,1.25,21.5,378.5,414.34,317.64
2016,5,11,15,30,102.0,298.0,1.2,21.0,366.0,410.0,316.24
2016,5,11,15,45,123.0,277.0,1.15,21.0,353.0,428.16,331.15
2016,5,11,16,0,144.0,256.0,1.1,21.0,340.0,426.53,331.49
2016,5,11,16,15,128.5,232.0,1.05,20.5,301.5,385.49,302.0
2016,5,11,16,30,113.0,208.0,1.0,20.0,263.0,344.18,271.96
2016,5,11,16,45,91.0,182.5,1.0,20.0,224.0,278.57,221.96
2016,5,11,17,0,69.0,157.0,1.0,20.0,185.0,230.44,184.43
2016,5,11,17,15,60.5,135.5,1.0,19.0,157.0,199.49,160.73
2016,5,11,17,30,52.0,114.0,1.0,18.0,129.0,168.54,136.21
2016,5,11,17,45,244.0,85.0,1.0,17.5,136.0,304.77,250.96
2016,5,11,18,0,436.0,56.0,1.0,17.0,143.0,417.21,339.16
2016,5,11,18,15,339.5,44.5,0.95,16.0,100.5,320.35,257.73
2016,5,11,18,30,243.0,33.0,0.9,15.0,58.0,229.02,176.11
2016,5,11,18,45,121.5,16.5,0.85,14.5,29.0,112.36,15.71
2016,5,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,5,15,69.5,14.0,0.9,11.0,19.5,12.73,0.0
2016,5,12,5,30,139.0,28.0,0.9,11.0,39.0,21.87,10.78
2016,5,12,5,45,234.0,43.5,0.95,11.5,78.0,33.54,23.68
2016,5,12,6,0,329.0,59.0,1.0,12.0,117.0,44.86,34.36
2016,5,12,6,15,164.5,52.5,1.0,12.0,81.5,41.62,31.86
2016,5,12,6,30,0.0,46.0,1.0,12.0,46.0,40.58,31.08
2016,5,12,6,45,0.0,56.5,1.05,12.5,56.5,49.89,39.39
2016,5,12,7,0,0.0,67.0,1.1,13.0,67.0,59.22,47.54
2016,5,12,7,15,0.0,78.5,1.1,13.5,78.5,69.41,56.31
2016,5,12,7,30,0.0,90.0,1.1,14.0,90.0,79.17,64.56
2016,5,12,7,45,0.0,126.0,1.1,14.5,126.0,108.15,89.34
2016,5,12,8,0,0.0,162.0,1.1,15.0,162.0,136.04,112.66
2016,5,12,8,15,0.5,166.5,1.05,15.5,167.0,140.77,110.84
2016,5,12,8,30,1.0,171.0,1.0,16.0,172.0,145.59,114.12
2016,5,12,8,45,3.0,182.5,0.95,16.5,185.0,156.03,121.81
2016,5,12,9,0,5.0,194.0,0.9,17.0,198.0,166.73,129.63
2016,5,12,9,15,7.0,209.0,0.85,17.5,215.0,180.49,139.81
2016,5,12,9,30,9.0,224.0,0.8,18.0,232.0,194.58,150.15
2016,5,12,9,45,11.5,245.5,0.75,18.5,255.5,214.42,164.83
2016,5,12,10,0,14.0,267.0,0.7,19.0,279.0,234.72,179.66
2016,5,12,10,15,20.0,303.0,0.7,19.5,320.5,268.94,204.89
2016,5,12,10,30,26.0,339.0,0.7,20.0,362.0,297.29,225.32
2016,5,12,10,45,26.5,348.5,0.7,20.5,372.5,309.85,233.9
2016,5,12,11,0,27.0,358.0,0.7,21.0,383.0,322.67,242.72
2016,5,12,11,15,34.5,382.5,0.75,21.0,414.5,352.9,264.93
2016,5,12,11,30,42.0,407.0,0.8,21.0,446.0,384.52,287.9
2016,5,12,11,45,38.5,401.5,0.85,21.5,438.0,383.35,286.45
2016,5,12,12,0,35.0,396.0,0.9,22.0,430.0,381.59,284.82
2016,5,12,12,15,52.0,420.5,0.9,22.0,470.0,423.2,315.15
2016,5,12,12,30,69.0,445.0,0.9,22.0,510.0,466.72,346.21
2016,5,12,12,45,56.5,424.5,0.95,22.5,478.0,443.55,329.04
2016,5,12,13,0,44.0,404.0,1.0,23.0,446.0,418.72,311.1
2016,5,12,13,15,95.5,425.0,1.0,23.0,512.5,492.68,365.53
2016,5,12,13,30,147.0,446.0,1.0,23.0,579.0,582.53,428.95
2016,5,12,13,45,151.0,433.0,1.05,23.0,566.0,582.22,429.04
2016,5,12,14,0,155.0,420.0,1.1,23.0,553.0,581.0,429.42
2016,5,12,14,15,333.0,353.0,1.1,22.5,624.0,709.58,524.54
2016,5,12,14,30,511.0,286.0,1.1,22.0,695.0,838.94,616.02
2016,5,12,14,45,657.0,209.5,1.1,22.0,709.0,914.51,668.3
2016,5,12,15,0,803.0,133.0,1.1,22.0,723.0,971.03,704.89
2016,5,12,15,15,788.0,129.5,1.1,21.5,680.5,951.0,694.25
2016,5,12,15,30,773.0,126.0,1.1,21.0,638.0,928.08,682.78
2016,5,12,15,45,757.0,121.0,1.1,20.5,592.0,899.79,667.75
2016,5,12,16,0,741.0,116.0,1.1,20.0,546.0,874.94,654.9
2016,5,12,16,15,715.5,111.5,1.1,19.5,496.5,833.91,630.92
2016,5,12,16,30,690.0,107.0,1.1,19.0,447.0,791.31,605.51
2016,5,12,16,45,656.5,101.0,1.15,18.5,395.5,738.46,572.83
2016,5,12,17,0,623.0,95.0,1.2,18.0,344.0,685.1,538.62
2016,5,12,17,15,577.0,88.0,1.2,17.0,292.5,619.99,494.77
2016,5,12,17,30,531.0,81.0,1.2,16.0,241.0,555.89,449.62
2016,5,12,17,45,461.5,72.0,1.25,15.5,192.0,473.08,386.75
2016,5,12,18,0,392.0,63.0,1.3,15.0,143.0,390.74,320.45
2016,5,12,18,15,298.5,50.0,1.25,14.5,100.5,297.22,241.63
2016,5,12,18,30,205.0,37.0,1.2,14.0,58.0,211.91,164.57
2016,5,12,18,45,102.5,18.5,1.2,13.5,29.0,105.89,25.93
2016,5,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.5,0.95,11.0,3.5,3.18,0.0
2016,5,13,5,30,0.0,7.0,1.0,11.0,7.0,6.14,0.0
2016,5,13,5,45,0.0,15.0,1.05,11.5,15.0,13.18,5.92
2016,5,13,6,0,0.0,23.0,1.1,12.0,23.0,20.23,12.47
2016,5,13,6,15,0.0,31.5,1.1,12.0,31.5,27.74,19.42
2016,5,13,6,30,0.0,40.0,1.1,12.0,40.0,35.26,26.3
2016,5,13,6,45,0.0,50.0,1.15,12.5,50.0,44.12,34.21
2016,5,13,7,0,0.0,60.0,1.2,13.0,60.0,53.0,41.99
