Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,7,15,0.0,80.5,1.15,13.5,80.5,71.06,57.77
2016,5,13,7,30,0.0,101.0,1.1,14.0,101.0,88.02,72.29
2016,5,13,7,45,4.5,142.5,1.1,14.5,145.0,120.75,100.17
2016,5,13,8,0,9.0,184.0,1.1,15.0,189.0,152.06,126.23
2016,5,13,8,15,7.0,187.5,1.05,15.0,192.0,156.74,123.75
2016,5,13,8,30,5.0,191.0,1.0,15.0,195.0,161.31,126.99
2016,5,13,8,45,8.0,210.0,1.0,15.5,216.0,178.05,139.61
2016,5,13,9,0,11.0,229.0,1.0,16.0,237.0,195.28,152.47
2016,5,13,9,15,8.0,207.5,0.95,16.5,213.5,179.62,139.58
2016,5,13,9,30,5.0,186.0,0.9,17.0,190.0,162.55,125.76
2016,5,13,9,45,7.0,201.5,0.9,17.5,207.0,176.98,136.7
2016,5,13,10,0,9.0,217.0,0.9,18.0,224.0,191.74,147.7
2016,5,13,10,15,9.5,223.0,0.95,18.0,231.5,198.2,152.57
2016,5,13,10,30,10.0,229.0,1.0,18.0,239.0,204.73,157.53
2016,5,13,10,45,10.5,233.5,1.05,18.5,243.5,210.08,161.28
2016,5,13,11,0,11.0,238.0,1.1,19.0,248.0,215.49,165.09
2016,5,13,11,15,15.5,286.0,1.1,19.0,301.0,261.08,199.82
2016,5,13,11,30,20.0,334.0,1.1,19.0,354.0,307.58,234.58
2016,5,13,11,45,38.0,384.5,1.15,19.0,421.5,368.31,279.81
2016,5,13,12,0,56.0,435.0,1.2,19.0,489.0,432.65,326.89
2016,5,13,12,15,97.0,456.0,1.2,19.0,548.5,492.31,370.49
2016,5,13,12,30,138.0,477.0,1.2,19.0,608.0,561.53,420.15
2016,5,13,12,45,151.5,472.0,1.3,19.0,614.5,580.45,434.18
2016,5,13,13,0,165.0,467.0,1.4,19.0,621.0,599.32,448.67
2016,5,13,13,15,536.5,293.0,1.4,19.0,777.0,808.36,603.73
2016,5,13,13,30,908.0,119.0,1.4,19.0,933.0,991.84,726.16
2016,5,13,13,45,903.0,117.5,1.45,19.0,908.0,1003.06,732.48
2016,5,13,14,0,898.0,116.0,1.5,19.0,883.0,1010.93,739.06
2016,5,13,14,15,890.0,114.0,1.5,18.5,851.0,1011.96,742.06
2016,5,13,14,30,882.0,112.0,1.5,18.0,819.0,1009.61,743.13
2016,5,13,14,45,873.5,109.5,1.55,18.0,781.5,1002.89,740.94
2016,5,13,15,0,865.0,107.0,1.6,18.0,744.0,992.92,736.81
2016,5,13,15,15,851.5,104.5,1.6,17.5,701.5,974.86,728.13
2016,5,13,15,30,838.0,102.0,1.6,17.0,659.0,964.23,724.5
2016,5,13,15,45,824.5,98.0,1.6,17.0,612.5,938.52,709.44
2016,5,13,16,0,811.0,94.0,1.6,17.0,566.0,910.12,692.68
2016,5,13,16,15,788.5,90.5,1.55,16.5,515.5,871.44,669.38
2016,5,13,16,30,766.0,87.0,1.5,16.0,465.0,830.87,644.47
2016,5,13,16,45,742.0,81.0,1.5,15.5,414.0,784.24,615.29
2016,5,13,17,0,718.0,75.0,1.5,15.0,363.0,736.36,584.34
2016,5,13,17,15,676.5,70.0,1.5,14.5,310.5,679.28,545.41
2016,5,13,17,30,635.0,65.0,1.5,14.0,258.0,618.4,501.95
2016,5,13,17,45,581.0,57.5,1.5,14.0,208.0,545.78,446.37
2016,5,13,18,0,527.0,50.0,1.5,14.0,158.0,475.75,390.09
2016,5,13,18,15,431.5,41.0,1.45,13.5,113.0,378.9,308.99
2016,5,13,18,30,336.0,32.0,1.4,13.0,68.0,289.68,227.69
2016,5,13,18,45,168.0,16.0,1.35,12.5,34.0,145.26,50.48
2016,5,13,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,5,15,22.0,14.0,0.6,12.0,15.5,12.73,0.0
2016,5,14,5,30,44.0,28.0,0.6,12.0,31.0,23.45,12.68
2016,5,14,5,45,85.0,46.5,0.65,12.5,59.5,37.99,27.56
2016,5,14,6,0,126.0,65.0,0.7,13.0,88.0,50.44,39.2
2016,5,14,6,15,148.5,86.0,0.7,13.5,121.5,67.83,54.95
2016,5,14,6,30,171.0,107.0,0.7,14.0,155.0,83.01,68.42
2016,5,14,6,45,188.5,127.0,0.7,14.5,190.0,92.92,76.95
2016,5,14,7,0,206.0,147.0,0.7,15.0,225.0,105.55,87.63
2016,5,14,7,15,472.0,116.0,0.7,15.5,329.5,79.41,64.48
2016,5,14,7,30,738.0,85.0,0.7,16.0,434.0,61.83,48.88
2016,5,14,7,45,765.0,88.0,0.7,16.5,485.0,62.29,49.04
2016,5,14,8,0,792.0,91.0,0.7,17.0,536.0,62.73,49.14
2016,5,14,8,15,811.5,94.0,0.7,17.0,584.5,99.72,55.16
2016,5,14,8,30,831.0,97.0,0.7,17.0,633.0,149.82,82.77
2016,5,14,8,45,592.0,200.5,0.7,17.5,596.0,225.13,150.04
2016,5,14,9,0,353.0,304.0,0.7,18.0,559.0,290.24,210.52
2016,5,14,9,15,619.5,204.5,0.7,18.5,680.5,306.39,215.82
2016,5,14,9,30,886.0,105.0,0.7,19.0,802.0,368.94,260.61
2016,5,14,9,45,762.0,181.5,0.75,19.5,799.0,417.06,303.29
2016,5,14,10,0,638.0,258.0,0.8,20.0,796.0,465.15,342.94
2016,5,14,10,15,768.5,189.0,0.8,20.0,857.5,516.51,382.74
2016,5,14,10,30,899.0,120.0,0.8,20.0,919.0,575.78,428.33
2016,5,14,10,45,905.5,119.5,0.85,20.5,939.5,624.17,464.47
2016,5,14,11,0,912.0,119.0,0.9,21.0,960.0,671.63,499.0
2016,5,14,11,15,914.5,119.5,0.95,21.0,972.5,716.13,531.54
2016,5,14,11,30,917.0,120.0,1.0,21.0,985.0,759.04,562.33
2016,5,14,11,45,916.0,121.5,1.05,21.5,989.0,798.42,587.77
2016,5,14,12,0,915.0,123.0,1.1,22.0,993.0,835.66,611.24
2016,5,14,12,15,914.5,123.0,1.1,21.5,990.5,869.73,634.18
2016,5,14,12,30,914.0,123.0,1.1,21.0,988.0,901.35,655.54
2016,5,14,12,45,903.0,128.0,1.15,21.0,974.5,925.68,671.78
2016,5,14,13,0,892.0,133.0,1.2,21.0,961.0,946.89,686.18
2016,5,14,13,15,887.5,132.0,1.2,21.0,943.0,965.3,698.08
2016,5,14,13,30,883.0,131.0,1.2,21.0,925.0,980.55,708.11
2016,5,14,13,45,877.0,130.0,1.25,21.0,899.5,991.16,716.2
2016,5,14,14,0,871.0,129.0,1.3,21.0,874.0,998.5,722.42
2016,5,14,14,15,862.0,127.0,1.3,20.5,842.5,998.57,724.76
2016,5,14,14,30,853.0,125.0,1.3,20.0,811.0,995.35,725.25
2016,5,14,14,45,841.0,123.5,1.35,20.0,773.0,997.48,728.82
2016,5,14,15,0,829.0,122.0,1.4,20.0,735.0,985.55,723.42
2016,5,14,15,15,814.5,119.0,1.4,19.5,691.5,966.33,714.11
2016,5,14,15,30,800.0,116.0,1.4,19.0,648.0,944.18,702.98
2016,5,14,15,45,783.0,112.0,1.45,19.0,601.5,915.69,687.01
2016,5,14,16,0,766.0,108.0,1.5,19.0,555.0,884.7,669.24
2016,5,14,16,15,741.0,104.0,1.5,18.5,505.0,843.94,645.15
2016,5,14,16,30,716.0,100.0,1.5,18.0,455.0,807.18,623.43
2016,5,14,16,45,682.0,95.0,1.5,18.0,403.5,754.49,588.72
2016,5,14,17,0,648.0,90.0,1.5,18.0,352.0,701.3,552.86
2016,5,14,17,15,603.0,84.0,1.45,17.5,300.5,637.56,508.62
2016,5,14,17,30,558.0,78.0,1.4,17.0,249.0,574.74,463.37
2016,5,14,17,45,490.5,70.0,1.35,16.5,199.5,493.72,402.0
2016,5,14,18,0,423.0,62.0,1.3,16.0,150.0,416.09,339.56
2016,5,14,18,15,329.0,50.0,1.2,15.5,107.0,317.82,257.65
2016,5,14,18,30,235.0,38.0,1.1,15.0,64.0,232.0,181.24
2016,5,14,18,45,117.5,19.0,1.05,14.5,32.0,116.83,47.41
2016,5,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,68.5,16.0,1.05,12.0,22.0,14.55,0.0
2016,5,15,5,30,137.0,32.0,1.1,12.0,44.0,24.94,14.13
2016,5,15,5,45,243.0,46.5,1.2,12.5,84.5,35.78,25.66
2016,5,15,6,0,349.0,61.0,1.3,13.0,125.0,46.31,35.56
2016,5,15,6,15,420.5,71.5,1.3,13.5,173.0,53.42,42.18
2016,5,15,6,30,492.0,82.0,1.3,14.0,221.0,61.51,49.45
2016,5,15,6,45,546.0,89.0,1.35,14.5,272.5,64.61,52.09
2016,5,15,7,0,600.0,96.0,1.4,15.0,324.0,67.6,54.51
2016,5,15,7,15,637.0,101.5,1.3,15.5,375.5,69.19,55.63
2016,5,15,7,30,674.0,107.0,1.2,16.0,427.0,70.69,56.63
2016,5,15,7,45,707.0,110.0,1.15,16.5,478.0,70.32,55.99
2016,5,15,8,0,740.0,113.0,1.1,17.0,529.0,69.96,55.37
2016,5,15,8,15,760.5,116.5,1.05,17.0,577.0,114.63,68.1
2016,5,15,8,30,781.0,120.0,1.0,17.0,625.0,162.46,94.87
2016,5,15,8,45,802.5,120.0,1.0,17.5,670.0,210.46,129.82
2016,5,15,9,0,824.0,120.0,1.0,18.0,715.0,260.93,170.95
2016,5,15,9,15,835.5,122.0,1.0,18.5,753.5,312.4,214.88
2016,5,15,9,30,847.0,124.0,1.0,19.0,792.0,371.3,264.38
2016,5,15,9,45,870.0,118.0,1.0,19.5,829.0,422.27,306.93
2016,5,15,10,0,893.0,112.0,1.0,20.0,866.0,474.65,349.57
2016,5,15,10,15,899.0,113.5,1.0,20.0,893.0,525.73,390.79
2016,5,15,10,30,905.0,115.0,1.0,20.0,920.0,576.28,430.35
2016,5,15,10,45,909.0,115.5,1.05,20.5,940.0,624.15,466.41
2016,5,15,11,0,913.0,116.0,1.1,21.0,960.0,670.9,500.61
2016,5,15,11,15,915.5,117.0,1.15,21.0,972.5,715.75,533.55
2016,5,15,11,30,918.0,118.0,1.2,21.0,985.0,759.02,564.73
2016,5,15,11,45,918.5,118.5,1.25,21.0,990.0,798.63,591.48
2016,5,15,12,0,919.0,119.0,1.3,21.0,995.0,836.18,616.5
2016,5,15,12,15,919.0,118.5,1.35,21.0,992.0,870.24,639.14
2016,5,15,12,30,919.0,118.0,1.4,21.0,989.0,901.84,660.16
2016,5,15,12,45,921.5,114.5,1.5,21.0,980.0,930.25,679.81
2016,5,15,13,0,924.0,111.0,1.6,21.0,971.0,955.87,697.74
2016,5,15,13,15,921.0,110.5,1.65,21.0,953.5,976.34,711.79
2016,5,15,13,30,918.0,110.0,1.7,21.0,936.0,993.66,723.96
2016,5,15,13,45,913.0,109.0,1.75,21.0,911.5,1005.29,732.65
2016,5,15,14,0,908.0,108.0,1.8,21.0,887.0,1013.58,739.41
2016,5,15,14,15,901.0,106.5,1.8,20.5,855.5,1016.01,743.32
2016,5,15,14,30,894.0,105.0,1.8,20.0,824.0,1015.07,745.3
2016,5,15,14,45,885.0,103.0,1.8,20.0,787.0,1008.26,742.25
2016,5,15,15,0,876.0,101.0,1.8,20.0,750.0,998.2,737.29
2016,5,15,15,15,863.5,98.5,1.8,19.5,707.0,980.93,729.17
2016,5,15,15,30,851.0,96.0,1.8,19.0,664.0,960.69,719.19
2016,5,15,15,45,834.5,93.5,1.85,18.5,617.0,943.81,712.09
2016,5,15,16,0,818.0,91.0,1.9,18.0,570.0,914.24,696.29
2016,5,15,16,15,795.5,88.0,1.9,17.5,520.0,876.05,673.86
2016,5,15,16,30,773.0,85.0,1.9,17.0,470.0,835.97,649.74
2016,5,15,16,45,738.0,82.0,1.9,17.0,417.0,783.15,614.78
2016,5,15,17,0,703.0,79.0,1.9,17.0,364.0,734.6,582.12
2016,5,15,17,15,661.0,73.5,1.85,16.5,311.5,672.36,538.91
2016,5,15,17,30,619.0,68.0,1.8,16.0,259.0,610.86,494.63
2016,5,15,17,45,551.5,62.0,1.8,15.5,208.5,530.49,433.93
2016,5,15,18,0,484.0,56.0,1.8,15.0,158.0,453.55,372.73
2016,5,15,18,15,389.5,46.0,1.7,14.5,113.5,357.45,291.89
2016,5,15,18,30,295.0,36.0,1.6,14.0,69.0,268.69,212.41
2016,5,15,18,45,147.5,18.0,1.55,13.5,34.5,138.45,65.61
2016,5,15,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,5,15,77.5,16.0,1.15,12.0,23.0,12.6,0.0
2016,5,16,5,30,155.0,32.0,1.1,12.0,46.0,24.94,14.38
2016,5,16,5,45,251.5,46.5,1.1,12.5,86.0,35.77,25.69
2016,5,16,6,0,348.0,61.0,1.1,13.0,126.0,46.27,35.55
2016,5,16,6,15,174.0,63.0,1.05,13.5,95.5,49.3,38.54
2016,5,16,6,30,0.0,65.0,1.0,14.0,65.0,56.97,45.42
2016,5,16,6,45,0.0,79.5,0.95,14.5,79.5,69.18,56.14
2016,5,16,7,0,0.0,94.0,0.9,15.0,94.0,81.3,66.53
2016,5,16,7,15,0.0,118.0,0.85,15.5,118.0,100.55,82.92
2016,5,16,7,30,0.0,142.0,0.8,16.0,142.0,119.46,98.67
2016,5,16,7,45,0.5,153.5,0.75,16.5,154.0,128.98,106.16
2016,5,16,8,0,1.0,165.0,0.7,17.0,166.0,138.4,113.49
2016,5,16,8,15,6.5,189.0,0.7,17.5,193.5,158.08,123.42
2016,5,16,8,30,12.0,213.0,0.7,18.0,221.0,178.69,138.71
2016,5,16,8,45,19.0,244.0,0.7,18.5,257.5,205.52,158.61
2016,5,16,9,0,26.0,275.0,0.7,19.0,294.0,233.4,179.08
2016,5,16,9,15,104.0,327.0,0.7,19.5,408.5,274.19,206.9
2016,5,16,9,30,182.0,379.0,0.7,20.0,523.0,345.16,257.73
2016,5,16,9,45,531.5,247.0,0.75,20.5,691.5,383.21,281.18
2016,5,16,10,0,881.0,115.0,0.8,21.0,860.0,472.92,346.46
2016,5,16,10,15,887.0,116.0,0.85,21.0,886.5,522.99,386.52
2016,5,16,10,30,893.0,117.0,0.9,21.0,913.0,572.53,425.42
2016,5,16,10,45,897.0,118.0,0.95,21.5,932.5,620.18,461.07
2016,5,16,11,0,901.0,119.0,1.0,22.0,952.0,666.75,494.9
2016,5,16,11,15,903.5,119.5,1.05,22.0,964.5,710.64,526.99
2016,5,16,11,30,906.0,120.0,1.1,22.0,977.0,752.97,557.37
2016,5,16,11,45,906.0,121.0,1.15,22.5,981.5,792.13,582.63
2016,5,16,12,0,906.0,122.0,1.2,23.0,986.0,829.26,606.04
2016,5,16,12,15,906.0,122.0,1.2,23.0,983.5,863.32,627.82
2016,5,16,12,30,906.0,122.0,1.2,23.0,981.0,895.01,647.97
2016,5,16,12,45,904.0,121.5,1.3,23.0,971.0,921.91,666.51
2016,5,16,13,0,902.0,121.0,1.4,23.0,961.0,945.99,683.36
2016,5,16,13,15,898.5,120.0,1.4,23.0,943.5,965.22,695.77
2016,5,16,13,30,895.0,119.0,1.4,23.0,926.0,981.32,706.32
2016,5,16,13,45,893.5,116.0,1.45,23.0,902.5,994.14,715.71
2016,5,16,14,0,892.0,113.0,1.5,23.0,879.0,1003.68,723.21
2016,5,16,14,15,884.5,111.5,1.5,22.5,848.0,1005.57,726.69
2016,5,16,14,30,877.0,110.0,1.5,22.0,817.0,1004.15,728.32
2016,5,16,14,45,870.5,106.5,1.55,22.0,780.5,998.23,726.65
2016,5,16,15,0,864.0,103.0,1.6,22.0,744.0,989.05,723.03
2016,5,16,15,15,851.5,100.5,1.6,21.5,702.0,971.89,715.05
2016,5,16,15,30,839.0,98.0,1.6,21.0,660.0,951.8,705.27
2016,5,16,15,45,820.5,96.0,1.6,21.0,612.5,933.86,695.61
2016,5,16,16,0,802.0,94.0,1.6,21.0,565.0,903.24,677.48
2016,5,16,16,15,780.0,90.5,1.55,20.5,515.5,865.22,654.96
2016,5,16,16,30,758.0,87.0,1.5,20.0,466.0,825.32,630.85
2016,5,16,16,45,721.0,85.0,1.45,19.5,413.5,772.3,597.06
2016,5,16,17,0,684.0,83.0,1.4,19.0,361.0,724.16,565.92
2016,5,16,17,15,641.5,77.0,1.3,18.5,309.5,661.41,522.6
2016,5,16,17,30,599.0,71.0,1.2,18.0,258.0,599.45,478.37
2016,5,16,17,45,535.0,64.0,1.2,17.5,208.0,521.05,420.39
2016,5,16,18,0,471.0,57.0,1.2,17.0,158.0,445.88,361.69
2016,5,16,18,15,378.0,47.0,1.15,16.0,113.5,351.22,284.08
2016,5,16,18,30,285.0,37.0,1.1,15.0,69.0,263.7,207.6
2016,5,16,18,45,142.5,18.5,1.1,14.5,34.5,131.62,68.16
2016,5,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,5,15,116.0,15.0,0.65,11.5,25.5,11.82,0.0
2016,5,17,5,30,232.0,30.0,0.6,12.0,51.0,23.46,13.43
2016,5,17,5,45,339.5,40.5,0.6,13.0,93.0,32.17,22.57
2016,5,17,6,0,447.0,51.0,0.6,14.0,135.0,39.64,29.6
2016,5,17,6,15,515.0,59.0,0.55,14.5,184.5,44.59,34.24
2016,5,17,6,30,583.0,67.0,0.5,15.0,234.0,49.37,38.53
2016,5,17,6,45,305.5,104.0,0.5,15.5,193.0,73.38,59.61
2016,5,17,7,0,28.0,141.0,0.5,16.0,152.0,111.03,92.01
2016,5,17,7,15,45.5,167.0,0.5,17.0,187.5,129.11,106.68
2016,5,17,7,30,63.0,193.0,0.5,18.0,223.0,146.71,120.66
2016,5,17,7,45,173.5,214.0,0.55,19.0,309.5,152.85,124.86
2016,5,17,8,0,284.0,235.0,0.6,20.0,396.0,155.01,125.76
2016,5,17,8,15,566.5,165.5,0.65,20.5,522.0,132.26,85.34
2016,5,17,8,30,849.0,96.0,0.7,21.0,648.0,165.07,92.13
2016,5,17,8,45,578.0,207.5,0.75,22.0,595.0,232.71,153.88
2016,5,17,9,0,307.0,319.0,0.8,23.0,542.0,291.89,209.73
2016,5,17,9,15,254.0,349.0,0.8,23.5,540.0,319.34,232.52
2016,5,17,9,30,201.0,379.0,0.8,24.0,538.0,351.79,258.22
2016,5,17,9,45,240.0,389.0,0.8,24.5,587.0,380.83,279.0
2016,5,17,10,0,279.0,399.0,0.8,25.0,636.0,424.02,309.97
2016,5,17,10,15,604.0,254.5,0.8,25.0,787.5,486.13,354.97
2016,5,17,10,30,929.0,110.0,0.8,25.0,939.0,587.33,428.7
2016,5,17,10,45,933.0,111.0,0.85,25.5,959.0,636.57,464.19
2016,5,17,11,0,937.0,112.0,0.9,26.0,979.0,684.64,498.31
2016,5,17,11,15,939.0,112.5,0.9,26.0,991.0,729.64,529.87
2016,5,17,11,30,941.0,113.0,0.9,26.0,1003.0,772.95,559.5
2016,5,17,11,45,941.0,113.5,0.95,26.5,1007.5,812.91,584.26
2016,5,17,12,0,941.0,114.0,1.0,27.0,1012.0,850.73,607.43
2016,5,17,12,15,940.0,113.5,1.05,27.0,1009.0,884.54,629.14
2016,5,17,12,30,939.0,113.0,1.1,27.0,1006.0,915.78,649.23
2016,5,17,12,45,938.0,112.0,1.15,27.0,995.0,943.82,667.36
2016,5,17,13,0,937.0,111.0,1.2,27.0,984.0,968.96,683.75
2016,5,17,13,15,933.0,110.0,1.2,27.0,966.0,988.26,695.8
2016,5,17,13,30,929.0,109.0,1.2,27.0,948.0,1004.3,706.0
2016,5,17,13,45,922.5,108.5,1.25,27.0,922.0,1015.11,714.01
2016,5,17,14,0,916.0,108.0,1.3,27.0,896.0,1022.54,720.14
2016,5,17,14,15,908.5,106.5,1.3,26.5,864.0,1024.53,723.69
2016,5,17,14,30,901.0,105.0,1.3,26.0,832.0,1023.12,725.37
2016,5,17,14,45,890.0,103.5,1.35,26.0,793.5,1014.88,722.42
2016,5,17,15,0,879.0,102.0,1.4,26.0,755.0,1003.39,717.63
2016,5,17,15,15,865.5,100.0,1.4,25.5,712.0,985.73,709.66
2016,5,17,15,30,852.0,98.0,1.4,25.0,669.0,965.12,699.91
2016,5,17,15,45,835.5,95.0,1.4,25.0,622.0,947.74,690.9
2016,5,17,16,0,819.0,92.0,1.4,25.0,575.0,917.56,673.58
2016,5,17,16,15,797.0,88.5,1.4,24.5,524.5,879.21,652.13
2016,5,17,16,30,775.0,85.0,1.4,24.0,474.0,838.95,629.03
2016,5,17,16,45,746.5,80.5,1.4,23.5,422.0,790.0,599.4
2016,5,17,17,0,718.0,76.0,1.4,23.0,370.0,740.04,568.23
2016,5,17,17,15,677.0,71.0,1.3,22.0,317.5,683.26,531.13
2016,5,17,17,30,636.0,66.0,1.2,21.0,265.0,622.71,489.74
2016,5,17,17,45,576.5,59.5,1.15,20.0,214.5,547.11,435.47
2016,5,17,18,0,517.0,53.0,1.1,19.0,164.0,474.45,380.51
2016,5,17,18,15,427.0,44.0,1.0,18.0,119.0,381.3,305.24
2016,5,17,18,30,337.0,35.0,0.9,17.0,74.0,295.07,230.64
2016,5,17,18,45,198.0,22.0,0.85,16.5,42.0,176.09,98.54
2016,5,17,19,0,59.0,9.0,0.8,16.0,10.0,40.38,0.0
2016,5,17,19,15,29.5,4.5,0.75,15.5,5.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,5,15,100.0,16.0,0.8,12.5,25.5,12.59,0.0
2016,5,18,5,30,200.0,32.0,0.8,13.0,51.0,24.96,14.73
2016,5,18,5,45,302.0,44.5,0.8,14.0,92.5,34.28,24.32
2016,5,18,6,0,404.0,57.0,0.8,15.0,134.0,44.7,33.93
2016,5,18,6,15,472.0,65.5,0.75,15.5,182.0,49.81,38.69
2016,5,18,6,30,540.0,74.0,0.7,16.0,230.0,54.73,43.09
2016,5,18,6,45,277.5,105.0,0.65,17.0,186.0,78.81,63.98
2016,5,18,7,0,15.0,136.0,0.6,18.0,142.0,112.53,92.57
2016,5,18,7,15,27.0,160.5,0.6,18.5,173.0,125.04,102.63
2016,5,18,7,30,39.0,185.0,0.6,19.0,204.0,141.81,116.16
2016,5,18,7,45,85.5,217.5,0.6,19.5,264.5,163.07,133.15
2016,5,18,8,0,132.0,250.0,0.6,20.0,325.0,172.77,140.33
2016,5,18,8,15,99.0,265.0,0.6,20.5,324.0,202.28,153.5
2016,5,18,8,30,66.0,280.0,0.6,21.0,323.0,218.39,165.15
2016,5,18,8,45,89.5,308.5,0.6,22.0,371.5,248.8,186.0
2016,5,18,9,0,113.0,337.0,0.6,23.0,420.0,271.65,201.23
2016,5,18,9,15,205.5,349.0,0.6,23.5,508.5,316.97,231.76
2016,5,18,9,30,298.0,361.0,0.6,24.0,597.0,362.11,262.92
2016,5,18,9,45,217.0,387.5,0.65,25.0,563.5,380.95,278.15
2016,5,18,10,0,136.0,414.0,0.7,26.0,530.0,381.73,279.3
2016,5,18,10,15,137.5,428.5,0.75,26.0,549.0,406.29,297.36
2016,5,18,10,30,139.0,443.0,0.8,26.0,568.0,431.27,315.36
2016,5,18,10,45,137.0,453.0,0.85,26.5,578.5,451.26,329.05
2016,5,18,11,0,135.0,463.0,0.9,27.0,589.0,471.21,342.56
2016,5,18,11,15,125.0,467.5,0.9,27.0,585.5,481.38,349.48
2016,5,18,11,30,115.0,472.0,0.9,27.0,582.0,490.66,355.75
2016,5,18,11,45,105.0,470.5,0.95,27.0,571.0,493.35,357.78
2016,5,18,12,0,95.0,469.0,1.0,27.0,560.0,493.78,358.28
2016,5,18,12,15,85.5,462.0,1.05,27.0,544.0,488.6,354.95
2016,5,18,12,30,76.0,455.0,1.1,27.0,528.0,482.21,350.81
2016,5,18,12,45,76.0,450.0,1.15,27.0,522.0,485.03,353.31
2016,5,18,13,0,76.0,445.0,1.2,27.0,516.0,487.39,355.46
2016,5,18,13,15,76.0,436.0,1.2,27.0,506.0,485.39,354.43
2016,5,18,13,30,76.0,427.0,1.2,27.0,496.0,482.85,353.1
2016,5,18,13,45,90.0,421.5,1.2,27.0,501.0,497.01,363.89
2016,5,18,14,0,104.0,416.0,1.2,27.0,506.0,511.25,374.65
2016,5,18,14,15,116.0,402.5,1.2,26.5,499.0,531.36,390.17
2016,5,18,14,30,128.0,389.0,1.2,26.0,492.0,535.39,394.75
2016,5,18,14,45,113.5,367.0,1.25,26.0,455.5,502.79,372.7
2016,5,18,15,0,99.0,345.0,1.3,26.0,419.0,450.97,337.1
2016,5,18,15,15,117.0,326.5,1.3,25.5,409.5,471.01,353.87
2016,5,18,15,30,135.0,308.0,1.3,25.0,400.0,471.85,356.7
2016,5,18,15,45,121.0,284.0,1.3,24.5,361.5,433.79,330.55
2016,5,18,16,0,107.0,260.0,1.3,24.0,323.0,377.03,290.49
2016,5,18,16,15,105.5,237.0,1.25,23.5,294.5,351.4,273.09
2016,5,18,16,30,104.0,214.0,1.2,23.0,266.0,325.16,254.75
2016,5,18,16,45,97.5,191.5,1.15,22.5,236.5,294.54,232.51
2016,5,18,17,0,91.0,169.0,1.1,22.0,207.0,263.66,209.61
2016,5,18,17,15,343.5,121.0,1.05,21.0,233.5,462.79,370.9
2016,5,18,17,30,596.0,73.0,1.0,20.0,260.0,600.68,476.08
2016,5,18,17,45,535.0,65.5,0.95,19.0,210.5,523.92,418.57
2016,5,18,18,0,474.0,58.0,0.9,18.0,161.0,450.19,362.32
2016,5,18,18,15,385.0,47.5,0.8,17.0,116.5,357.37,287.04
2016,5,18,18,30,296.0,37.0,0.7,16.0,72.0,271.46,213.2
2016,5,18,18,45,172.5,23.0,0.65,15.5,41.5,159.94,94.7
2016,5,18,19,0,49.0,9.0,0.6,15.0,11.0,34.98,0.0
2016,5,18,19,15,24.5,4.5,0.6,14.5,5.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,15,86.5,18.0,1.35,12.0,26.5,14.16,0.0
2016,5,19,5,30,173.0,36.0,1.4,12.0,53.0,28.05,17.48
2016,5,19,5,45,279.0,49.5,1.45,12.0,95.0,38.06,27.85
2016,5,19,6,0,385.0,63.0,1.5,12.0,137.0,47.79,37.1
2016,5,19,6,15,455.0,72.5,1.6,12.0,186.0,55.7,44.52
2016,5,19,6,30,525.0,82.0,1.7,12.0,235.0,61.22,49.59
2016,5,19,6,45,574.5,89.0,1.8,12.5,286.5,64.35,52.27
2016,5,19,7,0,624.0,96.0,1.9,13.0,338.0,67.35,54.71
2016,5,19,7,15,658.5,101.5,1.9,13.5,389.0,68.96,55.86
2016,5,19,7,30,693.0,107.0,1.9,14.0,440.0,70.46,56.87
2016,5,19,7,45,724.0,109.0,1.9,14.5,491.0,69.43,55.65
2016,5,19,8,0,755.0,111.0,1.9,15.0,542.0,76.2,61.24
2016,5,19,8,15,775.0,114.5,1.8,15.0,589.5,119.62,70.19
2016,5,19,8,30,795.0,118.0,1.7,15.0,637.0,168.07,99.12
2016,5,19,8,45,816.5,118.0,1.6,15.5,682.0,216.72,135.73
2016,5,19,9,0,838.0,118.0,1.5,16.0,727.0,267.81,178.19
2016,5,19,9,15,851.0,120.0,1.5,16.5,767.5,327.45,229.11
2016,5,19,9,30,864.0,122.0,1.5,17.0,808.0,380.28,274.66
2016,5,19,9,45,678.0,221.0,1.55,17.5,773.5,419.39,311.95
2016,5,19,10,0,492.0,320.0,1.6,18.0,739.0,453.82,342.06
2016,5,19,10,15,692.5,227.5,1.6,18.0,836.5,509.94,385.77
2016,5,19,10,30,893.0,135.0,1.6,18.0,934.0,589.03,446.76
2016,5,19,10,45,908.0,131.0,1.6,18.0,958.5,639.34,485.48
2016,5,19,11,0,923.0,127.0,1.6,18.0,983.0,689.43,523.28
2016,5,19,11,15,927.0,127.5,1.6,18.0,997.0,735.26,557.05
2016,5,19,11,30,931.0,128.0,1.6,18.0,1011.0,779.62,589.04
2016,5,19,11,45,934.0,128.0,1.6,18.5,1018.0,821.19,615.91
2016,5,19,12,0,937.0,128.0,1.6,19.0,1025.0,860.88,640.86
2016,5,19,12,15,936.5,128.0,1.65,19.0,1022.0,895.62,664.11
2016,5,19,12,30,936.0,128.0,1.7,19.0,1019.0,927.89,685.73
2016,5,19,12,45,935.5,126.5,1.75,19.0,1009.0,956.13,704.73
2016,5,19,13,0,935.0,125.0,1.8,19.0,999.0,981.5,721.93
2016,5,19,13,15,931.0,124.0,1.85,18.5,980.5,1001.05,736.86
2016,5,19,13,30,927.0,123.0,1.9,18.0,962.0,1017.35,749.9
2016,5,19,13,45,923.5,120.0,1.95,18.0,937.0,1028.81,758.56
2016,5,19,14,0,920.0,117.0,2.0,18.0,912.0,1036.85,765.22
2016,5,19,14,15,721.0,202.5,2.1,17.5,811.5,959.5,717.94
2016,5,19,14,30,522.0,288.0,2.2,17.0,711.0,853.96,647.22
2016,5,19,14,45,551.5,260.0,2.3,17.0,688.5,859.48,655.37
2016,5,19,15,0,581.0,232.0,2.4,17.0,666.0,861.72,660.31
2016,5,19,15,15,716.5,170.0,2.4,16.5,674.0,936.19,715.32
2016,5,19,15,30,852.0,108.0,2.4,16.0,682.0,988.46,753.3
2016,5,19,15,45,827.5,107.5,2.4,16.0,633.0,956.21,732.78
2016,5,19,16,0,803.0,107.0,2.4,16.0,584.0,921.56,711.35
2016,5,19,16,15,751.5,101.5,2.4,15.5,517.0,853.46,667.41
2016,5,19,16,30,700.0,96.0,2.4,15.0,450.0,789.74,625.7
2016,5,19,16,45,415.0,132.5,2.45,14.5,336.5,556.26,453.75
2016,5,19,17,0,130.0,169.0,2.5,14.0,223.0,313.05,257.92
2016,5,19,17,15,114.0,148.5,2.5,13.5,191.0,274.74,228.35
2016,5,19,17,30,98.0,128.0,2.5,13.0,159.0,236.88,197.53
2016,5,19,17,45,81.5,105.5,2.5,12.5,128.5,196.14,163.44
2016,5,19,18,0,65.0,83.0,2.5,12.0,98.0,143.25,118.31
2016,5,19,18,15,44.5,62.0,2.4,12.0,71.0,103.47,83.1
2016,5,19,18,30,24.0,41.0,2.3,12.0,44.0,63.61,47.53
2016,5,19,18,45,12.0,23.5,2.25,12.0,25.0,33.44,16.71
2016,5,19,19,0,0.0,6.0,2.2,12.0,6.0,5.46,0.0
2016,5,19,19,15,0.0,3.0,2.2,11.5,3.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,15,29.0,17.5,2.3,11.0,20.0,14.9,0.0
2016,5,20,5,30,58.0,35.0,2.3,11.0,40.0,28.83,18.34
2016,5,20,5,45,105.5,54.5,2.3,11.0,72.0,43.92,33.14
2016,5,20,6,0,153.0,74.0,2.3,11.0,104.0,56.91,45.38
2016,5,20,6,15,183.0,94.5,2.3,11.5,140.5,71.35,58.59
2016,5,20,6,30,213.0,115.0,2.3,12.0,177.0,85.28,71.06
2016,5,20,6,45,251.0,129.0,2.3,12.5,216.5,94.55,79.1
2016,5,20,7,0,289.0,143.0,2.3,13.0,256.0,103.47,86.62
2016,5,20,7,15,367.0,150.5,2.25,13.0,314.5,101.37,84.51
2016,5,20,7,30,445.0,158.0,2.2,13.0,373.0,104.38,86.86
2016,5,20,7,45,601.5,136.0,2.2,13.5,460.0,86.95,71.18
2016,5,20,8,0,758.0,114.0,2.2,14.0,547.0,70.34,56.35
2016,5,20,8,15,517.0,199.5,2.15,14.0,506.0,156.36,108.31
2016,5,20,8,30,276.0,285.0,2.1,14.0,465.0,224.24,166.86
2016,5,20,8,45,552.5,206.5,2.1,14.5,598.5,230.56,158.8
2016,5,20,9,0,829.0,128.0,2.1,15.0,732.0,274.25,184.86
2016,5,20,9,15,522.5,253.5,2.1,15.0,641.5,322.2,237.04
2016,5,20,9,30,216.0,379.0,2.1,15.0,551.0,357.9,274.67
2016,5,20,9,45,297.5,373.5,2.1,15.5,621.0,393.4,301.13
2016,5,20,10,0,379.0,368.0,2.1,16.0,691.0,446.82,341.66
2016,5,20,10,15,415.0,364.0,2.1,16.0,728.0,480.28,368.28
2016,5,20,10,30,451.0,360.0,2.1,16.0,765.0,524.22,402.5
2016,5,20,10,45,301.0,413.5,2.15,16.0,686.5,511.26,393.01
2016,5,20,11,0,151.0,467.0,2.2,16.0,608.0,484.68,372.23
2016,5,20,11,15,536.5,297.0,2.2,16.0,805.0,616.2,476.09
2016,5,20,11,30,922.0,127.0,2.2,16.0,1002.0,773.01,594.95
2016,5,20,11,45,924.5,126.0,2.2,16.0,1007.5,812.95,621.55
2016,5,20,12,0,927.0,125.0,2.2,16.0,1013.0,850.96,647.39
2016,5,20,12,15,926.5,125.0,2.2,16.0,1010.5,885.26,670.52
2016,5,20,12,30,926.0,125.0,2.2,16.0,1008.0,917.11,691.93
2016,5,20,12,45,924.5,124.0,2.2,16.0,997.5,944.55,710.32
2016,5,20,13,0,923.0,123.0,2.2,16.0,987.0,969.11,726.83
2016,5,20,13,15,707.0,241.0,2.15,16.0,896.0,922.3,695.1
2016,5,20,13,30,491.0,359.0,2.1,16.0,805.0,848.86,639.67
2016,5,20,13,45,700.0,237.5,2.1,16.0,853.5,949.31,715.34
2016,5,20,14,0,909.0,116.0,2.1,16.0,902.0,1025.41,765.67
2016,5,20,14,15,901.0,114.5,2.1,15.5,870.0,1027.01,768.33
2016,5,20,14,30,893.0,113.0,2.1,15.0,838.0,1025.24,769.78
2016,5,20,14,45,880.5,112.0,2.1,15.0,799.5,1016.21,765.18
2016,5,20,15,0,868.0,111.0,2.1,15.0,761.0,1003.99,758.65
2016,5,20,15,15,515.5,211.0,2.1,15.0,591.0,774.12,600.73
2016,5,20,15,30,163.0,311.0,2.1,15.0,421.0,502.79,395.68
2016,5,20,15,45,478.0,208.5,2.1,15.0,499.0,731.22,576.84
2016,5,20,16,0,793.0,106.0,2.1,15.0,577.0,911.27,706.22
2016,5,20,16,15,769.5,102.0,2.05,14.5,527.0,871.47,679.41
2016,5,20,16,30,746.0,98.0,2.0,14.0,477.0,829.83,653.27
2016,5,20,16,45,707.5,95.5,2.0,14.0,423.5,780.87,620.58
2016,5,20,17,0,669.0,93.0,2.0,14.0,370.0,726.29,583.0
2016,5,20,17,15,625.0,86.5,1.95,13.5,318.0,662.02,537.71
2016,5,20,17,30,581.0,80.0,1.9,13.0,266.0,598.56,491.38
2016,5,20,17,45,509.5,73.5,1.85,12.5,215.0,515.23,427.4
2016,5,20,18,0,438.0,67.0,1.8,12.0,164.0,435.27,362.45
2016,5,20,18,15,346.0,55.5,1.7,11.5,120.0,338.22,280.45
2016,5,20,18,30,254.0,44.0,1.6,11.0,76.0,252.91,204.73
2016,5,20,18,45,138.5,28.0,1.55,11.0,44.5,150.88,98.76
2016,5,20,19,0,23.0,12.0,1.5,11.0,13.0,23.55,0.0
2016,5,20,19,15,11.5,6.0,1.45,11.0,6.5,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,5,15,17.5,16.5,0.85,11.0,18.5,14.52,0.0
2016,5,21,5,30,35.0,33.0,0.9,11.0,37.0,27.4,17.32
2016,5,21,5,45,67.0,53.0,0.95,11.5,64.5,42.85,32.2
2016,5,21,6,0,99.0,73.0,1.0,12.0,92.0,57.95,46.16
2016,5,21,6,15,119.5,94.5,1.0,12.0,124.5,73.63,60.51
2016,5,21,6,30,140.0,116.0,1.0,12.0,157.0,88.92,74.23
2016,5,21,6,45,160.0,135.5,1.05,12.5,191.0,102.57,86.07
2016,5,21,7,0,180.0,155.0,1.1,13.0,225.0,115.85,97.32
2016,5,21,7,15,268.5,166.0,1.1,13.5,287.5,117.18,97.97
2016,5,21,7,30,357.0,177.0,1.1,14.0,350.0,123.83,103.2
2016,5,21,7,45,544.0,147.0,1.1,14.5,442.5,95.62,78.31
2016,5,21,8,0,731.0,117.0,1.1,15.0,535.0,72.2,57.69
2016,5,21,8,15,751.0,121.0,1.1,15.0,582.5,117.57,68.3
2016,5,21,8,30,771.0,125.0,1.1,15.0,630.0,172.72,103.48
2016,5,21,8,45,425.0,226.5,1.15,15.5,508.5,222.74,156.99
2016,5,21,9,0,79.0,328.0,1.2,16.0,387.0,269.78,207.93
2016,5,21,9,15,159.0,351.5,1.2,16.0,476.0,306.73,233.78
2016,5,21,9,30,239.0,375.0,1.2,16.0,565.0,363.27,275.47
2016,5,21,9,45,369.5,347.0,1.25,16.0,655.0,403.13,304.81
2016,5,21,10,0,500.0,319.0,1.3,16.0,745.0,457.68,346.54
2016,5,21,10,15,341.0,382.0,1.3,16.0,677.0,464.39,353.65
2016,5,21,10,30,182.0,445.0,1.3,16.0,609.0,456.39,348.13
2016,5,21,10,45,190.0,455.5,1.3,16.5,629.5,484.62,368.66
2016,5,21,11,0,198.0,466.0,1.3,17.0,650.0,513.69,389.23
2016,5,21,11,15,208.0,471.5,1.3,17.0,667.0,540.92,409.03
2016,5,21,11,30,218.0,477.0,1.3,17.0,684.0,568.85,429.19
2016,5,21,11,45,198.0,481.5,1.35,17.0,670.5,573.86,432.73
2016,5,21,12,0,178.0,486.0,1.4,17.0,657.0,577.08,435.1
2016,5,21,12,15,130.0,473.0,1.4,17.0,598.0,539.86,407.83
2016,5,21,12,30,82.0,460.0,1.4,17.0,539.0,492.04,372.82
2016,5,21,12,45,264.5,423.5,1.45,17.0,672.5,643.52,486.88
2016,5,21,13,0,447.0,387.0,1.5,17.0,806.0,798.63,597.63
2016,5,21,13,15,648.5,268.5,1.5,16.5,863.5,894.05,667.92
2016,5,21,13,30,850.0,150.0,1.5,16.0,921.0,970.69,720.64
2016,5,21,13,45,846.5,147.0,1.55,16.0,897.0,992.77,735.55
2016,5,21,14,0,843.0,144.0,1.6,16.0,873.0,1000.74,742.09
2016,5,21,14,15,560.5,260.5,1.6,16.0,738.5,859.84,647.24
2016,5,21,14,30,278.0,377.0,1.6,16.0,604.0,689.29,523.79
2016,5,21,14,45,175.0,356.5,1.6,16.0,497.0,552.58,426.24
2016,5,21,15,0,72.0,336.0,1.6,16.0,390.0,413.53,322.1
2016,5,21,15,15,202.0,310.0,1.55,15.5,449.5,536.46,420.53
2016,5,21,15,30,332.0,284.0,1.5,15.0,509.0,656.9,512.58
2016,5,21,15,45,541.5,199.0,1.5,15.0,535.5,782.37,608.18
2016,5,21,16,0,751.0,114.0,1.5,15.0,562.0,880.82,677.74
2016,5,21,16,15,727.0,110.0,1.45,15.0,513.0,847.11,654.69
2016,5,21,16,30,703.0,106.0,1.4,15.0,464.0,806.32,628.06
2016,5,21,16,45,578.5,116.5,1.4,15.0,390.5,692.07,548.73
2016,5,21,17,0,454.0,127.0,1.4,15.0,317.0,574.58,463.81
2016,5,21,17,15,510.5,103.5,1.35,14.5,289.5,580.05,471.27
2016,5,21,17,30,567.0,80.0,1.3,14.0,262.0,587.83,478.31
2016,5,21,17,45,515.5,70.5,1.3,13.5,213.5,516.69,424.29
2016,5,21,18,0,464.0,61.0,1.3,13.0,165.0,447.93,369.77
2016,5,21,18,15,378.5,51.0,1.2,12.5,121.0,358.15,294.58
2016,5,21,18,30,293.0,41.0,1.1,12.0,77.0,272.9,219.94
2016,5,21,18,45,176.0,26.5,1.05,11.5,45.5,171.15,115.63
2016,5,21,19,0,59.0,12.0,1.0,11.0,14.0,43.4,0.0
2016,5,21,19,15,29.5,6.0,1.0,11.0,7.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,22,5,15,105.5,18.0,0.7,11.0,28.5,14.13,0.0
2016,5,22,5,30,211.0,36.0,0.7,11.0,57.0,28.04,17.98
2016,5,22,5,45,306.5,49.0,0.75,11.5,99.0,37.65,27.68
2016,5,22,6,0,402.0,62.0,0.8,12.0,141.0,47.0,36.47
2016,5,22,6,15,468.0,71.5,0.8,12.0,189.5,54.59,43.57
2016,5,22,6,30,534.0,81.0,0.8,12.0,238.0,60.15,48.65
2016,5,22,6,45,394.5,114.5,0.8,12.5,243.0,81.06,67.11
2016,5,22,7,0,255.0,148.0,0.8,13.0,248.0,106.39,89.04
2016,5,22,7,15,296.0,164.5,0.75,13.5,296.5,116.44,97.25
2016,5,22,7,30,337.0,181.0,0.7,14.0,345.0,126.08,104.99
2016,5,22,7,45,542.5,147.5,0.7,14.5,444.0,95.86,78.43
2016,5,22,8,0,748.0,114.0,0.7,15.0,543.0,71.61,57.15
2016,5,22,8,15,767.5,117.5,0.7,15.0,590.5,124.87,73.34
2016,5,22,8,30,787.0,121.0,0.7,15.0,638.0,172.76,102.5
2016,5,22,8,45,805.0,122.5,0.7,15.5,682.0,221.36,139.29
2016,5,22,9,0,823.0,124.0,0.7,16.0,726.0,272.04,181.22
2016,5,22,9,15,834.5,126.5,0.7,16.5,764.0,323.51,225.21
2016,5,22,9,30,846.0,129.0,0.7,17.0,802.0,375.97,269.77
2016,5,22,9,45,872.0,120.5,0.75,17.5,839.5,432.26,316.28
2016,5,22,10,0,898.0,112.0,0.8,18.0,877.0,483.97,358.46
2016,5,22,10,15,904.0,113.0,0.85,18.0,903.5,534.53,399.52
2016,5,22,10,30,910.0,114.0,0.9,18.0,930.0,584.54,439.03
2016,5,22,10,45,913.5,115.0,0.95,18.0,949.5,632.34,475.93
2016,5,22,11,0,917.0,116.0,1.0,18.0,969.0,679.0,511.08
2016,5,22,11,15,919.5,116.5,1.05,17.5,981.5,723.24,544.8
2016,5,22,11,30,922.0,117.0,1.1,17.0,994.0,765.92,576.84
2016,5,22,11,45,921.5,117.5,1.15,17.0,998.0,804.59,602.99
2016,5,22,12,0,921.0,118.0,1.2,17.0,1002.0,841.16,627.63
2016,5,22,12,15,920.5,118.0,1.2,17.0,999.5,875.05,649.71
2016,5,22,12,30,920.0,118.0,1.2,17.0,997.0,906.52,670.11
2016,5,22,12,45,913.5,120.0,1.3,17.0,985.0,931.91,688.06
2016,5,22,13,0,907.0,122.0,1.4,17.0,973.0,954.32,704.21
2016,5,22,13,15,902.5,121.5,1.45,17.0,955.0,973.15,717.39
2016,5,22,13,30,898.0,121.0,1.5,17.0,937.0,988.83,728.68
2016,5,22,13,45,892.5,119.5,1.55,17.0,912.0,999.34,736.79
2016,5,22,14,0,887.0,118.0,1.6,17.0,887.0,1006.56,742.96
2016,5,22,14,15,879.0,116.5,1.6,17.0,855.5,1008.01,744.82
2016,5,22,14,30,871.0,115.0,1.6,17.0,824.0,1006.16,744.77
2016,5,22,14,45,860.5,113.0,1.65,17.0,786.5,998.04,741.56
2016,5,22,15,0,850.0,111.0,1.7,17.0,749.0,986.77,736.45
2016,5,22,15,15,836.5,108.5,1.7,16.5,707.0,968.9,727.76
2016,5,22,15,30,823.0,106.0,1.7,16.0,665.0,958.75,724.33
2016,5,22,15,45,803.0,104.0,1.7,16.0,618.0,929.46,706.66
2016,5,22,16,0,783.0,102.0,1.7,16.0,571.0,897.77,687.47
2016,5,22,16,15,760.5,98.5,1.7,15.5,521.5,859.74,664.95
2016,5,22,16,30,738.0,95.0,1.7,15.0,472.0,819.88,640.77
2016,5,22,16,45,706.0,91.0,1.7,15.0,420.5,774.56,610.97
2016,5,22,17,0,674.0,87.0,1.7,15.0,369.0,723.78,576.53
2016,5,22,17,15,633.5,81.0,1.7,14.5,318.0,662.98,534.63
2016,5,22,17,30,593.0,75.0,1.7,14.0,267.0,602.81,491.59
2016,5,22,17,45,538.0,67.5,1.7,13.5,218.0,530.62,437.19
2016,5,22,18,0,483.0,60.0,1.7,13.0,169.0,460.99,381.96
2016,5,22,18,15,399.0,50.0,1.6,12.5,124.5,371.48,306.74
2016,5,22,18,30,315.0,40.0,1.5,12.0,80.0,288.2,233.38
2016,5,22,18,45,197.0,26.5,1.45,12.0,47.5,184.45,128.03
2016,5,22,19,0,79.0,13.0,1.4,12.0,15.0,55.41,0.0
2016,5,22,19,15,39.5,6.5,1.35,11.5,7.5,5.91,0.0
2016,5,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
