Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,5,15,86.5,18.5,0.95,12.0,27.5,14.5,0.0
2016,5,23,5,30,173.0,37.0,1.0,12.0,55.0,28.73,18.55
2016,5,23,5,45,265.5,51.0,1.05,12.0,95.5,39.06,28.86
2016,5,23,6,0,358.0,65.0,1.1,12.0,136.0,49.07,38.31
2016,5,23,6,15,422.0,75.5,1.1,12.0,183.0,56.06,44.88
2016,5,23,6,30,486.0,86.0,1.1,12.0,230.0,64.01,52.1
2016,5,23,6,45,318.5,122.0,1.1,12.5,224.0,90.37,75.36
2016,5,23,7,0,151.0,158.0,1.1,13.0,218.0,117.51,98.79
2016,5,23,7,15,407.0,133.5,1.1,13.5,325.0,90.03,74.27
2016,5,23,7,30,663.0,109.0,1.1,14.0,432.0,71.29,57.53
2016,5,23,7,45,696.0,111.5,1.1,14.5,482.0,70.54,56.59
2016,5,23,8,0,729.0,114.0,1.1,15.0,532.0,72.45,57.94
2016,5,23,8,15,748.5,117.5,1.1,15.0,578.5,124.65,73.5
2016,5,23,8,30,768.0,121.0,1.1,15.0,625.0,171.48,102.4
2016,5,23,8,45,787.0,122.0,1.1,15.5,669.0,218.84,138.51
2016,5,23,9,0,806.0,123.0,1.1,16.0,713.0,268.37,179.79
2016,5,23,9,15,646.0,207.0,1.1,16.0,696.0,323.54,232.24
2016,5,23,9,30,486.0,291.0,1.1,16.0,679.0,370.66,275.6
2016,5,23,9,45,399.5,342.0,1.1,16.0,669.5,404.17,304.7
2016,5,23,10,0,313.0,393.0,1.1,16.0,660.0,436.79,331.34
2016,5,23,10,15,594.5,258.5,1.1,16.0,785.5,488.01,370.69
2016,5,23,10,30,876.0,124.0,1.1,16.0,911.0,574.54,437.18
2016,5,23,10,45,879.5,125.5,1.1,16.5,930.5,621.18,472.02
2016,5,23,11,0,883.0,127.0,1.1,17.0,950.0,666.75,505.32
2016,5,23,11,15,886.0,127.5,1.05,17.0,962.0,709.95,536.46
2016,5,23,11,30,889.0,128.0,1.0,17.0,974.0,751.71,565.73
2016,5,23,11,45,891.0,127.5,1.0,17.0,979.0,790.28,591.53
2016,5,23,12,0,893.0,127.0,1.0,17.0,984.0,827.01,615.55
2016,5,23,12,15,892.5,127.0,1.0,17.0,982.0,860.09,637.01
2016,5,23,12,30,892.0,127.0,1.0,17.0,980.0,890.85,656.87
2016,5,23,12,45,667.5,258.0,1.0,17.0,892.5,856.09,632.54
2016,5,23,13,0,443.0,389.0,1.0,17.0,805.0,797.08,587.99
2016,5,23,13,15,632.5,275.5,1.0,17.0,857.5,886.06,653.83
2016,5,23,13,30,822.0,162.0,1.0,17.0,910.0,967.53,707.69
2016,5,23,13,45,823.5,155.5,1.05,17.0,887.5,979.81,716.01
2016,5,23,14,0,825.0,149.0,1.1,17.0,865.0,988.91,723.43
2016,5,23,14,15,816.5,147.0,1.1,17.0,834.5,989.65,724.76
2016,5,23,14,30,808.0,145.0,1.1,17.0,804.0,987.18,724.29
2016,5,23,14,45,803.0,139.0,1.15,17.0,768.5,980.67,722.33
2016,5,23,15,0,798.0,133.0,1.2,17.0,733.0,970.96,718.44
2016,5,23,15,15,784.0,130.0,1.2,17.0,691.5,952.56,708.15
2016,5,23,15,30,770.0,127.0,1.2,17.0,650.0,931.34,696.16
2016,5,23,15,45,758.0,120.5,1.25,17.0,605.5,905.39,681.83
2016,5,23,16,0,746.0,114.0,1.3,17.0,561.0,876.86,665.65
2016,5,23,16,15,723.0,109.5,1.3,16.5,512.5,843.52,646.52
2016,5,23,16,30,700.0,105.0,1.3,16.0,464.0,803.13,622.18
2016,5,23,16,45,676.0,98.0,1.3,16.0,414.5,757.27,592.33
2016,5,23,17,0,652.0,91.0,1.3,16.0,365.0,710.37,561.06
2016,5,23,17,15,611.0,85.0,1.3,15.5,314.5,649.8,519.77
2016,5,23,17,30,570.0,79.0,1.3,15.0,264.0,589.9,477.41
2016,5,23,17,45,518.0,70.0,1.3,15.0,216.0,518.89,423.69
2016,5,23,18,0,466.0,61.0,1.3,15.0,168.0,450.27,369.14
2016,5,23,18,15,383.0,51.0,1.25,14.5,124.0,362.05,296.12
2016,5,23,18,30,300.0,41.0,1.2,14.0,80.0,277.27,222.85
2016,5,23,18,45,183.5,27.0,1.2,13.5,47.5,178.11,125.12
2016,5,23,19,0,67.0,13.0,1.2,13.0,15.0,48.86,0.0
2016,5,23,19,15,33.5,6.5,1.2,12.5,7.5,5.91,0.0
2016,5,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,5,15,118.0,17.5,1.05,11.5,29.5,13.73,0.0
2016,5,24,5,30,236.0,35.0,1.1,12.0,59.0,27.26,17.39
2016,5,24,5,45,333.5,46.0,1.15,12.5,101.5,36.57,26.63
2016,5,24,6,0,431.0,57.0,1.2,13.0,144.0,44.28,33.91
2016,5,24,6,15,495.0,65.5,1.2,13.0,192.0,49.43,38.79
2016,5,24,6,30,559.0,74.0,1.2,13.0,240.0,54.38,43.3
2016,5,24,6,45,604.0,80.0,1.2,13.5,291.0,57.04,45.55
2016,5,24,7,0,649.0,86.0,1.2,14.0,342.0,59.59,47.61
2016,5,24,7,15,682.0,91.0,1.2,14.0,393.5,61.19,48.87
2016,5,24,7,30,715.0,96.0,1.2,14.0,445.0,62.67,50.0
2016,5,24,7,45,739.5,100.0,1.2,14.5,494.5,70.16,56.27
2016,5,24,8,0,764.0,104.0,1.2,15.0,544.0,74.66,59.85
2016,5,24,8,15,783.0,107.5,1.15,15.0,591.5,120.73,68.83
2016,5,24,8,30,802.0,111.0,1.1,15.0,639.0,169.31,99.12
2016,5,24,8,45,447.0,223.0,1.1,15.5,520.5,225.98,158.63
2016,5,24,9,0,92.0,335.0,1.1,16.0,402.0,277.83,213.47
2016,5,24,9,15,217.5,343.0,1.1,16.0,513.5,318.55,240.86
2016,5,24,9,30,343.0,351.0,1.1,16.0,625.0,372.9,280.24
2016,5,24,9,45,380.0,350.0,1.1,16.5,665.5,410.46,309.02
2016,5,24,10,0,417.0,349.0,1.1,17.0,706.0,444.12,334.97
2016,5,24,10,15,648.5,240.0,1.1,17.0,814.0,500.85,378.58
2016,5,24,10,30,880.0,131.0,1.1,17.0,922.0,582.56,441.06
2016,5,24,10,45,450.0,230.5,1.1,17.0,636.0,450.03,345.2
2016,5,24,11,0,20.0,330.0,1.1,17.0,350.0,299.56,229.24
2016,5,24,11,15,458.0,231.5,1.1,17.0,668.5,507.97,392.6
2016,5,24,11,30,896.0,133.0,1.1,17.0,987.0,761.19,575.76
2016,5,24,11,45,511.5,308.0,1.15,17.5,796.5,665.6,500.46
2016,5,24,12,0,127.0,483.0,1.2,18.0,606.0,534.08,399.85
2016,5,24,12,15,513.5,307.0,1.2,18.0,799.5,718.14,540.02
2016,5,24,12,30,900.0,131.0,1.2,18.0,993.0,901.6,666.37
2016,5,24,12,45,902.5,127.5,1.2,18.0,984.0,929.64,682.47
2016,5,24,13,0,905.0,124.0,1.2,18.0,975.0,955.0,698.82
2016,5,24,13,15,901.5,123.0,1.2,18.0,957.0,974.27,711.31
2016,5,24,13,30,898.0,122.0,1.2,18.0,939.0,990.43,721.97
2016,5,24,13,45,894.0,119.5,1.25,18.0,915.0,1001.41,730.35
2016,5,24,14,0,890.0,117.0,1.3,18.0,891.0,1009.1,736.83
2016,5,24,14,15,882.5,115.5,1.3,18.0,859.5,1011.06,738.98
2016,5,24,14,30,875.0,114.0,1.3,18.0,828.0,1009.74,739.26
2016,5,24,14,45,867.5,110.5,1.3,18.0,791.5,1002.98,736.24
2016,5,24,15,0,860.0,107.0,1.3,18.0,755.0,992.98,731.34
2016,5,24,15,15,847.0,104.5,1.3,17.5,712.5,975.51,723.11
2016,5,24,15,30,834.0,102.0,1.3,17.0,670.0,965.55,719.93
2016,5,24,15,45,820.0,98.0,1.35,17.0,624.5,939.55,705.59
2016,5,24,16,0,806.0,94.0,1.4,17.0,579.0,910.92,689.54
2016,5,24,16,15,784.5,91.0,1.4,16.5,529.5,874.04,668.26
2016,5,24,16,30,763.0,88.0,1.4,16.0,480.0,835.27,645.35
2016,5,24,16,45,520.5,124.0,1.4,16.0,379.0,649.99,515.54
2016,5,24,17,0,278.0,160.0,1.4,16.0,278.0,445.86,360.73
2016,5,24,17,15,261.0,141.0,1.4,15.5,240.0,402.88,330.11
2016,5,24,17,30,244.0,122.0,1.4,15.0,202.0,359.95,297.27
2016,5,24,17,45,385.5,88.5,1.45,15.0,189.0,435.3,359.79
2016,5,24,18,0,527.0,55.0,1.5,15.0,176.0,487.55,400.21
2016,5,24,18,15,444.5,46.5,1.45,14.5,131.0,399.24,326.72
2016,5,24,18,30,362.0,38.0,1.4,14.0,86.0,317.0,255.29
2016,5,24,18,45,233.5,26.0,1.4,13.5,52.0,210.46,151.08
2016,5,24,19,0,105.0,14.0,1.4,13.0,18.0,70.91,0.0
2016,5,24,19,15,52.5,7.0,1.35,12.5,9.0,33.16,0.0
2016,5,24,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,10.0,1.0,11.0,10.0,8.79,0.0
2016,5,25,5,30,0.0,20.0,1.0,11.0,20.0,17.6,9.35
2016,5,25,5,45,0.0,34.5,1.05,11.5,34.5,30.43,21.36
2016,5,25,6,0,0.0,49.0,1.1,12.0,49.0,42.94,32.89
2016,5,25,6,15,0.0,65.5,1.1,12.5,65.5,56.77,45.43
2016,5,25,6,30,0.0,82.0,1.1,13.0,82.0,70.47,57.63
2016,5,25,6,45,0.0,99.0,1.1,13.5,99.0,84.43,69.81
2016,5,25,7,0,0.0,116.0,1.1,14.0,116.0,98.28,81.63
2016,5,25,7,15,8.5,144.5,1.1,14.0,148.5,120.41,100.6
2016,5,25,7,30,17.0,173.0,1.1,14.0,181.0,142.1,118.87
2016,5,25,7,45,22.5,195.0,1.1,14.5,207.5,158.94,132.51
2016,5,25,8,0,28.0,217.0,1.1,15.0,234.0,164.54,136.49
2016,5,25,8,15,24.5,228.5,1.1,15.5,244.0,188.29,148.01
2016,5,25,8,30,21.0,240.0,1.1,16.0,254.0,200.15,156.52
2016,5,25,8,45,60.5,288.5,1.1,16.5,332.5,232.7,179.58
2016,5,25,9,0,100.0,337.0,1.1,17.0,411.0,281.12,214.86
2016,5,25,9,15,148.0,359.5,1.1,17.0,475.0,309.77,235.29
2016,5,25,9,30,196.0,382.0,1.1,17.0,539.0,354.65,268.65
2016,5,25,9,45,268.0,383.5,1.15,17.5,607.5,390.46,294.81
2016,5,25,10,0,340.0,385.0,1.2,18.0,676.0,443.55,334.2
2016,5,25,10,15,622.5,247.5,1.2,18.0,800.5,494.2,372.94
2016,5,25,10,30,905.0,110.0,1.2,18.0,925.0,580.55,439.07
2016,5,25,10,45,909.5,111.0,1.3,18.5,945.0,628.52,475.5
2016,5,25,11,0,914.0,112.0,1.4,19.0,965.0,675.43,510.53
2016,5,25,11,15,916.5,112.5,1.4,19.0,977.5,719.37,542.77
2016,5,25,11,30,919.0,113.0,1.4,19.0,990.0,761.74,572.97
2016,5,25,11,45,921.0,112.5,1.45,19.0,995.5,801.17,599.66
2016,5,25,12,0,923.0,112.0,1.5,19.0,1001.0,838.67,624.93
2016,5,25,12,15,922.5,112.0,1.5,19.0,998.0,872.43,647.02
2016,5,25,12,30,922.0,112.0,1.5,19.0,995.0,903.78,667.45
2016,5,25,12,45,913.5,116.0,1.5,19.0,983.0,929.13,683.9
2016,5,25,13,0,905.0,120.0,1.5,19.0,971.0,951.49,698.49
2016,5,25,13,15,901.0,119.0,1.55,19.0,953.5,970.19,711.5
2016,5,25,13,30,897.0,118.0,1.6,19.0,936.0,985.77,722.64
2016,5,25,13,45,894.0,115.5,1.65,19.0,912.0,997.62,731.53
2016,5,25,14,0,891.0,113.0,1.7,19.0,888.0,1006.2,738.5
2016,5,25,14,15,883.5,111.5,1.7,19.0,857.0,1008.09,740.61
2016,5,25,14,30,876.0,110.0,1.7,19.0,826.0,1006.7,740.83
2016,5,25,14,45,868.0,107.0,1.75,19.0,789.5,999.91,738.45
2016,5,25,15,0,860.0,104.0,1.8,19.0,753.0,989.91,734.14
2016,5,25,15,15,847.5,102.0,1.8,18.5,711.0,973.47,726.43
2016,5,25,15,30,835.0,100.0,1.8,18.0,669.0,954.15,716.91
2016,5,25,15,45,819.5,96.5,1.8,18.0,623.5,937.59,707.94
2016,5,25,16,0,804.0,93.0,1.8,18.0,578.0,908.16,690.26
2016,5,25,16,15,783.0,90.0,1.8,17.5,529.0,871.8,669.09
2016,5,25,16,30,762.0,87.0,1.8,17.0,480.0,833.56,646.26
2016,5,25,16,45,735.0,83.0,1.85,16.5,429.5,787.02,617.5
2016,5,25,17,0,708.0,79.0,1.9,16.0,379.0,739.43,587.11
2016,5,25,17,15,670.0,74.0,1.9,15.5,328.0,685.52,550.54
2016,5,25,17,30,632.0,69.0,1.9,15.0,277.0,627.56,509.5
2016,5,25,17,45,574.5,63.0,1.9,14.5,227.0,554.09,454.61
2016,5,25,18,0,517.0,57.0,1.9,14.0,177.0,483.32,399.23
2016,5,25,18,15,434.5,48.5,1.8,13.5,132.5,395.29,325.95
2016,5,25,18,30,352.0,40.0,1.7,13.0,88.0,313.2,254.1
2016,5,25,18,45,218.0,28.0,1.65,13.0,53.5,200.47,146.33
2016,5,25,19,0,84.0,16.0,1.6,13.0,19.0,84.08,0.0
2016,5,25,19,15,42.0,8.0,1.6,12.5,9.5,28.75,0.0
2016,5,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,94.5,19.5,1.1,12.0,29.5,15.27,0.44
2016,5,26,5,30,189.0,39.0,1.1,12.0,59.0,30.27,20.08
2016,5,26,5,45,280.5,52.5,1.1,12.0,100.5,40.18,29.91
2016,5,26,6,0,372.0,66.0,1.1,12.0,142.0,49.79,38.99
2016,5,26,6,15,190.5,85.0,1.05,12.0,124.5,64.91,52.79
2016,5,26,6,30,9.0,104.0,1.0,12.0,107.0,86.75,72.33
2016,5,26,6,45,15.5,123.5,1.0,12.5,129.5,102.36,85.87
2016,5,26,7,0,22.0,143.0,1.0,13.0,152.0,117.86,99.03
2016,5,26,7,15,23.0,161.5,1.0,13.5,172.0,132.51,111.18
2016,5,26,7,30,24.0,180.0,1.0,14.0,192.0,147.02,122.99
2016,5,26,7,45,47.5,212.0,1.0,14.5,238.5,159.91,133.24
2016,5,26,8,0,71.0,244.0,1.0,15.0,285.0,181.06,150.29
2016,5,26,8,15,50.0,248.5,0.95,15.5,279.0,191.28,149.3
2016,5,26,8,30,29.0,253.0,0.9,16.0,273.0,198.61,154.72
2016,5,26,8,45,28.5,267.5,0.9,16.5,288.0,213.49,165.68
2016,5,26,9,0,28.0,282.0,0.9,17.0,303.0,228.42,176.68
2016,5,26,9,15,39.5,314.0,0.9,17.5,345.5,258.96,199.26
2016,5,26,9,30,51.0,346.0,0.9,18.0,388.0,291.34,222.98
2016,5,26,9,45,82.0,379.5,0.9,18.5,449.0,334.25,254.09
2016,5,26,10,0,113.0,413.0,0.9,19.0,510.0,372.39,281.46
2016,5,26,10,15,79.0,401.5,0.9,19.0,470.5,366.77,277.44
2016,5,26,10,30,45.0,390.0,0.9,19.0,431.0,348.08,263.69
2016,5,26,10,45,56.5,413.0,0.95,19.5,465.5,379.39,286.47
2016,5,26,11,0,68.0,436.0,1.0,20.0,500.0,412.38,309.95
2016,5,26,11,15,234.0,423.5,1.0,20.0,647.0,517.01,387.55
2016,5,26,11,30,400.0,411.0,1.0,20.0,794.0,643.88,478.02
2016,5,26,11,45,418.0,396.0,1.05,20.5,798.0,668.64,494.31
2016,5,26,12,0,436.0,381.0,1.1,21.0,802.0,695.09,512.64
2016,5,26,12,15,424.5,395.0,1.1,21.0,803.5,721.81,530.42
2016,5,26,12,30,413.0,409.0,1.1,21.0,805.0,747.03,547.0
2016,5,26,12,45,643.5,275.5,1.15,21.5,885.0,851.16,621.86
2016,5,26,13,0,874.0,142.0,1.2,22.0,965.0,943.75,682.09
2016,5,26,13,15,870.5,141.0,1.2,22.0,948.0,962.74,693.38
2016,5,26,13,30,867.0,140.0,1.2,22.0,931.0,978.72,703.79
2016,5,26,13,45,864.0,137.0,1.25,22.0,907.5,990.14,712.32
2016,5,26,14,0,861.0,134.0,1.3,22.0,884.0,998.37,719.03
2016,5,26,14,15,853.5,132.0,1.3,21.5,853.5,999.95,722.27
2016,5,26,14,30,846.0,130.0,1.3,21.0,823.0,998.31,723.7
2016,5,26,14,45,836.5,127.5,1.35,21.0,786.5,1002.3,728.37
2016,5,26,15,0,827.0,125.0,1.4,21.0,750.0,991.87,723.9
2016,5,26,15,15,813.5,122.5,1.4,20.5,708.5,974.38,715.73
2016,5,26,15,30,800.0,120.0,1.4,20.0,667.0,954.0,705.78
2016,5,26,15,45,782.5,116.5,1.45,20.0,621.5,925.81,690.09
2016,5,26,16,0,765.0,113.0,1.5,20.0,576.0,895.16,672.67
2016,5,26,16,15,742.0,109.0,1.5,19.5,527.0,861.97,653.93
2016,5,26,16,30,719.0,105.0,1.5,19.0,478.0,821.87,630.1
2016,5,26,16,45,689.5,100.0,1.55,18.5,427.0,773.21,600.29
2016,5,26,17,0,660.0,95.0,1.6,18.0,376.0,723.77,568.99
2016,5,26,17,15,619.0,89.0,1.6,17.5,325.0,662.92,527.73
2016,5,26,17,30,578.0,83.0,1.6,17.0,274.0,602.67,485.35
2016,5,26,17,45,519.0,75.5,1.6,16.5,224.5,527.67,429.71
2016,5,26,18,0,460.0,68.0,1.6,16.0,175.0,455.3,372.93
2016,5,26,18,15,376.0,57.0,1.55,15.0,130.5,361.8,296.62
2016,5,26,18,30,292.0,46.0,1.5,14.0,86.0,280.14,226.46
2016,5,26,18,45,173.0,31.0,1.5,13.5,52.0,178.73,131.21
2016,5,26,19,0,54.0,16.0,1.5,13.0,18.0,58.99,0.0
2016,5,26,19,15,27.0,8.0,1.45,12.5,9.0,21.11,0.0
2016,5,26,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,5,15,99.5,20.0,0.8,11.5,30.5,15.66,1.26
2016,5,27,5,30,199.0,40.0,0.8,12.0,61.0,31.06,20.82
2016,5,27,5,45,297.5,52.5,0.85,12.5,103.5,40.21,29.89
2016,5,27,6,0,396.0,65.0,0.9,13.0,146.0,49.1,38.24
2016,5,27,6,15,198.0,70.5,0.85,13.5,111.0,54.77,43.48
2016,5,27,6,30,0.0,76.0,0.8,14.0,76.0,65.89,53.35
2016,5,27,6,45,0.0,92.0,0.8,14.5,92.0,79.16,64.89
2016,5,27,7,0,0.0,108.0,0.8,15.0,108.0,92.32,76.08
2016,5,27,7,15,0.0,127.5,0.75,15.5,127.5,107.98,89.22
2016,5,27,7,30,0.0,147.0,0.7,16.0,147.0,123.46,101.94
2016,5,27,7,45,3.5,164.5,0.65,16.5,166.5,137.35,113.08
2016,5,27,8,0,7.0,182.0,0.6,17.0,186.0,151.31,124.11
2016,5,27,8,15,33.0,231.5,0.55,17.5,253.0,179.75,139.34
2016,5,27,8,30,59.0,281.0,0.5,18.0,320.0,219.97,168.39
2016,5,27,8,45,116.0,313.0,0.5,19.0,396.5,247.52,185.77
2016,5,27,9,0,173.0,345.0,0.5,20.0,473.0,292.65,216.94
2016,5,27,9,15,514.5,235.0,0.45,20.5,642.0,311.03,220.97
2016,5,27,9,30,856.0,125.0,0.4,21.0,811.0,386.24,272.11
2016,5,27,9,45,869.5,124.0,0.4,22.0,845.5,437.16,312.65
2016,5,27,10,0,883.0,123.0,0.4,23.0,880.0,488.66,352.44
2016,5,27,10,15,889.5,124.0,0.4,23.5,906.5,538.6,390.41
2016,5,27,10,30,896.0,125.0,0.4,24.0,933.0,588.07,426.7
2016,5,27,10,45,902.5,124.5,0.45,24.5,953.5,635.73,461.12
2016,5,27,11,0,909.0,124.0,0.5,25.0,974.0,682.51,493.96
2016,5,27,11,15,911.0,124.5,0.55,25.0,986.5,725.98,524.71
2016,5,27,11,30,913.0,125.0,0.6,25.0,999.0,767.88,553.83
2016,5,27,11,45,915.0,125.0,0.65,25.5,1004.0,807.64,578.48
2016,5,27,12,0,917.0,125.0,0.7,26.0,1009.0,845.54,601.62
2016,5,27,12,15,916.0,125.0,0.75,26.0,1006.0,878.91,622.97
2016,5,27,12,30,915.0,125.0,0.8,26.0,1003.0,909.88,642.84
2016,5,27,12,45,911.5,125.5,0.9,26.0,992.0,936.5,660.95
2016,5,27,13,0,908.0,126.0,1.0,26.0,981.0,960.28,677.42
2016,5,27,13,15,903.5,125.0,1.05,26.0,963.0,978.73,689.81
2016,5,27,13,30,899.0,124.0,1.1,26.0,945.0,994.03,700.44
2016,5,27,13,45,891.0,124.0,1.15,26.0,919.5,1003.71,707.77
2016,5,27,14,0,883.0,124.0,1.2,26.0,894.0,1010.12,713.3
2016,5,27,14,15,875.0,122.5,1.2,25.5,862.5,1011.71,716.55
2016,5,27,14,30,867.0,121.0,1.2,25.0,831.0,1010.04,718.0
2016,5,27,14,45,855.0,119.5,1.25,25.0,793.5,1001.14,714.61
2016,5,27,15,0,843.0,118.0,1.3,25.0,756.0,989.14,709.44
2016,5,27,15,15,829.5,115.5,1.3,24.5,714.0,982.51,708.34
2016,5,27,15,30,816.0,113.0,1.3,24.0,672.0,961.97,698.42
2016,5,27,15,45,799.0,109.5,1.35,23.5,626.0,934.05,684.65
2016,5,27,16,0,782.0,106.0,1.4,23.0,580.0,903.64,669.08
2016,5,27,16,15,759.5,102.0,1.35,22.5,530.5,865.14,646.53
2016,5,27,16,30,737.0,98.0,1.3,22.0,481.0,824.81,622.45
2016,5,27,16,45,708.5,93.5,1.3,22.0,430.5,782.26,595.83
2016,5,27,17,0,680.0,89.0,1.3,22.0,380.0,733.86,564.5
2016,5,27,17,15,640.5,83.0,1.25,21.0,329.0,673.72,525.48
2016,5,27,17,30,601.0,77.0,1.2,20.0,278.0,614.11,485.29
2016,5,27,17,45,547.0,70.0,1.15,19.5,228.5,542.95,433.65
2016,5,27,18,0,493.0,63.0,1.1,19.0,179.0,474.16,381.33
2016,5,27,18,15,412.0,53.0,1.0,18.0,134.0,385.95,310.71
2016,5,27,18,30,331.0,43.0,0.9,17.0,89.0,303.56,241.53
2016,5,27,18,45,214.0,29.5,0.85,16.0,54.5,200.31,147.1
2016,5,27,19,0,97.0,16.0,0.8,15.0,20.0,92.18,0.0
2016,5,27,19,15,48.5,8.0,0.75,14.5,10.0,32.18,0.0
2016,5,27,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,5,15,105.5,19.5,0.5,12.5,31.0,15.26,1.6
2016,5,28,5,30,211.0,39.0,0.4,13.0,62.0,30.28,20.15
2016,5,28,5,45,308.0,51.0,0.35,14.0,104.0,39.06,28.76
2016,5,28,6,0,405.0,63.0,0.3,15.0,146.0,47.61,36.66
2016,5,28,6,15,469.0,71.5,0.25,15.5,194.0,54.17,42.63
2016,5,28,6,30,533.0,80.0,0.2,16.0,242.0,58.9,46.79
2016,5,28,6,45,584.0,86.0,0.2,17.0,293.0,61.38,48.71
2016,5,28,7,0,635.0,92.0,0.2,18.0,344.0,63.76,50.45
2016,5,28,7,15,668.0,97.0,0.2,18.5,395.5,65.17,51.39
2016,5,28,7,30,701.0,102.0,0.2,19.0,447.0,66.47,52.21
2016,5,28,7,45,727.5,106.0,0.25,20.0,497.0,66.92,52.19
2016,5,28,8,0,754.0,110.0,0.3,21.0,547.0,82.22,64.72
2016,5,28,8,15,773.5,113.5,0.3,21.5,594.0,127.65,71.64
2016,5,28,8,30,793.0,117.0,0.3,22.0,641.0,175.65,100.96
2016,5,28,8,45,807.5,119.5,0.35,23.0,684.5,224.45,137.21
2016,5,28,9,0,822.0,122.0,0.4,24.0,728.0,274.94,177.65
2016,5,28,9,15,833.5,124.5,0.45,24.5,766.5,326.07,219.98
2016,5,28,9,30,845.0,127.0,0.5,25.0,805.0,384.44,267.28
2016,5,28,9,45,852.5,129.5,0.55,25.5,837.5,434.93,308.07
2016,5,28,10,0,860.0,132.0,0.6,26.0,870.0,485.49,347.84
2016,5,28,10,15,866.5,133.5,0.65,26.0,896.5,534.71,386.22
2016,5,28,10,30,873.0,135.0,0.7,26.0,923.0,583.5,423.26
2016,5,28,10,45,875.5,137.5,0.8,26.5,942.5,630.08,457.42
2016,5,28,11,0,878.0,140.0,0.9,27.0,962.0,675.55,489.92
2016,5,28,11,15,881.0,140.5,0.95,27.0,974.5,718.53,520.47
2016,5,28,11,30,884.0,141.0,1.0,27.0,987.0,760.1,549.5
2016,5,28,11,45,883.0,143.0,1.05,27.0,991.0,798.31,574.92
2016,5,28,12,0,882.0,145.0,1.1,27.0,995.0,834.59,598.42
2016,5,28,12,15,881.0,144.5,1.1,27.0,992.5,866.72,618.5
2016,5,28,12,30,880.0,144.0,1.1,27.0,990.0,896.55,637.07
2016,5,28,12,45,874.0,146.0,1.15,27.0,978.5,921.68,653.44
2016,5,28,13,0,868.0,148.0,1.2,27.0,967.0,944.01,668.17
2016,5,28,13,15,863.5,147.0,1.2,26.5,949.5,962.07,680.89
2016,5,28,13,30,859.0,146.0,1.2,26.0,932.0,977.11,691.9
2016,5,28,13,45,850.5,146.0,1.3,26.0,906.5,986.13,699.63
2016,5,28,14,0,842.0,146.0,1.4,26.0,881.0,1003.6,712.78
2016,5,28,14,15,833.5,144.0,1.4,25.5,850.0,1004.5,715.48
2016,5,28,14,30,825.0,142.0,1.4,25.0,819.0,1002.16,716.5
2016,5,28,14,45,812.5,140.0,1.4,25.0,782.0,992.6,711.78
2016,5,28,15,0,800.0,138.0,1.4,25.0,745.0,979.94,705.29
2016,5,28,15,15,786.0,135.0,1.35,24.5,703.5,961.68,695.98
2016,5,28,15,30,772.0,132.0,1.3,24.0,662.0,940.58,684.93
2016,5,28,15,45,754.0,128.0,1.3,24.0,616.5,911.76,668.34
2016,5,28,16,0,736.0,124.0,1.3,24.0,571.0,886.88,654.33
2016,5,28,16,15,712.5,119.5,1.25,23.5,522.0,848.01,631.44
2016,5,28,16,30,689.0,115.0,1.2,23.0,473.0,807.51,607.24
2016,5,28,16,45,660.0,108.5,1.2,22.5,423.0,758.2,577.09
2016,5,28,17,0,631.0,102.0,1.2,22.0,373.0,708.1,545.58
2016,5,28,17,15,589.0,95.5,1.1,21.0,322.5,646.6,504.82
2016,5,28,17,30,547.0,89.0,1.0,20.0,272.0,585.75,463.05
2016,5,28,17,45,492.5,79.5,0.95,19.5,223.5,512.78,409.91
2016,5,28,18,0,438.0,70.0,0.9,19.0,175.0,442.28,355.51
2016,5,28,18,15,357.5,59.0,0.8,18.0,131.0,352.27,283.58
2016,5,28,18,30,277.0,48.0,0.7,17.0,87.0,273.53,217.5
2016,5,28,18,45,173.0,32.5,0.65,16.0,53.5,180.8,133.33
2016,5,28,19,0,69.0,17.0,0.6,15.0,20.0,69.52,0.0
2016,5,28,19,15,34.5,8.5,0.55,14.5,10.0,25.48,0.0
2016,5,28,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,116.0,19.0,0.65,11.5,31.5,14.86,1.88
2016,5,29,5,30,232.0,38.0,0.6,12.0,63.0,29.52,19.63
2016,5,29,5,45,328.0,49.5,0.55,13.0,105.5,37.95,27.9
2016,5,29,6,0,424.0,61.0,0.5,14.0,148.0,47.48,36.69
2016,5,29,6,15,212.0,49.5,0.45,14.5,93.0,36.02,26.66
2016,5,29,6,30,0.0,38.0,0.4,15.0,38.0,33.49,24.42
2016,5,29,6,45,0.0,46.0,0.4,15.5,46.0,40.58,30.65
2016,5,29,7,0,0.0,54.0,0.4,16.0,54.0,47.68,36.77
2016,5,29,7,15,0.0,64.5,0.4,16.5,64.5,57.01,44.73
2016,5,29,7,30,0.0,75.0,0.4,17.0,75.0,66.36,52.58
2016,5,29,7,45,0.0,94.5,0.45,17.5,94.5,83.33,66.86
2016,5,29,8,0,0.0,114.0,0.5,18.0,114.0,99.45,76.55
2016,5,29,8,15,0.0,123.0,0.55,18.5,123.0,107.18,82.36
2016,5,29,8,30,0.0,132.0,0.6,19.0,132.0,114.92,88.15
2016,5,29,8,45,2.0,156.0,0.65,19.5,157.5,135.25,103.81
2016,5,29,9,0,4.0,180.0,0.7,20.0,183.0,155.84,119.43
2016,5,29,9,15,17.5,248.5,0.7,20.5,263.0,215.22,164.4
2016,5,29,9,30,31.0,317.0,0.7,21.0,343.0,264.37,200.46
2016,5,29,9,45,32.0,332.0,0.75,21.5,359.5,280.89,212.11
2016,5,29,10,0,33.0,347.0,0.8,22.0,376.0,297.76,224.13
2016,5,29,10,15,41.0,372.0,0.85,22.0,409.0,326.05,244.89
2016,5,29,10,30,49.0,397.0,0.9,22.0,442.0,355.72,266.5
2016,5,29,10,45,50.5,408.0,0.95,22.5,455.0,371.98,277.71
2016,5,29,11,0,52.0,419.0,1.0,23.0,468.0,388.61,289.2
2016,5,29,11,15,72.5,443.5,1.0,23.0,512.5,429.63,318.71
2016,5,29,11,30,93.0,468.0,1.0,23.0,557.0,473.13,349.52
2016,5,29,11,45,110.5,476.5,1.05,23.0,583.0,503.03,370.85
2016,5,29,12,0,128.0,485.0,1.1,23.0,609.0,536.5,394.7
2016,5,29,12,15,309.0,441.5,1.1,23.0,739.5,663.97,486.42
2016,5,29,12,30,490.0,398.0,1.1,23.0,870.0,803.81,582.21
2016,5,29,12,45,461.0,396.0,1.15,23.0,836.0,799.49,578.45
2016,5,29,13,0,432.0,394.0,1.2,23.0,802.0,791.83,574.13
2016,5,29,13,15,446.5,373.0,1.2,23.0,788.0,804.02,583.45
2016,5,29,13,30,461.0,352.0,1.2,23.0,774.0,814.13,591.25
2016,5,29,13,45,508.0,332.5,1.2,23.0,786.5,855.2,619.82
2016,5,29,14,0,555.0,313.0,1.2,23.0,799.0,894.82,646.93
2016,5,29,14,15,698.0,225.0,1.2,23.0,813.5,962.25,693.92
2016,5,29,14,30,841.0,137.0,1.2,23.0,828.0,1012.92,725.97
2016,5,29,14,45,830.0,135.0,1.2,23.0,791.5,1004.86,721.5
2016,5,29,15,0,819.0,133.0,1.2,23.0,755.0,993.66,715.96
2016,5,29,15,15,805.5,130.0,1.15,22.5,713.5,975.8,706.85
2016,5,29,15,30,792.0,127.0,1.1,22.0,672.0,955.04,696.0
2016,5,29,15,45,775.0,123.5,1.1,22.0,626.5,927.54,680.39
2016,5,29,16,0,758.0,120.0,1.1,22.0,581.0,897.57,663.15
2016,5,29,16,15,735.0,115.5,1.1,21.5,532.0,864.66,645.07
2016,5,29,16,30,712.0,111.0,1.1,21.0,483.0,824.15,621.57
2016,5,29,16,45,684.0,105.5,1.1,21.0,432.5,776.45,591.52
2016,5,29,17,0,656.0,100.0,1.1,21.0,382.0,727.85,560.18
2016,5,29,17,15,615.0,93.5,1.05,20.0,331.0,666.46,520.25
2016,5,29,17,30,574.0,87.0,1.0,19.0,280.0,605.64,479.19
2016,5,29,17,45,520.0,78.5,0.95,18.5,231.0,533.31,426.71
2016,5,29,18,0,466.0,70.0,0.9,18.0,182.0,463.29,373.07
2016,5,29,18,15,383.5,59.0,0.85,17.0,136.5,370.44,299.26
2016,5,29,18,30,301.0,48.0,0.8,16.0,91.0,289.14,231.2
2016,5,29,18,45,189.5,33.0,0.75,15.5,56.5,191.39,142.82
2016,5,29,19,0,78.0,18.0,0.7,15.0,22.0,76.66,0.0
2016,5,29,19,15,39.0,9.0,0.7,14.5,11.0,28.29,0.0
2016,5,29,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,5,15,129.0,19.0,0.65,11.5,33.0,14.87,2.25
2016,5,30,5,30,258.0,38.0,0.6,12.0,66.0,29.56,19.7
2016,5,30,5,45,357.0,48.0,0.6,12.5,109.5,38.1,28.1
2016,5,30,6,0,456.0,58.0,0.6,13.0,153.0,44.91,34.56
2016,5,30,6,15,228.0,68.0,0.55,13.5,115.5,49.49,38.81
2016,5,30,6,30,0.0,78.0,0.5,14.0,78.0,67.49,54.79
2016,5,30,6,45,0.0,94.5,0.5,15.0,94.5,81.12,66.45
2016,5,30,7,0,0.0,111.0,0.5,16.0,111.0,94.64,77.73
2016,5,30,7,15,0.5,131.5,0.5,16.5,132.0,111.01,91.37
2016,5,30,7,30,1.0,152.0,0.5,17.0,153.0,127.17,104.57
2016,5,30,7,45,11.0,181.0,0.5,17.5,188.0,149.26,122.5
2016,5,30,8,0,21.0,210.0,0.5,18.0,223.0,171.44,133.8
2016,5,30,8,15,27.0,234.5,0.5,18.5,252.5,181.45,140.13
2016,5,30,8,30,33.0,259.0,0.5,19.0,282.0,203.28,155.9
2016,5,30,8,45,52.5,293.5,0.55,20.0,331.5,235.03,178.41
2016,5,30,9,0,72.0,328.0,0.6,21.0,381.0,269.5,202.8
2016,5,30,9,15,129.5,356.5,0.6,21.5,458.5,303.33,225.82
2016,5,30,9,30,187.0,385.0,0.6,22.0,536.0,354.42,261.97
2016,5,30,9,45,296.0,370.5,0.65,22.5,620.0,393.31,289.06
2016,5,30,10,0,405.0,356.0,0.7,23.0,704.0,445.17,326.44
2016,5,30,10,15,315.5,399.5,0.75,23.5,676.0,466.47,342.48
2016,5,30,10,30,226.0,443.0,0.8,24.0,648.0,479.81,351.82
2016,5,30,10,45,225.0,454.0,0.85,24.5,661.5,505.0,369.45
2016,5,30,11,0,224.0,465.0,0.9,25.0,675.0,530.16,386.65
2016,5,30,11,15,231.5,470.5,0.9,25.0,690.0,556.67,405.11
2016,5,30,11,30,239.0,476.0,0.9,25.0,705.0,583.64,423.69
2016,5,30,11,45,166.5,475.0,0.95,25.5,635.0,544.71,395.54
2016,5,30,12,0,94.0,474.0,1.0,26.0,565.0,497.53,361.65
2016,5,30,12,15,104.5,477.0,1.0,26.0,577.5,517.91,376.48
2016,5,30,12,30,115.0,480.0,1.0,26.0,590.0,544.8,395.13
2016,5,30,12,45,121.5,476.0,1.05,26.0,592.0,557.76,404.52
2016,5,30,13,0,128.0,472.0,1.1,26.0,594.0,570.4,413.86
2016,5,30,13,15,253.5,436.5,1.1,26.0,671.0,674.58,487.94
2016,5,30,13,30,379.0,401.0,1.1,26.0,748.0,772.43,555.2
2016,5,30,13,45,332.5,406.5,1.15,26.0,705.5,745.75,536.76
2016,5,30,14,0,286.0,412.0,1.2,26.0,663.0,716.66,517.85
2016,5,30,14,15,311.5,389.0,1.2,26.0,653.5,727.37,527.01
2016,5,30,14,30,337.0,366.0,1.2,26.0,644.0,736.41,534.75
2016,5,30,14,45,338.0,347.5,1.2,26.0,615.5,723.87,527.64
2016,5,30,15,0,339.0,329.0,1.2,26.0,587.0,709.46,519.56
2016,5,30,15,15,579.5,222.0,1.2,25.5,634.0,852.13,623.26
2016,5,30,15,30,820.0,115.0,1.2,25.0,681.0,969.19,700.2
2016,5,30,15,45,611.0,172.0,1.2,25.0,577.5,829.68,610.29
2016,5,30,16,0,402.0,229.0,1.2,25.0,474.0,678.85,507.85
2016,5,30,16,15,371.0,214.5,1.15,24.0,426.0,610.01,464.43
2016,5,30,16,30,340.0,200.0,1.1,23.0,378.0,559.77,431.64
2016,5,30,16,45,254.0,188.5,1.1,22.5,314.0,463.98,362.43
2016,5,30,17,0,168.0,177.0,1.1,22.0,250.0,355.08,281.01
2016,5,30,17,15,154.0,156.5,1.05,21.0,217.0,317.22,253.9
2016,5,30,17,30,140.0,136.0,1.0,20.0,184.0,279.54,225.58
2016,5,30,17,45,322.5,100.0,0.95,19.5,185.0,403.01,326.4
2016,5,30,18,0,505.0,64.0,0.9,19.0,186.0,485.5,390.37
2016,5,30,18,15,423.5,54.5,0.8,18.0,140.5,396.89,318.68
2016,5,30,18,30,342.0,45.0,0.7,17.0,95.0,313.95,249.77
2016,5,30,18,45,225.0,32.0,0.6,16.5,59.5,210.88,157.85
2016,5,30,19,0,108.0,19.0,0.5,16.0,24.0,105.37,0.0
2016,5,30,19,15,54.0,9.5,0.5,15.5,12.0,36.53,0.0
2016,5,30,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,146.5,18.0,0.55,12.5,34.5,14.1,2.12
2016,5,31,5,30,293.0,36.0,0.5,13.0,69.0,29.2,19.35
2016,5,31,5,45,388.0,46.0,0.45,13.5,112.5,36.34,26.47
2016,5,31,6,0,483.0,56.0,0.4,14.0,156.0,43.24,32.96
2016,5,31,6,15,544.5,63.0,0.4,14.5,205.5,47.24,36.67
2016,5,31,6,30,606.0,70.0,0.4,15.0,255.0,51.12,40.1
2016,5,31,6,45,308.0,103.5,0.4,16.0,198.0,72.42,58.61
2016,5,31,7,0,10.0,137.0,0.4,17.0,141.0,113.72,93.84
2016,5,31,7,15,13.0,155.0,0.4,17.5,161.0,128.05,105.38
2016,5,31,7,30,16.0,173.0,0.4,18.0,181.0,142.25,116.7
2016,5,31,7,45,21.0,194.5,0.45,19.0,206.5,158.74,129.54
2016,5,31,8,0,26.0,216.0,0.5,20.0,232.0,175.7,136.0
2016,5,31,8,15,32.5,241.0,0.5,20.5,262.5,185.96,142.33
2016,5,31,8,30,39.0,266.0,0.5,21.0,293.0,208.54,158.45
2016,5,31,8,45,74.5,304.0,0.55,22.0,358.5,245.76,184.19
2016,5,31,9,0,110.0,342.0,0.6,23.0,424.0,287.46,213.15
2016,5,31,9,15,157.0,363.0,0.65,23.5,486.0,315.49,232.25
2016,5,31,9,30,204.0,384.0,0.7,24.0,548.0,359.64,263.68
2016,5,31,9,45,190.5,402.5,0.75,25.0,560.5,383.7,281.01
2016,5,31,10,0,177.0,421.0,0.8,26.0,573.0,406.67,297.17
2016,5,31,10,15,164.5,435.0,0.85,26.0,580.0,425.91,311.44
2016,5,31,10,30,152.0,449.0,0.9,26.0,587.0,444.12,324.72
2016,5,31,10,45,228.0,447.5,0.95,26.5,659.0,501.87,365.41
2016,5,31,11,0,304.0,446.0,1.0,27.0,731.0,561.11,406.54
2016,5,31,11,15,310.0,450.5,1.0,27.0,745.0,590.28,426.45
2016,5,31,11,30,316.0,455.0,1.0,27.0,759.0,619.72,446.55
2016,5,31,11,45,250.0,472.5,1.05,27.5,713.5,605.53,435.46
2016,5,31,12,0,184.0,490.0,1.1,28.0,668.0,585.35,420.39
2016,5,31,12,15,192.0,488.0,1.1,28.0,673.0,604.53,433.89
2016,5,31,12,30,200.0,486.0,1.1,28.0,678.0,623.56,446.92
2016,5,31,12,45,208.0,473.5,1.1,28.5,671.5,632.51,452.48
2016,5,31,13,0,216.0,461.0,1.1,29.0,665.0,640.58,457.58
2016,5,31,13,15,234.0,454.0,1.1,29.0,672.0,662.48,472.92
2016,5,31,13,30,252.0,447.0,1.1,29.0,679.0,696.32,495.74
2016,5,31,13,45,281.5,426.5,1.15,29.0,679.0,716.26,510.5
2016,5,31,14,0,311.0,406.0,1.2,29.0,679.0,735.09,524.76
2016,5,31,14,15,335.0,383.0,1.2,29.0,667.5,744.43,532.38
2016,5,31,14,30,359.0,360.0,1.2,29.0,656.0,751.99,539.04
2016,5,31,14,45,335.5,349.0,1.2,29.0,615.5,722.97,520.57
2016,5,31,15,0,312.0,338.0,1.2,29.0,575.0,692.35,501.26
2016,5,31,15,15,227.0,328.0,1.2,28.5,496.0,581.42,426.98
2016,5,31,15,30,142.0,318.0,1.2,28.0,417.0,489.07,363.08
2016,5,31,15,45,124.5,294.0,1.2,28.0,376.5,447.55,334.95
2016,5,31,16,0,107.0,270.0,1.2,28.0,336.0,387.26,292.51
2016,5,31,16,15,68.5,234.0,1.15,27.0,275.0,310.76,237.21
2016,5,31,16,30,30.0,198.0,1.1,26.0,214.0,234.92,180.45
2016,5,31,16,45,16.5,169.0,1.1,25.5,177.5,177.46,136.75
2016,5,31,17,0,3.0,140.0,1.1,25.0,141.0,136.08,104.47
2016,5,31,17,15,1.5,122.0,1.05,24.0,122.5,117.64,90.47
2016,5,31,17,30,0.0,104.0,1.0,23.0,104.0,99.13,76.01
2016,5,31,17,45,269.0,82.5,0.95,22.5,148.0,338.21,273.7
2016,5,31,18,0,538.0,61.0,0.9,22.0,192.0,506.51,402.33
2016,5,31,18,15,457.5,52.5,0.8,20.5,145.5,418.57,332.46
2016,5,31,18,30,377.0,44.0,0.7,19.0,99.0,336.16,265.3
2016,5,31,18,45,253.5,31.5,0.65,18.0,62.5,229.94,172.29
2016,5,31,19,0,130.0,19.0,0.6,17.0,26.0,118.22,5.34
2016,5,31,19,15,65.0,9.5,0.65,16.5,13.0,42.28,0.0
2016,5,31,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,45,14.5,4.5,0.9,11.5,5.0,0.0,0.0
2016,6,1,5,0,29.0,9.0,0.9,12.0,10.0,8.19,0.0
2016,6,1,5,15,157.5,23.5,0.9,12.5,40.0,18.46,4.84
2016,6,1,5,30,286.0,38.0,0.9,13.0,70.0,29.59,19.68
2016,6,1,5,45,380.0,48.5,0.95,14.0,114.0,38.54,28.3
2016,6,1,6,0,474.0,59.0,1.0,15.0,158.0,45.78,35.02
2016,6,1,6,15,237.0,61.0,0.95,15.5,110.5,44.41,33.97
2016,6,1,6,30,0.0,63.0,0.9,16.0,63.0,55.63,43.89
2016,6,1,6,45,0.0,76.0,0.85,16.5,76.0,66.68,53.46
2016,6,1,7,0,0.0,89.0,0.8,17.0,89.0,77.65,62.75
2016,6,1,7,15,0.0,97.0,0.8,17.5,97.0,84.58,68.4
2016,6,1,7,30,0.0,105.0,0.8,18.0,105.0,91.45,73.91
2016,6,1,7,45,0.0,126.0,0.85,19.0,126.0,108.47,87.81
2016,6,1,8,0,0.0,147.0,0.9,20.0,147.0,125.34,96.77
2016,6,1,8,15,1.5,162.0,0.9,20.5,163.0,138.09,106.33
2016,6,1,8,30,3.0,177.0,0.9,21.0,179.0,151.08,115.94
2016,6,1,8,45,8.0,208.0,0.9,21.5,214.0,177.36,135.66
2016,6,1,9,0,13.0,239.0,0.9,22.0,249.0,204.33,155.61
2016,6,1,9,15,15.0,256.5,0.9,22.5,268.5,220.78,167.43
2016,6,1,9,30,17.0,274.0,0.9,23.0,288.0,237.59,179.48
2016,6,1,9,45,21.5,301.5,0.9,23.5,319.5,263.63,198.28
2016,6,1,10,0,26.0,329.0,0.9,24.0,351.0,281.25,210.61
2016,6,1,10,15,36.5,361.5,0.9,24.5,394.0,315.91,235.37
2016,6,1,10,30,47.0,394.0,0.9,25.0,437.0,352.35,261.02
2016,6,1,10,45,55.0,414.0,0.95,25.5,465.0,379.35,279.78
2016,6,1,11,0,63.0,434.0,1.0,26.0,493.0,407.62,299.35
2016,6,1,11,15,143.5,456.5,1.0,26.0,594.0,485.66,355.18
2016,6,1,11,30,224.0,479.0,1.0,26.0,695.0,575.22,417.47
2016,6,1,11,45,290.0,460.0,1.05,26.5,740.5,625.37,451.77
2016,6,1,12,0,356.0,441.0,1.1,27.0,786.0,681.4,489.93
2016,6,1,12,15,252.0,464.0,1.1,27.0,708.0,636.32,457.56
2016,6,1,12,30,148.0,487.0,1.1,27.0,630.0,579.5,417.5
2016,6,1,12,45,148.5,479.0,1.15,27.0,621.5,584.48,422.09
2016,6,1,13,0,149.0,471.0,1.2,27.0,613.0,588.55,425.56
2016,6,1,13,15,134.5,462.0,1.2,26.5,588.5,576.64,418.31
2016,6,1,13,30,120.0,453.0,1.2,26.0,564.0,563.21,410.11
2016,6,1,13,45,185.5,437.5,1.2,26.0,603.5,619.91,451.42
2016,6,1,14,0,251.0,422.0,1.2,26.0,643.0,692.26,501.83
2016,6,1,14,15,250.5,407.0,1.15,26.0,621.0,685.38,496.98
2016,6,1,14,30,250.0,392.0,1.1,26.0,599.0,676.95,491.95
2016,6,1,14,45,369.0,335.0,1.1,26.0,625.0,741.29,539.71
2016,6,1,15,0,488.0,278.0,1.1,26.0,651.0,820.68,595.46
2016,6,1,15,15,496.0,254.5,1.05,25.5,615.5,805.03,586.79
2016,6,1,15,30,504.0,231.0,1.0,25.0,580.0,786.58,577.41
2016,6,1,15,45,363.0,250.0,0.95,25.0,492.5,648.57,482.84
2016,6,1,16,0,222.0,269.0,0.9,25.0,405.0,515.36,388.66
2016,6,1,16,15,133.0,238.5,0.85,24.5,318.0,395.15,302.39
2016,6,1,16,30,44.0,208.0,0.8,24.0,231.0,259.95,200.55
2016,6,1,16,45,246.0,172.0,0.8,23.5,281.0,435.82,341.36
2016,6,1,17,0,448.0,136.0,0.8,23.0,331.0,583.17,453.36
2016,6,1,17,15,399.5,130.0,0.75,22.0,287.5,523.62,410.09
2016,6,1,17,30,351.0,124.0,0.7,21.0,244.0,465.94,368.85
2016,6,1,17,45,322.0,106.5,0.65,20.5,202.0,411.3,328.24
2016,6,1,18,0,293.0,89.0,0.6,20.0,160.0,357.75,286.74
2016,6,1,18,15,242.0,71.5,0.6,19.0,121.5,275.93,221.93
2016,6,1,18,30,191.0,54.0,0.6,18.0,83.0,212.6,169.12
2016,6,1,18,45,117.0,37.0,0.65,17.0,52.5,139.67,104.61
2016,6,1,19,0,43.0,20.0,0.7,16.0,22.0,53.5,4.28
2016,6,1,19,15,21.5,10.0,0.7,15.5,11.0,20.24,0.0
2016,6,1,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
