Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,15.0,4.5,0.75,10.5,5.0,0.0,0.0
2016,6,2,5,0,30.0,9.0,0.7,11.0,10.0,8.19,0.0
2016,6,2,5,15,155.5,24.0,0.65,11.5,40.5,18.85,5.4
2016,6,2,5,30,281.0,39.0,0.6,12.0,71.0,30.36,20.47
2016,6,2,5,45,376.5,49.5,0.55,13.0,115.0,39.4,29.22
2016,6,2,6,0,472.0,60.0,0.5,14.0,159.0,46.61,35.94
2016,6,2,6,15,236.0,63.0,0.45,14.5,112.5,45.84,35.42
2016,6,2,6,30,0.0,66.0,0.4,15.0,66.0,58.06,46.25
2016,6,2,6,45,0.0,80.0,0.4,15.5,80.0,69.87,56.48
2016,6,2,7,0,0.0,94.0,0.4,16.0,94.0,81.6,66.41
2016,6,2,7,15,0.0,114.0,0.35,16.5,114.0,97.86,80.06
2016,6,2,7,30,0.0,134.0,0.3,17.0,134.0,113.89,93.22
2016,6,2,7,45,7.5,168.0,0.3,18.0,172.5,140.01,114.4
2016,6,2,8,0,15.0,202.0,0.3,19.0,211.0,165.9,128.74
2016,6,2,8,15,17.5,220.5,0.3,19.5,232.0,182.6,140.54
2016,6,2,8,30,20.0,239.0,0.3,20.0,253.0,199.7,152.73
2016,6,2,8,45,68.0,291.0,0.35,21.0,341.0,236.43,177.7
2016,6,2,9,0,116.0,343.0,0.4,22.0,429.0,278.91,206.86
2016,6,2,9,15,112.0,361.5,0.45,22.5,448.0,301.74,223.68
2016,6,2,9,30,108.0,380.0,0.5,23.0,467.0,334.49,247.68
2016,6,2,9,45,502.5,254.0,0.55,24.0,683.0,384.23,278.45
2016,6,2,10,0,897.0,128.0,0.6,25.0,899.0,500.27,359.79
2016,6,2,10,15,713.0,235.5,0.65,25.5,860.0,531.4,384.13
2016,6,2,10,30,529.0,343.0,0.7,26.0,821.0,556.46,402.23
2016,6,2,10,45,478.5,366.5,0.75,26.5,806.5,576.47,416.49
2016,6,2,11,0,428.0,390.0,0.8,27.0,792.0,591.92,426.95
2016,6,2,11,15,674.5,262.0,0.8,27.0,904.5,680.29,490.86
2016,6,2,11,30,921.0,134.0,0.8,27.0,1017.0,781.56,561.58
2016,6,2,11,45,920.5,135.0,0.85,27.5,1022.0,820.59,584.99
2016,6,2,12,0,920.0,136.0,0.9,28.0,1027.0,857.63,607.44
2016,6,2,12,15,693.0,261.0,0.9,28.0,931.5,825.48,584.77
2016,6,2,12,30,466.0,386.0,0.9,28.0,836.0,772.25,546.2
2016,6,2,12,45,460.5,389.5,0.9,28.5,830.0,792.94,559.22
2016,6,2,13,0,455.0,393.0,0.9,29.0,824.0,811.78,570.09
2016,6,2,13,15,467.5,373.5,0.9,29.0,809.5,824.05,578.74
2016,6,2,13,30,480.0,354.0,0.9,29.0,795.0,834.16,586.17
2016,6,2,13,45,335.0,392.5,0.95,29.0,696.5,733.75,520.06
2016,6,2,14,0,190.0,431.0,1.0,29.0,598.0,626.2,447.83
2016,6,2,14,15,214.5,411.5,1.0,29.0,594.0,638.04,458.32
2016,6,2,14,30,239.0,392.0,1.0,29.0,590.0,648.85,467.06
2016,6,2,14,45,263.5,368.0,1.0,29.0,577.5,671.22,483.36
2016,6,2,15,0,288.0,344.0,1.0,29.0,565.0,674.82,487.48
2016,6,2,15,15,318.5,316.0,1.0,28.5,547.5,677.91,492.78
2016,6,2,15,30,349.0,288.0,1.0,28.0,530.0,678.58,496.58
2016,6,2,15,45,272.5,280.0,1.0,27.5,461.0,595.0,440.32
2016,6,2,16,0,196.0,272.0,1.0,27.0,392.0,493.78,370.73
2016,6,2,16,15,155.5,249.0,1.0,26.5,339.5,429.29,326.18
2016,6,2,16,30,115.0,226.0,1.0,26.0,287.0,365.46,280.41
2016,6,2,16,45,79.5,197.0,1.0,25.5,237.5,282.66,219.2
2016,6,2,17,0,44.0,168.0,1.0,25.0,188.0,218.34,170.07
2016,6,2,17,15,38.0,148.0,0.95,24.0,163.5,192.01,150.61
2016,6,2,17,30,32.0,128.0,0.9,23.0,139.0,165.7,130.48
2016,6,2,17,45,288.5,95.0,0.85,22.0,168.0,370.47,298.48
2016,6,2,18,0,545.0,62.0,0.8,21.0,197.0,513.83,408.48
2016,6,2,18,15,466.5,53.5,0.75,20.0,150.0,426.89,339.38
2016,6,2,18,30,388.0,45.0,0.7,19.0,103.0,345.24,272.75
2016,6,2,18,45,270.0,32.5,0.65,18.0,66.0,241.56,182.77
2016,6,2,19,0,152.0,20.0,0.6,17.0,29.0,133.51,28.92
2016,6,2,19,15,76.0,10.0,0.55,16.5,14.5,48.58,0.0
2016,6,2,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,45,26.0,5.0,0.1,14.5,5.5,0.0,0.0
2016,6,3,5,0,52.0,10.0,0.1,15.0,11.0,9.1,0.0
2016,6,3,5,15,188.5,23.0,0.1,15.0,42.0,18.79,5.48
2016,6,3,5,30,325.0,36.0,0.1,15.0,73.0,29.17,19.26
2016,6,3,5,45,415.5,45.5,0.1,15.5,117.5,35.89,25.91
2016,6,3,6,0,506.0,55.0,0.1,16.0,162.0,42.38,31.98
2016,6,3,6,15,566.0,62.0,0.1,16.5,211.5,46.45,35.7
2016,6,3,6,30,626.0,69.0,0.1,17.0,261.0,50.37,39.14
2016,6,3,6,45,667.5,74.5,0.1,17.5,313.0,52.89,41.21
2016,6,3,7,0,709.0,80.0,0.1,18.0,365.0,55.29,43.1
2016,6,3,7,15,739.5,84.0,0.1,19.0,417.0,62.15,48.69
2016,6,3,7,30,770.0,88.0,0.1,20.0,469.0,63.41,49.37
2016,6,3,7,45,724.0,106.5,0.1,21.5,494.5,67.04,51.95
2016,6,3,8,0,678.0,125.0,0.1,23.0,520.0,85.89,57.02
2016,6,3,8,15,544.5,190.5,0.15,24.0,525.0,160.37,103.25
2016,6,3,8,30,411.0,256.0,0.2,25.0,530.0,218.37,147.5
2016,6,3,8,45,477.5,247.5,0.25,26.0,585.5,251.08,168.25
2016,6,3,9,0,544.0,239.0,0.3,27.0,641.0,290.76,196.33
2016,6,3,9,15,719.5,173.5,0.3,28.0,734.5,324.84,218.61
2016,6,3,9,30,895.0,108.0,0.3,29.0,828.0,389.7,265.03
2016,6,3,9,45,909.5,105.5,0.35,30.0,863.0,441.43,305.33
2016,6,3,10,0,924.0,103.0,0.4,31.0,898.0,493.8,344.9
2016,6,3,10,15,929.0,104.0,0.45,31.5,924.5,544.58,382.81
2016,6,3,10,30,934.0,105.0,0.5,32.0,951.0,594.7,419.02
2016,6,3,10,45,936.5,106.5,0.55,32.5,970.0,642.9,452.8
2016,6,3,11,0,939.0,108.0,0.6,33.0,989.0,689.85,484.74
2016,6,3,11,15,941.0,108.5,0.65,33.0,1001.5,734.23,515.2
2016,6,3,11,30,943.0,109.0,0.7,33.0,1014.0,776.98,543.56
2016,6,3,11,45,942.0,110.0,0.75,33.0,1018.5,816.1,568.03
2016,6,3,12,0,941.0,111.0,0.8,33.0,1023.0,853.09,591.09
2016,6,3,12,15,940.5,111.5,0.85,33.0,1020.5,887.81,612.7
2016,6,3,12,30,940.0,112.0,0.9,33.0,1018.0,920.13,632.81
2016,6,3,12,45,926.5,118.5,0.95,33.0,1004.5,943.82,647.74
2016,6,3,13,0,913.0,125.0,1.0,33.0,991.0,964.32,660.92
2016,6,3,13,15,909.0,124.5,1.0,32.5,973.5,983.88,674.14
2016,6,3,13,30,905.0,124.0,1.0,32.0,956.0,1000.34,685.62
2016,6,3,13,45,899.5,122.5,1.05,32.0,931.0,1011.17,693.45
2016,6,3,14,0,894.0,121.0,1.1,32.0,906.0,1018.73,699.51
2016,6,3,14,15,771.5,181.0,1.1,32.0,841.5,981.8,678.16
2016,6,3,14,30,649.0,241.0,1.1,32.0,777.0,938.62,653.18
2016,6,3,14,45,752.5,177.5,1.1,32.0,773.5,981.19,681.0
2016,6,3,15,0,856.0,114.0,1.1,32.0,770.0,999.26,692.7
2016,6,3,15,15,843.0,111.5,1.1,31.5,728.0,982.22,684.99
2016,6,3,15,30,830.0,109.0,1.1,31.0,686.0,973.03,682.57
2016,6,3,15,45,811.5,107.0,1.1,30.5,639.5,945.46,668.76
2016,6,3,16,0,793.0,105.0,1.1,30.0,593.0,915.42,653.48
2016,6,3,16,15,771.0,101.5,1.05,29.5,544.0,878.01,632.55
2016,6,3,16,30,749.0,98.0,1.0,29.0,495.0,838.71,610.14
2016,6,3,16,45,468.0,138.0,1.0,28.5,378.0,613.81,461.94
2016,6,3,17,0,187.0,178.0,1.0,28.0,261.0,372.64,286.6
2016,6,3,17,15,173.0,158.0,0.95,27.0,227.0,334.82,261.35
2016,6,3,17,30,159.0,138.0,0.9,26.0,193.0,297.15,234.01
2016,6,3,17,45,330.0,101.5,0.85,25.5,191.5,411.38,324.81
2016,6,3,18,0,501.0,65.0,0.8,25.0,190.0,485.47,380.98
2016,6,3,18,15,424.0,56.0,0.75,23.5,144.5,400.57,315.11
2016,6,3,18,30,347.0,47.0,0.7,22.0,99.0,320.84,251.21
2016,6,3,18,45,235.0,33.5,0.65,21.0,63.0,218.99,164.46
2016,6,3,19,0,123.0,20.0,0.6,20.0,27.0,117.57,31.87
2016,6,3,19,15,61.5,10.0,0.6,19.5,13.5,41.11,0.0
2016,6,3,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.55,18.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.6,18.0,5.0,4.55,0.0
2016,6,4,5,15,7.5,21.0,0.55,18.0,22.0,18.31,5.24
2016,6,4,5,30,15.0,37.0,0.5,18.0,39.0,31.44,20.85
2016,6,4,5,45,34.0,57.0,0.5,18.5,63.5,47.21,35.26
2016,6,4,6,0,53.0,77.0,0.5,19.0,88.0,62.72,49.13
2016,6,4,6,15,66.0,98.5,0.5,19.0,116.0,78.94,63.45
2016,6,4,6,30,79.0,120.0,0.5,19.0,144.0,94.87,77.25
2016,6,4,6,45,90.0,141.0,0.55,19.5,173.5,110.19,90.09
2016,6,4,7,0,101.0,162.0,0.6,20.0,203.0,119.76,97.77
2016,6,4,7,15,64.0,173.0,0.6,20.0,200.5,133.59,109.09
2016,6,4,7,30,27.0,184.0,0.6,20.0,198.0,141.62,115.38
2016,6,4,7,45,113.5,219.0,0.6,20.5,284.5,155.28,126.05
2016,6,4,8,0,200.0,254.0,0.6,21.0,371.0,179.89,136.92
2016,6,4,8,15,278.5,262.0,0.6,21.0,439.0,195.33,140.93
2016,6,4,8,30,357.0,270.0,0.6,21.0,507.0,230.15,161.74
2016,6,4,8,45,185.0,255.0,0.6,21.5,378.5,224.39,163.78
2016,6,4,9,0,13.0,240.0,0.6,22.0,250.0,205.14,155.61
2016,6,4,9,15,14.5,255.0,0.6,22.0,267.0,219.51,166.35
2016,6,4,9,30,16.0,270.0,0.6,22.0,284.0,234.15,177.09
2016,6,4,9,45,29.5,318.0,0.65,22.5,343.5,269.76,202.99
2016,6,4,10,0,43.0,366.0,0.7,23.0,403.0,316.33,236.58
2016,6,4,10,15,160.0,399.5,0.7,23.0,543.5,398.1,295.43
2016,6,4,10,30,277.0,433.0,0.7,23.0,684.0,492.67,362.48
2016,6,4,10,45,178.0,440.5,0.75,23.5,603.0,466.97,343.27
2016,6,4,11,0,79.0,448.0,0.8,24.0,522.0,428.9,315.38
2016,6,4,11,15,152.0,463.5,0.85,24.5,609.0,496.86,364.09
2016,6,4,11,30,225.0,479.0,0.9,25.0,696.0,575.73,418.59
2016,6,4,11,45,202.0,484.5,0.95,25.5,680.0,579.35,419.73
2016,6,4,12,0,179.0,490.0,1.0,26.0,664.0,581.04,420.14
2016,6,4,12,15,194.0,487.5,1.0,26.5,675.5,605.41,436.33
2016,6,4,12,30,209.0,485.0,1.0,27.0,687.0,630.07,452.37
2016,6,4,12,45,234.5,475.0,1.0,27.5,699.5,657.2,470.27
2016,6,4,13,0,260.0,465.0,1.0,28.0,712.0,693.31,493.76
2016,6,4,13,15,173.0,453.0,1.0,28.0,616.0,603.79,432.83
2016,6,4,13,30,86.0,441.0,1.0,28.0,520.0,505.49,365.22
2016,6,4,13,45,206.0,422.0,1.05,28.5,605.0,623.9,449.81
2016,6,4,14,0,326.0,403.0,1.1,29.0,690.0,746.49,532.43
2016,6,4,14,15,280.0,398.5,1.1,29.0,639.0,705.6,504.21
2016,6,4,14,30,234.0,394.0,1.1,29.0,588.0,645.82,465.08
2016,6,4,14,45,187.5,378.5,1.1,29.0,529.5,588.35,426.79
2016,6,4,15,0,141.0,363.0,1.1,29.0,471.0,529.77,386.91
2016,6,4,15,15,479.0,237.0,1.1,28.5,575.5,768.79,560.36
2016,6,4,15,30,817.0,111.0,1.1,28.0,680.0,962.72,687.13
2016,6,4,15,45,801.5,108.0,1.1,28.0,635.0,937.09,670.27
2016,6,4,16,0,786.0,105.0,1.1,28.0,590.0,908.94,654.63
2016,6,4,16,15,599.0,146.0,1.05,27.0,498.0,774.09,570.75
2016,6,4,16,30,412.0,187.0,1.0,26.0,406.0,630.09,474.71
2016,6,4,16,45,550.5,138.0,1.0,25.5,399.5,688.62,522.02
2016,6,4,17,0,689.0,89.0,1.0,25.0,393.0,744.99,562.9
2016,6,4,17,15,652.0,83.5,0.95,24.0,342.0,687.43,525.54
2016,6,4,17,30,615.0,78.0,0.9,23.0,291.0,630.19,488.25
2016,6,4,17,45,563.0,71.0,0.85,22.5,241.5,560.02,438.89
2016,6,4,18,0,511.0,64.0,0.8,22.0,192.0,492.06,388.97
2016,6,4,18,15,437.0,55.0,0.7,21.0,147.0,408.87,324.38
2016,6,4,18,30,363.0,46.0,0.6,20.0,102.0,330.69,260.59
2016,6,4,18,45,252.5,33.0,0.55,19.0,65.5,231.9,175.92
2016,6,4,19,0,142.0,20.0,0.5,18.0,29.0,128.81,42.86
2016,6,4,19,15,71.0,10.0,0.45,17.5,14.5,46.12,0.0
2016,6,4,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,32.0,4.5,0.65,12.5,5.5,0.0,0.0
2016,6,5,5,0,64.0,9.0,0.6,13.0,11.0,8.19,0.0
2016,6,5,5,15,192.0,22.5,0.55,13.5,42.0,18.28,5.58
2016,6,5,5,30,320.0,36.0,0.5,14.0,73.0,29.11,19.28
2016,6,5,5,45,409.0,45.5,0.45,14.5,116.5,35.83,25.93
2016,6,5,6,0,498.0,55.0,0.4,15.0,160.0,42.31,32.02
2016,6,5,6,15,249.0,70.5,0.4,15.5,123.0,51.33,40.14
2016,6,5,6,30,0.0,86.0,0.4,16.0,86.0,73.68,59.77
2016,6,5,6,45,0.0,103.0,0.4,16.5,103.0,87.61,71.65
2016,6,5,7,0,0.0,120.0,0.4,17.0,120.0,101.42,83.2
2016,6,5,7,15,0.0,125.5,0.4,17.5,125.5,106.6,87.16
2016,6,5,7,30,0.0,131.0,0.4,18.0,131.0,111.64,90.95
2016,6,5,7,45,7.0,165.0,0.45,19.0,169.0,137.85,112.28
2016,6,5,8,0,14.0,199.0,0.5,20.0,207.0,163.84,126.86
2016,6,5,8,15,15.5,215.5,0.5,20.5,225.5,178.94,137.51
2016,6,5,8,30,17.0,232.0,0.5,21.0,244.0,194.29,148.47
2016,6,5,8,45,31.5,270.5,0.55,22.0,293.5,216.52,163.86
2016,6,5,9,0,46.0,309.0,0.6,23.0,343.0,251.23,188.6
2016,6,5,9,15,103.0,348.0,0.6,23.5,429.5,300.73,223.03
2016,6,5,9,30,160.0,387.0,0.6,24.0,516.0,346.85,255.03
2016,6,5,9,45,147.0,403.5,0.65,24.5,525.5,367.43,270.1
2016,6,5,10,0,134.0,420.0,0.7,25.0,535.0,386.95,284.21
2016,6,5,10,15,224.0,421.0,0.75,25.0,621.5,445.23,325.97
2016,6,5,10,30,314.0,422.0,0.8,25.0,708.0,504.54,368.34
2016,6,5,10,45,368.0,407.5,0.85,25.5,748.5,547.46,398.49
2016,6,5,11,0,422.0,393.0,0.9,26.0,789.0,590.13,428.45
2016,6,5,11,15,678.5,253.0,0.95,26.0,900.0,675.43,491.33
2016,6,5,11,30,935.0,113.0,1.0,26.0,1011.0,774.33,561.97
2016,6,5,11,45,935.0,114.0,1.05,26.0,1016.0,813.93,587.03
2016,6,5,12,0,935.0,115.0,1.1,26.0,1021.0,851.53,611.34
2016,6,5,12,15,935.0,115.0,1.1,26.0,1019.0,886.1,632.91
2016,6,5,12,30,935.0,115.0,1.1,26.0,1017.0,918.32,652.89
2016,6,5,12,45,928.0,117.5,1.15,26.5,1006.0,944.06,668.28
2016,6,5,13,0,921.0,120.0,1.2,27.0,995.0,966.84,681.89
2016,6,5,13,15,657.5,253.0,1.2,26.5,872.0,888.54,633.55
2016,6,5,13,30,394.0,386.0,1.2,26.0,749.0,782.02,560.53
2016,6,5,13,45,382.0,386.0,1.2,26.0,730.5,772.76,556.24
2016,6,5,14,0,370.0,386.0,1.2,26.0,712.0,772.32,556.47
2016,6,5,14,15,328.5,384.5,1.2,26.0,667.0,739.17,534.57
2016,6,5,14,30,287.0,383.0,1.2,26.0,622.0,704.11,511.5
2016,6,5,14,45,263.0,369.5,1.2,26.0,581.0,672.12,490.92
2016,6,5,15,0,239.0,356.0,1.2,26.0,540.0,620.47,456.99
2016,6,5,15,15,157.5,332.0,1.2,25.5,450.5,515.99,384.73
2016,6,5,15,30,76.0,308.0,1.2,25.0,361.0,392.81,296.48
2016,6,5,15,45,51.0,269.0,1.2,25.0,303.5,327.06,248.94
2016,6,5,16,0,26.0,230.0,1.2,25.0,246.0,244.59,187.15
2016,6,5,16,15,16.5,201.0,1.15,24.5,211.0,206.81,159.03
2016,6,5,16,30,7.0,172.0,1.1,24.0,176.0,169.1,130.19
2016,6,5,16,45,3.5,145.5,1.1,23.5,147.5,139.7,107.62
2016,6,5,17,0,0.0,119.0,1.1,23.0,119.0,110.33,84.58
2016,6,5,17,15,0.0,104.0,1.05,22.0,104.0,96.19,73.75
2016,6,5,17,30,0.0,89.0,1.0,21.0,89.0,81.96,62.57
2016,6,5,17,45,0.0,74.0,0.95,20.5,74.0,67.63,50.92
2016,6,5,18,0,0.0,59.0,0.9,20.0,59.0,53.16,38.92
2016,6,5,18,15,0.0,45.0,0.8,19.0,45.0,39.72,27.64
2016,6,5,18,30,0.0,31.0,0.7,18.0,31.0,27.32,17.05
2016,6,5,18,45,0.0,20.0,0.65,17.0,20.0,17.6,8.47
2016,6,5,19,0,0.0,9.0,0.6,16.0,9.0,7.9,0.0
2016,6,5,19,15,0.0,4.5,0.6,15.5,4.5,4.09,0.0
2016,6,5,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,45,29.5,5.0,0.8,11.5,5.5,0.0,0.0
2016,6,6,5,0,59.0,10.0,0.8,12.0,11.0,9.1,0.0
2016,6,6,5,15,186.0,22.5,0.8,12.5,41.5,18.26,5.73
2016,6,6,5,30,313.0,35.0,0.8,13.0,72.0,28.15,18.55
2016,6,6,5,45,402.0,44.5,0.85,14.0,115.5,34.9,25.16
2016,6,6,6,0,491.0,54.0,0.9,15.0,159.0,41.42,31.19
2016,6,6,6,15,245.5,75.5,0.85,15.5,128.0,54.96,43.32
2016,6,6,6,30,0.0,97.0,0.8,16.0,97.0,81.88,66.96
2016,6,6,6,45,2.5,115.5,0.8,16.5,116.5,96.82,79.69
2016,6,6,7,0,5.0,134.0,0.8,17.0,136.0,111.63,92.07
2016,6,6,7,15,11.5,155.0,0.75,17.5,160.5,128.11,105.61
2016,6,6,7,30,18.0,176.0,0.7,18.0,185.0,144.42,118.73
2016,6,6,7,45,12.5,180.5,0.7,18.5,187.0,148.99,121.86
2016,6,6,8,0,7.0,185.0,0.7,19.0,189.0,153.74,119.54
2016,6,6,8,15,7.5,194.5,0.7,19.5,199.5,163.08,126.12
2016,6,6,8,30,8.0,204.0,0.7,20.0,210.0,172.4,132.7
2016,6,6,8,45,11.0,223.0,0.75,20.5,231.5,189.42,145.21
2016,6,6,9,0,14.0,242.0,0.8,21.0,253.0,206.91,157.99
2016,6,6,9,15,16.5,263.0,0.8,21.5,276.5,226.28,172.07
2016,6,6,9,30,19.0,284.0,0.8,22.0,300.0,246.11,186.36
2016,6,6,9,45,71.5,351.0,0.85,22.5,412.5,310.24,232.86
2016,6,6,10,0,124.0,418.0,0.9,23.0,525.0,381.08,283.52
2016,6,6,10,15,126.5,432.5,0.95,23.5,544.5,405.28,300.4
2016,6,6,10,30,129.0,447.0,1.0,24.0,564.0,430.01,317.76
2016,6,6,10,45,126.5,457.0,1.05,24.5,574.0,448.95,330.8
2016,6,6,11,0,124.0,467.0,1.1,25.0,584.0,467.85,343.66
2016,6,6,11,15,248.5,447.0,1.1,25.0,685.0,545.18,399.64
2016,6,6,11,30,373.0,427.0,1.1,25.0,786.0,637.2,464.28
2016,6,6,11,45,408.0,419.5,1.1,25.0,814.0,679.52,493.01
2016,6,6,12,0,443.0,412.0,1.1,25.0,842.0,725.97,524.56
2016,6,6,12,15,440.0,410.5,1.1,25.0,836.5,747.16,538.48
2016,6,6,12,30,437.0,409.0,1.1,25.0,831.0,766.87,551.58
2016,6,6,12,45,340.0,439.5,1.15,25.0,766.0,725.05,522.69
2016,6,6,13,0,243.0,470.0,1.2,25.0,701.0,682.17,492.95
2016,6,6,13,15,287.0,450.5,1.2,25.0,718.5,718.96,519.59
2016,6,6,13,30,331.0,431.0,1.2,25.0,736.0,755.61,545.21
2016,6,6,13,45,295.0,427.0,1.2,25.0,693.5,729.34,527.35
2016,6,6,14,0,259.0,423.0,1.2,25.0,651.0,700.69,508.41
2016,6,6,14,15,297.5,396.5,1.2,24.5,650.0,720.77,525.22
2016,6,6,14,30,336.0,370.0,1.2,24.0,649.0,739.3,540.63
2016,6,6,14,45,383.0,334.0,1.2,24.0,638.5,754.11,553.06
2016,6,6,15,0,430.0,298.0,1.2,24.0,628.0,783.8,575.13
2016,6,6,15,15,285.5,310.0,1.15,23.5,524.5,637.9,474.72
2016,6,6,15,30,141.0,322.0,1.1,23.0,421.0,492.11,371.16
2016,6,6,15,45,239.5,286.0,1.1,23.0,440.0,569.46,431.6
2016,6,6,16,0,338.0,250.0,1.1,23.0,459.0,623.52,473.26
2016,6,6,16,15,225.5,239.5,1.1,22.5,374.0,483.87,372.82
2016,6,6,16,30,113.0,229.0,1.1,22.0,289.0,366.9,285.68
2016,6,6,16,45,85.5,202.0,1.1,21.5,245.0,293.87,231.59
2016,6,6,17,0,58.0,175.0,1.1,21.0,201.0,238.99,189.52
2016,6,6,17,15,52.0,154.0,1.1,20.0,175.0,211.09,168.74
2016,6,6,17,30,46.0,133.0,1.1,19.0,149.0,183.11,147.17
2016,6,6,17,45,278.0,98.5,1.1,18.5,171.0,350.11,287.33
2016,6,6,18,0,510.0,64.0,1.1,18.0,193.0,492.12,398.97
2016,6,6,18,15,435.5,55.0,1.1,17.5,148.0,408.58,330.76
2016,6,6,18,30,361.0,46.0,1.1,17.0,103.0,330.11,265.3
2016,6,6,18,45,254.5,34.0,1.1,16.5,67.0,231.54,179.52
2016,6,6,19,0,148.0,22.0,1.1,16.0,31.0,136.99,58.54
2016,6,6,19,15,74.0,11.0,1.1,15.5,15.5,48.75,0.0
2016,6,6,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,7,4,45,23.0,5.0,0.7,13.0,5.5,0.0,0.0
2016,6,7,5,0,46.0,10.0,0.7,13.0,11.0,9.1,0.0
2016,6,7,5,15,163.0,23.5,0.7,13.5,40.0,18.44,5.9
2016,6,7,5,30,280.0,37.0,0.7,14.0,69.0,29.92,19.98
2016,6,7,5,45,371.5,46.5,0.7,14.5,111.5,36.57,26.57
2016,6,7,6,0,463.0,56.0,0.7,15.0,154.0,43.01,32.61
2016,6,7,6,15,522.0,63.0,0.65,15.5,202.0,47.0,36.29
2016,6,7,6,30,581.0,70.0,0.6,16.0,250.0,50.86,39.68
2016,6,7,6,45,295.0,103.5,0.6,16.5,195.5,72.24,58.33
2016,6,7,7,0,9.0,137.0,0.6,17.0,141.0,113.79,93.96
2016,6,7,7,15,21.0,162.5,0.6,17.5,172.5,133.41,110.03
2016,6,7,7,30,33.0,188.0,0.6,18.0,204.0,144.12,118.39
2016,6,7,7,45,30.5,203.5,0.6,18.5,220.0,154.89,126.7
2016,6,7,8,0,28.0,219.0,0.6,19.0,236.0,166.64,129.39
2016,6,7,8,15,35.0,244.0,0.6,19.5,266.5,188.27,144.74
2016,6,7,8,30,42.0,269.0,0.6,20.0,297.0,211.06,161.01
2016,6,7,8,45,38.5,282.0,0.65,21.0,309.0,225.35,171.05
2016,6,7,9,0,35.0,295.0,0.7,22.0,321.0,239.3,180.89
2016,6,7,9,15,37.5,314.0,0.7,22.0,343.5,258.81,195.29
2016,6,7,9,30,40.0,333.0,0.7,22.0,366.0,278.89,210.04
2016,6,7,9,45,56.0,365.0,0.75,22.5,412.5,314.16,235.42
2016,6,7,10,0,72.0,397.0,0.8,23.0,459.0,351.77,262.22
2016,6,7,10,15,148.5,420.5,0.85,23.0,554.0,407.48,302.42
2016,6,7,10,30,225.0,444.0,0.9,23.0,649.0,479.81,354.25
2016,6,7,10,45,253.5,448.5,0.95,23.5,684.0,510.87,375.91
2016,6,7,11,0,282.0,453.0,1.0,24.0,719.0,551.99,404.63
2016,6,7,11,15,596.0,285.5,1.0,24.0,856.0,645.11,474.37
2016,6,7,11,30,910.0,118.0,1.0,24.0,993.0,760.06,557.28
2016,6,7,11,45,911.5,118.5,1.05,24.5,999.0,799.48,581.2
2016,6,7,12,0,913.0,119.0,1.1,25.0,1005.0,837.06,604.56
2016,6,7,12,15,913.0,119.0,1.1,24.5,1003.0,870.96,627.1
2016,6,7,12,30,913.0,119.0,1.1,24.0,1001.0,902.6,648.2
2016,6,7,12,45,905.0,123.0,1.15,24.0,990.0,928.29,665.06
2016,6,7,13,0,897.0,127.0,1.2,24.0,979.0,951.09,680.21
2016,6,7,13,15,893.5,126.0,1.2,24.0,962.5,970.42,692.47
2016,6,7,13,30,890.0,125.0,1.2,24.0,946.0,986.7,702.94
2016,6,7,13,45,882.5,125.5,1.2,24.0,922.0,997.47,710.09
2016,6,7,14,0,875.0,126.0,1.2,24.0,898.0,1005.05,715.46
2016,6,7,14,15,867.5,124.5,1.2,23.5,868.0,1007.38,719.13
2016,6,7,14,30,860.0,123.0,1.2,23.0,838.0,1006.51,721.01
2016,6,7,14,45,848.0,122.5,1.2,23.0,801.5,999.03,717.55
2016,6,7,15,0,836.0,122.0,1.2,23.0,765.0,999.72,719.45
2016,6,7,15,15,823.5,119.5,1.2,22.5,724.0,983.53,712.1
2016,6,7,15,30,811.0,117.0,1.2,22.0,683.0,964.43,703.16
2016,6,7,15,45,611.0,174.0,1.2,21.5,584.5,833.37,620.68
2016,6,7,16,0,411.0,231.0,1.2,21.0,486.0,690.57,523.63
2016,6,7,16,15,571.5,167.5,1.2,20.5,491.0,764.96,583.26
2016,6,7,16,30,732.0,104.0,1.2,20.0,496.0,836.83,634.61
2016,6,7,16,45,582.5,123.0,1.2,19.5,415.5,709.05,548.33
2016,6,7,17,0,433.0,142.0,1.2,19.0,335.0,578.64,456.88
2016,6,7,17,15,398.0,132.0,1.2,18.5,292.0,525.96,420.44
2016,6,7,17,30,363.0,122.0,1.2,18.0,249.0,474.24,382.68
2016,6,7,17,45,422.0,97.0,1.2,17.5,221.5,477.9,388.02
2016,6,7,18,0,481.0,72.0,1.2,17.0,194.0,480.49,390.65
2016,6,7,18,15,405.0,62.0,1.15,16.5,149.0,395.44,321.68
2016,6,7,18,30,329.0,52.0,1.1,16.0,104.0,314.26,253.71
2016,6,7,18,45,220.0,38.0,1.05,15.5,67.5,217.16,169.08
2016,6,7,19,0,111.0,24.0,1.0,15.0,31.0,120.07,54.99
2016,6,7,19,15,55.5,12.0,1.0,14.5,15.5,40.03,0.0
2016,6,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,45,35.5,5.5,1.1,13.0,6.0,0.0,0.0
2016,6,8,5,0,71.0,11.0,1.1,13.0,12.0,10.01,0.0
2016,6,8,5,15,201.5,23.5,1.1,13.0,43.5,19.19,6.46
2016,6,8,5,30,332.0,36.0,1.1,13.0,75.0,29.09,19.35
2016,6,8,5,45,422.5,44.5,1.15,13.5,119.0,34.95,25.24
2016,6,8,6,0,513.0,53.0,1.2,14.0,163.0,40.64,30.63
2016,6,8,6,15,322.5,87.0,1.2,14.5,162.5,63.76,51.29
2016,6,8,6,30,132.0,121.0,1.2,15.0,162.0,92.43,76.48
2016,6,8,6,45,144.0,141.5,1.2,15.5,194.0,106.51,88.48
2016,6,8,7,0,156.0,162.0,1.2,16.0,226.0,120.18,99.88
2016,6,8,7,15,101.5,178.5,1.2,16.0,222.5,130.54,108.43
2016,6,8,7,30,47.0,195.0,1.2,16.0,219.0,148.44,123.3
2016,6,8,7,45,85.0,225.5,1.25,16.5,273.5,168.24,139.32
2016,6,8,8,0,123.0,256.0,1.3,17.0,328.0,179.35,139.88
2016,6,8,8,15,169.0,277.5,1.3,17.5,385.0,207.44,156.88
2016,6,8,8,30,215.0,299.0,1.3,18.0,442.0,240.77,178.79
2016,6,8,8,45,230.0,318.5,1.3,18.5,481.0,272.54,201.9
2016,6,8,9,0,245.0,338.0,1.3,19.0,520.0,295.34,218.95
2016,6,8,9,15,302.0,343.0,1.3,19.0,578.5,333.82,247.65
2016,6,8,9,30,359.0,348.0,1.3,19.0,637.0,378.19,281.33
2016,6,8,9,45,415.5,339.0,1.3,19.5,687.0,410.31,305.83
2016,6,8,10,0,472.0,330.0,1.3,20.0,737.0,456.17,340.58
2016,6,8,10,15,685.5,225.0,1.35,20.0,836.0,509.4,381.79
2016,6,8,10,30,899.0,120.0,1.4,20.0,935.0,586.73,441.19
2016,6,8,10,45,899.5,123.5,1.45,20.0,953.5,633.72,477.23
2016,6,8,11,0,900.0,127.0,1.5,20.0,972.0,679.4,511.69
2016,6,8,11,15,747.0,235.0,1.55,20.0,943.5,706.76,529.63
2016,6,8,11,30,594.0,343.0,1.6,20.0,915.0,725.92,540.77
2016,6,8,11,45,747.5,237.5,1.65,20.0,961.0,782.12,584.07
2016,6,8,12,0,901.0,132.0,1.7,20.0,1007.0,838.24,624.42
2016,6,8,12,15,900.5,132.0,1.7,20.0,1004.5,871.59,646.09
2016,6,8,12,30,900.0,132.0,1.7,20.0,1002.0,902.68,666.4
2016,6,8,12,45,873.0,148.0,1.75,20.0,985.0,921.95,679.51
2016,6,8,13,0,846.0,164.0,1.8,20.0,968.0,948.37,697.51
2016,6,8,13,15,842.0,162.5,1.8,20.0,951.0,967.06,709.81
2016,6,8,13,30,838.0,161.0,1.8,20.0,934.0,982.71,720.31
2016,6,8,13,45,834.0,158.0,1.85,20.0,911.0,993.75,728.6
2016,6,8,14,0,830.0,155.0,1.9,20.0,888.0,1001.6,735.01
2016,6,8,14,15,821.5,153.0,1.85,20.0,858.0,1002.83,736.01
2016,6,8,14,30,813.0,151.0,1.8,20.0,828.0,1000.85,735.14
2016,6,8,14,45,803.0,148.0,1.8,20.0,792.5,993.13,731.39
2016,6,8,15,0,793.0,145.0,1.8,20.0,757.0,982.32,725.82
2016,6,8,15,15,779.5,142.0,1.8,19.5,716.0,965.01,717.48
2016,6,8,15,30,766.0,139.0,1.8,19.0,675.0,944.86,707.36
2016,6,8,15,45,751.5,134.0,1.8,18.5,631.0,925.28,697.63
2016,6,8,16,0,737.0,129.0,1.8,18.0,587.0,896.94,681.9
2016,6,8,16,15,575.0,159.0,1.75,17.5,498.5,766.86,594.63
2016,6,8,16,30,413.0,189.0,1.7,17.0,410.0,633.89,499.72
2016,6,8,16,45,553.5,134.0,1.7,17.0,399.0,695.74,550.55
2016,6,8,17,0,694.0,79.0,1.7,17.0,388.0,733.3,578.95
2016,6,8,17,15,620.5,87.5,1.65,16.5,338.5,667.42,532.76
2016,6,8,17,30,547.0,96.0,1.6,16.0,289.0,598.35,483.59
2016,6,8,17,45,507.5,85.0,1.6,16.0,241.5,535.23,436.52
2016,6,8,18,0,468.0,74.0,1.6,16.0,194.0,473.45,387.95
2016,6,8,18,15,394.5,63.5,1.55,15.5,149.0,386.57,317.38
2016,6,8,18,30,321.0,53.0,1.5,15.0,104.0,310.6,252.78
2016,6,8,18,45,225.5,38.5,1.45,14.5,68.5,221.32,173.89
2016,6,8,19,0,130.0,24.0,1.4,14.0,33.0,131.39,65.01
2016,6,8,19,15,65.0,12.0,1.3,14.0,16.5,45.07,0.0
2016,6,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,5.5,1.45,13.0,6.0,0.0,0.0
2016,6,9,5,0,38.0,11.0,1.5,13.0,12.0,10.01,0.0
2016,6,9,5,15,149.5,25.5,1.5,13.0,41.5,20.01,7.02
2016,6,9,5,30,261.0,40.0,1.5,13.0,71.0,31.06,21.02
2016,6,9,5,45,354.5,50.5,1.55,13.5,114.0,40.12,29.77
2016,6,9,6,0,448.0,61.0,1.6,14.0,157.0,47.28,36.5
2016,6,9,6,15,224.0,65.0,1.55,14.0,113.0,47.19,36.66
2016,6,9,6,30,0.0,69.0,1.5,14.0,69.0,60.48,48.56
2016,6,9,6,45,0.0,83.0,1.5,14.5,83.0,72.27,58.82
2016,6,9,7,0,0.0,97.0,1.5,15.0,97.0,83.96,68.81
2016,6,9,7,15,2.0,127.5,1.45,15.0,128.5,108.11,89.61
2016,6,9,7,30,4.0,158.0,1.4,15.0,160.0,131.6,109.49
2016,6,9,7,45,3.5,164.5,1.4,15.5,166.5,137.46,113.85
2016,6,9,8,0,3.0,171.0,1.4,16.0,173.0,143.46,113.06
2016,6,9,8,15,91.5,236.5,1.3,16.5,297.5,187.94,144.88
2016,6,9,8,30,180.0,302.0,1.2,17.0,422.0,237.98,178.75
2016,6,9,8,45,176.5,324.0,1.2,17.5,448.5,266.08,199.78
2016,6,9,9,0,173.0,346.0,1.2,18.0,475.0,294.23,221.4
2016,6,9,9,15,209.5,361.5,1.2,18.5,525.0,329.81,247.48
2016,6,9,9,30,246.0,377.0,1.2,19.0,575.0,359.14,269.15
2016,6,9,9,45,282.5,385.0,1.2,19.5,621.5,398.02,298.12
2016,6,9,10,0,319.0,393.0,1.2,20.0,668.0,440.64,329.64
2016,6,9,10,15,610.0,255.0,1.2,20.0,801.0,494.65,370.5
2016,6,9,10,30,901.0,117.0,1.2,20.0,934.0,585.28,439.03
2016,6,9,10,45,909.5,115.0,1.2,20.5,955.0,632.78,473.97
2016,6,9,11,0,918.0,113.0,1.2,21.0,976.0,679.55,507.67
2016,6,9,11,15,920.5,113.5,1.2,21.0,989.0,723.37,539.3
2016,6,9,11,30,923.0,114.0,1.2,21.0,1002.0,765.66,568.92
2016,6,9,11,45,925.0,113.5,1.3,21.5,1007.5,805.07,594.67
2016,6,9,12,0,927.0,113.0,1.4,22.0,1013.0,842.61,619.0
2016,6,9,12,15,926.5,113.0,1.45,22.0,1011.0,876.48,641.41
2016,6,9,12,30,926.0,113.0,1.5,22.0,1009.0,908.01,662.28
2016,6,9,12,45,924.0,112.5,1.55,22.0,999.0,935.22,680.36
2016,6,9,13,0,922.0,112.0,1.6,22.0,989.0,959.64,696.72
2016,6,9,13,15,918.5,111.5,1.65,21.5,972.5,979.71,711.77
2016,6,9,13,30,915.0,111.0,1.7,21.0,956.0,996.69,725.03
2016,6,9,13,45,909.5,110.5,1.75,21.0,932.0,1008.57,733.8
2016,6,9,14,0,904.0,110.0,1.8,21.0,908.0,1017.2,740.69
2016,6,9,14,15,897.0,108.5,1.8,20.5,878.0,1020.02,744.78
2016,6,9,14,30,890.0,107.0,1.8,20.0,848.0,1019.55,746.97
2016,6,9,14,45,880.5,105.5,1.85,20.0,812.0,1013.33,744.9
2016,6,9,15,0,871.0,104.0,1.9,20.0,776.0,1003.94,740.94
2016,6,9,15,15,859.5,102.0,1.9,19.5,735.0,988.92,734.19
2016,6,9,15,30,848.0,100.0,1.9,19.0,694.0,970.97,725.61
2016,6,9,15,45,832.0,97.5,1.95,18.5,648.5,945.24,712.46
2016,6,9,16,0,816.0,95.0,2.0,18.0,603.0,927.14,704.4
2016,6,9,16,15,796.5,92.0,2.0,17.5,555.0,892.47,684.29
2016,6,9,16,30,777.0,89.0,2.0,17.0,507.0,855.8,662.62
2016,6,9,16,45,619.0,113.0,2.0,17.0,425.5,730.67,576.03
2016,6,9,17,0,461.0,137.0,2.0,17.0,344.0,597.43,479.83
2016,6,9,17,15,432.0,126.0,1.95,16.5,300.5,547.68,444.67
2016,6,9,17,30,403.0,115.0,1.9,16.0,257.0,498.4,408.07
2016,6,9,17,45,477.5,88.5,1.9,15.5,230.5,510.35,420.15
2016,6,9,18,0,552.0,62.0,1.9,15.0,204.0,521.95,429.23
2016,6,9,18,15,480.0,54.0,1.8,14.5,158.0,439.72,362.15
2016,6,9,18,30,408.0,46.0,1.7,14.0,112.0,362.21,295.99
2016,6,9,18,45,295.5,35.0,1.65,14.0,74.0,261.78,207.04
2016,6,9,19,0,183.0,24.0,1.6,14.0,36.0,162.18,85.67
2016,6,9,19,15,91.5,12.0,1.55,13.5,18.0,59.08,0.0
2016,6,9,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,45,42.0,5.5,1.1,12.5,6.5,0.0,0.0
2016,6,10,5,0,84.0,11.0,1.1,13.0,13.0,10.01,0.0
2016,6,10,5,15,216.5,22.5,1.15,13.0,44.0,18.27,5.96
2016,6,10,5,30,349.0,34.0,1.2,13.0,75.0,27.29,17.81
2016,6,10,5,45,439.5,42.0,1.3,13.5,119.0,32.81,23.35
2016,6,10,6,0,530.0,50.0,1.4,14.0,163.0,38.19,28.44
2016,6,10,6,15,585.5,56.0,1.4,14.5,212.0,41.64,31.65
2016,6,10,6,30,641.0,62.0,1.4,15.0,261.0,44.99,34.62
2016,6,10,6,45,682.0,66.0,1.45,15.5,312.0,51.1,39.91
2016,6,10,7,0,723.0,70.0,1.5,16.0,363.0,52.91,41.32
2016,6,10,7,15,599.0,112.5,1.5,16.5,377.0,75.72,61.04
2016,6,10,7,30,475.0,155.0,1.5,17.0,391.0,101.97,83.35
2016,6,10,7,45,450.0,182.0,1.5,17.5,424.0,116.31,95.1
2016,6,10,8,0,425.0,209.0,1.5,18.0,457.0,137.55,102.65
2016,6,10,8,15,638.5,149.0,1.5,18.5,556.0,137.63,84.5
2016,6,10,8,30,852.0,89.0,1.5,19.0,655.0,175.85,100.34
2016,6,10,8,45,862.5,91.5,1.5,19.5,697.5,225.95,139.41
2016,6,10,9,0,873.0,94.0,1.5,20.0,740.0,277.18,182.52
2016,6,10,9,15,882.5,95.5,1.5,20.0,778.0,328.36,227.08
2016,6,10,9,30,892.0,97.0,1.5,20.0,816.0,380.18,272.09
2016,6,10,9,45,902.0,97.0,1.5,20.5,849.0,431.52,315.4
2016,6,10,10,0,912.0,97.0,1.5,21.0,882.0,483.13,357.69
2016,6,10,10,15,917.0,98.0,1.55,21.0,908.5,533.1,398.46
2016,6,10,10,30,922.0,99.0,1.6,21.0,935.0,582.45,437.68
2016,6,10,10,45,924.5,100.5,1.65,21.5,954.0,629.91,473.59
2016,6,10,11,0,927.0,102.0,1.7,22.0,973.0,676.17,507.6
2016,6,10,11,15,929.5,102.5,1.7,22.0,986.0,720.23,539.83
2016,6,10,11,30,932.0,103.0,1.7,22.0,999.0,762.74,569.71
2016,6,10,11,45,932.0,103.5,1.75,22.0,1004.5,801.65,595.91
2016,6,10,12,0,932.0,104.0,1.8,22.0,1010.0,838.55,620.63
2016,6,10,12,15,932.0,104.0,1.85,22.0,1008.0,872.84,643.55
2016,6,10,12,30,932.0,104.0,1.9,22.0,1006.0,904.8,664.89
2016,6,10,12,45,912.0,116.0,1.95,22.0,991.5,927.52,680.18
2016,6,10,13,0,892.0,128.0,2.0,22.0,977.0,946.89,693.45
2016,6,10,13,15,889.0,127.5,2.0,21.5,961.0,967.15,708.2
2016,6,10,13,30,886.0,127.0,2.0,21.0,945.0,984.44,721.12
2016,6,10,13,45,880.5,126.0,2.0,21.0,922.0,995.74,728.92
2016,6,10,14,0,875.0,125.0,2.0,21.0,899.0,1003.86,734.86
2016,6,10,14,15,868.5,124.0,2.0,20.5,870.0,1007.8,739.67
2016,6,10,14,30,862.0,123.0,2.0,20.0,841.0,1008.56,742.63
2016,6,10,14,45,852.0,121.5,2.05,20.0,805.5,1002.13,740.3
2016,6,10,15,0,842.0,120.0,2.1,20.0,770.0,992.62,736.13
2016,6,10,15,15,830.0,117.5,2.1,19.5,729.5,988.11,736.2
2016,6,10,15,30,818.0,115.0,2.1,19.0,689.0,969.56,727.03
2016,6,10,15,45,801.5,112.5,2.1,19.0,644.0,943.79,711.82
2016,6,10,16,0,785.0,110.0,2.1,19.0,599.0,915.51,694.92
2016,6,10,16,15,764.5,106.5,2.05,18.5,551.0,879.92,673.69
2016,6,10,16,30,744.0,103.0,2.0,18.0,503.0,842.38,650.86
2016,6,10,16,45,716.5,98.5,2.0,17.5,453.0,801.13,625.47
2016,6,10,17,0,689.0,94.0,2.0,17.0,403.0,753.69,595.0
2016,6,10,17,15,652.0,88.5,1.95,16.5,352.0,696.2,555.9
2016,6,10,17,30,615.0,83.0,1.9,16.0,301.0,638.96,515.74
2016,6,10,17,45,563.0,76.0,1.9,15.5,251.0,568.7,464.27
2016,6,10,18,0,511.0,69.0,1.9,15.0,201.0,500.5,412.12
2016,6,10,18,15,437.0,60.0,1.8,14.5,155.5,416.92,343.8
2016,6,10,18,30,363.0,51.0,1.7,14.0,110.0,338.06,276.59
2016,6,10,18,45,256.0,38.0,1.65,14.0,72.5,239.23,189.45
2016,6,10,19,0,149.0,25.0,1.6,14.0,35.0,145.02,79.32
2016,6,10,19,15,74.5,12.5,1.55,13.5,17.5,50.65,0.0
2016,6,10,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,12.0,5.0,0.9,11.5,5.5,0.0,0.0
2016,6,11,5,0,24.0,10.0,0.9,12.0,11.0,9.1,0.0
2016,6,11,5,15,130.5,26.0,0.8,12.5,40.5,20.38,7.34
2016,6,11,5,30,237.0,42.0,0.7,13.0,70.0,32.58,22.36
2016,6,11,5,45,332.0,53.5,0.65,13.5,113.0,40.93,30.53
2016,6,11,6,0,427.0,65.0,0.6,14.0,156.0,50.76,39.62
2016,6,11,6,15,490.0,73.5,0.55,14.5,204.5,55.65,44.12
2016,6,11,6,30,553.0,82.0,0.5,15.0,253.0,60.36,48.26
2016,6,11,6,45,604.0,87.0,0.45,15.5,305.0,62.03,49.57
2016,6,11,7,0,655.0,92.0,0.4,16.0,357.0,63.67,50.78
2016,6,11,7,15,687.5,97.5,0.35,17.0,408.5,65.47,51.96
2016,6,11,7,30,720.0,103.0,0.3,18.0,460.0,67.12,52.98
2016,6,11,7,45,747.5,106.0,0.25,19.0,510.5,66.92,52.4
2016,6,11,8,0,775.0,109.0,0.2,20.0,561.0,85.85,56.27
2016,6,11,8,15,794.0,112.0,0.2,20.5,608.5,131.51,73.29
2016,6,11,8,30,813.0,115.0,0.2,21.0,656.0,179.69,103.35
2016,6,11,8,45,829.5,117.0,0.2,22.0,700.0,229.06,140.17
2016,6,11,9,0,846.0,119.0,0.2,23.0,744.0,280.33,181.11
2016,6,11,9,15,856.5,121.0,0.3,23.5,783.0,338.74,228.98
2016,6,11,9,30,867.0,123.0,0.4,24.0,822.0,390.16,271.5
2016,6,11,9,45,680.5,223.5,0.5,25.0,786.0,427.73,305.16
2016,6,11,10,0,494.0,324.0,0.6,26.0,750.0,461.03,332.31
2016,6,11,10,15,694.0,227.0,0.65,26.0,845.5,514.35,372.12
2016,6,11,10,30,894.0,130.0,0.7,26.0,941.0,590.72,428.32
2016,6,11,10,45,898.0,131.0,0.75,26.5,961.0,637.7,461.96
2016,6,11,11,0,902.0,132.0,0.8,27.0,981.0,683.65,494.2
2016,6,11,11,15,904.5,132.5,0.85,27.0,993.5,727.02,524.9
2016,6,11,11,30,907.0,133.0,0.9,27.0,1006.0,768.92,554.02
2016,6,11,11,45,906.0,134.5,1.0,27.0,1010.5,807.39,579.87
2016,6,11,12,0,905.0,136.0,1.1,27.0,1015.0,843.91,604.1
2016,6,11,12,15,903.5,136.0,1.1,27.0,1012.0,876.68,624.5
2016,6,11,12,30,902.0,136.0,1.1,27.0,1009.0,907.15,643.39
2016,6,11,12,45,902.0,133.5,1.1,27.0,1000.0,934.23,660.11
2016,6,11,13,0,902.0,131.0,1.1,27.0,991.0,958.61,675.18
2016,6,11,13,15,897.5,130.5,1.15,26.5,973.0,977.79,689.31
2016,6,11,13,30,893.0,130.0,1.2,26.0,955.0,993.91,701.75
2016,6,11,13,45,881.5,131.5,1.25,25.5,929.0,1002.04,709.46
2016,6,11,14,0,870.0,133.0,1.3,25.0,903.0,1006.91,715.39
2016,6,11,14,15,862.0,131.5,1.35,24.5,872.5,1009.0,719.77
2016,6,11,14,30,854.0,130.0,1.4,24.0,842.0,1007.88,722.33
2016,6,11,14,45,703.0,191.5,1.45,24.0,761.0,947.04,685.75
2016,6,11,15,0,552.0,253.0,1.5,24.0,680.0,858.17,628.84
2016,6,11,15,15,546.0,237.5,1.45,23.5,640.5,836.8,617.94
2016,6,11,15,30,540.0,222.0,1.4,23.0,601.0,812.98,604.6
2016,6,11,15,45,648.5,171.0,1.4,22.5,596.5,867.52,645.27
2016,6,11,16,0,757.0,120.0,1.4,22.0,592.0,900.22,669.35
2016,6,11,16,15,673.5,128.5,1.35,21.5,523.5,825.86,621.74
2016,6,11,16,30,590.0,137.0,1.3,21.0,455.0,746.02,570.26
2016,6,11,16,45,498.5,143.5,1.3,20.5,394.0,649.81,505.89
2016,6,11,17,0,407.0,150.0,1.3,20.0,333.0,566.27,446.55
2016,6,11,17,15,374.0,138.5,1.25,19.5,290.5,514.28,409.85
2016,6,11,17,30,341.0,127.0,1.2,19.0,248.0,463.14,372.34
2016,6,11,17,45,410.0,100.0,1.15,18.5,223.0,473.31,382.69
2016,6,11,18,0,479.0,73.0,1.1,18.0,198.0,481.66,389.73
2016,6,11,18,15,408.0,62.5,1.05,17.5,153.0,399.56,323.65
2016,6,11,18,30,337.0,52.0,1.0,17.0,108.0,320.01,257.67
2016,6,11,18,45,240.0,38.5,0.95,16.5,71.5,230.15,179.94
2016,6,11,19,0,143.0,25.0,0.9,16.0,35.0,142.01,79.43
2016,6,11,19,15,71.5,12.5,0.9,15.5,17.5,49.13,0.0
2016,6,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
