Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,2.5,0.9,12.5,2.5,0.0,0.0
2016,6,12,5,0,0.0,5.0,0.9,13.0,5.0,4.55,0.0
2016,6,12,5,15,0.0,19.0,0.95,13.5,19.0,16.75,4.97
2016,6,12,5,30,0.0,33.0,1.0,14.0,33.0,28.74,18.97
2016,6,12,5,45,4.0,52.5,1.05,14.5,53.5,44.77,33.73
2016,6,12,6,0,8.0,72.0,1.1,15.0,74.0,60.62,48.11
2016,6,12,6,15,16.5,92.0,1.1,15.0,97.0,76.74,62.6
2016,6,12,6,30,25.0,112.0,1.1,15.0,120.0,89.52,73.9
2016,6,12,6,45,33.5,132.5,1.1,15.5,145.0,104.57,86.78
2016,6,12,7,0,42.0,153.0,1.1,16.0,170.0,119.33,99.14
2016,6,12,7,15,30.5,165.0,1.1,16.5,178.5,128.42,106.38
2016,6,12,7,30,19.0,177.0,1.1,17.0,187.0,145.11,119.98
2016,6,12,7,45,19.5,193.0,1.1,17.5,204.0,157.75,129.93
2016,6,12,8,0,20.0,209.0,1.1,18.0,221.0,170.94,133.81
2016,6,12,8,15,14.0,205.5,1.05,18.5,214.0,171.6,133.33
2016,6,12,8,30,8.0,202.0,1.0,19.0,207.0,170.87,132.22
2016,6,12,8,45,8.0,207.5,1.0,19.5,213.5,176.99,136.43
2016,6,12,9,0,8.0,213.0,1.0,20.0,220.0,183.0,140.55
2016,6,12,9,15,9.5,226.0,1.0,20.5,234.0,195.31,149.5
2016,6,12,9,30,11.0,239.0,1.0,21.0,248.0,207.86,158.56
2016,6,12,9,45,17.0,278.5,1.05,21.5,293.0,243.62,185.19
2016,6,12,10,0,23.0,318.0,1.1,22.0,338.0,280.28,212.04
2016,6,12,10,15,37.5,360.0,1.1,22.0,394.0,314.97,237.46
2016,6,12,10,30,52.0,402.0,1.1,22.0,450.0,360.81,270.85
2016,6,12,10,45,80.0,432.0,1.15,22.5,507.0,407.65,304.31
2016,6,12,11,0,108.0,462.0,1.2,23.0,564.0,457.88,339.8
2016,6,12,11,15,125.5,473.0,1.2,23.0,592.5,485.55,359.41
2016,6,12,11,30,143.0,484.0,1.2,23.0,621.0,519.72,383.59
2016,6,12,11,45,133.0,485.0,1.3,23.5,613.5,526.31,387.69
2016,6,12,12,0,123.0,486.0,1.4,24.0,606.0,531.93,391.26
2016,6,12,12,15,256.0,454.0,1.4,24.0,702.5,629.05,461.82
2016,6,12,12,30,389.0,422.0,1.4,24.0,799.0,731.85,533.83
2016,6,12,12,45,646.5,273.5,1.45,24.0,892.5,850.15,618.95
2016,6,12,13,0,904.0,125.0,1.5,24.0,986.0,954.65,687.8
2016,6,12,13,15,900.0,124.0,1.5,23.5,969.0,973.76,700.44
2016,6,12,13,30,896.0,123.0,1.5,23.0,952.0,989.81,712.26
2016,6,12,13,45,891.5,121.5,1.5,23.0,928.5,1001.72,720.25
2016,6,12,14,0,887.0,120.0,1.5,23.0,905.0,1010.44,726.39
2016,6,12,14,15,879.5,118.5,1.5,23.0,875.0,1012.94,728.79
2016,6,12,14,30,872.0,117.0,1.5,23.0,845.0,1012.2,729.36
2016,6,12,14,45,864.0,114.5,1.5,23.0,809.5,1006.68,727.1
2016,6,12,15,0,856.0,112.0,1.5,23.0,774.0,998.01,723.02
2016,6,12,15,15,843.5,110.0,1.45,22.5,733.0,982.33,715.25
2016,6,12,15,30,831.0,108.0,1.4,22.0,692.0,974.48,712.65
2016,6,12,15,45,816.0,105.0,1.35,22.0,647.5,949.47,697.61
2016,6,12,16,0,801.0,102.0,1.3,22.0,603.0,921.89,681.11
2016,6,12,16,15,781.0,98.5,1.25,21.5,554.5,886.54,660.71
2016,6,12,16,30,761.0,95.0,1.2,21.0,506.0,849.22,638.8
2016,6,12,16,45,734.5,91.0,1.2,21.0,456.0,803.64,610.37
2016,6,12,17,0,708.0,87.0,1.2,21.0,406.0,761.89,584.05
2016,6,12,17,15,672.5,82.0,1.15,20.5,355.0,705.82,547.39
2016,6,12,17,30,637.0,77.0,1.1,20.0,304.0,649.92,509.74
2016,6,12,17,45,586.5,71.0,1.05,19.5,254.5,581.46,461.3
2016,6,12,18,0,536.0,65.0,1.0,19.0,205.0,514.98,412.25
2016,6,12,18,15,465.0,56.5,0.9,18.0,159.0,433.28,348.79
2016,6,12,18,30,394.0,48.0,0.8,17.0,113.0,356.2,285.54
2016,6,12,18,45,285.0,36.5,0.75,16.5,75.0,257.64,201.31
2016,6,12,19,0,176.0,25.0,0.7,16.0,37.0,161.41,93.45
2016,6,12,19,15,88.0,12.5,0.7,15.5,18.5,57.92,0.0
2016,6,12,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,13,4,45,23.0,5.0,0.95,12.5,5.5,0.0,0.0
2016,6,13,5,0,46.0,10.0,1.0,13.0,11.0,9.1,0.0
2016,6,13,5,15,157.5,24.5,1.0,13.0,40.5,19.22,6.51
2016,6,13,5,30,269.0,39.0,1.0,13.0,70.0,30.3,20.38
2016,6,13,5,45,361.5,49.0,1.0,13.5,112.5,38.79,28.62
2016,6,13,6,0,454.0,59.0,1.0,14.0,155.0,45.58,35.01
2016,6,13,6,15,227.0,51.0,0.9,14.5,99.0,37.1,27.61
2016,6,13,6,30,0.0,43.0,0.8,15.0,43.0,37.92,28.34
2016,6,13,6,45,0.0,52.5,0.7,15.5,52.5,46.34,35.73
2016,6,13,7,0,0.0,62.0,0.6,16.0,62.0,54.78,43.0
2016,6,13,7,15,0.0,83.5,0.6,16.5,83.5,73.71,59.28
2016,6,13,7,30,0.0,105.0,0.6,17.0,105.0,91.46,74.21
2016,6,13,7,45,0.0,122.5,0.6,17.5,122.5,105.75,85.95
2016,6,13,8,0,0.0,140.0,0.6,18.0,140.0,119.98,93.12
2016,6,13,8,15,10.5,189.5,0.65,18.5,197.0,159.57,123.84
2016,6,13,8,30,21.0,239.0,0.7,19.0,254.0,199.83,154.14
2016,6,13,8,45,15.5,230.5,0.8,19.5,242.0,195.85,150.54
2016,6,13,9,0,10.0,222.0,0.9,20.0,230.0,190.49,146.13
2016,6,13,9,15,10.5,229.5,0.95,20.0,238.0,198.35,152.03
2016,6,13,9,30,11.0,237.0,1.0,20.0,246.0,206.24,157.92
2016,6,13,9,45,23.0,293.5,1.1,20.5,313.0,257.83,196.68
2016,6,13,10,0,35.0,350.0,1.2,21.0,380.0,300.66,228.12
2016,6,13,10,15,77.5,397.0,1.2,21.0,467.0,362.44,273.52
2016,6,13,10,30,120.0,444.0,1.2,21.0,554.0,422.24,316.91
2016,6,13,10,45,115.5,453.5,1.3,21.0,561.0,439.09,329.21
2016,6,13,11,0,111.0,463.0,1.4,21.0,568.0,460.47,344.91
2016,6,13,11,15,141.0,474.0,1.45,21.0,608.5,496.7,371.49
2016,6,13,11,30,171.0,485.0,1.5,21.0,649.0,540.5,403.2
2016,6,13,11,45,275.0,456.5,1.55,21.0,723.0,609.05,453.79
2016,6,13,12,0,379.0,428.0,1.6,21.0,797.0,686.37,509.66
2016,6,13,12,15,410.5,417.5,1.65,20.5,816.5,726.95,539.24
2016,6,13,12,30,442.0,407.0,1.7,20.0,836.0,767.83,569.28
2016,6,13,12,45,682.0,261.5,1.8,20.0,915.5,870.58,646.28
2016,6,13,13,0,922.0,116.0,1.9,20.0,995.0,962.48,708.44
2016,6,13,13,15,918.5,115.5,1.9,19.5,978.5,982.78,722.41
2016,6,13,13,30,915.0,115.0,1.9,19.0,962.0,999.99,735.29
2016,6,13,13,45,911.5,113.0,1.9,19.0,938.5,1012.54,743.91
2016,6,13,14,0,908.0,111.0,1.9,19.0,915.0,1021.83,750.59
2016,6,13,14,15,900.5,110.0,1.9,18.5,885.0,1024.9,754.85
2016,6,13,14,30,893.0,109.0,1.9,18.0,855.0,1024.69,757.21
2016,6,13,14,45,887.0,105.5,1.9,18.0,819.5,1020.01,755.42
2016,6,13,15,0,881.0,102.0,1.9,18.0,784.0,1012.05,751.69
2016,6,13,15,15,869.0,100.0,1.9,18.0,743.0,996.61,743.2
2016,6,13,15,30,857.0,98.0,1.9,18.0,702.0,978.22,732.92
2016,6,13,15,45,838.5,97.0,1.95,18.0,655.5,951.82,717.97
2016,6,13,16,0,820.0,96.0,2.0,18.0,609.0,933.19,708.25
2016,6,13,16,15,800.0,93.0,2.0,17.5,560.5,898.13,687.92
2016,6,13,16,30,780.0,90.0,2.0,17.0,512.0,861.07,666.04
2016,6,13,16,45,752.5,86.5,2.0,16.5,461.0,814.79,637.2
2016,6,13,17,0,725.0,83.0,2.0,16.0,410.0,767.39,606.88
2016,6,13,17,15,691.0,78.5,1.95,15.5,359.5,717.22,573.22
2016,6,13,17,30,657.0,74.0,1.9,15.0,309.0,662.66,535.19
2016,6,13,17,45,613.5,67.0,1.9,15.0,259.5,597.69,487.12
2016,6,13,18,0,570.0,60.0,1.9,15.0,210.0,534.23,438.24
2016,6,13,18,15,500.5,53.0,1.85,14.5,163.5,454.32,374.33
2016,6,13,18,30,431.0,46.0,1.8,14.0,117.0,378.83,310.12
2016,6,13,18,45,317.0,35.5,1.75,13.5,78.5,276.7,220.77
2016,6,13,19,0,203.0,25.0,1.7,13.0,40.0,179.08,108.61
2016,6,13,19,15,101.5,12.5,1.65,13.0,20.0,65.15,0.0
2016,6,13,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,6.0,1.3,12.0,6.0,0.0,0.0
2016,6,14,5,0,0.0,12.0,1.3,12.0,12.0,10.91,0.0
2016,6,14,5,15,133.0,26.0,1.35,12.0,41.5,20.39,7.22
2016,6,14,5,30,266.0,40.0,1.4,12.0,71.0,31.08,21.12
2016,6,14,5,45,360.5,49.5,1.45,12.5,113.5,39.25,29.13
2016,6,14,6,0,455.0,59.0,1.5,13.0,156.0,45.59,35.15
2016,6,14,6,15,515.0,66.5,1.5,13.5,204.0,49.89,39.14
2016,6,14,6,30,575.0,74.0,1.5,14.0,252.0,54.03,42.81
2016,6,14,6,45,625.5,77.5,1.5,14.5,303.0,54.88,43.43
2016,6,14,7,0,676.0,81.0,1.5,15.0,354.0,55.77,44.02
2016,6,14,7,15,706.5,85.5,1.5,15.5,404.5,57.21,45.05
2016,6,14,7,30,737.0,90.0,1.5,16.0,455.0,64.63,51.28
2016,6,14,7,45,765.5,91.5,1.5,16.5,505.5,63.91,50.36
2016,6,14,8,0,794.0,93.0,1.5,17.0,556.0,74.28,47.82
2016,6,14,8,15,811.0,96.0,1.5,17.0,602.5,120.69,65.52
2016,6,14,8,30,828.0,99.0,1.5,17.0,649.0,169.37,97.03
2016,6,14,8,45,844.5,99.5,1.5,17.5,693.0,227.08,142.09
2016,6,14,9,0,861.0,100.0,1.5,18.0,737.0,277.35,184.34
2016,6,14,9,15,871.0,102.0,1.5,18.0,775.0,328.4,228.99
2016,6,14,9,30,881.0,104.0,1.5,18.0,813.0,380.15,274.16
2016,6,14,9,45,893.5,102.5,1.55,18.5,847.0,430.82,317.34
2016,6,14,10,0,906.0,101.0,1.6,19.0,881.0,481.99,359.82
2016,6,14,10,15,911.5,102.5,1.6,19.0,908.0,532.31,400.98
2016,6,14,10,30,917.0,104.0,1.6,19.0,935.0,582.08,440.55
2016,6,14,10,45,922.0,104.0,1.65,19.5,955.5,629.65,476.85
2016,6,14,11,0,927.0,104.0,1.7,20.0,976.0,676.22,511.39
2016,6,14,11,15,929.5,104.5,1.7,20.0,989.0,720.33,543.91
2016,6,14,11,30,932.0,105.0,1.7,20.0,1002.0,762.9,574.19
2016,6,14,11,45,933.0,105.0,1.75,20.0,1007.5,802.23,600.86
2016,6,14,12,0,934.0,105.0,1.8,20.0,1013.0,839.61,626.09
2016,6,14,12,15,933.5,105.0,1.85,19.5,1011.5,873.66,650.24
2016,6,14,12,30,933.0,105.0,1.9,19.0,1010.0,905.35,672.87
2016,6,14,12,45,930.0,106.0,1.95,19.0,1000.0,933.21,691.74
2016,6,14,13,0,927.0,107.0,2.0,19.0,990.0,958.28,708.84
2016,6,14,13,15,924.0,106.0,2.05,19.0,974.0,978.5,722.83
2016,6,14,13,30,921.0,105.0,2.1,19.0,958.0,995.62,734.94
2016,6,14,13,45,916.5,104.0,2.15,19.0,934.5,1008.1,744.18
2016,6,14,14,0,912.0,103.0,2.2,19.0,911.0,1017.33,751.48
2016,6,14,14,15,905.5,101.5,2.2,18.5,881.5,1020.77,756.01
2016,6,14,14,30,899.0,100.0,2.2,18.0,852.0,1020.91,758.6
2016,6,14,14,45,891.5,98.0,2.25,18.0,816.5,1016.22,757.36
2016,6,14,15,0,884.0,96.0,2.3,18.0,781.0,1008.32,754.17
2016,6,14,15,15,873.0,94.0,2.3,17.5,740.5,993.78,747.56
2016,6,14,15,30,862.0,92.0,2.3,17.0,700.0,976.27,739.08
2016,6,14,15,45,848.5,89.0,2.35,17.0,655.0,952.27,725.38
2016,6,14,16,0,835.0,86.0,2.4,17.0,610.0,925.64,709.87
2016,6,14,16,15,816.5,83.5,2.4,16.5,562.0,892.44,690.52
2016,6,14,16,30,798.0,81.0,2.4,16.0,514.0,866.71,676.21
2016,6,14,16,45,772.5,78.0,2.4,16.0,463.5,822.5,647.17
2016,6,14,17,0,747.0,75.0,2.4,16.0,413.0,777.06,616.82
2016,6,14,17,15,714.0,71.0,2.4,15.5,362.5,723.0,580.45
2016,6,14,17,30,681.0,67.0,2.4,15.0,312.0,668.78,542.73
2016,6,14,17,45,627.0,63.0,2.4,14.5,261.0,603.14,494.65
2016,6,14,18,0,573.0,59.0,2.4,14.0,210.0,535.48,442.84
2016,6,14,18,15,504.0,52.0,2.3,13.5,164.0,455.81,378.43
2016,6,14,18,30,435.0,45.0,2.2,13.0,118.0,380.6,313.76
2016,6,14,18,45,310.5,35.5,2.15,12.5,79.0,272.91,219.28
2016,6,14,19,0,186.0,26.0,2.1,12.0,40.0,169.9,105.54
2016,6,14,19,15,93.0,13.0,2.05,12.0,20.0,61.18,0.0
2016,6,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,45,16.5,5.5,1.3,11.5,6.0,0.0,0.0
2016,6,15,5,0,33.0,11.0,1.3,12.0,12.0,10.01,0.0
2016,6,15,5,15,149.0,25.5,1.35,12.0,41.5,20.01,6.89
2016,6,15,5,30,265.0,40.0,1.4,12.0,71.0,31.08,21.11
2016,6,15,5,45,368.5,48.5,1.45,12.5,114.5,38.39,28.37
2016,6,15,6,0,472.0,57.0,1.5,13.0,158.0,43.94,33.68
2016,6,15,6,15,531.5,64.0,1.5,13.5,206.0,47.91,37.38
2016,6,15,6,30,591.0,71.0,1.5,14.0,254.0,51.75,40.79
2016,6,15,6,45,640.0,74.5,1.55,14.5,305.0,52.72,41.52
2016,6,15,7,0,689.0,78.0,1.6,15.0,356.0,53.73,42.21
2016,6,15,7,15,718.5,82.5,1.6,15.0,406.5,60.84,48.34
2016,6,15,7,30,748.0,87.0,1.6,15.0,457.0,62.5,49.62
2016,6,15,7,45,772.5,89.5,1.6,15.5,506.5,62.56,49.4
2016,6,15,8,0,797.0,92.0,1.6,16.0,556.0,73.3,47.43
2016,6,15,8,15,814.0,94.5,1.6,16.0,602.5,119.49,64.82
2016,6,15,8,30,831.0,97.0,1.6,16.0,649.0,177.14,103.63
2016,6,15,8,45,846.5,98.0,1.65,16.5,692.5,225.97,141.73
2016,6,15,9,0,862.0,99.0,1.7,17.0,736.0,276.44,184.45
2016,6,15,9,15,872.0,101.0,1.75,17.0,774.0,327.5,229.47
2016,6,15,9,30,882.0,103.0,1.8,17.0,812.0,379.29,275.11
2016,6,15,9,45,894.0,101.5,1.85,17.5,846.0,429.79,318.55
2016,6,15,10,0,906.0,100.0,1.9,18.0,880.0,480.74,361.25
2016,6,15,10,15,911.5,101.0,1.9,18.0,906.5,530.67,402.55
2016,6,15,10,30,917.0,102.0,1.9,18.0,933.0,580.04,442.27
2016,6,15,10,45,923.5,101.5,1.95,18.0,954.0,628.07,480.19
2016,6,15,11,0,930.0,101.0,2.0,18.0,975.0,675.23,516.57
2016,6,15,11,15,933.0,101.5,2.0,18.0,988.5,719.78,549.92
2016,6,15,11,30,936.0,102.0,2.0,18.0,1002.0,762.83,580.95
2016,6,15,11,45,938.5,101.0,2.0,18.0,1008.5,802.57,607.87
2016,6,15,12,0,941.0,100.0,2.0,18.0,1015.0,840.43,633.3
2016,6,15,12,15,941.0,100.0,2.0,18.0,1014.0,875.05,656.38
2016,6,15,12,30,941.0,100.0,2.0,18.0,1013.0,907.33,677.79
2016,6,15,12,45,933.0,105.0,2.0,18.0,1002.5,934.62,695.83
2016,6,15,13,0,925.0,110.0,2.0,18.0,992.0,959.0,711.97
2016,6,15,13,15,922.0,109.0,2.0,18.0,976.0,979.28,725.48
2016,6,15,13,30,919.0,108.0,2.0,18.0,960.0,996.47,737.06
2016,6,15,13,45,917.5,105.5,2.0,18.0,938.0,1010.43,746.66
2016,6,15,14,0,916.0,103.0,2.0,18.0,916.0,1021.15,754.3
2016,6,15,14,15,910.0,102.0,1.95,18.0,886.5,1025.71,757.44
2016,6,15,14,30,904.0,101.0,1.9,18.0,857.0,1026.98,758.64
2016,6,15,14,45,897.5,98.5,1.9,18.0,822.0,1022.82,757.17
2016,6,15,15,0,891.0,96.0,1.9,18.0,787.0,1015.42,753.79
2016,6,15,15,15,880.0,94.0,1.85,17.5,746.5,1000.89,746.65
2016,6,15,15,30,869.0,92.0,1.8,17.0,706.0,983.37,737.67
2016,6,15,15,45,856.5,89.0,1.8,17.0,661.0,960.32,724.37
2016,6,15,16,0,844.0,86.0,1.8,17.0,616.0,934.59,709.31
2016,6,15,16,15,825.5,83.5,1.75,16.5,568.0,901.27,689.73
2016,6,15,16,30,807.0,81.0,1.7,16.0,520.0,875.4,675.12
2016,6,15,16,45,784.5,77.5,1.7,16.0,469.5,833.07,648.07
2016,6,15,17,0,762.0,74.0,1.7,16.0,419.0,789.35,619.65
2016,6,15,17,15,729.0,70.0,1.65,15.5,367.5,734.87,583.36
2016,6,15,17,30,696.0,66.0,1.6,15.0,316.0,680.2,545.81
2016,6,15,17,45,653.5,60.5,1.55,15.0,266.0,616.31,498.88
2016,6,15,18,0,611.0,55.0,1.5,15.0,216.0,558.7,454.88
2016,6,15,18,15,543.5,48.5,1.4,14.5,169.0,479.34,392.27
2016,6,15,18,30,476.0,42.0,1.3,14.0,122.0,404.36,329.27
2016,6,15,18,45,375.5,32.5,1.2,13.5,82.5,309.93,246.72
2016,6,15,19,0,275.0,23.0,1.1,13.0,43.0,219.89,138.94
2016,6,15,19,15,137.5,11.5,1.05,12.5,21.5,83.54,0.0
2016,6,15,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,45,34.5,5.0,0.4,12.0,6.0,0.0,0.0
2016,6,16,5,0,69.0,10.0,0.4,12.0,12.0,9.1,0.0
2016,6,16,5,15,196.5,22.0,0.35,12.5,42.0,17.82,5.42
2016,6,16,5,30,324.0,34.0,0.3,13.0,72.0,27.28,17.83
2016,6,16,5,45,416.0,42.0,0.25,14.0,115.0,32.79,23.35
2016,6,16,6,0,508.0,50.0,0.2,15.0,158.0,38.15,28.37
2016,6,16,6,15,564.5,56.0,0.15,15.5,206.0,41.6,31.56
2016,6,16,6,30,621.0,62.0,0.1,16.0,254.0,44.94,34.51
2016,6,16,6,45,662.0,66.5,0.1,17.0,304.0,51.44,40.05
2016,6,16,7,0,703.0,71.0,0.1,18.0,354.0,53.61,41.65
2016,6,16,7,15,731.5,74.5,0.15,18.0,404.5,54.84,42.57
2016,6,16,7,30,760.0,78.0,0.2,18.0,455.0,56.01,43.42
2016,6,16,7,45,782.5,81.0,0.25,18.5,504.0,56.7,43.75
2016,6,16,8,0,805.0,84.0,0.3,19.0,553.0,67.61,42.38
2016,6,16,8,15,821.0,86.5,0.35,19.5,599.0,123.71,67.02
2016,6,16,8,30,837.0,89.0,0.4,20.0,645.0,171.97,97.09
2016,6,16,8,45,850.0,91.0,0.5,20.5,687.5,221.24,134.67
2016,6,16,9,0,863.0,93.0,0.6,21.0,730.0,271.91,176.56
2016,6,16,9,15,872.5,95.0,0.65,21.0,768.0,322.81,220.16
2016,6,16,9,30,882.0,97.0,0.7,21.0,806.0,374.38,264.25
2016,6,16,9,45,896.0,94.5,0.75,21.0,840.5,424.82,306.81
2016,6,16,10,0,910.0,92.0,0.8,21.0,875.0,475.88,348.91
2016,6,16,10,15,915.0,93.0,0.85,21.0,901.5,525.67,389.05
2016,6,16,10,30,920.0,94.0,0.9,21.0,928.0,574.86,427.64
2016,6,16,10,45,924.0,94.5,1.0,21.5,947.5,622.27,463.51
2016,6,16,11,0,928.0,95.0,1.1,22.0,967.0,668.61,497.66
2016,6,16,11,15,930.0,95.5,1.15,22.0,980.0,712.33,529.68
2016,6,16,11,30,932.0,96.0,1.2,22.0,993.0,754.46,559.34
2016,6,16,11,45,933.0,96.0,1.3,22.0,998.5,793.68,586.06
2016,6,16,12,0,934.0,96.0,1.4,22.0,1004.0,830.94,611.4
2016,6,16,12,15,934.0,96.0,1.4,22.0,1002.5,865.27,633.55
2016,6,16,12,30,934.0,96.0,1.4,22.0,1001.0,897.27,654.08
2016,6,16,12,45,933.0,95.0,1.45,22.0,992.0,924.93,672.44
2016,6,16,13,0,932.0,94.0,1.5,22.0,983.0,949.81,689.09
2016,6,16,13,15,929.5,93.5,1.5,22.0,967.0,970.86,702.66
2016,6,16,13,30,927.0,93.0,1.5,22.0,951.0,988.84,714.38
2016,6,16,13,45,923.5,91.5,1.5,22.0,928.5,1001.67,722.95
2016,6,16,14,0,920.0,90.0,1.5,22.0,906.0,1011.24,729.63
2016,6,16,14,15,914.5,89.0,1.5,22.0,877.0,1016.08,733.49
2016,6,16,14,30,909.0,88.0,1.5,22.0,848.0,1017.63,735.48
2016,6,16,14,45,902.0,86.0,1.5,22.0,813.0,1013.28,733.92
2016,6,16,15,0,895.0,84.0,1.5,22.0,778.0,1005.69,730.51
2016,6,16,15,15,885.0,82.0,1.45,21.5,738.0,991.92,723.93
2016,6,16,15,30,875.0,80.0,1.4,21.0,698.0,975.14,715.55
2016,6,16,15,45,863.0,77.5,1.4,21.0,654.0,952.89,703.12
2016,6,16,16,0,851.0,75.0,1.4,21.0,610.0,927.94,688.98
2016,6,16,16,15,834.0,73.0,1.4,20.5,562.5,896.36,671.67
2016,6,16,16,30,817.0,71.0,1.4,20.0,515.0,862.7,652.76
2016,6,16,16,45,795.0,68.0,1.4,20.0,465.5,821.35,627.02
2016,6,16,17,0,773.0,65.0,1.4,20.0,416.0,787.4,605.99
2016,6,16,17,15,742.5,61.5,1.3,19.5,365.5,735.43,571.66
2016,6,16,17,30,712.0,58.0,1.2,19.0,315.0,683.16,536.26
2016,6,16,17,45,670.5,53.5,1.2,18.5,265.5,620.93,493.09
2016,6,16,18,0,629.0,49.0,1.2,18.0,216.0,559.89,448.74
2016,6,16,18,15,565.5,43.5,1.05,17.5,169.5,483.5,389.25
2016,6,16,18,30,502.0,38.0,0.9,17.0,123.0,416.33,333.49
2016,6,16,18,45,399.5,30.0,0.8,16.5,83.5,321.59,252.15
2016,6,16,19,0,297.0,22.0,0.7,16.0,44.0,231.92,146.56
2016,6,16,19,15,148.5,11.0,0.65,15.5,22.0,89.03,0.0
2016,6,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,17,4,45,50.5,5.0,0.5,14.0,6.5,0.0,0.0
2016,6,17,5,0,101.0,10.0,0.5,14.0,13.0,9.1,0.0
2016,6,17,5,15,230.5,20.5,0.45,14.5,43.0,16.5,4.39
2016,6,17,5,30,360.0,31.0,0.4,15.0,73.0,24.68,15.42
2016,6,17,5,45,443.5,38.5,0.4,15.5,115.0,29.88,20.62
2016,6,17,6,0,527.0,46.0,0.4,16.0,157.0,34.94,25.38
2016,6,17,6,15,580.5,51.5,0.4,16.5,204.5,38.14,28.33
2016,6,17,6,30,634.0,57.0,0.4,17.0,252.0,45.06,34.43
2016,6,17,6,45,413.5,108.0,0.45,17.5,244.0,76.23,61.59
2016,6,17,7,0,193.0,159.0,0.5,18.0,236.0,118.6,97.65
2016,6,17,7,15,479.5,115.0,0.5,18.5,342.5,78.01,62.33
2016,6,17,7,30,766.0,71.0,0.5,19.0,449.0,51.07,38.91
2016,6,17,7,45,788.0,73.0,0.55,19.5,497.5,60.56,46.89
2016,6,17,8,0,810.0,75.0,0.6,20.0,546.0,71.14,45.39
2016,6,17,8,15,825.5,77.0,0.65,20.5,592.0,117.09,61.5
2016,6,17,8,30,841.0,79.0,0.7,21.0,638.0,165.03,91.33
2016,6,17,8,45,854.5,80.5,0.75,21.5,680.5,214.09,128.76
2016,6,17,9,0,868.0,82.0,0.8,22.0,723.0,264.6,170.54
2016,6,17,9,15,877.5,83.5,0.85,22.0,760.5,315.26,214.1
2016,6,17,9,30,887.0,85.0,0.9,22.0,798.0,366.59,258.18
2016,6,17,9,45,601.5,238.5,0.95,22.5,731.5,405.82,295.64
2016,6,17,10,0,316.0,392.0,1.0,23.0,665.0,436.91,322.18
2016,6,17,10,15,253.5,419.5,1.05,23.0,643.0,448.41,331.83
2016,6,17,10,30,191.0,447.0,1.1,23.0,621.0,462.08,342.18
2016,6,17,10,45,128.0,441.0,1.2,23.5,558.5,436.39,323.64
2016,6,17,11,0,65.0,435.0,1.3,24.0,496.0,408.63,303.11
2016,6,17,11,15,152.5,455.5,1.3,24.0,601.5,489.08,361.9
2016,6,17,11,30,240.0,476.0,1.3,24.0,707.0,581.9,427.49
2016,6,17,11,45,168.5,476.5,1.35,24.0,639.0,545.22,400.68
2016,6,17,12,0,97.0,477.0,1.4,24.0,571.0,500.97,368.93
2016,6,17,12,15,148.5,482.0,1.45,24.0,626.0,560.83,412.63
2016,6,17,12,30,200.0,487.0,1.5,24.0,681.0,622.1,456.08
2016,6,17,12,45,115.5,434.5,1.55,24.0,546.5,511.79,378.1
2016,6,17,13,0,31.0,382.0,1.6,24.0,412.0,384.38,286.15
2016,6,17,13,15,105.0,421.5,1.6,24.0,519.5,507.76,377.52
2016,6,17,13,30,179.0,461.0,1.6,24.0,627.0,625.86,460.96
2016,6,17,13,45,176.5,449.0,1.6,24.0,609.0,620.96,457.19
2016,6,17,14,0,174.0,437.0,1.6,24.0,591.0,614.91,453.69
2016,6,17,14,15,514.5,274.0,1.55,23.5,709.0,823.78,607.22
2016,6,17,14,30,855.0,111.0,1.5,23.0,827.0,988.41,716.55
2016,6,17,14,45,848.5,108.0,1.5,23.0,793.0,983.88,712.79
2016,6,17,15,0,842.0,105.0,1.5,23.0,759.0,976.24,709.28
2016,6,17,15,15,489.5,215.5,1.45,22.5,591.0,755.4,564.02
2016,6,17,15,30,137.0,326.0,1.4,22.0,423.0,491.83,372.75
2016,6,17,15,45,108.5,299.0,1.4,22.0,373.0,417.57,320.89
2016,6,17,16,0,80.0,272.0,1.4,22.0,323.0,361.73,279.86
2016,6,17,16,15,58.5,241.5,1.4,21.5,277.0,308.51,240.57
2016,6,17,16,30,37.0,211.0,1.4,21.0,231.0,255.35,200.31
2016,6,17,16,45,189.0,188.0,1.4,20.5,275.5,386.5,308.33
2016,6,17,17,0,341.0,165.0,1.4,20.0,320.0,508.77,405.36
2016,6,17,17,15,490.5,117.5,1.35,19.5,311.0,588.26,468.32
2016,6,17,17,30,640.0,70.0,1.3,19.0,302.0,644.52,510.68
2016,6,17,17,45,596.0,64.0,1.3,18.5,253.5,581.13,464.79
2016,6,17,18,0,552.0,58.0,1.3,18.0,205.0,519.35,419.17
2016,6,17,18,15,485.5,51.0,1.3,17.5,160.5,442.26,359.08
2016,6,17,18,30,419.0,44.0,1.3,17.0,116.0,369.51,298.57
2016,6,17,18,45,318.5,34.0,1.3,16.5,78.5,276.75,218.71
2016,6,17,19,0,218.0,24.0,1.3,16.0,41.0,189.25,121.29
2016,6,17,19,15,109.0,12.0,1.3,15.5,20.5,69.0,0.0
2016,6,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,45,47.0,5.0,0.85,11.5,6.0,0.0,0.0
2016,6,18,5,0,94.0,10.0,0.9,12.0,12.0,9.1,0.0
2016,6,18,5,15,226.0,20.5,0.95,12.5,42.5,16.51,4.31
2016,6,18,5,30,358.0,31.0,1.0,13.0,73.0,24.69,15.53
2016,6,18,5,45,444.0,38.5,1.05,13.5,115.5,29.9,20.78
2016,6,18,6,0,530.0,46.0,1.1,14.0,158.0,34.97,25.58
2016,6,18,6,15,585.5,51.5,1.05,14.5,206.0,38.18,28.57
2016,6,18,6,30,641.0,57.0,1.0,15.0,254.0,45.12,34.75
2016,6,18,6,45,680.0,61.5,1.0,16.0,304.5,47.53,36.7
2016,6,18,7,0,719.0,66.0,1.0,17.0,355.0,49.87,38.49
2016,6,18,7,15,748.0,69.5,0.95,17.5,405.5,51.28,39.51
2016,6,18,7,30,777.0,73.0,0.9,18.0,456.0,52.61,40.45
2016,6,18,7,45,798.0,76.0,0.9,18.5,505.5,53.44,40.93
2016,6,18,8,0,819.0,79.0,0.9,19.0,555.0,73.47,47.8
2016,6,18,8,15,836.0,81.0,0.9,19.5,602.0,120.04,63.97
2016,6,18,8,30,853.0,83.0,0.9,20.0,649.0,168.75,94.27
2016,6,18,8,45,866.0,85.5,0.9,20.5,692.5,219.11,132.79
2016,6,18,9,0,879.0,88.0,0.9,21.0,736.0,270.89,175.65
2016,6,18,9,15,739.5,168.5,0.9,21.5,733.5,323.63,224.54
2016,6,18,9,30,600.0,249.0,0.9,22.0,731.0,377.55,271.55
2016,6,18,9,45,501.0,302.0,0.95,22.5,716.0,414.92,303.14
2016,6,18,10,0,402.0,355.0,1.0,23.0,701.0,440.52,324.31
2016,6,18,10,15,275.5,401.0,1.0,23.5,642.0,445.58,328.99
2016,6,18,10,30,149.0,447.0,1.0,24.0,583.0,439.27,324.08
2016,6,18,10,45,270.0,425.5,1.0,24.5,677.5,500.92,368.41
2016,6,18,11,0,391.0,404.0,1.0,25.0,772.0,580.21,423.99
2016,6,18,11,15,418.5,402.5,1.0,25.0,801.5,618.5,450.55
2016,6,18,11,30,446.0,401.0,1.0,25.0,831.0,663.2,481.37
2016,6,18,11,45,694.0,251.0,1.05,25.5,924.0,749.23,543.82
2016,6,18,12,0,942.0,101.0,1.1,26.0,1017.0,840.71,605.1
2016,6,18,12,15,942.0,100.5,1.15,26.0,1015.5,875.03,626.64
2016,6,18,12,30,942.0,100.0,1.2,26.0,1014.0,906.99,647.3
2016,6,18,12,45,942.0,99.0,1.25,26.0,1005.5,935.94,666.07
2016,6,18,13,0,942.0,98.0,1.3,26.0,997.0,962.14,683.17
2016,6,18,13,15,939.5,97.0,1.35,26.0,981.0,983.11,697.09
2016,6,18,13,30,937.0,96.0,1.4,26.0,965.0,1000.96,709.22
2016,6,18,13,45,931.0,96.5,1.45,26.0,941.5,1013.75,718.37
2016,6,18,14,0,925.0,97.0,1.5,26.0,918.0,1023.27,725.67
2016,6,18,14,15,919.0,96.0,1.5,25.5,889.0,1027.91,730.78
2016,6,18,14,30,913.0,95.0,1.5,25.0,860.0,1029.24,734.04
2016,6,18,14,45,904.0,94.0,1.5,25.0,824.5,1024.27,732.12
2016,6,18,15,0,895.0,93.0,1.5,25.0,789.0,1016.08,728.41
2016,6,18,15,15,884.5,91.0,1.5,24.5,748.5,1002.11,722.62
2016,6,18,15,30,874.0,89.0,1.5,24.0,708.0,985.12,715.04
2016,6,18,15,45,859.5,87.5,1.5,24.0,663.5,961.91,702.14
2016,6,18,16,0,845.0,86.0,1.5,24.0,619.0,936.12,687.62
2016,6,18,16,15,827.5,83.5,1.45,23.5,571.0,903.84,669.43
2016,6,18,16,30,810.0,81.0,1.4,23.0,523.0,878.97,656.01
2016,6,18,16,45,785.5,78.0,1.4,23.0,472.5,835.49,629.2
2016,6,18,17,0,761.0,75.0,1.4,23.0,422.0,790.7,601.13
2016,6,18,17,15,729.0,71.0,1.4,22.5,370.5,737.16,567.32
2016,6,18,17,30,697.0,67.0,1.4,22.0,319.0,683.35,532.13
2016,6,18,17,45,653.5,61.5,1.4,21.5,269.0,618.64,487.43
2016,6,18,18,0,610.0,56.0,1.4,21.0,219.0,560.37,445.42
2016,6,18,18,15,543.5,49.5,1.3,20.0,172.0,481.68,385.7
2016,6,18,18,30,477.0,43.0,1.2,19.0,125.0,407.25,325.29
2016,6,18,18,45,375.5,33.5,1.2,18.0,85.0,311.93,244.75
2016,6,18,19,0,274.0,24.0,1.2,17.0,45.0,222.24,143.82
2016,6,18,19,15,137.0,12.0,1.15,16.5,22.5,84.01,0.0
2016,6,18,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,49.5,5.0,0.65,13.5,6.0,0.0,0.0
2016,6,19,5,0,99.0,10.0,0.6,14.0,12.0,9.1,0.0
2016,6,19,5,15,236.5,21.0,0.6,14.5,43.5,17.0,4.35
2016,6,19,5,30,374.0,32.0,0.6,15.0,75.0,25.64,16.18
2016,6,19,5,45,460.0,40.0,0.65,16.0,119.0,31.25,21.73
2016,6,19,6,0,546.0,48.0,0.7,17.0,163.0,36.7,26.77
2016,6,19,6,15,601.5,54.0,0.7,17.5,212.0,40.24,30.03
2016,6,19,6,30,657.0,60.0,0.7,18.0,261.0,47.76,36.63
2016,6,19,6,45,695.5,64.5,0.7,19.0,312.0,50.08,38.46
2016,6,19,7,0,734.0,69.0,0.7,20.0,363.0,52.33,40.15
2016,6,19,7,15,762.0,72.5,0.7,20.5,414.0,53.65,41.06
2016,6,19,7,30,790.0,76.0,0.7,21.0,465.0,54.9,41.9
2016,6,19,7,45,810.5,79.0,0.7,22.0,515.0,55.65,42.2
2016,6,19,8,0,831.0,82.0,0.7,23.0,565.0,75.1,48.61
2016,6,19,8,15,847.0,84.5,0.7,23.5,612.0,122.59,64.72
2016,6,19,8,30,863.0,87.0,0.7,24.0,659.0,172.14,94.91
2016,6,19,8,45,876.0,88.5,0.7,24.5,702.5,222.35,132.5
2016,6,19,9,0,889.0,90.0,0.7,25.0,746.0,273.97,174.41
2016,6,19,9,15,898.5,92.0,0.7,25.5,784.5,326.18,217.94
2016,6,19,9,30,908.0,94.0,0.7,26.0,823.0,379.07,261.7
2016,6,19,9,45,921.5,91.5,0.7,26.5,858.0,430.6,303.51
2016,6,19,10,0,935.0,89.0,0.7,27.0,893.0,482.7,344.52
2016,6,19,10,15,940.5,90.0,0.75,27.0,920.0,533.97,384.74
2016,6,19,10,30,946.0,91.0,0.8,27.0,947.0,584.67,423.41
2016,6,19,10,45,948.5,92.5,0.85,27.5,967.5,633.24,458.66
2016,6,19,11,0,951.0,94.0,0.9,28.0,988.0,680.58,492.01
2016,6,19,11,15,953.5,94.5,0.95,28.0,1001.5,725.69,524.0
2016,6,19,11,30,956.0,95.0,1.0,28.0,1015.0,769.22,553.63
2016,6,19,11,45,953.0,97.5,1.05,28.5,1019.5,808.56,577.84
2016,6,19,12,0,950.0,100.0,1.1,29.0,1024.0,845.68,600.43
2016,6,19,12,15,950.0,100.0,1.15,29.0,1023.0,880.73,622.78
2016,6,19,12,30,950.0,100.0,1.2,29.0,1022.0,913.43,643.62
2016,6,19,12,45,942.5,104.0,1.3,29.0,1011.5,940.64,661.79
2016,6,19,13,0,935.0,108.0,1.4,29.0,1001.0,964.91,678.25
2016,6,19,13,15,932.0,107.0,1.45,29.0,984.5,985.53,691.82
2016,6,19,13,30,929.0,106.0,1.5,29.0,968.0,1003.04,703.61
2016,6,19,13,45,607.0,262.5,1.55,29.0,820.0,882.49,627.89
2016,6,19,14,0,285.0,419.0,1.6,29.0,672.0,720.52,516.11
2016,6,19,14,15,597.5,259.5,1.6,28.5,767.5,895.71,642.73
2016,6,19,14,30,910.0,100.0,1.6,28.0,863.0,1031.61,729.99
2016,6,19,14,45,902.5,98.0,1.65,28.0,827.5,1027.18,727.55
2016,6,19,15,0,895.0,96.0,1.7,28.0,792.0,1019.5,724.88
2016,6,19,15,15,884.5,94.0,1.7,27.5,751.5,1005.64,719.21
2016,6,19,15,30,874.0,92.0,1.7,27.0,711.0,988.75,711.76
2016,6,19,15,45,858.5,90.0,1.75,26.5,665.5,964.06,700.01
2016,6,19,16,0,843.0,88.0,1.8,26.0,620.0,936.79,686.51
2016,6,19,16,15,824.5,85.5,1.8,25.5,571.5,913.39,674.81
2016,6,19,16,30,806.0,83.0,1.8,25.0,523.0,878.04,654.96
2016,6,19,16,45,779.0,80.5,1.8,25.0,472.0,833.05,627.07
2016,6,19,17,0,752.0,78.0,1.8,25.0,421.0,786.87,597.87
2016,6,19,17,15,719.5,74.0,1.75,24.0,370.0,733.16,564.43
2016,6,19,17,30,687.0,70.0,1.7,23.0,319.0,679.2,529.56
2016,6,19,17,45,640.5,64.5,1.7,22.5,268.5,617.49,486.81
2016,6,19,18,0,594.0,59.0,1.7,22.0,218.0,552.84,439.84
2016,6,19,18,15,527.0,52.0,1.65,21.0,171.0,473.67,379.83
2016,6,19,18,30,460.0,45.0,1.6,20.0,124.0,398.74,318.86
2016,6,19,18,45,356.0,35.0,1.55,19.5,84.5,301.84,236.4
2016,6,19,19,0,252.0,25.0,1.5,19.0,45.0,211.09,136.91
2016,6,19,19,15,126.0,12.5,1.45,18.5,22.5,78.68,0.0
2016,6,19,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,45,49.5,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,20,5,0,99.0,11.0,1.2,13.0,13.0,10.01,0.0
2016,6,20,5,15,242.5,22.0,1.15,13.5,45.0,17.95,4.71
2016,6,20,5,30,386.0,33.0,1.1,14.0,77.0,26.6,17.03
2016,6,20,5,45,479.0,40.0,1.1,14.5,122.0,31.33,21.92
2016,6,20,6,0,572.0,47.0,1.1,15.0,167.0,35.99,26.37
2016,6,20,6,15,627.0,52.5,1.05,15.5,217.0,42.8,32.55
2016,6,20,6,30,682.0,58.0,1.0,16.0,267.0,46.23,35.58
2016,6,20,6,45,723.0,61.5,1.0,17.0,319.0,47.85,36.82
2016,6,20,7,0,764.0,65.0,1.0,18.0,371.0,49.46,37.98
2016,6,20,7,15,790.5,68.0,1.0,18.5,422.5,50.55,38.72
2016,6,20,7,30,817.0,71.0,1.0,19.0,474.0,51.58,39.39
2016,6,20,7,45,838.0,73.5,1.05,20.0,524.0,61.4,47.51
2016,6,20,8,0,859.0,76.0,1.1,21.0,574.0,71.02,45.94
2016,6,20,8,15,873.5,78.0,1.1,21.5,621.0,119.4,62.09
2016,6,20,8,30,888.0,80.0,1.1,22.0,668.0,169.69,92.97
2016,6,20,8,45,899.5,81.5,1.15,22.5,711.0,220.86,131.84
2016,6,20,9,0,911.0,83.0,1.2,23.0,754.0,273.27,175.21
2016,6,20,9,15,919.5,84.5,1.2,23.5,792.0,325.91,219.98
2016,6,20,9,30,928.0,86.0,1.2,24.0,830.0,379.11,264.98
2016,6,20,9,45,915.5,97.5,1.25,24.5,858.0,432.08,309.29
2016,6,20,10,0,903.0,109.0,1.3,25.0,886.0,483.14,350.76
2016,6,20,10,15,908.0,110.5,1.35,25.5,912.5,533.18,390.04
2016,6,20,10,30,913.0,112.0,1.4,26.0,939.0,582.65,427.68
2016,6,20,10,45,917.0,112.5,1.45,26.5,959.0,630.0,462.69
2016,6,20,11,0,921.0,113.0,1.5,27.0,979.0,676.3,495.95
2016,6,20,11,15,923.5,113.5,1.5,27.0,992.0,720.36,527.41
2016,6,20,11,30,926.0,114.0,1.5,27.0,1005.0,762.93,557.09
2016,6,20,11,45,929.5,113.0,1.55,27.0,1011.5,803.35,583.64
2016,6,20,12,0,933.0,112.0,1.6,27.0,1018.0,842.02,608.89
2016,6,20,12,15,668.0,263.5,1.65,27.0,912.5,801.66,580.32
2016,6,20,12,30,403.0,415.0,1.7,27.0,807.0,739.12,533.55
2016,6,20,12,45,436.5,405.0,1.75,27.5,825.5,781.4,562.53
2016,6,20,13,0,470.0,395.0,1.8,28.0,844.0,823.55,590.19
2016,6,20,13,15,411.0,407.0,1.8,27.5,795.0,798.87,574.06
2016,6,20,13,30,352.0,419.0,1.8,27.0,746.0,761.46,550.08
2016,6,20,13,45,408.0,383.5,1.85,27.0,753.0,804.86,581.71
2016,6,20,14,0,464.0,348.0,1.9,27.0,760.0,837.91,605.96
2016,6,20,14,15,689.5,224.0,1.9,26.5,813.5,951.57,687.29
2016,6,20,14,30,915.0,100.0,1.9,26.0,867.0,1036.53,742.37
2016,6,20,14,45,907.0,98.5,1.9,26.0,832.0,1032.22,739.9
2016,6,20,15,0,899.0,97.0,1.9,26.0,797.0,1024.66,736.54
2016,6,20,15,15,888.0,95.0,1.9,25.5,756.0,1010.34,730.5
2016,6,20,15,30,877.0,93.0,1.9,25.0,715.0,993.0,722.64
2016,6,20,15,45,863.5,90.5,1.9,25.0,670.0,969.71,709.59
2016,6,20,16,0,850.0,88.0,1.9,25.0,625.0,943.75,694.85
2016,6,20,16,15,832.0,85.5,1.85,24.5,576.5,911.02,676.35
2016,6,20,16,30,814.0,83.0,1.8,24.0,528.0,885.74,662.67
2016,6,20,16,45,789.5,79.5,1.8,23.5,477.5,841.59,636.45
2016,6,20,17,0,765.0,76.0,1.8,23.0,427.0,796.1,608.82
2016,6,20,17,15,732.5,72.0,1.75,22.0,375.0,742.05,574.98
2016,6,20,17,30,700.0,68.0,1.7,21.0,323.0,687.73,539.71
2016,6,20,17,45,653.5,63.0,1.65,20.5,272.5,625.95,496.39
2016,6,20,18,0,607.0,58.0,1.6,20.0,222.0,561.53,449.15
2016,6,20,18,15,540.5,51.5,1.5,19.0,174.5,482.88,389.13
2016,6,20,18,30,474.0,45.0,1.4,18.0,127.0,408.39,328.23
2016,6,20,18,45,368.5,35.0,1.3,17.5,86.5,309.88,244.12
2016,6,20,19,0,263.0,25.0,1.2,17.0,46.0,217.98,143.46
2016,6,20,19,15,131.5,12.5,1.2,16.5,23.0,81.7,0.0
2016,6,20,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,4,45,47.0,5.0,0.6,13.5,6.0,0.0,0.0
2016,6,21,5,0,94.0,10.0,0.6,14.0,12.0,9.1,0.0
2016,6,21,5,15,232.0,21.0,0.6,14.5,43.0,17.04,3.9
2016,6,21,5,30,370.0,32.0,0.6,15.0,74.0,25.69,16.18
2016,6,21,5,45,463.5,39.5,0.6,15.5,118.5,30.88,21.45
2016,6,21,6,0,557.0,47.0,0.6,16.0,163.0,35.96,26.24
2016,6,21,6,15,613.0,52.5,0.6,16.5,212.5,39.16,29.2
2016,6,21,6,30,669.0,58.0,0.6,17.0,262.0,46.18,35.41
2016,6,21,6,45,712.0,61.0,0.65,18.0,314.0,47.4,36.28
2016,6,21,7,0,755.0,64.0,0.7,19.0,366.0,48.65,37.12
2016,6,21,7,15,782.0,67.5,0.75,19.5,417.5,50.13,38.2
2016,6,21,7,30,809.0,71.0,0.8,20.0,469.0,51.53,39.19
2016,6,21,7,45,830.5,73.5,0.85,21.0,519.0,61.34,47.26
2016,6,21,8,0,852.0,76.0,0.9,22.0,569.0,70.16,54.36
2016,6,21,8,15,866.5,78.0,0.9,22.5,616.0,118.17,61.27
2016,6,21,8,30,881.0,80.0,0.9,23.0,663.0,168.08,91.59
2016,6,21,8,45,892.5,82.0,0.95,23.5,706.0,219.22,130.15
2016,6,21,9,0,904.0,84.0,1.0,24.0,749.0,271.63,173.18
2016,6,21,9,15,912.5,85.5,1.0,24.5,787.5,323.91,217.33
2016,6,21,9,30,921.0,87.0,1.0,25.0,826.0,376.76,261.7
2016,6,21,9,45,920.5,92.0,1.05,25.5,856.5,429.13,305.11
2016,6,21,10,0,920.0,97.0,1.1,26.0,887.0,480.81,346.72
2016,6,21,10,15,924.5,98.0,1.15,26.5,913.5,530.96,385.91
2016,6,21,10,30,929.0,99.0,1.2,27.0,940.0,580.46,423.38
2016,6,21,10,45,930.5,101.0,1.25,27.5,959.0,628.16,458.4
2016,6,21,11,0,932.0,103.0,1.3,28.0,978.0,674.59,491.5
2016,6,21,11,15,934.0,103.0,1.3,28.0,991.0,718.29,522.46
2016,6,21,11,30,936.0,103.0,1.3,28.0,1004.0,760.4,551.31
2016,6,21,11,45,935.0,104.5,1.35,28.5,1009.0,799.78,575.83
2016,6,21,12,0,934.0,106.0,1.4,29.0,1014.0,837.12,598.8
2016,6,21,12,15,934.0,105.5,1.4,29.0,1012.5,871.37,620.24
2016,6,21,12,30,934.0,105.0,1.4,29.0,1011.0,903.29,640.13
2016,6,21,12,45,930.5,106.0,1.45,29.5,1001.5,930.98,656.67
2016,6,21,13,0,927.0,107.0,1.5,30.0,992.0,955.88,671.47
2016,6,21,13,15,924.0,106.5,1.55,30.0,976.5,976.86,685.24
2016,6,21,13,30,921.0,106.0,1.6,30.0,961.0,994.79,697.25
2016,6,21,13,45,916.5,105.0,1.65,30.0,938.0,1007.6,706.26
2016,6,21,14,0,912.0,104.0,1.7,30.0,915.0,1017.17,713.45
2016,6,21,14,15,906.0,103.0,1.7,29.5,886.0,1021.98,718.64
2016,6,21,14,30,900.0,102.0,1.7,29.0,857.0,1023.51,722.01
2016,6,21,14,45,892.0,100.5,1.75,28.5,822.0,1019.24,722.66
2016,6,21,15,0,884.0,99.0,1.8,28.0,787.0,1011.77,721.48
2016,6,21,15,15,873.5,97.0,1.8,27.5,747.0,998.11,715.87
2016,6,21,15,30,863.0,95.0,1.8,27.0,707.0,981.45,708.48
2016,6,21,15,45,850.0,92.5,1.8,26.5,663.0,958.88,697.34
2016,6,21,16,0,837.0,90.0,1.8,26.0,619.0,933.68,684.49
2016,6,21,16,15,819.5,87.0,1.8,25.5,571.5,910.88,673.14
2016,6,21,16,30,802.0,84.0,1.8,25.0,524.0,876.0,653.57
2016,6,21,16,45,780.5,80.0,1.8,24.5,474.0,834.26,629.09
2016,6,21,17,0,759.0,76.0,1.8,24.0,424.0,791.04,603.02
2016,6,21,17,15,727.5,72.0,1.75,23.0,373.5,738.05,569.98
2016,6,21,17,30,696.0,68.0,1.7,22.0,323.0,684.73,535.52
