Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,45,654.5,62.5,1.65,21.0,273.0,626.32,495.74
2016,6,21,18,0,613.0,57.0,1.6,20.0,223.0,564.94,451.72
2016,6,21,18,15,547.5,50.5,1.5,19.0,175.5,486.77,392.11
2016,6,21,18,30,482.0,44.0,1.4,18.0,128.0,412.72,331.71
2016,6,21,18,45,380.0,34.5,1.3,17.5,87.5,316.67,249.55
2016,6,21,19,0,278.0,25.0,1.2,17.0,47.0,227.14,150.57
2016,6,21,19,15,139.0,12.5,1.1,16.5,23.5,85.79,0.0
2016,6,21,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,52.0,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,22,5,0,104.0,11.0,1.2,13.0,13.0,10.01,0.0
2016,6,22,5,15,251.5,21.5,1.2,13.0,45.0,17.55,3.93
2016,6,22,5,30,399.0,32.0,1.2,13.0,77.0,25.78,16.36
2016,6,22,5,45,487.0,39.5,1.3,13.5,122.0,30.98,21.68
2016,6,22,6,0,575.0,47.0,1.4,14.0,167.0,36.06,26.52
2016,6,22,6,15,630.5,52.0,1.4,14.5,216.5,42.43,32.34
2016,6,22,6,30,686.0,57.0,1.4,15.0,266.0,45.46,35.03
2016,6,22,6,45,346.5,95.5,1.4,15.5,201.5,67.17,54.13
2016,6,22,7,0,7.0,134.0,1.4,16.0,137.0,111.46,92.5
2016,6,22,7,15,46.0,168.5,1.35,16.5,191.0,130.51,108.3
2016,6,22,7,30,85.0,203.0,1.3,17.0,245.0,153.2,126.96
2016,6,22,7,45,72.5,221.0,1.3,17.5,259.5,165.33,136.41
2016,6,22,8,0,60.0,239.0,1.3,18.0,274.0,178.13,146.33
2016,6,22,8,15,106.0,269.5,1.3,18.5,337.5,207.55,158.86
2016,6,22,8,30,152.0,300.0,1.3,19.0,401.0,231.35,173.58
2016,6,22,8,45,256.5,303.0,1.35,19.5,486.5,254.08,185.89
2016,6,22,9,0,361.0,306.0,1.4,20.0,572.0,298.68,216.52
2016,6,22,9,15,275.5,344.0,1.4,20.0,553.5,323.93,239.97
2016,6,22,9,30,190.0,382.0,1.4,20.0,535.0,351.33,263.81
2016,6,22,9,45,195.0,399.0,1.4,20.5,561.5,380.66,285.77
2016,6,22,10,0,200.0,416.0,1.4,21.0,588.0,410.76,307.96
2016,6,22,10,15,304.5,396.0,1.4,21.0,667.0,454.86,340.67
2016,6,22,10,30,409.0,376.0,1.4,21.0,746.0,511.04,382.46
2016,6,22,10,45,688.5,233.5,1.4,21.5,873.0,587.38,439.81
2016,6,22,11,0,968.0,91.0,1.4,22.0,1000.0,686.81,513.03
2016,6,22,11,15,970.5,91.0,1.4,22.0,1013.5,732.29,545.51
2016,6,22,11,30,973.0,91.0,1.4,22.0,1027.0,776.14,575.84
2016,6,22,11,45,974.0,91.5,1.45,22.5,1033.5,817.5,602.2
2016,6,22,12,0,975.0,92.0,1.5,23.0,1040.0,856.83,626.95
2016,6,22,12,15,975.0,92.0,1.5,22.5,1038.5,892.7,651.14
2016,6,22,12,30,975.0,92.0,1.5,22.0,1037.0,926.13,673.74
2016,6,22,12,45,964.5,97.5,1.55,22.0,1025.5,952.8,691.36
2016,6,22,13,0,954.0,103.0,1.6,22.0,1014.0,976.35,707.1
2016,6,22,13,15,951.0,102.5,1.6,21.5,998.0,997.91,722.34
2016,6,22,13,30,948.0,102.0,1.6,21.0,982.0,1016.33,735.71
2016,6,22,13,45,943.5,101.5,1.6,21.0,958.5,1030.06,744.85
2016,6,22,14,0,939.0,101.0,1.6,21.0,935.0,1040.48,752.07
2016,6,22,14,15,933.0,99.5,1.6,20.5,905.5,1045.01,757.19
2016,6,22,14,30,927.0,98.0,1.6,20.0,876.0,1046.16,760.39
2016,6,22,14,45,918.5,96.5,1.6,20.0,840.5,1041.43,758.61
2016,6,22,15,0,910.0,95.0,1.6,20.0,805.0,1033.41,754.95
2016,6,22,15,15,899.5,93.5,1.55,19.5,764.0,1020.19,748.76
2016,6,22,15,30,889.0,92.0,1.5,19.0,723.0,1003.91,740.74
2016,6,22,15,45,875.0,90.0,1.5,19.0,677.5,980.66,727.66
2016,6,22,16,0,861.0,88.0,1.5,19.0,632.0,954.73,712.89
2016,6,22,16,15,843.0,85.0,1.5,18.5,583.0,921.26,694.36
2016,6,22,16,30,825.0,82.0,1.5,18.0,534.0,895.16,680.61
2016,6,22,16,45,801.0,79.0,1.55,18.0,483.0,851.91,654.14
2016,6,22,17,0,777.0,76.0,1.6,18.0,432.0,807.25,626.2
2016,6,22,17,15,745.0,72.0,1.6,17.5,380.5,753.32,591.45
2016,6,22,17,30,713.0,68.0,1.6,17.0,329.0,699.04,555.26
2016,6,22,17,45,667.5,63.0,1.6,16.5,277.5,632.82,508.6
2016,6,22,18,0,622.0,58.0,1.6,16.0,226.0,573.39,464.94
2016,6,22,18,15,555.0,51.5,1.55,15.5,178.0,493.76,402.9
2016,6,22,18,30,488.0,45.0,1.5,15.0,130.0,418.3,340.18
2016,6,22,18,45,377.5,35.5,1.45,14.5,88.5,316.56,252.67
2016,6,22,19,0,267.0,26.0,1.4,14.0,47.0,222.21,149.98
2016,6,22,19,15,133.5,13.0,1.35,13.5,23.5,83.38,0.0
2016,6,22,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,51.0,5.0,1.2,11.5,6.0,0.0,0.0
2016,6,23,5,0,102.0,10.0,1.2,12.0,12.0,9.1,0.0
2016,6,23,5,15,247.5,20.5,1.2,12.5,43.5,16.65,3.13
2016,6,23,5,30,393.0,31.0,1.2,13.0,75.0,24.89,15.58
2016,6,23,5,45,484.5,38.0,1.3,13.5,120.0,29.71,20.56
2016,6,23,6,0,576.0,45.0,1.4,14.0,165.0,37.58,27.87
2016,6,23,6,15,631.5,50.5,1.4,14.5,214.5,41.15,31.2
2016,6,23,6,30,687.0,56.0,1.4,15.0,264.0,44.65,34.31
2016,6,23,6,45,475.5,102.5,1.4,15.5,259.0,72.92,59.2
2016,6,23,7,0,264.0,149.0,1.4,16.0,254.0,107.04,88.65
2016,6,23,7,15,261.0,172.5,1.35,16.5,288.0,121.05,100.21
2016,6,23,7,30,258.0,196.0,1.3,17.0,322.0,134.37,111.0
2016,6,23,7,45,345.0,199.5,1.3,17.5,387.5,136.08,111.82
2016,6,23,8,0,432.0,203.0,1.3,18.0,453.0,130.3,106.36
2016,6,23,8,15,392.0,235.0,1.3,18.5,476.5,184.39,131.4
2016,6,23,8,30,352.0,267.0,1.3,19.0,500.0,224.33,159.81
2016,6,23,8,45,365.5,283.5,1.3,20.0,539.5,260.49,185.89
2016,6,23,9,0,379.0,300.0,1.3,21.0,579.0,298.46,214.65
2016,6,23,9,15,422.5,298.0,1.3,21.5,624.5,325.1,235.01
2016,6,23,9,30,466.0,296.0,1.3,22.0,670.0,365.43,266.25
2016,6,23,9,45,706.0,193.5,1.3,22.5,786.5,409.63,297.99
2016,6,23,10,0,946.0,91.0,1.3,23.0,903.0,485.97,355.18
2016,6,23,10,15,693.5,227.0,1.3,23.0,832.5,508.22,375.46
2016,6,23,10,30,441.0,363.0,1.3,23.0,762.0,518.1,383.77
2016,6,23,10,45,702.0,228.5,1.35,23.5,880.0,590.72,438.46
2016,6,23,11,0,963.0,94.0,1.4,24.0,998.0,685.38,507.96
2016,6,23,11,15,964.0,94.5,1.45,24.0,1011.0,730.12,540.18
2016,6,23,11,30,965.0,95.0,1.5,24.0,1024.0,773.13,570.42
2016,6,23,11,45,965.0,95.5,1.55,24.0,1029.0,813.52,597.18
2016,6,23,12,0,965.0,96.0,1.6,24.0,1034.0,851.82,622.42
2016,6,23,12,15,963.5,96.0,1.65,24.0,1031.0,886.22,645.02
2016,6,23,12,30,962.0,96.0,1.7,24.0,1028.0,918.13,665.98
2016,6,23,12,45,957.5,96.5,1.75,24.5,1017.5,945.18,682.5
2016,6,23,13,0,953.0,97.0,1.8,25.0,1007.0,969.27,697.14
2016,6,23,13,15,949.0,96.5,1.8,24.5,990.0,989.78,711.67
2016,6,23,13,30,945.0,96.0,1.8,24.0,973.0,1007.1,724.34
2016,6,23,13,45,940.5,94.5,1.85,24.0,949.5,1019.66,733.4
2016,6,23,14,0,936.0,93.0,1.9,24.0,926.0,1028.87,740.53
2016,6,23,14,15,929.5,92.0,1.9,23.5,896.0,1033.26,745.58
2016,6,23,14,30,923.0,91.0,1.9,23.0,866.0,1034.31,748.71
2016,6,23,14,45,916.0,89.0,1.95,23.0,831.0,1030.4,748.1
2016,6,23,15,0,909.0,87.0,2.0,23.0,796.0,1023.2,745.56
2016,6,23,15,15,899.5,85.0,2.0,22.5,755.5,1010.27,740.27
2016,6,23,15,30,890.0,83.0,2.0,22.0,715.0,994.24,733.1
2016,6,23,15,45,881.0,79.5,2.0,22.0,671.5,973.93,721.8
2016,6,23,16,0,872.0,76.0,2.0,22.0,628.0,950.73,708.65
2016,6,23,16,15,855.5,74.0,1.95,21.5,580.0,919.54,690.92
2016,6,23,16,30,839.0,72.0,1.9,21.0,532.0,886.16,671.58
2016,6,23,16,45,820.5,68.0,1.9,20.5,482.0,846.38,648.07
2016,6,23,17,0,802.0,64.0,1.9,20.0,432.0,804.95,622.88
2016,6,23,17,15,772.0,60.5,1.85,19.5,380.5,761.41,595.03
2016,6,23,17,30,742.0,57.0,1.8,19.0,329.0,708.73,559.64
2016,6,23,17,45,700.0,53.0,1.75,18.5,278.0,645.79,515.35
2016,6,23,18,0,658.0,49.0,1.7,18.0,227.0,583.99,469.94
2016,6,23,18,15,595.5,43.5,1.6,17.0,179.0,507.09,411.06
2016,6,23,18,30,533.0,38.0,1.5,16.0,131.0,433.77,351.61
2016,6,23,18,45,424.0,31.0,1.45,15.5,90.0,339.88,270.27
2016,6,23,19,0,315.0,24.0,1.4,15.0,49.0,248.27,167.89
2016,6,23,19,15,157.5,12.0,1.3,14.5,24.5,95.42,0.0
2016,6,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,24,4,45,54.0,4.5,1.05,12.5,5.5,0.0,0.0
2016,6,24,5,0,108.0,9.0,1.1,13.0,11.0,8.19,0.0
2016,6,24,5,15,256.5,19.5,1.15,13.5,43.0,15.78,2.27
2016,6,24,5,30,405.0,30.0,1.2,14.0,75.0,24.05,14.76
2016,6,24,5,45,490.5,37.5,1.3,14.5,119.5,29.33,20.13
2016,6,24,6,0,576.0,45.0,1.4,15.0,164.0,37.61,27.77
2016,6,24,6,15,632.5,50.0,1.4,15.5,214.0,40.75,30.71
2016,6,24,6,30,689.0,55.0,1.4,16.0,264.0,43.86,33.46
2016,6,24,6,45,726.0,59.5,1.4,16.5,316.0,46.36,35.58
2016,6,24,7,0,763.0,64.0,1.4,17.0,368.0,48.78,37.54
2016,6,24,7,15,440.5,134.5,1.35,17.0,315.5,90.89,74.13
2016,6,24,7,30,118.0,205.0,1.3,17.0,263.0,146.67,121.55
2016,6,24,7,45,175.0,225.5,1.3,17.5,321.5,159.41,131.47
2016,6,24,8,0,232.0,246.0,1.3,18.0,380.0,173.64,142.63
2016,6,24,8,15,236.5,268.5,1.3,18.5,415.0,204.49,152.32
2016,6,24,8,30,241.0,291.0,1.3,19.0,450.0,225.1,165.01
2016,6,24,8,45,228.5,314.5,1.35,19.5,473.5,266.76,196.85
2016,6,24,9,0,216.0,338.0,1.4,20.0,497.0,296.37,219.97
2016,6,24,9,15,577.5,214.5,1.4,20.5,669.5,307.53,218.4
2016,6,24,9,30,939.0,91.0,1.4,21.0,842.0,383.16,270.98
2016,6,24,9,45,945.5,92.5,1.4,21.5,876.5,436.61,315.85
2016,6,24,10,0,952.0,94.0,1.4,22.0,911.0,490.0,359.49
2016,6,24,10,15,957.5,95.0,1.4,22.0,938.5,542.26,401.65
2016,6,24,10,30,963.0,96.0,1.4,22.0,966.0,593.94,442.11
2016,6,24,10,45,966.5,97.0,1.45,22.5,987.0,643.67,479.42
2016,6,24,11,0,970.0,98.0,1.5,23.0,1008.0,692.24,514.8
2016,6,24,11,15,972.0,98.5,1.5,23.0,1022.0,738.05,547.91
2016,6,24,11,30,974.0,99.0,1.5,23.0,1036.0,782.2,578.65
2016,6,24,11,45,974.5,99.5,1.55,23.5,1041.5,823.42,604.81
2016,6,24,12,0,975.0,100.0,1.6,24.0,1047.0,862.59,629.37
2016,6,24,12,15,974.5,100.0,1.6,24.0,1045.5,898.28,652.15
2016,6,24,12,30,974.0,100.0,1.6,24.0,1044.0,931.53,673.24
2016,6,24,12,45,966.0,103.5,1.65,24.5,1033.0,958.76,689.75
2016,6,24,13,0,958.0,107.0,1.7,25.0,1022.0,982.93,704.36
2016,6,24,13,15,954.5,106.5,1.7,25.0,1005.5,1004.31,717.96
2016,6,24,13,30,951.0,106.0,1.7,25.0,989.0,1022.51,729.65
2016,6,24,13,45,946.0,105.0,1.75,25.0,965.0,1035.49,738.92
2016,6,24,14,0,941.0,104.0,1.8,25.0,941.0,1045.11,746.28
2016,6,24,14,15,934.5,103.0,1.8,25.0,911.0,1049.86,750.06
2016,6,24,14,30,928.0,102.0,1.8,25.0,881.0,1051.24,751.94
2016,6,24,14,45,918.5,100.5,1.8,25.0,844.5,1045.69,749.67
2016,6,24,15,0,909.0,99.0,1.8,25.0,808.0,1036.84,745.55
2016,6,24,15,15,898.0,97.0,1.8,24.5,767.0,1022.72,739.69
2016,6,24,15,30,887.0,95.0,1.8,24.0,726.0,1005.52,731.98
2016,6,24,15,45,871.5,93.5,1.8,24.0,680.0,981.55,718.55
2016,6,24,16,0,856.0,92.0,1.8,24.0,634.0,954.96,703.48
2016,6,24,16,15,838.0,89.0,1.75,23.5,585.5,931.57,691.19
2016,6,24,16,30,820.0,86.0,1.7,23.0,537.0,895.96,670.63
2016,6,24,16,45,794.0,83.0,1.7,22.5,485.5,851.06,644.12
2016,6,24,17,0,768.0,80.0,1.7,22.0,434.0,804.83,616.08
2016,6,24,17,15,735.5,76.0,1.65,21.0,382.0,750.72,582.3
2016,6,24,17,30,703.0,72.0,1.6,20.0,330.0,696.27,547.02
2016,6,24,17,45,655.5,67.0,1.55,19.5,278.5,634.16,503.55
2016,6,24,18,0,608.0,62.0,1.5,19.0,227.0,568.81,455.71
2016,6,24,18,15,539.5,54.5,1.4,18.0,178.5,487.19,393.48
2016,6,24,18,30,471.0,47.0,1.3,17.0,130.0,409.85,330.36
2016,6,24,18,45,362.5,37.0,1.2,16.5,89.0,309.28,244.69
2016,6,24,19,0,254.0,27.0,1.1,16.0,48.0,216.23,145.58
2016,6,24,19,15,127.0,13.5,1.05,15.5,24.0,80.47,0.0
2016,6,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,25,5,15,167.0,17.5,0.55,12.5,35.5,13.89,1.01
2016,6,25,5,30,334.0,35.0,0.5,13.0,71.0,28.52,18.62
2016,6,25,5,45,435.5,43.0,0.5,14.0,116.0,33.99,24.29
2016,6,25,6,0,537.0,51.0,0.5,15.0,161.0,39.36,29.35
2016,6,25,6,15,596.0,57.0,0.5,15.5,211.0,42.79,32.55
2016,6,25,6,30,655.0,63.0,0.5,16.0,261.0,46.13,35.51
2016,6,25,6,45,701.0,66.5,0.55,17.0,313.5,51.94,40.44
2016,6,25,7,0,747.0,70.0,0.6,18.0,366.0,53.38,41.42
2016,6,25,7,15,776.0,73.5,0.65,19.0,418.5,54.68,42.24
2016,6,25,7,30,805.0,77.0,0.7,20.0,471.0,55.92,42.97
2016,6,25,7,45,828.5,79.5,0.8,21.0,522.0,56.33,42.98
2016,6,25,8,0,852.0,82.0,0.9,22.0,573.0,70.71,54.84
2016,6,25,8,15,868.5,84.5,0.9,22.5,621.5,119.25,63.16
2016,6,25,8,30,885.0,87.0,0.9,23.0,670.0,169.91,93.14
2016,6,25,8,45,898.5,88.5,0.95,23.5,714.5,221.33,131.36
2016,6,25,9,0,912.0,90.0,1.0,24.0,759.0,274.23,174.45
2016,6,25,9,15,921.5,92.0,1.05,24.5,799.0,327.67,219.46
2016,6,25,9,30,931.0,94.0,1.1,25.0,839.0,381.79,264.91
2016,6,25,9,45,933.0,98.0,1.15,26.0,871.5,435.02,308.4
2016,6,25,10,0,935.0,102.0,1.2,27.0,904.0,487.79,350.11
2016,6,25,10,15,940.5,103.5,1.2,27.5,932.0,539.69,390.18
2016,6,25,10,30,946.0,105.0,1.2,28.0,960.0,591.05,428.46
2016,6,25,10,45,950.0,105.5,1.25,28.5,981.0,640.0,464.19
2016,6,25,11,0,954.0,106.0,1.3,29.0,1002.0,687.86,498.09
2016,6,25,11,15,956.5,107.0,1.3,29.0,1015.5,733.84,530.36
2016,6,25,11,30,959.0,108.0,1.3,29.0,1029.0,778.27,560.66
2016,6,25,11,45,959.5,108.5,1.35,29.5,1035.5,819.07,585.81
2016,6,25,12,0,960.0,109.0,1.4,30.0,1042.0,857.87,609.44
2016,6,25,12,15,959.5,109.0,1.4,30.0,1040.5,893.26,631.36
2016,6,25,12,30,959.0,109.0,1.4,30.0,1039.0,926.26,651.69
2016,6,25,12,45,958.0,108.0,1.45,30.0,1030.0,955.33,670.21
2016,6,25,13,0,957.0,107.0,1.5,30.0,1021.0,981.56,687.04
2016,6,25,13,15,953.5,106.5,1.55,29.5,1005.0,1002.97,702.39
2016,6,25,13,30,950.0,106.0,1.6,29.0,989.0,1021.2,715.99
2016,6,25,13,45,945.5,105.0,1.65,29.0,965.0,1034.7,725.43
2016,6,25,14,0,941.0,104.0,1.7,29.0,941.0,1044.85,733.0
2016,6,25,14,15,934.0,103.0,1.7,28.5,911.0,1049.15,737.9
2016,6,25,14,30,927.0,102.0,1.7,28.0,881.0,1050.07,740.94
2016,6,25,14,45,919.0,100.5,1.7,28.0,845.0,1046.08,739.67
2016,6,25,15,0,911.0,99.0,1.7,28.0,809.0,1038.79,736.56
2016,6,25,15,15,899.5,97.0,1.7,27.5,767.5,1024.2,730.51
2016,6,25,15,30,888.0,95.0,1.7,27.0,726.0,1006.53,722.67
2016,6,25,15,45,874.5,92.0,1.7,26.5,680.5,982.77,711.0
2016,6,25,16,0,861.0,89.0,1.7,26.0,635.0,956.27,697.56
2016,6,25,16,15,843.0,86.5,1.65,25.5,586.0,923.55,679.32
2016,6,25,16,30,825.0,84.0,1.6,25.0,537.0,898.25,665.83
2016,6,25,16,45,802.0,80.5,1.6,24.5,486.0,855.36,640.9
2016,6,25,17,0,779.0,77.0,1.6,24.0,435.0,810.98,614.49
2016,6,25,17,15,747.0,73.0,1.5,23.0,383.0,757.03,580.77
2016,6,25,17,30,715.0,69.0,1.4,22.0,331.0,702.72,545.66
2016,6,25,17,45,671.5,63.5,1.35,21.5,279.5,637.38,500.5
2016,6,25,18,0,628.0,58.0,1.3,21.0,228.0,578.67,458.24
2016,6,25,18,15,561.5,51.5,1.2,20.0,179.5,499.12,398.42
2016,6,25,18,30,495.0,45.0,1.1,19.0,131.0,423.68,337.8
2016,6,25,18,45,391.5,35.5,1.0,18.0,90.0,325.91,255.72
2016,6,25,19,0,288.0,26.0,0.9,17.0,49.0,235.36,158.12
2016,6,25,19,15,144.0,13.0,0.85,16.5,24.5,89.21,0.0
2016,6,25,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,19.0,18.0,0.5,13.5,20.0,15.45,1.26
2016,6,26,5,30,38.0,36.0,0.5,14.0,40.0,29.77,19.54
2016,6,26,5,45,56.5,55.5,0.5,14.5,65.0,44.75,33.6
2016,6,26,6,0,75.0,75.0,0.5,15.0,90.0,59.38,46.94
2016,6,26,6,15,86.0,95.5,0.5,15.5,118.0,74.29,60.27
2016,6,26,6,30,97.0,116.0,0.5,16.0,146.0,88.82,72.94
2016,6,26,6,45,107.0,137.0,0.55,17.0,175.5,103.26,85.06
2016,6,26,7,0,117.0,158.0,0.6,18.0,205.0,117.27,96.5
2016,6,26,7,15,126.5,181.5,0.6,18.5,238.5,132.3,108.72
2016,6,26,7,30,136.0,205.0,0.6,19.0,272.0,146.79,120.25
2016,6,26,7,45,123.5,227.5,0.65,20.0,293.0,159.98,130.3
2016,6,26,8,0,111.0,250.0,0.7,21.0,314.0,173.37,140.34
2016,6,26,8,15,127.5,274.0,0.7,21.5,353.5,199.65,149.8
2016,6,26,8,30,144.0,298.0,0.7,22.0,393.0,228.15,168.82
2016,6,26,8,45,155.5,320.0,0.75,23.0,429.0,256.85,188.77
2016,6,26,9,0,167.0,342.0,0.8,24.0,465.0,287.18,210.4
2016,6,26,9,15,191.5,360.0,0.8,24.5,508.0,320.21,234.09
2016,6,26,9,30,216.0,378.0,0.8,25.0,551.0,356.1,259.94
2016,6,26,9,45,240.0,391.0,0.85,25.5,590.5,381.35,278.35
2016,6,26,10,0,264.0,404.0,0.9,26.0,630.0,419.61,306.05
2016,6,26,10,15,351.5,383.5,0.95,26.5,695.0,466.99,339.85
2016,6,26,10,30,439.0,363.0,1.0,27.0,760.0,515.57,374.65
2016,6,26,10,45,694.5,230.0,1.05,27.5,874.0,585.56,425.98
2016,6,26,11,0,950.0,97.0,1.1,28.0,988.0,677.32,491.96
2016,6,26,11,15,951.5,97.5,1.15,28.0,1001.5,721.97,523.44
2016,6,26,11,30,953.0,98.0,1.2,28.0,1015.0,764.97,553.25
2016,6,26,11,45,953.5,98.5,1.25,28.5,1020.5,805.42,578.34
2016,6,26,12,0,954.0,99.0,1.3,29.0,1026.0,843.86,601.9
2016,6,26,12,15,953.0,99.0,1.35,29.0,1024.0,878.48,624.07
2016,6,26,12,30,952.0,99.0,1.4,29.0,1022.0,910.67,644.7
2016,6,26,12,45,937.5,107.0,1.45,29.5,1009.0,935.74,659.55
2016,6,26,13,0,923.0,115.0,1.5,30.0,996.0,957.62,672.49
2016,6,26,13,15,919.0,114.0,1.55,30.0,979.5,977.51,685.61
2016,6,26,13,30,915.0,113.0,1.6,30.0,963.0,994.3,696.93
2016,6,26,13,45,909.0,112.5,1.65,30.0,939.0,1006.46,705.54
2016,6,26,14,0,903.0,112.0,1.7,30.0,915.0,1015.37,712.33
2016,6,26,14,15,895.5,110.5,1.7,29.5,885.0,1018.48,716.47
2016,6,26,14,30,888.0,109.0,1.7,29.0,855.0,1018.3,718.78
2016,6,26,14,45,878.0,107.5,1.75,29.0,819.0,1012.36,716.95
2016,6,26,15,0,868.0,106.0,1.8,29.0,783.0,1003.24,713.3
2016,6,26,15,15,856.0,104.0,1.8,28.5,742.5,988.49,707.0
2016,6,26,15,30,844.0,102.0,1.8,28.0,702.0,970.8,698.94
2016,6,26,15,45,828.5,99.5,1.8,28.0,657.5,946.3,685.19
2016,6,26,16,0,813.0,97.0,1.8,28.0,613.0,929.48,676.45
2016,6,26,16,15,794.0,94.0,1.75,27.5,565.0,895.96,657.49
2016,6,26,16,30,775.0,91.0,1.7,27.0,517.0,860.38,637.08
2016,6,26,16,45,751.0,87.0,1.7,26.5,467.5,817.15,611.71
2016,6,26,17,0,727.0,83.0,1.7,26.0,418.0,772.59,584.84
2016,6,26,17,15,694.0,78.5,1.65,25.0,367.5,723.27,554.5
2016,6,26,17,30,661.0,74.0,1.6,24.0,317.0,669.61,519.93
2016,6,26,17,45,616.5,68.0,1.55,23.0,267.5,605.11,475.92
2016,6,26,18,0,572.0,62.0,1.5,22.0,218.0,542.11,430.92
2016,6,26,18,15,506.0,54.5,1.4,21.0,171.5,463.69,371.33
2016,6,26,18,30,440.0,47.0,1.3,20.0,125.0,389.39,310.97
2016,6,26,18,45,340.5,36.5,1.2,19.5,85.5,295.19,231.2
2016,6,26,19,0,241.0,26.0,1.1,19.0,46.0,208.09,138.98
2016,6,26,19,15,120.5,13.0,1.05,18.0,23.0,76.63,0.0
2016,6,26,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,27,5,15,184.5,15.5,0.45,13.5,35.0,12.2,0.0
2016,6,27,5,30,369.0,31.0,0.4,14.0,70.0,25.0,15.48
2016,6,27,5,45,458.0,38.5,0.4,14.5,114.0,30.2,20.9
2016,6,27,6,0,547.0,46.0,0.4,15.0,158.0,35.28,25.75
2016,6,27,6,15,603.5,52.0,0.4,15.5,206.5,38.89,29.1
2016,6,27,6,30,660.0,58.0,0.4,16.0,255.0,46.33,35.7
2016,6,27,6,45,467.5,102.0,0.4,17.0,254.5,72.65,58.6
2016,6,27,7,0,275.0,146.0,0.4,18.0,254.0,105.25,86.26
2016,6,27,7,15,231.0,174.0,0.45,19.0,274.0,121.81,99.61
2016,6,27,7,30,187.0,202.0,0.5,20.0,294.0,145.53,118.7
2016,6,27,7,45,171.0,226.5,0.6,21.0,317.5,159.88,129.67
2016,6,27,8,0,155.0,251.0,0.7,22.0,341.0,174.18,140.46
2016,6,27,8,15,155.0,274.0,0.75,23.0,370.5,201.13,149.34
2016,6,27,8,30,155.0,297.0,0.8,24.0,400.0,228.56,167.52
2016,6,27,8,45,184.5,317.0,0.9,25.0,447.0,259.67,188.48
2016,6,27,9,0,214.0,337.0,1.0,26.0,494.0,294.25,212.66
2016,6,27,9,15,259.5,348.0,1.0,26.5,548.0,320.21,230.73
2016,6,27,9,30,305.0,359.0,1.0,27.0,602.0,361.99,260.88
2016,6,27,9,45,320.0,371.0,1.0,27.5,636.5,397.72,287.2
2016,6,27,10,0,335.0,383.0,1.0,28.0,671.0,435.12,314.36
2016,6,27,10,15,362.0,383.5,1.05,28.5,703.5,471.6,340.69
2016,6,27,10,30,389.0,384.0,1.1,29.0,736.0,510.37,368.3
2016,6,27,10,45,650.5,250.5,1.15,29.5,854.0,575.36,415.99
2016,6,27,11,0,912.0,117.0,1.2,30.0,972.0,668.73,482.8
2016,6,27,11,15,914.5,117.5,1.2,30.5,985.5,712.67,512.14
2016,6,27,11,30,917.0,118.0,1.2,31.0,999.0,755.14,540.1
2016,6,27,11,45,916.5,119.5,1.25,31.5,1004.5,794.58,564.62
2016,6,27,12,0,916.0,121.0,1.3,32.0,1010.0,832.09,587.38
2016,6,27,12,15,916.0,121.0,1.35,32.0,1009.0,866.68,609.35
2016,6,27,12,30,916.0,121.0,1.4,32.0,1008.0,899.04,629.89
2016,6,27,12,45,915.5,119.5,1.45,32.0,1000.0,927.19,647.81
2016,6,27,13,0,915.0,118.0,1.5,32.0,992.0,952.66,664.14
2016,6,27,13,15,912.5,117.5,1.55,32.0,977.0,974.37,678.24
2016,6,27,13,30,910.0,117.0,1.6,32.0,962.0,993.08,690.62
2016,6,27,13,45,905.5,116.0,1.65,32.0,939.5,1006.25,699.76
2016,6,27,14,0,901.0,115.0,1.7,32.0,917.0,1016.21,707.12
2016,6,27,14,15,894.5,113.5,1.75,31.5,888.0,1020.41,712.58
2016,6,27,14,30,888.0,112.0,1.8,31.0,859.0,1021.34,716.23
2016,6,27,14,45,881.0,110.0,1.85,31.0,824.5,1017.99,715.98
2016,6,27,15,0,874.0,108.0,1.9,31.0,790.0,1011.44,713.9
2016,6,27,15,15,863.0,105.5,1.9,30.5,750.0,997.18,707.96
2016,6,27,15,30,852.0,103.0,1.9,30.0,710.0,979.94,700.28
2016,6,27,15,45,840.0,99.5,1.9,29.5,666.0,957.69,689.45
2016,6,27,16,0,828.0,96.0,1.9,29.0,622.0,942.92,683.45
2016,6,27,16,15,809.5,93.0,1.85,28.5,573.5,909.65,664.78
2016,6,27,16,30,791.0,90.0,1.8,28.0,525.0,874.25,644.66
2016,6,27,16,45,769.0,85.5,1.8,27.5,475.5,831.87,620.05
2016,6,27,17,0,747.0,81.0,1.8,27.0,426.0,788.01,593.86
2016,6,27,17,15,714.0,76.5,1.7,26.0,374.5,733.51,559.75
2016,6,27,17,30,681.0,72.0,1.6,25.0,323.0,683.59,527.77
2016,6,27,17,45,638.5,66.0,1.55,24.5,272.5,619.98,483.85
2016,6,27,18,0,596.0,60.0,1.5,24.0,222.0,557.71,439.03
2016,6,27,18,15,529.5,53.0,1.35,23.0,174.5,478.68,379.55
2016,6,27,18,30,463.0,46.0,1.2,22.0,127.0,403.8,319.31
2016,6,27,18,45,363.5,36.0,1.1,21.0,87.0,309.21,240.44
2016,6,27,19,0,264.0,26.0,1.0,20.0,47.0,221.67,147.58
2016,6,27,19,15,132.0,13.0,0.95,19.5,23.5,82.85,0.0
2016,6,27,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,5,15,138.5,17.0,0.5,14.5,32.0,13.34,0.0
2016,6,28,5,30,277.0,34.0,0.5,15.0,64.0,27.63,17.54
2016,6,28,5,45,370.0,44.0,0.5,15.5,106.0,34.85,24.82
2016,6,28,6,0,463.0,54.0,0.5,16.0,148.0,41.8,31.34
2016,6,28,6,15,523.0,61.5,0.5,16.5,195.5,46.27,35.47
2016,6,28,6,30,583.0,69.0,0.5,17.0,243.0,50.58,39.28
2016,6,28,6,45,629.0,73.5,0.55,18.0,293.5,52.33,40.61
2016,6,28,7,0,675.0,78.0,0.6,19.0,344.0,54.04,41.83
2016,6,28,7,15,705.5,82.5,0.6,19.5,394.5,55.56,42.92
2016,6,28,7,30,736.0,87.0,0.6,20.0,445.0,62.83,48.94
2016,6,28,7,45,760.5,90.0,0.6,21.0,494.5,63.24,48.89
2016,6,28,8,0,785.0,93.0,0.6,22.0,544.0,64.43,49.52
2016,6,28,8,15,802.5,96.0,0.6,22.5,591.0,110.13,58.87
2016,6,28,8,30,820.0,99.0,0.6,23.0,638.0,158.2,86.78
2016,6,28,8,45,834.0,101.5,0.65,24.0,681.5,216.35,129.57
2016,6,28,9,0,848.0,104.0,0.7,25.0,725.0,266.82,169.75
2016,6,28,9,15,858.5,106.0,0.75,25.5,763.5,317.35,211.77
2016,6,28,9,30,869.0,108.0,0.8,26.0,802.0,368.69,254.44
2016,6,28,9,45,880.5,108.0,0.85,26.5,836.5,419.56,296.06
2016,6,28,10,0,892.0,108.0,0.9,27.0,871.0,470.92,336.98
2016,6,28,10,15,898.0,109.0,0.95,27.5,898.0,520.66,375.6
2016,6,28,10,30,904.0,110.0,1.0,28.0,925.0,569.96,412.68
2016,6,28,10,45,908.0,111.0,1.1,28.5,946.0,617.47,447.77
2016,6,28,11,0,912.0,112.0,1.2,29.0,967.0,663.97,481.21
2016,6,28,11,15,914.5,112.5,1.2,29.0,980.5,707.88,512.18
2016,6,28,11,30,917.0,113.0,1.2,29.0,994.0,750.32,541.44
2016,6,28,11,45,917.5,113.5,1.25,29.0,1000.0,789.65,567.18
2016,6,28,12,0,918.0,114.0,1.3,29.0,1006.0,827.09,591.35
2016,6,28,12,15,918.0,114.0,1.35,29.0,1005.0,861.65,613.59
2016,6,28,12,30,918.0,114.0,1.4,29.0,1004.0,893.97,634.38
2016,6,28,12,45,908.0,119.5,1.45,29.0,993.5,920.04,651.24
2016,6,28,13,0,898.0,125.0,1.5,29.0,983.0,943.2,666.38
2016,6,28,13,15,895.0,124.0,1.5,29.0,967.5,963.78,679.31
2016,6,28,13,30,892.0,123.0,1.5,29.0,952.0,981.36,690.47
2016,6,28,13,45,887.5,122.0,1.55,29.0,929.5,994.41,699.67
2016,6,28,14,0,883.0,121.0,1.6,29.0,907.0,1004.3,707.09
2016,6,28,14,15,876.5,119.5,1.6,28.5,878.0,1008.51,711.86
2016,6,28,14,30,870.0,118.0,1.6,28.0,849.0,1009.48,714.85
2016,6,28,14,45,862.0,115.5,1.6,28.0,814.5,1004.69,713.02
2016,6,28,15,0,854.0,113.0,1.6,28.0,780.0,996.73,709.41
2016,6,28,15,15,842.5,110.5,1.6,27.5,740.0,982.19,703.21
2016,6,28,15,30,831.0,108.0,1.6,27.0,700.0,975.41,702.07
2016,6,28,15,45,818.0,104.5,1.6,27.0,656.0,952.4,689.21
2016,6,28,16,0,805.0,101.0,1.6,27.0,612.0,926.72,674.8
2016,6,28,16,15,785.5,98.0,1.55,26.5,564.0,892.94,655.74
2016,6,28,16,30,766.0,95.0,1.5,26.0,516.0,857.11,635.15
2016,6,28,16,45,743.5,90.0,1.45,25.5,467.0,814.28,609.53
2016,6,28,17,0,721.0,85.0,1.4,25.0,418.0,770.04,582.44
2016,6,28,17,15,687.5,80.5,1.3,24.0,367.0,720.75,551.68
2016,6,28,17,30,654.0,76.0,1.2,23.0,316.0,666.89,516.63
2016,6,28,17,45,611.0,69.5,1.2,22.0,267.0,603.14,473.8
2016,6,28,18,0,568.0,63.0,1.2,21.0,218.0,540.79,429.78
2016,6,28,18,15,501.5,55.5,1.15,20.0,171.0,462.11,370.3
2016,6,28,18,30,435.0,48.0,1.1,19.0,124.0,387.56,309.99
2016,6,28,18,45,337.0,37.5,1.05,18.5,85.0,294.4,231.13
2016,6,28,19,0,239.0,27.0,1.0,18.0,46.0,208.14,139.51
2016,6,28,19,15,119.5,13.5,0.95,17.5,23.0,76.62,0.0
2016,6,28,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,5,15,185.5,15.0,0.8,12.5,34.5,11.82,0.0
2016,6,29,5,30,371.0,30.0,0.8,13.0,69.0,24.18,14.73
2016,6,29,5,45,463.0,38.0,0.8,13.5,113.0,29.86,20.64
2016,6,29,6,0,555.0,46.0,0.8,14.0,157.0,35.39,25.91
2016,6,29,6,15,612.5,51.5,0.8,14.5,206.5,42.16,32.1
2016,6,29,6,30,670.0,57.0,0.8,15.0,256.0,45.61,35.18
2016,6,29,6,45,335.0,82.0,0.85,15.5,181.5,57.89,45.96
2016,6,29,7,0,0.0,107.0,0.9,16.0,107.0,91.41,75.08
2016,6,29,7,15,0.0,119.0,0.9,16.5,119.0,101.45,83.31
2016,6,29,7,30,0.0,131.0,0.9,17.0,131.0,111.41,91.39
2016,6,29,7,45,2.5,154.0,0.95,17.5,155.5,129.49,106.24
2016,6,29,8,0,5.0,177.0,1.0,18.0,180.0,147.29,120.61
2016,6,29,8,15,17.0,213.0,1.0,18.5,224.0,176.36,137.22
2016,6,29,8,30,29.0,249.0,1.0,19.0,268.0,195.12,150.46
2016,6,29,8,45,22.0,247.5,1.05,19.5,263.0,208.84,160.72
2016,6,29,9,0,15.0,246.0,1.1,20.0,258.0,209.47,160.86
2016,6,29,9,15,28.5,288.5,1.1,20.0,311.0,237.07,181.39
2016,6,29,9,30,42.0,331.0,1.1,20.0,364.0,276.39,210.7
2016,6,29,9,45,125.5,372.0,1.15,20.5,478.0,333.96,251.98
2016,6,29,10,0,209.0,413.0,1.2,21.0,592.0,410.4,307.19
2016,6,29,10,15,149.0,421.0,1.2,21.0,550.5,404.12,303.12
2016,6,29,10,30,89.0,429.0,1.2,21.0,509.0,399.03,299.63
2016,6,29,10,45,82.5,435.5,1.25,21.5,511.5,409.6,306.98
2016,6,29,11,0,76.0,442.0,1.3,22.0,514.0,419.54,313.64
2016,6,29,11,15,134.5,461.5,1.3,22.0,590.5,479.3,357.3
2016,6,29,11,30,193.0,481.0,1.3,22.0,667.0,549.38,407.34
2016,6,29,11,45,578.5,291.0,1.35,22.0,852.0,689.91,513.26
2016,6,29,12,0,964.0,101.0,1.4,22.0,1037.0,851.44,626.16
2016,6,29,12,15,964.5,101.0,1.45,22.0,1036.5,887.82,648.69
2016,6,29,12,30,965.0,101.0,1.5,22.0,1036.0,921.85,671.06
2016,6,29,12,45,956.0,106.0,1.55,22.0,1025.5,949.58,689.36
2016,6,29,13,0,947.0,111.0,1.6,22.0,1015.0,974.29,705.83
2016,6,29,13,15,944.5,110.5,1.6,21.5,999.5,996.68,721.59
2016,6,29,13,30,942.0,110.0,1.6,21.0,984.0,1015.98,735.5
2016,6,29,13,45,938.0,108.5,1.6,21.0,961.5,1029.62,744.56
2016,6,29,14,0,934.0,107.0,1.6,21.0,939.0,1039.92,751.7
2016,6,29,14,15,928.0,106.0,1.6,20.5,909.5,1045.42,757.41
2016,6,29,14,30,922.0,105.0,1.6,20.0,880.0,1047.55,761.23
2016,6,29,14,45,915.0,103.0,1.6,20.0,845.0,1044.25,760.34
2016,6,29,15,0,908.0,101.0,1.6,20.0,810.0,1037.64,757.55
2016,6,29,15,15,897.0,99.0,1.55,19.5,769.0,1023.78,750.94
2016,6,29,15,30,886.0,97.0,1.5,19.0,728.0,1006.83,742.5
2016,6,29,15,45,873.0,94.5,1.5,19.0,683.0,984.38,729.96
2016,6,29,16,0,860.0,92.0,1.5,19.0,638.0,959.19,715.69
2016,6,29,16,15,842.0,89.0,1.45,18.5,589.0,935.9,703.26
2016,6,29,16,30,824.0,86.0,1.4,18.0,540.0,900.35,682.47
2016,6,29,16,45,801.0,82.5,1.4,17.5,489.0,857.59,657.23
2016,6,29,17,0,778.0,79.0,1.4,17.0,438.0,813.32,630.37
2016,6,29,17,15,746.0,75.0,1.3,16.5,385.5,759.44,594.75
2016,6,29,17,30,714.0,71.0,1.2,16.0,333.0,705.15,557.85
2016,6,29,17,45,669.5,65.5,1.2,15.5,281.5,644.2,515.63
2016,6,29,18,0,625.0,60.0,1.2,15.0,230.0,579.97,468.86
2016,6,29,18,15,557.5,53.0,1.15,14.5,181.5,499.06,406.36
2016,6,29,18,30,490.0,46.0,1.1,14.0,133.0,422.31,343.11
2016,6,29,18,45,381.5,36.5,1.05,13.5,91.0,321.43,256.72
2016,6,29,19,0,273.0,27.0,1.0,13.0,49.0,228.11,155.9
2016,6,29,19,15,136.5,13.5,0.95,12.5,24.5,85.82,0.0
2016,6,29,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,5,15,161.5,16.5,0.9,12.5,33.5,13.15,0.0
2016,6,30,5,30,323.0,33.0,0.9,13.0,67.0,26.91,16.94
2016,6,30,5,45,419.5,42.0,0.95,13.5,110.5,33.31,23.63
2016,6,30,6,0,516.0,51.0,1.0,14.0,154.0,39.52,29.54
2016,6,30,6,15,577.5,57.5,1.0,14.5,203.5,43.33,33.12
2016,6,30,6,30,639.0,64.0,1.0,15.0,253.0,47.03,36.43
2016,6,30,6,45,319.5,73.5,1.0,15.5,168.0,51.92,40.67
2016,6,30,7,0,0.0,83.0,1.0,16.0,83.0,72.72,58.77
2016,6,30,7,15,0.0,92.5,0.95,16.5,92.5,80.85,65.52
2016,6,30,7,30,0.0,102.0,0.9,17.0,102.0,88.93,72.13
2016,6,30,7,45,0.0,123.0,0.9,17.5,123.0,105.99,86.31
2016,6,30,8,0,0.0,144.0,0.9,18.0,144.0,122.76,100.01
2016,6,30,8,15,0.0,149.0,0.9,18.5,149.0,127.64,98.94
2016,6,30,8,30,0.0,154.0,0.9,19.0,154.0,132.43,102.26
2016,6,30,8,45,1.5,166.0,0.9,20.0,167.5,142.99,109.87
2016,6,30,9,0,3.0,178.0,0.9,21.0,181.0,153.77,117.53
2016,6,30,9,15,8.0,213.5,0.9,21.5,220.0,184.53,140.74
2016,6,30,9,30,13.0,249.0,0.9,22.0,259.0,215.92,164.04
2016,6,30,9,45,22.0,294.0,0.9,22.5,312.5,257.03,194.25
2016,6,30,10,0,31.0,339.0,0.9,23.0,366.0,289.33,217.43
2016,6,30,10,15,44.0,372.0,0.9,23.5,411.0,325.55,243.28
2016,6,30,10,30,57.0,405.0,0.9,24.0,456.0,363.82,270.26
2016,6,30,10,45,161.5,429.0,0.95,24.5,579.5,443.96,327.71
2016,6,30,11,0,266.0,453.0,1.0,25.0,703.0,535.56,391.96
2016,6,30,11,15,221.5,468.0,1.0,25.0,677.5,542.13,395.51
2016,6,30,11,30,177.0,483.0,1.0,25.0,652.0,539.41,393.1
2016,6,30,11,45,182.0,481.0,1.05,25.5,656.5,556.24,404.6
2016,6,30,12,0,187.0,479.0,1.1,26.0,661.0,573.03,415.83
2016,6,30,12,15,229.0,476.0,1.1,26.0,698.5,619.16,448.09
2016,6,30,12,30,271.0,473.0,1.1,26.0,736.0,671.69,483.96
2016,6,30,12,45,262.0,471.0,1.15,26.0,723.0,679.34,489.15
2016,6,30,13,0,253.0,469.0,1.2,26.0,710.0,685.43,493.75
2016,6,30,13,15,202.5,465.5,1.2,26.0,657.0,639.79,462.58
2016,6,30,13,30,152.0,462.0,1.2,26.0,604.0,599.2,434.7
2016,6,30,13,45,238.5,435.0,1.25,26.0,651.0,678.6,491.95
2016,6,30,14,0,325.0,408.0,1.3,26.0,698.0,746.97,540.16
2016,6,30,14,15,234.5,407.5,1.3,26.0,613.5,666.55,484.42
2016,6,30,14,30,144.0,407.0,1.3,26.0,529.0,566.98,415.69
2016,6,30,14,45,166.0,388.5,1.35,26.0,523.0,575.45,424.28
2016,6,30,15,0,188.0,370.0,1.4,26.0,517.0,582.92,431.38
2016,6,30,15,15,156.5,349.0,1.4,25.5,467.0,532.64,397.23
2016,6,30,15,30,125.0,328.0,1.4,25.0,417.0,481.61,362.25
2016,6,30,15,45,115.5,304.5,1.4,24.5,383.0,449.02,340.64
2016,6,30,16,0,106.0,281.0,1.4,24.0,349.0,397.33,304.64
2016,6,30,16,15,435.0,192.5,1.35,23.5,437.0,666.54,510.16
2016,6,30,16,30,764.0,104.0,1.3,23.0,525.0,866.23,648.88
2016,6,30,16,45,408.5,142.5,1.3,23.0,365.5,568.72,440.34
2016,6,30,17,0,53.0,181.0,1.3,23.0,206.0,240.63,188.04
2016,6,30,17,15,27.5,150.5,1.25,22.0,163.5,183.86,144.94
2016,6,30,17,30,2.0,120.0,1.2,21.0,121.0,117.26,91.31
2016,6,30,17,45,268.5,96.0,1.2,20.5,169.5,340.9,278.68
2016,6,30,18,0,535.0,72.0,1.2,20.0,218.0,527.46,423.8
2016,6,30,18,15,463.5,63.0,1.1,19.0,170.5,444.25,357.33
2016,6,30,18,30,392.0,54.0,1.0,18.0,123.0,365.41,293.26
2016,6,30,18,45,285.5,41.5,0.95,17.0,83.5,264.82,208.92
2016,6,30,19,0,179.0,29.0,0.9,16.0,44.0,174.94,117.19
2016,6,30,19,15,89.5,14.5,0.85,15.5,22.0,61.43,0.0
2016,6,30,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,5,15,126.0,17.5,0.8,12.5,30.5,13.75,0.0
2016,7,1,5,30,252.0,35.0,0.8,13.0,61.0,27.33,17.22
2016,7,1,5,45,350.0,45.5,0.8,13.5,103.0,36.34,26.28
2016,7,1,6,0,448.0,56.0,0.8,14.0,145.0,43.69,33.23
2016,7,1,6,15,512.0,64.0,0.8,14.5,193.5,48.49,37.71
2016,7,1,6,30,576.0,72.0,0.8,15.0,242.0,53.13,41.85
2016,7,1,6,45,288.0,79.5,0.8,15.5,164.5,55.93,44.22
2016,7,1,7,0,0.0,87.0,0.8,16.0,87.0,75.88,61.54
2016,7,1,7,15,0.0,115.5,0.8,16.5,115.5,98.75,81.02
2016,7,1,7,30,0.0,144.0,0.8,17.0,144.0,121.02,99.6
2016,7,1,7,45,5.5,166.5,0.85,17.5,169.5,138.56,113.85
2016,7,1,8,0,11.0,189.0,0.9,18.0,195.0,155.85,127.7
2016,7,1,8,15,11.5,201.5,0.9,18.5,208.5,167.63,130.41
2016,7,1,8,30,12.0,214.0,0.9,19.0,222.0,179.55,138.96
2016,7,1,8,45,13.5,228.5,0.9,20.0,238.0,193.2,148.56
2016,7,1,9,0,15.0,243.0,0.9,21.0,254.0,207.06,158.26
2016,7,1,9,15,28.5,287.0,0.9,21.5,309.0,235.79,179.12
2016,7,1,9,30,42.0,331.0,0.9,22.0,364.0,276.1,208.51
2016,7,1,9,45,74.5,369.5,0.9,22.5,432.0,321.84,241.22
2016,7,1,10,0,107.0,408.0,0.9,23.0,500.0,371.73,276.66
2016,7,1,10,15,289.5,381.0,0.9,23.5,640.0,433.24,320.09
2016,7,1,10,30,472.0,354.0,0.9,24.0,780.0,523.59,384.28
2016,7,1,10,45,516.0,350.0,0.95,24.5,825.0,575.29,420.7
2016,7,1,11,0,560.0,346.0,1.0,25.0,870.0,630.42,459.18
2016,7,1,11,15,740.0,234.5,1.05,25.0,937.5,689.41,503.37
2016,7,1,11,30,920.0,123.0,1.1,25.0,1005.0,758.27,554.09
2016,7,1,11,45,921.0,123.5,1.15,25.0,1012.0,798.39,580.68
2016,7,1,12,0,922.0,124.0,1.2,25.0,1019.0,836.65,605.64
2016,7,1,12,15,922.0,124.0,1.2,25.0,1018.0,871.68,627.75
2016,7,1,12,30,922.0,124.0,1.2,25.0,1017.0,904.48,648.32
2016,7,1,12,45,917.5,125.0,1.25,25.0,1007.5,931.79,666.12
2016,7,1,13,0,913.0,126.0,1.3,25.0,998.0,956.31,682.24
2016,7,1,13,15,909.5,125.5,1.3,25.0,982.0,977.42,695.54
2016,7,1,13,30,906.0,125.0,1.3,25.0,966.0,995.48,707.04
