Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,45,901.0,123.5,1.35,25.0,943.0,1007.99,716.03
2016,7,1,14,0,896.0,122.0,1.4,25.0,920.0,1017.24,723.19
2016,7,1,14,15,889.0,120.5,1.4,24.5,890.5,1021.25,727.87
2016,7,1,14,30,882.0,119.0,1.4,24.0,861.0,1021.97,730.73
2016,7,1,14,45,873.5,117.0,1.45,24.0,825.5,1017.42,729.86
2016,7,1,15,0,865.0,115.0,1.5,24.0,790.0,1009.67,727.16
2016,7,1,15,15,852.5,113.0,1.45,23.5,749.5,994.81,719.96
2016,7,1,15,30,840.0,111.0,1.4,23.0,709.0,987.83,717.93
2016,7,1,15,45,825.5,107.5,1.4,22.5,664.0,963.39,705.48
2016,7,1,16,0,811.0,104.0,1.4,22.0,619.0,936.27,691.41
2016,7,1,16,15,791.0,101.0,1.35,21.5,570.5,902.01,671.79
2016,7,1,16,30,771.0,98.0,1.3,21.0,522.0,865.68,650.62
2016,7,1,16,45,745.0,93.5,1.3,20.5,471.5,820.2,623.52
2016,7,1,17,0,719.0,89.0,1.3,20.0,421.0,778.5,598.43
2016,7,1,17,15,684.0,84.5,1.25,19.5,369.5,723.49,562.58
2016,7,1,17,30,649.0,80.0,1.2,19.0,318.0,668.48,525.68
2016,7,1,17,45,601.0,73.5,1.15,18.5,267.5,600.92,478.06
2016,7,1,18,0,553.0,67.0,1.1,18.0,217.0,535.05,429.69
2016,7,1,18,15,483.5,59.0,1.0,17.0,170.0,454.0,367.23
2016,7,1,18,30,414.0,51.0,0.9,16.0,123.0,377.2,304.41
2016,7,1,18,45,309.0,39.5,0.85,15.5,83.5,279.16,221.14
2016,7,1,19,0,204.0,28.0,0.8,15.0,44.0,187.72,126.06
2016,7,1,19,15,102.0,14.0,0.75,14.5,22.0,67.73,0.0
2016,7,1,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,5,15,113.0,17.0,0.7,13.5,28.5,13.35,0.0
2016,7,2,5,30,226.0,34.0,0.7,14.0,57.0,26.51,16.38
2016,7,2,5,45,315.0,46.0,0.75,14.5,97.5,35.4,25.32
2016,7,2,6,0,404.0,58.0,0.8,15.0,138.0,45.38,34.56
2016,7,2,6,15,466.0,67.5,0.8,15.5,185.0,51.34,40.06
2016,7,2,6,30,528.0,77.0,0.8,16.0,232.0,57.04,45.12
2016,7,2,6,45,264.0,97.5,0.85,16.5,175.0,73.61,59.56
2016,7,2,7,0,0.0,118.0,0.9,17.0,118.0,99.52,81.79
2016,7,2,7,15,5.0,140.0,0.9,17.5,142.5,116.88,96.22
2016,7,2,7,30,10.0,162.0,0.9,18.0,167.0,134.02,110.23
2016,7,2,7,45,12.5,179.5,0.9,18.5,186.5,147.81,121.17
2016,7,2,8,0,15.0,197.0,0.9,19.0,206.0,161.45,131.84
2016,7,2,8,15,27.5,229.0,0.9,19.5,246.5,176.43,136.34
2016,7,2,8,30,40.0,261.0,0.9,20.0,287.0,203.46,155.86
2016,7,2,8,45,23.5,233.0,0.95,20.5,249.0,188.22,143.91
2016,7,2,9,0,7.0,205.0,1.0,21.0,211.0,175.98,134.63
2016,7,2,9,15,14.0,246.0,1.0,21.5,258.0,211.56,161.37
2016,7,2,9,30,21.0,287.0,1.0,22.0,305.0,248.04,188.23
2016,7,2,9,45,19.5,289.5,1.05,22.5,306.5,252.42,190.93
2016,7,2,10,0,18.0,292.0,1.1,23.0,308.0,256.48,193.51
2016,7,2,10,15,38.0,348.5,1.1,23.0,382.5,304.75,229.17
2016,7,2,10,30,58.0,405.0,1.1,23.0,457.0,364.05,272.26
2016,7,2,10,45,66.0,422.5,1.15,23.5,483.5,389.57,289.99
2016,7,2,11,0,74.0,440.0,1.2,24.0,510.0,416.25,308.63
2016,7,2,11,15,60.5,431.0,1.2,24.0,489.0,408.29,302.65
2016,7,2,11,30,47.0,422.0,1.2,24.0,468.0,398.63,295.58
2016,7,2,11,45,64.0,444.0,1.25,24.5,506.5,436.66,322.65
2016,7,2,12,0,81.0,466.0,1.3,25.0,545.0,476.7,350.54
2016,7,2,12,15,92.5,471.5,1.35,24.5,562.0,499.42,367.48
2016,7,2,12,30,104.0,477.0,1.4,24.0,579.0,522.87,385.11
2016,7,2,12,45,123.5,477.5,1.45,24.0,597.0,556.39,409.22
2016,7,2,13,0,143.0,478.0,1.5,24.0,615.0,585.32,430.05
2016,7,2,13,15,125.5,466.0,1.5,24.0,585.0,568.1,417.87
2016,7,2,13,30,108.0,454.0,1.5,24.0,555.0,536.86,396.34
2016,7,2,13,45,152.5,445.0,1.5,24.0,583.5,591.71,436.46
2016,7,2,14,0,197.0,436.0,1.5,24.0,612.0,634.84,467.63
2016,7,2,14,15,240.5,412.5,1.5,23.5,620.0,677.53,499.33
2016,7,2,14,30,284.0,389.0,1.5,23.0,628.0,704.69,520.67
2016,7,2,14,45,215.0,379.5,1.5,23.0,556.5,614.87,458.13
2016,7,2,15,0,146.0,370.0,1.5,23.0,485.0,540.52,405.54
2016,7,2,15,15,198.5,344.5,1.45,22.5,491.5,569.67,430.14
2016,7,2,15,30,251.0,319.0,1.4,22.0,498.0,615.71,465.5
2016,7,2,15,45,257.5,296.0,1.4,21.5,469.0,598.21,455.31
2016,7,2,16,0,264.0,273.0,1.4,21.0,440.0,579.01,444.4
2016,7,2,16,15,305.0,242.0,1.3,20.5,420.5,581.48,449.44
2016,7,2,16,30,346.0,211.0,1.2,20.0,401.0,580.49,451.79
2016,7,2,16,45,322.0,193.0,1.2,20.0,356.5,532.53,417.94
2016,7,2,17,0,298.0,175.0,1.2,20.0,312.0,484.43,383.67
2016,7,2,17,15,474.0,127.0,1.15,19.5,315.0,588.3,466.69
2016,7,2,17,30,650.0,79.0,1.1,19.0,318.0,668.09,525.92
2016,7,2,17,45,604.0,72.5,1.1,18.5,268.0,602.1,478.51
2016,7,2,18,0,558.0,66.0,1.1,18.0,218.0,537.66,431.64
2016,7,2,18,15,490.5,57.5,1.0,17.5,171.0,457.27,369.12
2016,7,2,18,30,423.0,49.0,0.9,17.0,124.0,381.1,306.37
2016,7,2,18,45,321.5,38.0,0.8,16.5,84.5,285.55,225.17
2016,7,2,19,0,220.0,27.0,0.7,16.0,45.0,196.83,131.16
2016,7,2,19,15,110.0,13.5,0.65,15.5,22.5,71.6,0.0
2016,7,2,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,5,15,121.0,16.5,0.6,12.5,29.0,12.97,0.0
2016,7,3,5,30,242.0,33.0,0.6,13.0,58.0,25.77,15.76
2016,7,3,5,45,334.0,44.5,0.65,14.0,99.0,35.53,25.48
2016,7,3,6,0,426.0,56.0,0.7,15.0,140.0,43.75,33.12
2016,7,3,6,15,213.0,73.0,0.7,15.5,115.0,56.62,44.71
2016,7,3,6,30,0.0,90.0,0.7,16.0,90.0,76.21,61.97
2016,7,3,6,45,1.5,108.5,0.75,16.5,109.0,91.18,74.85
2016,7,3,7,0,3.0,127.0,0.8,17.0,128.0,106.03,87.36
2016,7,3,7,15,4.5,141.5,0.8,17.5,143.5,117.91,97.07
2016,7,3,7,30,6.0,156.0,0.8,18.0,159.0,129.69,106.52
2016,7,3,7,45,19.0,186.5,0.8,18.5,197.0,152.69,125.23
2016,7,3,8,0,32.0,217.0,0.8,19.0,235.0,163.77,133.69
2016,7,3,8,15,59.0,251.5,0.8,19.5,288.5,191.62,147.31
2016,7,3,8,30,86.0,286.0,0.8,20.0,342.0,223.49,169.34
2016,7,3,8,45,190.5,302.5,0.85,20.5,437.5,249.67,183.93
2016,7,3,9,0,295.0,319.0,0.9,21.0,533.0,287.0,208.09
2016,7,3,9,15,303.0,336.5,0.9,21.5,567.0,321.74,234.7
2016,7,3,9,30,311.0,354.0,0.9,22.0,601.0,357.67,262.17
2016,7,3,9,45,349.0,356.5,0.95,22.5,645.0,395.67,290.6
2016,7,3,10,0,387.0,359.0,1.0,23.0,689.0,437.35,321.64
2016,7,3,10,15,652.5,232.0,1.05,23.5,810.0,484.8,356.74
2016,7,3,10,30,918.0,105.0,1.1,24.0,931.0,568.68,418.99
2016,7,3,10,45,921.5,106.5,1.15,24.5,952.0,617.11,454.79
2016,7,3,11,0,925.0,108.0,1.2,25.0,973.0,664.47,489.06
2016,7,3,11,15,927.5,108.5,1.2,25.0,987.0,709.13,521.09
2016,7,3,11,30,930.0,109.0,1.2,25.0,1001.0,752.3,551.34
2016,7,3,11,45,682.5,258.5,1.25,25.0,915.5,738.45,538.45
2016,7,3,12,0,435.0,408.0,1.3,25.0,830.0,706.79,512.96
2016,7,3,12,15,426.5,409.0,1.3,25.0,822.0,725.69,526.21
2016,7,3,12,30,418.0,410.0,1.3,25.0,814.0,742.94,537.75
2016,7,3,12,45,355.5,433.5,1.35,25.0,775.5,726.45,526.09
2016,7,3,13,0,293.0,457.0,1.4,25.0,737.0,709.77,514.32
2016,7,3,13,15,241.5,459.0,1.4,25.0,687.5,679.31,493.3
2016,7,3,13,30,190.0,461.0,1.4,25.0,638.0,634.04,462.25
2016,7,3,13,45,163.5,448.5,1.45,25.0,598.5,605.8,443.62
2016,7,3,14,0,137.0,436.0,1.5,25.0,559.0,575.65,423.27
2016,7,3,14,15,201.0,415.0,1.5,24.5,587.5,625.08,461.22
2016,7,3,14,30,265.0,394.0,1.5,24.0,616.0,690.86,509.2
2016,7,3,14,45,275.0,373.5,1.5,24.0,596.0,686.13,506.82
2016,7,3,15,0,285.0,353.0,1.5,24.0,576.0,679.69,504.02
2016,7,3,15,15,296.5,330.0,1.45,23.5,551.0,670.2,499.9
2016,7,3,15,30,308.0,307.0,1.4,23.0,526.0,658.81,494.52
2016,7,3,15,45,239.0,295.5,1.4,23.0,459.0,579.34,438.53
2016,7,3,16,0,170.0,284.0,1.4,23.0,392.0,481.72,368.69
2016,7,3,16,15,145.0,260.5,1.35,22.5,348.0,432.06,333.99
2016,7,3,16,30,120.0,237.0,1.3,22.0,304.0,382.36,298.13
2016,7,3,16,45,96.0,211.5,1.3,22.0,261.5,314.12,247.08
2016,7,3,17,0,72.0,186.0,1.3,22.0,219.0,264.02,208.75
2016,7,3,17,15,38.0,154.0,1.25,21.0,171.5,197.48,156.67
2016,7,3,17,30,4.0,122.0,1.2,20.0,124.0,121.29,95.01
2016,7,3,17,45,278.5,94.0,1.2,19.5,170.0,364.41,298.11
2016,7,3,18,0,553.0,66.0,1.2,19.0,216.0,533.97,430.1
2016,7,3,18,15,485.5,57.5,1.1,18.0,169.0,453.77,366.28
2016,7,3,18,30,418.0,49.0,1.0,17.0,122.0,377.79,304.2
2016,7,3,18,45,318.5,38.0,0.95,16.5,83.0,283.72,224.06
2016,7,3,19,0,219.0,27.0,0.9,16.0,44.0,196.04,130.2
2016,7,3,19,15,109.5,13.5,0.85,15.5,22.0,71.34,0.0
2016,7,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,141.0,15.5,0.7,13.5,29.5,12.38,0.0
2016,7,4,5,30,282.0,31.0,0.7,14.0,59.0,25.22,15.12
2016,7,4,5,45,378.0,40.5,0.75,14.5,100.5,32.1,22.4
2016,7,4,6,0,474.0,50.0,0.8,15.0,142.0,38.75,28.7
2016,7,4,6,15,535.5,57.0,0.75,15.5,189.5,42.95,32.63
2016,7,4,6,30,597.0,64.0,0.7,16.0,237.0,47.02,36.28
2016,7,4,6,45,298.5,90.5,0.7,16.5,177.0,63.8,50.98
2016,7,4,7,0,0.0,117.0,0.7,17.0,117.0,98.71,81.1
2016,7,4,7,15,36.5,156.0,0.7,17.5,173.5,122.21,100.74
2016,7,4,7,30,73.0,195.0,0.7,18.0,230.0,147.9,121.85
2016,7,4,7,45,88.5,220.0,0.75,18.5,267.0,164.38,134.89
2016,7,4,8,0,104.0,245.0,0.8,19.0,304.0,180.4,147.41
2016,7,4,8,15,72.5,253.0,0.8,19.5,296.0,193.0,148.0
2016,7,4,8,30,41.0,261.0,0.8,20.0,288.0,203.2,155.48
2016,7,4,8,45,28.0,251.5,0.85,20.5,270.5,201.2,153.69
2016,7,4,9,0,15.0,242.0,0.9,21.0,253.0,206.1,157.5
2016,7,4,9,15,28.5,285.5,0.95,21.5,308.0,234.39,178.14
2016,7,4,9,30,42.0,329.0,1.0,22.0,363.0,274.26,207.34
2016,7,4,9,45,38.0,336.5,1.05,22.5,368.0,284.29,214.33
2016,7,4,10,0,34.0,344.0,1.1,23.0,373.0,293.84,221.03
2016,7,4,10,15,65.0,387.0,1.15,23.0,445.0,346.16,259.42
2016,7,4,10,30,96.0,430.0,1.2,23.0,517.0,402.49,300.23
2016,7,4,10,45,248.0,413.0,1.25,23.5,643.5,473.39,351.72
2016,7,4,11,0,400.0,396.0,1.3,24.0,770.0,568.03,419.43
2016,7,4,11,15,655.0,259.5,1.3,24.0,882.5,650.95,481.05
2016,7,4,11,30,910.0,123.0,1.3,24.0,995.0,748.78,552.36
2016,7,4,11,45,910.5,124.0,1.35,24.0,1001.0,788.68,578.98
2016,7,4,12,0,911.0,125.0,1.4,24.0,1007.0,826.73,604.09
2016,7,4,12,15,910.5,125.0,1.4,24.0,1006.5,861.13,626.12
2016,7,4,12,30,910.0,125.0,1.4,24.0,1006.0,893.29,646.6
2016,7,4,12,45,503.0,294.5,1.45,24.0,781.0,734.57,538.33
2016,7,4,13,0,96.0,464.0,1.5,24.0,556.0,520.18,382.36
2016,7,4,13,15,85.0,449.5,1.45,23.5,530.0,503.47,372.76
2016,7,4,13,30,74.0,435.0,1.4,23.0,504.0,485.45,360.74
2016,7,4,13,45,84.0,429.5,1.4,23.0,506.0,495.76,368.92
2016,7,4,14,0,94.0,424.0,1.4,23.0,508.0,506.02,376.93
2016,7,4,14,15,120.5,415.0,1.35,23.0,519.0,544.88,405.3
2016,7,4,14,30,147.0,406.0,1.3,23.0,530.0,568.67,422.89
2016,7,4,14,45,119.5,383.0,1.3,23.0,481.0,522.44,390.32
2016,7,4,15,0,92.0,360.0,1.3,23.0,432.0,456.95,344.14
2016,7,4,15,15,99.0,342.0,1.25,22.5,416.0,448.53,340.11
2016,7,4,15,30,106.0,324.0,1.2,22.0,400.0,439.48,335.23
2016,7,4,15,45,82.0,294.5,1.2,22.0,351.0,385.71,296.02
2016,7,4,16,0,58.0,265.0,1.2,22.0,302.0,331.65,256.09
2016,7,4,16,15,65.5,247.5,1.15,21.5,286.0,322.08,250.68
2016,7,4,16,30,73.0,230.0,1.1,21.0,270.0,311.96,244.53
2016,7,4,16,45,54.0,202.0,1.1,20.5,230.0,263.81,208.09
2016,7,4,17,0,35.0,174.0,1.1,20.0,190.0,215.9,171.11
2016,7,4,17,15,17.5,141.5,1.05,19.5,149.5,151.74,120.09
2016,7,4,17,30,0.0,109.0,1.0,19.0,109.0,103.13,80.39
2016,7,4,17,45,297.5,84.5,1.0,18.5,165.0,366.61,301.25
2016,7,4,18,0,595.0,60.0,1.0,18.0,221.0,557.86,448.42
2016,7,4,18,15,528.5,53.0,0.9,17.0,173.5,478.83,385.74
2016,7,4,18,30,462.0,46.0,0.8,16.0,126.0,403.92,324.77
2016,7,4,18,45,356.5,36.0,0.75,15.5,86.0,305.48,241.23
2016,7,4,19,0,251.0,26.0,0.7,15.0,46.0,213.63,141.47
2016,7,4,19,15,125.5,13.0,0.7,14.5,23.0,79.52,0.0
2016,7,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,5,5,15,132.5,15.5,0.8,13.0,28.5,12.41,0.0
2016,7,5,5,30,265.0,31.0,0.8,13.0,57.0,25.26,15.1
2016,7,5,5,45,364.5,41.0,0.85,13.5,98.5,32.58,22.89
2016,7,5,6,0,464.0,51.0,0.9,14.0,140.0,39.64,29.6
2016,7,5,6,15,526.5,58.0,0.85,14.5,188.0,43.8,33.52
2016,7,5,6,30,589.0,65.0,0.8,15.0,236.0,47.82,37.14
2016,7,5,6,45,302.0,99.5,0.8,15.5,188.0,70.22,56.84
2016,7,5,7,0,15.0,134.0,0.8,16.0,140.0,110.99,92.07
2016,7,5,7,15,24.5,157.5,0.8,16.5,168.5,129.2,107.13
2016,7,5,7,30,34.0,181.0,0.8,17.0,197.0,139.19,114.99
2016,7,5,7,45,100.5,213.5,0.8,17.5,269.0,160.74,132.46
2016,7,5,8,0,167.0,246.0,0.8,18.0,341.0,170.93,140.16
2016,7,5,8,15,164.5,269.5,0.8,18.5,369.5,196.12,148.61
2016,7,5,8,30,162.0,293.0,0.8,19.0,398.0,224.06,167.37
2016,7,5,8,45,181.0,314.0,0.85,19.5,439.0,254.17,188.48
2016,7,5,9,0,200.0,335.0,0.9,20.0,480.0,286.68,212.21
2016,7,5,9,15,273.5,338.5,0.9,20.5,549.0,314.11,230.75
2016,7,5,9,30,347.0,342.0,0.9,21.0,618.0,360.03,264.06
2016,7,5,9,45,631.0,219.0,0.95,21.5,746.0,390.34,283.79
2016,7,5,10,0,915.0,96.0,1.0,22.0,874.0,464.29,338.63
2016,7,5,10,15,921.0,97.0,1.05,22.0,902.0,515.31,379.92
2016,7,5,10,30,927.0,98.0,1.1,22.0,930.0,565.87,419.89
2016,7,5,10,45,570.0,280.0,1.15,22.5,795.5,546.46,405.93
2016,7,5,11,0,213.0,462.0,1.2,23.0,661.0,513.64,379.31
2016,7,5,11,15,282.5,448.5,1.2,23.0,716.5,561.08,414.25
2016,7,5,11,30,352.0,435.0,1.2,23.0,772.0,619.36,455.71
2016,7,5,11,45,347.5,441.0,1.25,23.0,775.5,643.5,472.47
2016,7,5,12,0,343.0,447.0,1.3,23.0,779.0,666.93,488.9
2016,7,5,12,15,379.0,428.5,1.3,23.0,795.5,701.16,513.17
2016,7,5,12,30,415.0,410.0,1.3,23.0,812.0,739.63,539.94
2016,7,5,12,45,671.0,261.0,1.35,23.0,904.0,851.26,621.29
2016,7,5,13,0,927.0,112.0,1.4,23.0,996.0,953.88,688.56
2016,7,5,13,15,924.0,111.5,1.4,22.5,980.5,975.66,702.84
2016,7,5,13,30,921.0,111.0,1.4,22.0,965.0,994.37,716.27
2016,7,5,13,45,702.5,227.5,1.45,22.0,870.0,936.33,680.41
2016,7,5,14,0,484.0,344.0,1.5,22.0,775.0,850.59,621.15
2016,7,5,14,15,692.0,225.0,1.5,21.5,818.5,951.9,695.79
2016,7,5,14,30,900.0,106.0,1.5,21.0,862.0,1025.13,743.78
2016,7,5,14,45,892.0,103.5,1.55,21.0,827.0,1020.47,741.87
2016,7,5,15,0,884.0,101.0,1.6,21.0,792.0,1012.53,738.98
2016,7,5,15,15,873.0,99.5,1.6,20.5,751.5,999.55,733.64
2016,7,5,15,30,862.0,98.0,1.6,20.0,711.0,983.57,726.49
2016,7,5,15,45,848.0,95.0,1.6,20.0,666.0,959.99,713.06
2016,7,5,16,0,834.0,92.0,1.6,20.0,621.0,933.74,697.94
2016,7,5,16,15,549.0,159.0,1.55,19.5,496.5,744.81,571.94
2016,7,5,16,30,264.0,226.0,1.5,19.0,372.0,522.16,409.0
2016,7,5,16,45,176.5,207.0,1.5,18.5,300.5,399.29,318.27
2016,7,5,17,0,89.0,188.0,1.5,18.0,229.0,281.81,226.56
2016,7,5,17,15,147.0,164.0,1.5,17.5,222.5,320.09,260.44
2016,7,5,17,30,205.0,140.0,1.5,17.0,216.0,353.3,289.17
2016,7,5,17,45,404.0,99.5,1.5,16.5,219.0,471.35,386.66
2016,7,5,18,0,603.0,59.0,1.5,16.0,222.0,562.59,457.56
2016,7,5,18,15,537.0,52.0,1.45,15.5,174.5,483.63,394.65
2016,7,5,18,30,471.0,45.0,1.4,15.0,127.0,408.77,332.38
2016,7,5,18,45,364.0,35.5,1.4,14.5,86.5,309.66,247.0
2016,7,5,19,0,257.0,26.0,1.4,14.0,46.0,216.85,143.87
2016,7,5,19,15,128.5,13.0,1.35,13.5,23.0,81.14,0.0
2016,7,5,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,5,15,120.0,16.5,1.2,13.0,28.0,13.0,0.0
2016,7,6,5,30,240.0,33.0,1.2,13.0,56.0,25.82,15.41
2016,7,6,5,45,335.0,44.0,1.25,13.5,96.5,35.31,25.23
2016,7,6,6,0,430.0,55.0,1.3,14.0,137.0,43.12,32.63
2016,7,6,6,15,215.0,75.0,1.25,14.5,116.0,58.03,46.11
2016,7,6,6,30,0.0,95.0,1.2,15.0,95.0,79.72,65.31
2016,7,6,6,45,5.5,113.5,1.2,15.5,115.5,94.66,78.23
2016,7,6,7,0,11.0,132.0,1.2,16.0,136.0,109.5,90.79
2016,7,6,7,15,21.5,155.5,1.15,16.0,165.0,127.74,106.21
2016,7,6,7,30,32.0,179.0,1.1,16.0,194.0,137.91,114.49
2016,7,6,7,45,29.0,194.5,1.1,16.5,209.5,148.81,123.09
2016,7,6,8,0,26.0,210.0,1.1,17.0,225.0,170.3,140.44
2016,7,6,8,15,41.5,241.0,1.1,17.5,267.0,183.77,143.09
2016,7,6,8,30,57.0,272.0,1.1,18.0,309.0,211.22,162.72
2016,7,6,8,45,74.5,300.0,1.1,18.5,352.0,239.36,182.81
2016,7,6,9,0,92.0,328.0,1.1,19.0,395.0,269.9,204.89
2016,7,6,9,15,96.0,348.5,1.1,19.0,422.0,294.41,223.37
2016,7,6,9,30,100.0,369.0,1.1,19.0,449.0,319.64,242.44
2016,7,6,9,45,285.0,345.5,1.15,19.5,585.0,362.75,271.57
2016,7,6,10,0,470.0,322.0,1.2,20.0,721.0,436.52,325.14
2016,7,6,10,15,683.5,217.5,1.2,20.0,819.0,485.98,362.93
2016,7,6,10,30,897.0,113.0,1.2,20.0,917.0,560.75,420.19
2016,7,6,10,45,904.5,111.5,1.25,20.5,939.0,608.34,456.25
2016,7,6,11,0,912.0,110.0,1.3,21.0,961.0,655.21,490.97
2016,7,6,11,15,914.5,110.5,1.35,21.0,974.5,699.47,523.88
2016,7,6,11,30,917.0,111.0,1.4,21.0,988.0,742.27,555.08
2016,7,6,11,45,921.0,109.0,1.45,21.5,995.5,782.46,581.56
2016,7,6,12,0,925.0,107.0,1.5,22.0,1003.0,820.93,606.13
2016,7,6,12,15,924.5,107.0,1.5,21.5,1002.0,855.58,629.82
2016,7,6,12,30,924.0,107.0,1.5,21.0,1001.0,887.91,651.97
2016,7,6,12,45,922.5,106.5,1.55,21.0,992.5,916.44,671.02
2016,7,6,13,0,921.0,106.0,1.6,21.0,984.0,942.24,688.35
2016,7,6,13,15,918.0,105.0,1.6,21.0,968.5,963.29,702.03
2016,7,6,13,30,915.0,104.0,1.6,21.0,953.0,981.27,713.84
2016,7,6,13,45,910.5,103.0,1.65,21.0,930.0,994.66,723.53
2016,7,6,14,0,906.0,102.0,1.7,21.0,907.0,1004.8,731.34
2016,7,6,14,15,899.0,101.0,1.7,20.5,878.0,1009.21,736.35
2016,7,6,14,30,892.0,100.0,1.7,20.0,849.0,1010.33,739.47
2016,7,6,14,45,883.0,98.5,1.75,20.0,814.0,1005.64,738.34
2016,7,6,15,0,874.0,97.0,1.8,20.0,779.0,997.75,735.32
2016,7,6,15,15,863.0,95.0,1.8,19.5,739.0,984.17,729.44
2016,7,6,15,30,852.0,93.0,1.8,19.0,699.0,967.6,721.72
2016,7,6,15,45,837.0,91.0,1.8,19.0,654.5,944.25,708.2
2016,7,6,16,0,822.0,89.0,1.8,19.0,610.0,918.32,693.01
2016,7,6,16,15,803.5,86.5,1.75,18.5,562.5,895.85,680.82
2016,7,6,16,30,785.0,84.0,1.7,18.0,515.0,861.39,660.27
2016,7,6,16,45,760.5,80.5,1.7,18.0,465.5,818.28,632.83
2016,7,6,17,0,736.0,77.0,1.7,18.0,416.0,773.85,603.99
2016,7,6,17,15,704.0,73.0,1.65,17.5,365.5,721.29,569.22
2016,7,6,17,30,672.0,69.0,1.6,17.0,315.0,668.45,533.16
2016,7,6,17,45,626.5,63.5,1.55,16.5,265.5,607.95,489.94
2016,7,6,18,0,581.0,58.0,1.5,16.0,216.0,544.61,442.64
2016,7,6,18,15,515.5,51.0,1.45,15.5,169.5,466.9,381.77
2016,7,6,18,30,450.0,44.0,1.4,15.0,123.0,393.34,320.25
2016,7,6,18,45,346.5,34.5,1.35,14.5,83.5,297.43,237.19
2016,7,6,19,0,243.0,25.0,1.3,14.0,44.0,207.29,136.09
2016,7,6,19,15,121.5,12.5,1.25,13.5,22.0,76.9,0.0
2016,7,6,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,5,15,148.5,14.0,0.9,13.0,28.0,11.16,0.0
2016,7,7,5,30,297.0,28.0,0.9,13.0,56.0,22.67,12.72
2016,7,7,5,45,394.5,36.0,0.95,13.5,97.0,28.35,19.15
2016,7,7,6,0,492.0,44.0,1.0,14.0,138.0,33.88,24.47
2016,7,7,6,15,552.5,50.5,0.95,14.5,185.0,37.9,28.26
2016,7,7,6,30,613.0,57.0,0.9,15.0,232.0,41.79,31.78
2016,7,7,6,45,307.5,90.5,0.9,15.5,178.5,64.0,51.37
2016,7,7,7,0,2.0,124.0,0.9,16.0,125.0,103.69,85.79
2016,7,7,7,15,8.0,144.0,0.9,16.5,148.0,119.54,98.92
2016,7,7,7,30,14.0,164.0,0.9,17.0,171.0,135.24,111.74
2016,7,7,7,45,12.5,176.0,0.95,17.5,182.5,145.15,119.48
2016,7,7,8,0,11.0,188.0,1.0,18.0,194.0,154.93,127.04
2016,7,7,8,15,26.0,223.5,1.0,18.5,240.0,183.35,142.67
2016,7,7,8,30,41.0,259.0,1.0,19.0,286.0,201.38,154.98
2016,7,7,8,45,189.5,282.0,1.05,19.5,418.0,235.3,174.05
2016,7,7,9,0,338.0,305.0,1.1,20.0,550.0,284.86,205.96
2016,7,7,9,15,614.0,196.0,1.15,20.0,670.5,293.6,205.56
2016,7,7,9,30,890.0,87.0,1.2,20.0,791.0,349.87,245.96
2016,7,7,9,45,894.0,90.5,1.25,20.5,823.5,401.69,290.19
2016,7,7,10,0,898.0,94.0,1.3,21.0,856.0,453.29,333.15
2016,7,7,10,15,904.0,95.0,1.3,21.0,884.0,503.52,374.29
2016,7,7,10,30,910.0,96.0,1.3,21.0,912.0,553.31,413.9
2016,7,7,10,45,913.5,97.5,1.35,21.0,933.0,601.44,451.48
2016,7,7,11,0,917.0,99.0,1.4,21.0,954.0,648.53,487.35
2016,7,7,11,15,920.0,99.5,1.4,21.0,968.0,693.25,520.33
2016,7,7,11,30,923.0,100.0,1.4,21.0,982.0,736.52,551.51
2016,7,7,11,45,923.5,101.0,1.45,21.0,989.0,776.77,578.9
2016,7,7,12,0,924.0,102.0,1.5,21.0,996.0,815.08,604.63
2016,7,7,12,15,924.0,102.0,1.55,21.0,995.5,850.06,628.02
2016,7,7,12,30,924.0,102.0,1.6,21.0,995.0,882.75,649.87
2016,7,7,12,45,912.5,108.5,1.65,21.0,984.0,908.89,667.41
2016,7,7,13,0,901.0,115.0,1.7,21.0,973.0,932.03,683.1
2016,7,7,13,15,898.0,114.5,1.7,21.0,958.0,953.34,697.07
2016,7,7,13,30,895.0,114.0,1.7,21.0,943.0,971.68,709.17
2016,7,7,13,45,891.5,112.5,1.7,21.0,921.5,985.46,718.46
2016,7,7,14,0,888.0,111.0,1.7,21.0,900.0,996.07,725.87
2016,7,7,14,15,881.5,109.5,1.7,20.5,871.5,1000.5,730.88
2016,7,7,14,30,875.0,108.0,1.7,20.0,843.0,1001.68,734.03
2016,7,7,14,45,868.5,105.5,1.7,20.0,809.0,998.56,733.18
2016,7,7,15,0,862.0,103.0,1.7,20.0,775.0,992.24,730.46
2016,7,7,15,15,851.0,101.0,1.7,19.5,735.5,978.85,724.69
2016,7,7,15,30,840.0,99.0,1.7,19.0,696.0,962.52,717.13
2016,7,7,15,45,828.5,95.0,1.7,19.0,652.5,940.52,704.52
2016,7,7,16,0,817.0,91.0,1.7,19.0,609.0,915.79,690.15
2016,7,7,16,15,799.0,88.5,1.7,18.5,561.5,894.01,679.03
2016,7,7,16,30,781.0,86.0,1.7,18.0,514.0,860.13,659.45
2016,7,7,16,45,759.5,81.5,1.7,17.5,465.0,818.6,634.29
2016,7,7,17,0,738.0,77.0,1.7,17.0,416.0,775.59,607.52
2016,7,7,17,15,706.0,73.0,1.7,16.5,365.5,722.99,573.01
2016,7,7,17,30,674.0,69.0,1.7,16.0,315.0,670.08,537.12
2016,7,7,17,45,632.5,63.0,1.7,16.0,266.0,612.01,494.88
2016,7,7,18,0,591.0,57.0,1.7,16.0,217.0,550.77,448.4
2016,7,7,18,15,525.0,50.5,1.65,15.5,170.0,473.02,387.31
2016,7,7,18,30,459.0,44.0,1.6,15.0,123.0,399.42,325.59
2016,7,7,18,45,359.0,34.0,1.55,14.5,83.5,304.7,243.14
2016,7,7,19,0,259.0,24.0,1.5,14.0,44.0,215.18,139.96
2016,7,7,19,15,129.5,12.0,1.45,13.5,22.0,80.74,0.0
2016,7,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,5,15,151.0,13.5,1.0,13.0,27.5,10.75,0.0
2016,7,8,5,30,302.0,27.0,1.0,13.0,55.0,21.82,11.89
2016,7,8,5,45,396.0,35.5,1.05,13.5,95.5,27.97,18.79
2016,7,8,6,0,490.0,44.0,1.1,14.0,136.0,33.93,24.5
2016,7,8,6,15,550.0,50.0,1.1,14.0,183.0,37.54,27.99
2016,7,8,6,30,610.0,56.0,1.1,14.0,230.0,41.06,31.25
2016,7,8,6,45,305.0,80.5,1.1,14.5,167.5,57.0,45.37
2016,7,8,7,0,0.0,105.0,1.1,15.0,105.0,89.63,73.89
2016,7,8,7,15,0.0,114.0,1.05,15.5,114.0,97.43,80.24
2016,7,8,7,30,0.0,123.0,1.0,16.0,123.0,105.14,86.46
2016,7,8,7,45,7.5,158.5,1.0,16.5,163.0,132.57,109.4
2016,7,8,8,0,15.0,194.0,1.0,17.0,203.0,159.12,131.11
2016,7,8,8,15,169.0,230.0,1.0,17.5,339.0,172.53,130.99
2016,7,8,8,30,323.0,266.0,1.0,18.0,475.0,211.94,152.6
2016,7,8,8,45,591.5,175.5,1.0,18.5,590.5,202.91,132.12
2016,7,8,9,0,860.0,85.0,1.0,19.0,706.0,244.08,155.19
2016,7,8,9,15,870.0,86.5,1.0,19.5,744.5,294.76,198.57
2016,7,8,9,30,880.0,88.0,1.0,20.0,783.0,346.21,242.79
2016,7,8,9,45,890.0,88.0,1.05,20.5,817.0,397.11,286.13
2016,7,8,10,0,900.0,88.0,1.1,21.0,851.0,448.37,328.69
2016,7,8,10,15,905.5,89.0,1.15,21.5,878.5,498.45,369.18
2016,7,8,10,30,911.0,90.0,1.2,22.0,906.0,548.03,408.03
2016,7,8,10,45,917.0,89.5,1.25,22.5,927.0,596.01,444.54
2016,7,8,11,0,923.0,89.0,1.3,23.0,948.0,643.12,479.35
2016,7,8,11,15,925.5,89.0,1.35,23.0,962.0,687.29,512.12
2016,7,8,11,30,928.0,89.0,1.4,23.0,976.0,729.92,543.12
2016,7,8,11,45,929.5,89.0,1.45,23.5,983.0,770.14,569.01
2016,7,8,12,0,931.0,89.0,1.5,24.0,990.0,808.44,593.38
2016,7,8,12,15,931.0,89.0,1.55,24.0,989.5,843.46,616.56
2016,7,8,12,30,931.0,89.0,1.6,24.0,989.0,876.15,638.19
2016,7,8,12,45,923.5,93.0,1.65,24.0,979.5,903.53,656.36
2016,7,8,13,0,916.0,97.0,1.7,24.0,970.0,928.02,672.74
2016,7,8,13,15,913.0,96.5,1.7,24.0,955.0,949.32,686.53
2016,7,8,13,30,910.0,96.0,1.7,24.0,940.0,967.58,698.46
2016,7,8,13,45,906.0,95.0,1.75,24.0,918.0,981.26,708.25
2016,7,8,14,0,902.0,94.0,1.8,24.0,896.0,991.73,716.16
2016,7,8,14,15,896.0,93.0,1.8,23.5,867.5,996.98,721.68
2016,7,8,14,30,890.0,92.0,1.8,23.0,839.0,998.98,725.32
2016,7,8,14,45,882.5,90.5,1.85,23.0,805.0,995.68,725.02
2016,7,8,15,0,875.0,89.0,1.9,23.0,771.0,989.19,722.83
2016,7,8,15,15,864.5,87.0,1.9,22.5,731.5,975.99,717.21
2016,7,8,15,30,854.0,85.0,1.9,22.0,692.0,959.79,709.77
2016,7,8,15,45,841.0,83.0,1.9,22.0,648.5,938.27,697.52
2016,7,8,16,0,828.0,81.0,1.9,22.0,605.0,914.12,683.58
2016,7,8,16,15,810.5,78.5,1.85,21.5,558.0,882.59,665.38
2016,7,8,16,30,793.0,76.0,1.8,21.0,511.0,858.34,652.0
2016,7,8,16,45,771.5,72.5,1.8,21.0,462.0,817.76,626.4
2016,7,8,17,0,750.0,69.0,1.8,21.0,413.0,775.71,599.44
2016,7,8,17,15,719.0,65.5,1.7,20.5,363.0,724.31,565.4
2016,7,8,17,30,688.0,62.0,1.6,20.0,313.0,672.61,530.19
2016,7,8,17,45,647.0,57.0,1.55,19.5,264.0,611.01,486.68
2016,7,8,18,0,606.0,52.0,1.5,19.0,215.0,550.5,442.08
2016,7,8,18,15,542.0,46.0,1.4,18.0,168.5,478.75,386.97
2016,7,8,18,30,478.0,40.0,1.3,17.0,122.0,406.75,328.02
2016,7,8,18,45,379.0,31.5,1.2,16.5,83.0,313.97,247.73
2016,7,8,19,0,280.0,23.0,1.1,16.0,44.0,225.83,143.54
2016,7,8,19,15,140.0,11.5,1.05,15.5,22.0,85.92,0.0
2016,7,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,9,5,15,173.5,12.0,0.45,14.5,27.5,9.48,0.0
2016,7,9,5,30,347.0,24.0,0.4,15.0,55.0,19.25,9.59
2016,7,9,5,45,438.5,31.0,0.4,15.5,96.0,24.25,15.41
2016,7,9,6,0,530.0,38.0,0.4,16.0,137.0,31.73,22.38
2016,7,9,6,15,587.5,43.0,0.45,16.5,184.0,35.06,25.53
2016,7,9,6,30,645.0,48.0,0.5,17.0,231.0,38.34,28.47
2016,7,9,6,45,684.0,52.0,0.55,18.0,280.5,40.63,30.37
2016,7,9,7,0,723.0,56.0,0.6,19.0,330.0,42.86,32.12
2016,7,9,7,15,750.5,58.5,0.65,19.5,379.5,43.82,32.78
2016,7,9,7,30,778.0,61.0,0.7,20.0,429.0,52.73,40.29
2016,7,9,7,45,799.0,63.5,0.75,20.5,478.0,54.37,41.45
2016,7,9,8,0,820.0,66.0,0.8,21.0,527.0,55.9,42.52
2016,7,9,8,15,836.0,68.0,0.85,21.5,573.5,88.87,46.64
2016,7,9,8,30,852.0,70.0,0.9,22.0,620.0,137.25,71.22
2016,7,9,8,45,864.5,71.5,1.0,22.5,663.0,186.7,106.18
2016,7,9,9,0,877.0,73.0,1.1,23.0,706.0,237.57,147.19
2016,7,9,9,15,887.0,74.5,1.15,23.0,745.0,289.03,191.18
2016,7,9,9,30,897.0,76.0,1.2,23.0,784.0,341.28,236.3
2016,7,9,9,45,897.5,81.5,1.3,23.5,816.0,393.7,280.89
2016,7,9,10,0,898.0,87.0,1.4,24.0,848.0,445.58,323.96
2016,7,9,10,15,904.0,88.0,1.45,24.0,876.0,495.82,365.08
2016,7,9,10,30,910.0,89.0,1.5,24.0,904.0,545.62,404.78
2016,7,9,10,45,915.0,89.5,1.55,24.5,925.5,593.83,441.42
2016,7,9,11,0,920.0,90.0,1.6,25.0,947.0,641.1,476.3
2016,7,9,11,15,923.0,90.5,1.6,25.0,961.5,685.95,509.15
2016,7,9,11,30,926.0,91.0,1.6,25.0,976.0,729.33,540.21
2016,7,9,11,45,928.5,90.5,1.65,25.0,983.0,769.86,567.4
2016,7,9,12,0,931.0,90.0,1.7,25.0,990.0,808.54,593.13
2016,7,9,12,15,931.5,90.0,1.7,24.5,990.0,844.04,617.34
2016,7,9,12,30,932.0,90.0,1.7,24.0,990.0,877.24,640.03
2016,7,9,12,45,930.0,90.5,1.75,24.0,982.0,906.26,659.29
2016,7,9,13,0,928.0,91.0,1.8,24.0,974.0,932.54,676.83
2016,7,9,13,15,925.0,90.5,1.8,24.0,959.0,954.03,690.75
2016,7,9,13,30,922.0,90.0,1.8,24.0,944.0,972.45,702.81
2016,7,9,13,45,920.0,88.0,1.85,24.0,923.0,987.13,713.23
2016,7,9,14,0,918.0,86.0,1.9,24.0,902.0,998.57,721.76
2016,7,9,14,15,912.5,85.0,1.9,23.5,873.5,1004.35,727.62
2016,7,9,14,30,907.0,84.0,1.9,23.0,845.0,1006.82,731.58
2016,7,9,14,45,902.0,81.0,1.9,23.0,811.0,1004.25,731.09
2016,7,9,15,0,897.0,78.0,1.9,23.0,777.0,998.34,728.66
2016,7,9,15,15,887.0,76.5,1.9,22.5,737.5,985.94,723.59
2016,7,9,15,30,877.0,75.0,1.9,22.0,698.0,970.49,716.68
2016,7,9,15,45,866.0,72.5,1.95,22.0,654.5,949.89,705.69
2016,7,9,16,0,855.0,70.0,2.0,22.0,611.0,926.5,692.85
2016,7,9,16,15,838.5,68.0,1.95,21.5,564.0,895.88,675.32
2016,7,9,16,30,822.0,66.0,1.9,21.0,517.0,863.09,656.17
2016,7,9,16,45,800.5,63.5,1.9,20.5,467.5,823.12,632.27
2016,7,9,17,0,779.0,61.0,1.9,20.0,418.0,781.74,606.84
2016,7,9,17,15,750.0,58.0,1.85,19.5,368.0,740.58,580.43
2016,7,9,17,30,721.0,55.0,1.8,19.0,318.0,690.29,546.48
2016,7,9,17,45,678.5,51.0,1.8,18.5,268.0,627.78,502.48
2016,7,9,18,0,636.0,47.0,1.8,18.0,218.0,566.49,457.34
2016,7,9,18,15,575.5,42.0,1.8,17.0,171.5,492.55,400.65
2016,7,9,18,30,515.0,37.0,1.8,16.0,125.0,422.02,343.1
2016,7,9,18,45,411.5,29.5,1.8,15.5,85.0,331.54,263.46
2016,7,9,19,0,308.0,22.0,1.8,15.0,45.0,240.47,151.79
2016,7,9,19,15,154.0,11.0,1.75,14.5,22.5,92.98,0.0
2016,7,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,164.5,13.0,1.25,13.5,27.5,10.39,0.0
2016,7,10,5,30,329.0,26.0,1.3,14.0,55.0,21.08,10.87
2016,7,10,5,45,427.5,34.5,1.4,14.5,97.5,27.29,18.05
2016,7,10,6,0,526.0,43.0,1.5,15.0,140.0,33.32,23.81
2016,7,10,6,15,587.5,48.5,1.5,15.5,188.5,36.6,26.94
2016,7,10,6,30,649.0,54.0,1.5,16.0,237.0,43.47,33.1
2016,7,10,6,45,691.0,58.5,1.55,16.5,288.0,45.97,35.25
2016,7,10,7,0,733.0,63.0,1.6,17.0,339.0,48.4,37.25
2016,7,10,7,15,762.5,66.5,1.6,17.0,391.0,49.9,38.45
2016,7,10,7,30,792.0,70.0,1.6,17.0,443.0,51.33,39.57
2016,7,10,7,45,813.5,73.0,1.6,17.5,493.5,61.05,47.79
2016,7,10,8,0,835.0,76.0,1.6,18.0,544.0,62.8,49.02
2016,7,10,8,15,852.5,78.0,1.6,18.5,592.0,94.96,52.54
2016,7,10,8,30,870.0,80.0,1.6,19.0,640.0,144.54,77.61
2016,7,10,8,45,883.0,82.0,1.65,19.5,684.5,195.55,113.93
2016,7,10,9,0,896.0,84.0,1.7,20.0,729.0,248.04,156.64
2016,7,10,9,15,906.5,86.0,1.7,20.5,769.5,301.18,202.16
2016,7,10,9,30,917.0,88.0,1.7,21.0,810.0,355.16,248.72
2016,7,10,9,45,924.5,89.5,1.7,21.5,844.5,408.31,294.11
2016,7,10,10,0,932.0,91.0,1.7,22.0,879.0,461.57,338.41
2016,7,10,10,15,938.0,92.0,1.7,22.0,908.0,513.63,381.22
2016,7,10,10,30,944.0,93.0,1.7,22.0,937.0,565.22,422.42
2016,7,10,10,45,948.5,94.0,1.7,22.5,959.0,615.28,460.43
2016,7,10,11,0,953.0,95.0,1.7,23.0,981.0,664.33,496.48
2016,7,10,11,15,956.0,95.5,1.7,23.0,996.0,710.77,530.63
2016,7,10,11,30,959.0,96.0,1.7,23.0,1011.0,755.7,562.9
2016,7,10,11,45,961.0,96.0,1.75,23.5,1018.5,797.76,590.14
2016,7,10,12,0,963.0,96.0,1.8,24.0,1026.0,837.89,615.64
2016,7,10,12,15,963.0,96.0,1.85,24.0,1026.0,874.3,639.7
2016,7,10,12,30,963.0,96.0,1.9,24.0,1026.0,908.3,662.14
2016,7,10,12,45,956.5,99.5,1.95,24.0,1016.5,937.3,681.32
2016,7,10,13,0,950.0,103.0,2.0,24.0,1007.0,963.34,698.66
2016,7,10,13,15,947.5,102.5,2.0,24.0,992.0,986.16,713.42
2016,7,10,13,30,945.0,102.0,2.0,24.0,977.0,1005.87,726.27
2016,7,10,13,45,943.0,100.0,2.0,24.0,955.0,1021.31,736.52
2016,7,10,14,0,941.0,98.0,2.0,24.0,933.0,1033.44,744.82
2016,7,10,14,15,935.0,96.5,2.0,24.0,904.0,1038.77,748.97
2016,7,10,14,30,929.0,95.0,2.0,24.0,875.0,1040.67,751.19
2016,7,10,14,45,923.0,93.0,2.0,24.0,840.0,1038.62,751.08
2016,7,10,15,0,917.0,91.0,2.0,24.0,805.0,1033.21,749.04
2016,7,10,15,15,907.0,89.5,1.95,23.5,764.5,1021.08,743.67
2016,7,10,15,30,897.0,88.0,1.9,23.0,724.0,1005.82,736.45
2016,7,10,15,45,885.5,85.0,1.9,23.0,679.0,984.26,724.48
2016,7,10,16,0,874.0,82.0,1.9,23.0,634.0,959.83,710.7
2016,7,10,16,15,856.5,79.5,1.85,22.5,585.5,927.61,692.49
2016,7,10,16,30,839.0,77.0,1.8,22.0,537.0,893.15,672.64
2016,7,10,16,45,817.5,73.5,1.8,22.0,486.0,860.92,653.31
2016,7,10,17,0,796.0,70.0,1.8,22.0,435.0,817.7,626.0
2016,7,10,17,15,765.5,66.5,1.75,21.0,382.5,765.4,593.56
2016,7,10,17,30,735.0,63.0,1.7,20.0,330.0,712.62,559.57
2016,7,10,17,45,691.0,58.5,1.65,19.5,278.5,647.65,514.05
2016,7,10,18,0,647.0,54.0,1.6,19.0,227.0,583.79,467.31
2016,7,10,18,15,581.0,47.5,1.5,18.0,178.0,508.76,410.02
2016,7,10,18,30,515.0,41.0,1.4,17.0,129.0,433.03,348.39
2016,7,10,18,45,405.0,32.5,1.35,16.5,87.5,331.72,261.17
2016,7,10,19,0,295.0,24.0,1.3,16.0,46.0,234.71,144.21
2016,7,10,19,15,147.5,12.0,1.25,15.5,23.0,90.35,0.0
2016,7,10,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,11,5,15,159.5,13.0,0.65,12.5,26.5,11.82,0.0
2016,7,11,5,30,319.0,26.0,0.6,13.0,53.0,21.13,10.78
2016,7,11,5,45,419.0,34.5,0.6,14.0,95.5,27.33,18.13
2016,7,11,6,0,519.0,43.0,0.6,15.0,138.0,33.36,23.87
2016,7,11,6,15,581.0,48.5,0.55,15.5,186.5,36.63,27.0
2016,7,11,6,30,643.0,54.0,0.5,16.0,235.0,43.49,33.16
2016,7,11,6,45,685.5,58.5,0.5,17.0,286.0,45.99,35.23
2016,7,11,7,0,728.0,63.0,0.5,18.0,337.0,48.42,37.14
2016,7,11,7,15,757.5,66.5,0.5,18.5,388.5,49.91,38.25
2016,7,11,7,30,787.0,70.0,0.5,19.0,440.0,51.34,39.27
2016,7,11,7,45,809.5,73.0,0.55,20.0,490.5,52.27,39.75
2016,7,11,8,0,832.0,76.0,0.6,21.0,541.0,62.78,48.41
2016,7,11,8,15,848.5,78.0,0.65,21.5,588.5,93.27,51.27
2016,7,11,8,30,865.0,80.0,0.7,22.0,636.0,142.55,75.34
2016,7,11,8,45,878.0,82.0,0.75,23.0,680.5,193.32,110.36
2016,7,11,9,0,891.0,84.0,0.8,24.0,725.0,245.58,151.53
2016,7,11,9,15,901.0,85.5,0.85,24.5,764.5,298.0,195.35
2016,7,11,9,30,911.0,87.0,0.9,25.0,804.0,351.2,240.17
2016,7,11,9,45,907.5,94.5,0.95,25.5,835.0,404.58,284.75
2016,7,11,10,0,904.0,102.0,1.0,26.0,866.0,457.02,327.39
2016,7,11,10,15,909.5,103.5,1.05,26.0,894.0,507.98,368.31
2016,7,11,10,30,915.0,105.0,1.1,26.0,922.0,558.47,407.75
2016,7,11,10,45,918.5,106.0,1.15,26.5,943.0,606.76,443.73
2016,7,11,11,0,922.0,107.0,1.2,27.0,964.0,654.0,477.88
2016,7,11,11,15,925.0,107.5,1.2,27.0,978.5,699.28,510.26
2016,7,11,11,30,928.0,108.0,1.2,27.0,993.0,743.1,540.87
2016,7,11,11,45,928.5,109.0,1.25,27.5,999.5,783.89,567.06
2016,7,11,12,0,929.0,110.0,1.3,28.0,1006.0,822.76,591.15
2016,7,11,12,15,929.0,110.0,1.35,28.0,1005.5,858.27,614.1
2016,7,11,12,30,929.0,110.0,1.4,28.0,1005.0,891.5,635.54
2016,7,11,12,45,930.5,107.5,1.45,28.0,998.0,921.27,654.8
2016,7,11,13,0,932.0,105.0,1.5,28.0,991.0,948.37,672.41
2016,7,11,13,15,929.5,104.5,1.55,27.5,976.0,970.85,688.57
2016,7,11,13,30,927.0,104.0,1.6,27.0,961.0,990.27,703.0
