Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,45,923.5,102.5,1.65,27.0,939.5,1004.55,713.01
2016,7,11,14,0,920.0,101.0,1.7,27.0,918.0,1015.55,721.15
2016,7,11,14,15,914.5,100.0,1.7,26.5,889.0,1021.78,727.23
2016,7,11,14,30,909.0,99.0,1.7,26.0,860.0,1024.69,731.45
2016,7,11,14,45,902.0,97.0,1.75,26.0,825.5,1021.68,731.43
2016,7,11,15,0,895.0,95.0,1.8,26.0,791.0,1015.38,729.52
2016,7,11,15,15,885.0,93.0,1.8,25.5,751.5,1002.85,724.56
2016,7,11,15,30,875.0,91.0,1.8,25.0,712.0,987.23,717.78
2016,7,11,15,45,864.0,88.5,1.8,25.0,668.0,967.08,706.75
2016,7,11,16,0,853.0,86.0,1.8,25.0,624.0,944.13,693.98
2016,7,11,16,15,836.0,83.0,1.75,24.5,576.0,912.21,676.02
2016,7,11,16,30,819.0,80.0,1.7,24.0,528.0,887.56,662.8
2016,7,11,16,45,799.5,76.0,1.7,23.5,478.5,847.62,639.55
2016,7,11,17,0,780.0,72.0,1.7,23.0,429.0,806.0,614.71
2016,7,11,17,15,749.5,68.5,1.65,22.0,377.5,754.17,582.63
2016,7,11,17,30,719.0,65.0,1.6,21.0,326.0,701.85,549.02
2016,7,11,17,45,679.0,59.5,1.55,20.5,275.5,639.29,505.37
2016,7,11,18,0,639.0,54.0,1.5,20.0,225.0,577.6,460.37
2016,7,11,18,15,573.0,47.5,1.4,19.0,176.0,502.95,403.54
2016,7,11,18,30,507.0,41.0,1.3,18.0,127.0,427.57,342.36
2016,7,11,18,45,401.5,32.0,1.25,17.0,86.0,328.81,257.9
2016,7,11,19,0,296.0,23.0,1.2,16.0,45.0,233.58,140.17
2016,7,11,19,15,148.0,11.5,1.2,15.5,22.5,90.11,0.0
2016,7,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,5,15,171.0,12.0,1.0,13.5,26.5,10.91,0.0
2016,7,12,5,30,342.0,24.0,1.0,14.0,53.0,19.4,9.14
2016,7,12,5,45,440.0,32.0,1.05,14.5,95.5,25.26,16.24
2016,7,12,6,0,538.0,40.0,1.1,15.0,138.0,33.76,24.18
2016,7,12,6,15,598.0,45.5,1.05,15.0,186.0,37.44,27.75
2016,7,12,6,30,658.0,51.0,1.0,15.0,234.0,41.06,31.11
2016,7,12,6,45,329.0,80.0,1.0,15.5,171.5,56.96,45.16
2016,7,12,7,0,0.0,109.0,1.0,16.0,109.0,92.48,76.1
2016,7,12,7,15,0.5,127.0,1.0,16.5,127.5,106.99,88.22
2016,7,12,7,30,1.0,145.0,1.0,17.0,146.0,121.37,100.04
2016,7,12,7,45,6.5,166.0,1.05,17.5,170.0,137.8,113.42
2016,7,12,8,0,12.0,187.0,1.1,18.0,194.0,154.03,126.43
2016,7,12,8,15,46.5,233.0,1.15,18.5,262.5,177.87,138.12
2016,7,12,8,30,81.0,279.0,1.2,19.0,331.0,216.12,165.28
2016,7,12,8,45,192.5,295.0,1.25,19.5,430.0,241.33,178.8
2016,7,12,9,0,304.0,311.0,1.3,20.0,529.0,278.45,202.51
2016,7,12,9,15,612.0,196.0,1.3,20.0,666.5,288.13,201.17
2016,7,12,9,30,920.0,81.0,1.3,20.0,804.0,348.14,243.27
2016,7,12,9,45,926.0,83.5,1.35,20.5,838.0,401.68,289.11
2016,7,12,10,0,932.0,86.0,1.4,21.0,872.0,455.19,333.84
2016,7,12,10,15,938.0,87.0,1.4,21.0,901.0,507.3,376.71
2016,7,12,10,30,944.0,88.0,1.4,21.0,930.0,558.94,417.95
2016,7,12,10,45,948.5,88.5,1.45,21.5,952.0,608.65,456.04
2016,7,12,11,0,953.0,89.0,1.5,22.0,974.0,657.34,492.23
2016,7,12,11,15,956.0,89.5,1.5,22.0,989.0,703.82,526.45
2016,7,12,11,30,959.0,90.0,1.5,22.0,1004.0,748.77,558.76
2016,7,12,11,45,961.0,90.0,1.55,22.0,1011.5,790.86,587.13
2016,7,12,12,0,963.0,90.0,1.6,22.0,1019.0,830.99,613.91
2016,7,12,12,15,963.5,90.0,1.6,22.0,1019.0,867.79,637.8
2016,7,12,12,30,964.0,90.0,1.6,22.0,1019.0,902.21,659.99
2016,7,12,12,45,954.5,96.0,1.65,22.0,1009.5,930.95,679.06
2016,7,12,13,0,945.0,102.0,1.7,22.0,1000.0,956.66,696.25
2016,7,12,13,15,942.5,101.5,1.7,22.0,985.0,979.43,710.97
2016,7,12,13,30,940.0,101.0,1.7,22.0,970.0,999.09,723.78
2016,7,12,13,45,938.0,99.0,1.7,22.0,948.5,1014.51,734.0
2016,7,12,14,0,936.0,97.0,1.7,22.0,927.0,1026.62,742.27
2016,7,12,14,15,931.0,96.0,1.7,22.0,898.5,1033.47,747.39
2016,7,12,14,30,926.0,95.0,1.7,22.0,870.0,1036.95,750.58
2016,7,12,14,45,920.0,93.0,1.75,22.0,835.5,1034.96,751.22
2016,7,12,15,0,914.0,91.0,1.8,22.0,801.0,1029.61,749.93
2016,7,12,15,15,904.0,89.0,1.8,21.5,761.0,1016.96,744.85
2016,7,12,15,30,894.0,87.0,1.8,21.0,721.0,1001.16,737.89
2016,7,12,15,45,882.5,84.5,1.8,21.0,676.5,980.25,726.28
2016,7,12,16,0,871.0,82.0,1.8,21.0,632.0,956.51,712.86
2016,7,12,16,15,854.0,79.5,1.75,20.5,583.5,924.84,694.87
2016,7,12,16,30,837.0,77.0,1.7,20.0,535.0,890.93,675.24
2016,7,12,16,45,815.5,74.0,1.7,19.5,484.0,859.43,657.54
2016,7,12,17,0,794.0,71.0,1.7,19.0,433.0,816.93,631.73
2016,7,12,17,15,763.0,67.0,1.65,18.5,381.0,763.61,597.08
2016,7,12,17,30,732.0,63.0,1.6,18.0,329.0,709.83,561.01
2016,7,12,17,45,689.0,58.5,1.55,18.0,277.0,645.76,514.87
2016,7,12,18,0,646.0,54.0,1.5,18.0,225.0,582.71,467.6
2016,7,12,18,15,579.0,47.5,1.35,17.0,176.5,507.13,409.39
2016,7,12,18,30,512.0,41.0,1.2,16.0,128.0,430.84,346.86
2016,7,12,18,45,401.5,32.0,1.1,15.5,86.0,328.76,258.52
2016,7,12,19,0,291.0,23.0,1.0,15.0,44.0,229.99,134.53
2016,7,12,19,15,145.5,11.5,0.95,14.5,22.0,88.71,0.0
2016,7,12,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,162.5,12.5,0.75,12.5,26.0,11.37,0.0
2016,7,13,5,30,325.0,25.0,0.7,13.0,52.0,20.36,9.66
2016,7,13,5,45,429.0,33.5,0.7,14.0,94.5,26.6,17.43
2016,7,13,6,0,533.0,42.0,0.7,15.0,137.0,32.68,23.23
2016,7,13,6,15,596.0,48.0,0.7,15.5,186.5,39.72,29.72
2016,7,13,6,30,659.0,54.0,0.7,16.0,236.0,43.68,33.31
2016,7,13,6,45,334.5,90.5,0.7,16.5,183.5,64.46,51.58
2016,7,13,7,0,10.0,127.0,0.7,17.0,131.0,105.57,87.08
2016,7,13,7,15,14.5,146.5,0.7,17.5,153.0,121.03,99.8
2016,7,13,7,30,19.0,166.0,0.7,18.0,175.0,136.35,112.22
2016,7,13,7,45,18.0,180.5,0.7,19.0,190.0,148.04,121.14
2016,7,13,8,0,17.0,195.0,0.7,20.0,205.0,159.6,129.8
2016,7,13,8,15,29.5,225.5,0.7,20.5,244.0,172.42,132.82
2016,7,13,8,30,42.0,256.0,0.7,21.0,283.0,198.34,151.25
2016,7,13,8,45,87.5,293.5,0.7,22.0,354.5,235.31,176.29
2016,7,13,9,0,133.0,331.0,0.7,23.0,426.0,266.98,197.19
2016,7,13,9,15,146.5,352.0,0.7,23.5,462.0,296.77,218.66
2016,7,13,9,30,160.0,373.0,0.7,24.0,498.0,328.39,241.54
2016,7,13,9,45,174.0,390.5,0.75,25.0,532.0,359.71,263.75
2016,7,13,10,0,188.0,408.0,0.8,26.0,566.0,392.77,286.96
2016,7,13,10,15,193.0,422.5,0.85,26.5,590.0,421.28,307.29
2016,7,13,10,30,198.0,437.0,0.9,27.0,614.0,450.48,327.83
2016,7,13,10,45,188.0,449.5,0.95,27.5,621.0,470.48,341.61
2016,7,13,11,0,178.0,462.0,1.0,28.0,628.0,489.68,354.59
2016,7,13,11,15,323.5,427.5,1.0,28.0,733.5,568.22,410.61
2016,7,13,11,30,469.0,393.0,1.0,28.0,839.0,661.04,474.91
2016,7,13,11,45,708.0,251.0,1.05,28.5,930.5,744.43,534.09
2016,7,13,12,0,947.0,109.0,1.1,29.0,1022.0,834.25,594.18
2016,7,13,12,15,947.0,108.5,1.15,29.0,1021.5,870.07,616.45
2016,7,13,12,30,947.0,108.0,1.2,29.0,1021.0,903.51,637.78
2016,7,13,12,45,945.0,108.5,1.25,29.5,1012.5,933.58,655.69
2016,7,13,13,0,943.0,109.0,1.3,30.0,1004.0,960.87,671.86
2016,7,13,13,15,939.5,108.0,1.35,30.0,988.5,982.39,685.87
2016,7,13,13,30,936.0,107.0,1.4,30.0,973.0,1000.75,698.09
2016,7,13,13,45,931.0,106.5,1.45,30.0,950.0,1014.91,707.9
2016,7,13,14,0,926.0,106.0,1.5,30.0,927.0,1025.76,715.87
2016,7,13,14,15,919.5,105.0,1.5,29.5,897.5,1031.27,721.42
2016,7,13,14,30,913.0,104.0,1.5,29.0,868.0,1033.4,725.14
2016,7,13,14,45,904.0,102.5,1.55,29.0,832.0,1029.13,724.45
2016,7,13,15,0,895.0,101.0,1.6,29.0,796.0,1021.57,721.91
2016,7,13,15,15,883.5,99.0,1.6,28.5,755.0,1007.72,716.31
2016,7,13,15,30,872.0,97.0,1.6,28.0,714.0,990.8,708.91
2016,7,13,15,45,856.5,95.0,1.6,27.5,668.5,967.0,697.21
2016,7,13,16,0,841.0,93.0,1.6,27.0,623.0,940.56,683.81
2016,7,13,16,15,610.0,147.0,1.6,26.5,515.5,788.86,587.23
2016,7,13,16,30,379.0,201.0,1.6,26.0,408.0,599.21,456.71
2016,7,13,16,45,227.5,192.5,1.6,25.5,313.5,445.92,345.78
2016,7,13,17,0,76.0,184.0,1.6,25.0,219.0,265.87,207.86
2016,7,13,17,15,49.0,156.5,1.55,24.0,178.0,211.1,166.25
2016,7,13,17,30,22.0,129.0,1.5,23.0,137.0,145.14,113.87
2016,7,13,17,45,305.5,95.0,1.45,22.5,177.0,387.5,313.47
2016,7,13,18,0,589.0,61.0,1.4,22.0,217.0,554.24,441.06
2016,7,13,18,15,518.0,53.5,1.3,21.0,169.0,471.58,376.33
2016,7,13,18,30,447.0,46.0,1.2,20.0,121.0,393.37,312.67
2016,7,13,18,45,335.5,35.0,1.1,19.0,80.5,290.82,225.68
2016,7,13,19,0,224.0,24.0,1.0,18.0,40.0,191.12,106.28
2016,7,13,19,15,112.0,12.0,0.9,17.5,20.0,71.09,0.0
2016,7,13,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,5,15,131.5,13.5,0.65,13.5,24.0,12.28,0.0
2016,7,14,5,30,263.0,27.0,0.6,14.0,48.0,22.21,10.64
2016,7,14,5,45,376.5,36.0,0.6,15.0,90.5,28.78,19.18
2016,7,14,6,0,490.0,45.0,0.6,16.0,133.0,35.17,25.3
2016,7,14,6,15,557.0,52.0,0.6,16.5,181.5,39.56,29.43
2016,7,14,6,30,624.0,59.0,0.6,17.0,230.0,43.81,33.28
2016,7,14,6,45,314.0,91.0,0.6,18.0,177.0,64.75,51.51
2016,7,14,7,0,4.0,123.0,0.6,19.0,124.0,102.62,83.85
2016,7,14,7,15,13.0,145.5,0.6,19.5,151.0,120.26,98.34
2016,7,14,7,30,22.0,168.0,0.6,20.0,178.0,137.7,112.43
2016,7,14,7,45,29.0,191.0,0.6,21.0,206.0,146.32,118.7
2016,7,14,8,0,36.0,214.0,0.6,22.0,234.0,161.57,130.33
2016,7,14,8,15,35.0,231.0,0.6,22.5,251.5,175.74,134.18
2016,7,14,8,30,34.0,248.0,0.6,23.0,269.0,192.43,145.72
2016,7,14,8,45,46.5,277.0,0.65,24.0,309.0,218.77,164.08
2016,7,14,9,0,59.0,306.0,0.7,25.0,349.0,246.98,183.75
2016,7,14,9,15,64.0,328.0,0.75,25.5,376.5,270.61,200.64
2016,7,14,9,30,69.0,350.0,0.8,26.0,404.0,295.15,218.18
2016,7,14,9,45,137.5,377.5,0.85,26.5,491.5,337.55,247.45
2016,7,14,10,0,206.0,405.0,0.9,27.0,579.0,397.7,289.69
2016,7,14,10,15,152.0,416.0,0.95,27.5,546.5,397.4,289.81
2016,7,14,10,30,98.0,427.0,1.0,28.0,514.0,399.1,290.97
2016,7,14,10,45,107.0,441.0,1.05,28.5,538.5,424.8,308.8
2016,7,14,11,0,116.0,455.0,1.1,29.0,563.0,446.41,323.52
2016,7,14,11,15,288.0,424.0,1.1,29.0,697.0,541.89,391.8
2016,7,14,11,30,460.0,393.0,1.1,29.0,831.0,654.25,469.57
2016,7,14,11,45,475.0,382.0,1.15,29.0,837.0,684.0,489.72
2016,7,14,12,0,490.0,371.0,1.2,29.0,843.0,713.63,510.42
2016,7,14,12,15,363.5,424.0,1.2,29.0,774.0,681.34,486.73
2016,7,14,12,30,237.0,477.0,1.2,29.0,705.0,638.55,456.01
2016,7,14,12,45,280.0,460.5,1.3,29.0,728.0,681.96,487.34
2016,7,14,13,0,323.0,444.0,1.4,29.0,751.0,721.92,515.6
2016,7,14,13,15,221.5,449.0,1.4,29.0,658.0,639.22,458.78
2016,7,14,13,30,120.0,454.0,1.4,29.0,565.0,559.4,403.27
2016,7,14,13,45,123.0,443.0,1.4,29.0,554.5,560.1,404.98
2016,7,14,14,0,126.0,432.0,1.4,29.0,544.0,560.01,405.6
2016,7,14,14,15,97.0,405.0,1.35,28.5,490.0,494.8,361.28
2016,7,14,14,30,68.0,378.0,1.3,28.0,436.0,442.72,325.53
2016,7,14,14,45,56.5,351.5,1.3,28.0,398.0,407.46,301.2
2016,7,14,15,0,45.0,325.0,1.3,28.0,360.0,371.34,275.82
2016,7,14,15,15,35.5,295.0,1.3,27.5,322.0,332.68,248.85
2016,7,14,15,30,26.0,265.0,1.3,27.0,284.0,293.39,220.9
2016,7,14,15,45,18.5,235.5,1.3,26.5,249.0,240.36,182.14
2016,7,14,16,0,11.0,206.0,1.3,26.0,214.0,204.3,155.47
2016,7,14,16,15,9.5,191.5,1.25,25.5,198.0,189.6,144.96
2016,7,14,16,30,8.0,177.0,1.2,25.0,182.0,174.9,134.25
2016,7,14,16,45,53.5,181.5,1.2,24.5,206.5,238.79,186.61
2016,7,14,17,0,99.0,186.0,1.2,24.0,231.0,289.0,227.63
2016,7,14,17,15,49.5,141.0,1.15,23.0,163.5,191.62,151.22
2016,7,14,17,30,0.0,96.0,1.1,22.0,96.0,89.16,68.02
2016,7,14,17,45,296.5,77.5,1.1,21.5,156.0,356.33,290.32
2016,7,14,18,0,593.0,59.0,1.1,21.0,216.0,554.39,441.32
2016,7,14,18,15,521.5,52.0,1.0,20.0,168.0,471.96,376.33
2016,7,14,18,30,450.0,45.0,0.9,19.0,120.0,394.02,313.0
2016,7,14,18,45,337.5,34.5,0.85,18.0,80.0,291.4,225.96
2016,7,14,19,0,225.0,24.0,0.8,17.0,40.0,190.88,102.07
2016,7,14,19,15,112.5,12.0,0.75,16.5,20.0,71.31,0.0
2016,7,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.0,0.9,12.5,7.0,6.37,0.0
2016,7,15,5,30,0.0,14.0,0.9,13.0,14.0,12.31,3.19
2016,7,15,5,45,0.0,26.0,0.95,14.0,26.0,22.91,14.15
2016,7,15,6,0,0.0,38.0,1.0,15.0,38.0,33.52,23.93
2016,7,15,6,15,0.0,52.5,0.95,15.5,52.5,46.03,35.26
2016,7,15,6,30,0.0,67.0,0.9,16.0,67.0,58.29,46.2
2016,7,15,6,45,0.0,82.5,0.9,16.5,82.5,71.24,57.5
2016,7,15,7,0,0.0,98.0,0.9,17.0,98.0,84.08,68.47
2016,7,15,7,15,0.0,112.5,0.85,17.5,112.5,96.07,78.48
2016,7,15,7,30,0.0,127.0,0.8,18.0,127.0,107.96,88.22
2016,7,15,7,45,0.0,132.5,0.8,19.0,132.5,112.98,91.79
2016,7,15,8,0,0.0,138.0,0.8,20.0,138.0,117.89,95.23
2016,7,15,8,15,2.5,162.0,0.8,20.5,164.0,137.15,105.8
2016,7,15,8,30,5.0,186.0,0.8,21.0,190.0,157.06,120.77
2016,7,15,8,45,8.0,204.5,0.85,21.5,211.0,173.32,132.69
2016,7,15,9,0,11.0,223.0,0.9,22.0,232.0,190.03,144.9
2016,7,15,9,15,19.0,260.5,0.9,22.5,275.5,223.01,169.23
2016,7,15,9,30,27.0,298.0,0.9,23.0,319.0,246.22,185.83
2016,7,15,9,45,49.0,341.0,0.95,23.5,381.5,289.76,217.36
2016,7,15,10,0,71.0,384.0,1.0,24.0,444.0,336.4,250.79
2016,7,15,10,15,107.5,410.5,1.05,24.5,504.5,380.95,282.37
2016,7,15,10,30,144.0,437.0,1.1,25.0,565.0,422.21,311.49
2016,7,15,10,45,213.5,439.5,1.15,25.5,635.0,476.61,350.04
2016,7,15,11,0,283.0,442.0,1.2,26.0,705.0,531.64,388.76
2016,7,15,11,15,362.0,418.0,1.2,26.0,759.5,584.9,426.76
2016,7,15,11,30,441.0,394.0,1.2,26.0,814.0,641.34,466.67
2016,7,15,11,45,361.5,430.0,1.25,26.0,775.5,640.71,465.26
2016,7,15,12,0,282.0,466.0,1.3,26.0,737.0,632.3,458.67
2016,7,15,12,15,352.0,435.5,1.3,25.5,774.5,681.78,495.06
2016,7,15,12,30,422.0,405.0,1.3,25.0,812.0,737.41,534.75
2016,7,15,12,45,367.0,426.5,1.3,25.0,778.0,726.4,526.06
2016,7,15,13,0,312.0,448.0,1.3,25.0,744.0,715.52,517.9
2016,7,15,13,15,627.0,276.0,1.3,25.0,858.5,868.9,627.9
2016,7,15,13,30,942.0,104.0,1.3,25.0,973.0,1002.36,712.94
2016,7,15,13,45,520.0,264.0,1.3,25.0,742.0,792.49,575.08
2016,7,15,14,0,98.0,424.0,1.3,25.0,511.0,509.55,373.99
2016,7,15,14,15,100.5,408.0,1.25,24.5,494.5,501.42,371.65
2016,7,15,14,30,103.0,392.0,1.2,24.0,478.0,492.63,366.79
2016,7,15,14,45,103.5,375.5,1.2,24.0,459.0,480.65,359.18
2016,7,15,15,0,104.0,359.0,1.2,24.0,440.0,468.05,351.15
2016,7,15,15,15,497.5,224.5,1.15,23.5,579.5,771.55,575.01
2016,7,15,15,30,891.0,90.0,1.1,23.0,719.0,1000.85,724.45
2016,7,15,15,45,876.5,88.0,1.1,23.0,673.5,977.74,708.45
2016,7,15,16,0,862.0,86.0,1.1,23.0,628.0,951.9,694.2
2016,7,15,16,15,844.0,83.5,1.1,22.5,579.0,919.55,677.02
2016,7,15,16,30,826.0,81.0,1.1,22.0,530.0,894.51,664.44
2016,7,15,16,45,800.5,78.0,1.1,22.0,478.5,850.27,637.52
2016,7,15,17,0,775.0,75.0,1.1,22.0,427.0,804.62,609.27
2016,7,15,17,15,742.0,71.0,1.05,21.0,374.5,750.13,575.72
2016,7,15,17,30,709.0,67.0,1.0,20.0,322.0,695.29,540.65
2016,7,15,17,45,659.0,62.5,0.95,19.5,270.0,631.36,496.38
2016,7,15,18,0,609.0,58.0,0.9,19.0,218.0,564.87,448.12
2016,7,15,18,15,537.5,51.0,0.85,18.0,169.5,481.86,385.51
2016,7,15,18,30,466.0,44.0,0.8,17.0,121.0,403.36,321.88
2016,7,15,18,45,345.5,34.0,0.75,16.5,80.5,295.73,229.78
2016,7,15,19,0,225.0,24.0,0.7,16.0,40.0,189.98,96.77
2016,7,15,19,15,112.5,12.0,0.7,15.5,20.0,71.25,0.0
2016,7,15,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,5,15,120.0,13.0,0.9,14.5,22.5,11.82,0.0
2016,7,16,5,30,240.0,26.0,0.9,15.0,45.0,21.41,9.13
2016,7,16,5,45,352.5,35.5,0.9,15.5,85.5,28.43,18.73
2016,7,16,6,0,465.0,45.0,0.9,16.0,126.0,35.25,25.3
2016,7,16,6,15,533.0,52.0,0.9,16.5,174.0,39.6,29.43
2016,7,16,6,30,601.0,59.0,0.9,17.0,222.0,43.83,33.27
2016,7,16,6,45,300.5,71.5,0.9,17.5,153.0,50.98,39.53
2016,7,16,7,0,0.0,84.0,0.9,18.0,84.0,73.19,58.78
2016,7,16,7,15,0.0,102.5,0.9,18.5,102.5,88.38,71.59
2016,7,16,7,30,0.0,121.0,0.9,19.0,121.0,103.39,84.03
2016,7,16,7,45,83.0,179.5,0.9,19.5,225.5,139.66,114.15
2016,7,16,8,0,166.0,238.0,0.9,20.0,330.0,166.4,135.64
2016,7,16,8,15,101.5,244.0,0.9,20.5,302.0,185.21,141.85
2016,7,16,8,30,37.0,250.0,0.9,21.0,274.0,193.51,147.95
2016,7,16,8,45,78.0,288.5,0.95,21.5,343.0,229.93,173.36
2016,7,16,9,0,119.0,327.0,1.0,22.0,412.0,260.6,194.3
2016,7,16,9,15,120.0,347.5,1.0,22.5,437.5,286.13,213.17
2016,7,16,9,30,121.0,368.0,1.0,23.0,463.0,312.15,232.39
2016,7,16,9,45,108.0,382.0,1.05,23.5,469.5,339.09,252.46
2016,7,16,10,0,95.0,396.0,1.1,24.0,476.0,354.47,263.67
2016,7,16,10,15,74.5,395.5,1.15,24.0,459.5,354.61,264.19
2016,7,16,10,30,54.0,395.0,1.2,24.0,443.0,352.25,262.68
2016,7,16,10,45,86.0,425.0,1.25,24.5,504.0,400.38,297.24
2016,7,16,11,0,118.0,455.0,1.3,25.0,565.0,447.17,330.24
2016,7,16,11,15,117.5,462.5,1.3,25.0,573.5,465.14,342.76
2016,7,16,11,30,117.0,470.0,1.3,25.0,582.0,483.18,355.44
2016,7,16,11,45,225.0,460.0,1.35,25.0,676.0,566.39,415.77
2016,7,16,12,0,333.0,450.0,1.4,25.0,770.0,657.77,480.23
2016,7,16,12,15,242.0,466.5,1.4,25.0,699.5,619.62,452.03
2016,7,16,12,30,151.0,483.0,1.4,25.0,629.0,571.07,417.21
2016,7,16,12,45,338.5,427.0,1.45,25.0,750.0,701.69,511.98
2016,7,16,13,0,526.0,371.0,1.5,25.0,871.0,843.04,609.29
2016,7,16,13,15,733.0,237.5,1.5,25.0,920.5,930.12,670.2
2016,7,16,13,30,940.0,104.0,1.5,25.0,970.0,999.9,713.76
2016,7,16,13,45,682.5,231.0,1.5,25.0,852.0,916.46,660.71
2016,7,16,14,0,425.0,358.0,1.5,25.0,734.0,803.99,582.52
2016,7,16,14,15,672.5,229.0,1.45,24.5,801.0,933.38,676.04
2016,7,16,14,30,920.0,100.0,1.4,24.0,868.0,1034.82,740.16
2016,7,16,14,45,509.5,229.5,1.4,24.0,652.0,781.6,575.07
2016,7,16,15,0,99.0,359.0,1.4,24.0,436.0,463.07,346.23
2016,7,16,15,15,208.5,330.0,1.35,23.5,481.0,563.14,424.67
2016,7,16,15,30,318.0,301.0,1.3,23.0,526.0,661.45,497.17
2016,7,16,15,45,190.0,282.5,1.3,23.0,415.0,497.07,378.59
2016,7,16,16,0,62.0,264.0,1.3,23.0,304.0,335.09,257.6
2016,7,16,16,15,37.5,224.5,1.25,22.5,248.5,268.67,208.44
2016,7,16,16,30,13.0,185.0,1.2,22.0,193.0,188.28,146.35
2016,7,16,16,45,10.5,167.5,1.2,22.0,173.5,169.48,132.17
2016,7,16,17,0,8.0,150.0,1.2,22.0,154.0,150.7,117.61
2016,7,16,17,15,4.0,119.5,1.15,21.5,121.5,116.11,90.17
2016,7,16,17,30,0.0,89.0,1.1,21.0,89.0,81.7,62.31
2016,7,16,17,45,303.0,73.5,1.1,20.5,152.5,355.75,291.28
2016,7,16,18,0,606.0,58.0,1.1,20.0,216.0,562.37,448.88
2016,7,16,18,15,533.5,51.0,1.0,19.0,167.5,478.79,382.66
2016,7,16,18,30,461.0,44.0,0.9,18.0,119.0,399.79,318.24
2016,7,16,18,45,345.5,33.5,0.85,17.0,79.0,295.01,228.59
2016,7,16,19,0,230.0,23.0,0.8,16.0,39.0,191.08,91.34
2016,7,16,19,15,115.0,11.5,0.8,15.5,19.5,72.06,0.0
2016,7,16,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,5,15,155.5,11.5,0.85,13.5,23.0,10.46,0.0
2016,7,17,5,30,311.0,23.0,0.9,14.0,46.0,18.77,6.89
2016,7,17,5,45,421.5,31.0,0.95,14.5,88.0,24.64,15.52
2016,7,17,6,0,532.0,39.0,1.0,15.0,130.0,33.13,23.54
2016,7,17,6,15,595.5,45.0,0.95,15.0,179.0,37.27,27.56
2016,7,17,6,30,659.0,51.0,0.9,15.0,228.0,41.33,31.34
2016,7,17,6,45,329.5,59.0,0.9,15.5,147.5,40.74,30.78
2016,7,17,7,0,0.0,67.0,0.9,16.0,67.0,59.22,47.0
2016,7,17,7,15,0.0,93.5,0.9,16.5,93.5,81.33,66.07
2016,7,17,7,30,0.0,120.0,0.9,17.0,120.0,102.6,84.04
2016,7,17,7,45,0.0,125.5,0.9,17.5,125.5,107.58,87.8
2016,7,17,8,0,0.0,131.0,0.9,18.0,131.0,112.47,91.46
2016,7,17,8,15,0.0,145.5,0.95,18.5,146.0,124.41,96.54
2016,7,17,8,30,0.0,160.0,1.0,19.0,161.0,136.66,105.85
2016,7,17,8,45,2.5,175.0,1.05,20.0,177.0,149.73,115.36
2016,7,17,9,0,5.0,190.0,1.1,21.0,193.0,163.16,125.04
2016,7,17,9,15,11.0,227.5,1.1,21.0,236.0,195.49,149.66
2016,7,17,9,30,17.0,265.0,1.1,21.0,279.0,228.61,174.59
2016,7,17,9,45,25.0,300.0,1.15,21.5,320.5,251.5,191.19
2016,7,17,10,0,33.0,335.0,1.2,22.0,362.0,285.13,215.83
2016,7,17,10,15,38.5,357.0,1.2,22.0,390.5,309.48,233.68
2016,7,17,10,30,44.0,379.0,1.2,22.0,419.0,334.89,252.25
2016,7,17,10,45,44.0,389.0,1.3,22.5,429.5,348.98,262.16
2016,7,17,11,0,44.0,399.0,1.4,23.0,440.0,363.26,272.19
2016,7,17,11,15,99.0,437.5,1.4,23.0,531.0,436.55,325.85
2016,7,17,11,30,154.0,476.0,1.4,23.0,622.0,513.43,380.84
2016,7,17,11,45,239.5,465.5,1.45,23.0,694.5,580.0,429.01
2016,7,17,12,0,325.0,455.0,1.5,23.0,767.0,655.51,482.82
2016,7,17,12,15,412.0,423.5,1.5,23.0,819.0,720.46,528.64
2016,7,17,12,30,499.0,392.0,1.5,23.0,871.0,790.12,577.01
2016,7,17,12,45,379.5,427.0,1.55,23.0,789.5,737.15,539.37
2016,7,17,13,0,260.0,462.0,1.6,23.0,708.0,681.44,499.99
2016,7,17,13,15,594.0,285.5,1.6,22.5,836.0,846.35,622.43
2016,7,17,13,30,928.0,109.0,1.6,22.0,964.0,992.96,720.22
2016,7,17,13,45,924.0,107.5,1.65,22.0,941.5,1007.13,728.81
2016,7,17,14,0,920.0,106.0,1.7,22.0,919.0,1017.99,737.04
2016,7,17,14,15,913.0,105.0,1.7,21.5,889.0,1023.06,742.48
2016,7,17,14,30,906.0,104.0,1.7,21.0,859.0,1024.77,746.0
2016,7,17,14,45,898.5,101.5,1.7,21.0,823.5,1020.98,744.78
2016,7,17,15,0,891.0,99.0,1.7,21.0,788.0,1013.86,741.63
2016,7,17,15,15,879.5,97.0,1.7,20.5,747.0,1000.07,735.76
2016,7,17,15,30,868.0,95.0,1.7,20.0,706.0,983.2,728.03
2016,7,17,15,45,855.5,91.5,1.7,20.0,661.0,960.62,715.24
2016,7,17,16,0,843.0,88.0,1.7,20.0,616.0,935.25,700.65
2016,7,17,16,15,824.0,85.0,1.7,19.5,567.0,911.42,688.37
2016,7,17,16,30,805.0,82.0,1.7,19.0,518.0,875.55,667.72
2016,7,17,16,45,782.5,78.0,1.7,18.5,467.5,833.25,642.33
2016,7,17,17,0,760.0,74.0,1.7,18.0,417.0,789.43,615.27
2016,7,17,17,15,726.5,70.0,1.7,17.5,365.0,734.96,579.7
2016,7,17,17,30,693.0,66.0,1.7,17.0,313.0,680.22,542.68
2016,7,17,17,45,649.5,60.5,1.7,16.5,262.5,620.52,500.27
2016,7,17,18,0,606.0,55.0,1.7,16.0,212.0,557.94,453.5
2016,7,17,18,15,535.0,48.0,1.65,15.5,164.0,475.54,388.43
2016,7,17,18,30,464.0,41.0,1.6,15.0,116.0,397.78,322.86
2016,7,17,18,45,350.0,31.5,1.55,14.5,76.5,295.3,232.0
2016,7,17,19,0,236.0,22.0,1.5,14.0,37.0,192.67,85.97
2016,7,17,19,15,118.0,11.0,1.45,13.5,18.5,73.14,0.0
2016,7,17,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,128.5,12.0,1.1,13.0,21.5,10.91,0.0
2016,7,18,5,30,257.0,24.0,1.1,13.0,43.0,19.71,6.98
2016,7,18,5,45,374.5,32.5,1.15,13.5,84.0,25.94,16.65
2016,7,18,6,0,492.0,41.0,1.2,14.0,125.0,32.02,22.64
2016,7,18,6,15,557.5,47.5,1.15,14.5,173.0,36.12,26.58
2016,7,18,6,30,623.0,54.0,1.1,15.0,221.0,43.82,33.54
2016,7,18,6,45,311.5,86.0,1.1,15.5,169.5,61.4,49.08
2016,7,18,7,0,0.0,118.0,1.1,16.0,118.0,98.78,81.62
2016,7,18,7,15,2.0,133.0,1.05,16.0,134.0,111.07,91.97
2016,7,18,7,30,4.0,148.0,1.0,16.0,150.0,123.28,102.13
2016,7,18,7,45,31.0,185.5,1.0,16.5,202.5,142.79,118.16
2016,7,18,8,0,58.0,223.0,1.0,17.0,255.0,166.8,137.65
2016,7,18,8,15,75.5,250.0,1.0,17.5,296.0,187.06,145.72
2016,7,18,8,30,93.0,277.0,1.0,18.0,337.0,213.92,163.79
2016,7,18,8,45,492.5,177.5,1.0,18.5,524.0,183.07,120.92
2016,7,18,9,0,892.0,78.0,1.0,19.0,711.0,230.92,142.56
2016,7,18,9,15,901.5,79.5,1.0,19.5,751.0,283.5,187.26
2016,7,18,9,30,911.0,81.0,1.0,20.0,791.0,336.83,233.19
2016,7,18,9,45,913.0,85.5,1.05,20.5,824.0,390.32,279.03
2016,7,18,10,0,915.0,90.0,1.1,21.0,857.0,443.42,323.43
2016,7,18,10,15,920.5,91.0,1.15,21.0,885.0,494.82,365.94
2016,7,18,10,30,926.0,92.0,1.2,21.0,913.0,545.72,406.9
2016,7,18,10,45,930.5,93.0,1.25,21.5,934.5,595.37,444.97
2016,7,18,11,0,935.0,94.0,1.3,22.0,956.0,644.03,481.16
2016,7,18,11,15,937.5,94.5,1.35,22.0,970.5,689.8,515.3
2016,7,18,11,30,940.0,95.0,1.4,22.0,985.0,734.04,547.62
2016,7,18,11,45,941.5,95.0,1.45,22.5,992.5,775.42,574.94
2016,7,18,12,0,943.0,95.0,1.5,23.0,1000.0,814.84,600.09
2016,7,18,12,15,943.0,95.0,1.5,22.5,999.5,850.94,624.67
2016,7,18,12,30,943.0,95.0,1.5,22.0,999.0,884.66,647.66
2016,7,18,12,45,944.5,93.0,1.55,22.0,992.0,915.27,667.98
2016,7,18,13,0,946.0,91.0,1.6,22.0,985.0,943.15,686.58
2016,7,18,13,15,943.5,90.5,1.6,22.0,970.5,965.94,701.29
2016,7,18,13,30,941.0,90.0,1.6,22.0,956.0,985.6,714.11
2016,7,18,13,45,939.0,87.5,1.65,22.0,934.5,1000.46,724.69
2016,7,18,14,0,937.0,85.0,1.7,22.0,913.0,1011.96,733.32
2016,7,18,14,15,932.0,84.0,1.7,21.5,884.0,1018.74,739.83
2016,7,18,14,30,927.0,83.0,1.7,21.0,855.0,1022.12,744.4
2016,7,18,14,45,921.5,81.0,1.7,21.0,820.5,1020.5,744.54
2016,7,18,15,0,916.0,79.0,1.7,21.0,786.0,1015.5,742.73
2016,7,18,15,15,906.0,77.5,1.65,21.0,746.0,1003.28,735.74
2016,7,18,15,30,896.0,76.0,1.6,21.0,706.0,987.91,726.91
2016,7,18,15,45,885.5,73.0,1.6,21.0,662.0,967.17,715.43
2016,7,18,16,0,875.0,70.0,1.6,21.0,618.0,943.51,702.1
2016,7,18,16,15,858.5,68.0,1.55,20.5,569.5,912.67,684.64
2016,7,18,16,30,842.0,66.0,1.5,20.0,521.0,879.55,665.52
2016,7,18,16,45,821.5,63.0,1.5,20.0,471.0,839.44,640.72
2016,7,18,17,0,801.0,60.0,1.5,20.0,421.0,797.75,614.37
2016,7,18,17,15,771.5,57.0,1.45,19.5,369.0,755.56,587.59
2016,7,18,17,30,742.0,54.0,1.4,19.0,317.0,704.18,553.26
2016,7,18,17,45,700.5,49.5,1.4,18.5,266.0,641.09,509.35
2016,7,18,18,0,659.0,45.0,1.4,18.0,215.0,579.1,464.01
2016,7,18,18,15,593.5,40.0,1.35,17.0,167.0,500.84,403.99
2016,7,18,18,30,528.0,35.0,1.3,16.0,119.0,426.38,343.12
2016,7,18,18,45,416.5,27.0,1.3,15.5,78.5,324.08,252.44
2016,7,18,19,0,305.0,19.0,1.3,15.0,38.0,222.3,89.1
2016,7,18,19,15,152.5,9.5,1.25,14.5,19.0,90.13,0.0
2016,7,18,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,167.5,10.0,1.0,12.5,22.0,9.1,0.0
2016,7,19,5,30,335.0,20.0,1.0,13.0,44.0,17.64,5.03
2016,7,19,5,45,444.5,27.5,1.0,13.5,86.0,23.69,14.68
2016,7,19,6,0,554.0,35.0,1.0,14.0,128.0,29.62,20.51
2016,7,19,6,15,616.5,40.0,0.95,14.5,176.5,33.05,23.85
2016,7,19,6,30,679.0,45.0,0.9,15.0,225.0,36.44,26.99
2016,7,19,6,45,721.0,48.5,0.9,15.5,276.5,38.46,28.76
2016,7,19,7,0,763.0,52.0,0.9,16.0,328.0,46.36,35.65
2016,7,19,7,15,503.5,116.0,0.9,16.5,310.0,80.39,65.3
2016,7,19,7,30,244.0,180.0,0.9,17.0,292.0,125.32,103.56
2016,7,19,7,45,297.0,194.0,0.9,17.5,345.5,133.25,109.59
2016,7,19,8,0,350.0,208.0,0.9,18.0,399.0,140.83,115.36
2016,7,19,8,15,621.5,137.0,0.9,18.5,514.5,96.44,64.7
2016,7,19,8,30,893.0,66.0,0.9,19.0,630.0,122.44,61.75
2016,7,19,8,45,904.5,67.5,0.95,19.5,674.5,174.23,96.13
2016,7,19,9,0,916.0,69.0,1.0,20.0,719.0,227.38,138.2
2016,7,19,9,15,925.0,70.5,1.05,20.5,759.0,281.07,183.79
2016,7,19,9,30,934.0,72.0,1.1,21.0,799.0,335.45,230.71
2016,7,19,9,45,932.5,79.0,1.15,21.5,832.0,390.83,278.12
2016,7,19,10,0,931.0,86.0,1.2,22.0,865.0,445.47,323.73
2016,7,19,10,15,936.5,87.0,1.2,22.0,893.5,497.7,366.61
2016,7,19,10,30,942.0,88.0,1.2,22.0,922.0,549.42,407.82
2016,7,19,10,45,944.5,89.5,1.3,22.5,943.0,599.16,446.18
2016,7,19,11,0,947.0,91.0,1.4,23.0,964.0,647.7,482.57
2016,7,19,11,15,949.5,91.5,1.4,23.0,978.5,694.04,516.65
2016,7,19,11,30,952.0,92.0,1.4,23.0,993.0,738.82,548.79
2016,7,19,11,45,953.0,92.5,1.45,23.0,1000.5,780.76,577.39
2016,7,19,12,0,954.0,93.0,1.5,23.0,1008.0,820.69,603.94
2016,7,19,12,15,954.0,93.0,1.55,23.0,1007.5,857.21,628.12
2016,7,19,12,30,954.0,93.0,1.6,23.0,1007.0,891.3,650.66
2016,7,19,12,45,947.5,96.0,1.65,23.5,998.0,919.98,668.37
2016,7,19,13,0,941.0,99.0,1.7,24.0,989.0,945.68,684.17
2016,7,19,13,15,938.5,98.5,1.7,23.5,973.5,968.58,700.26
2016,7,19,13,30,936.0,98.0,1.7,23.0,958.0,988.37,714.5
2016,7,19,13,45,933.0,96.5,1.7,23.0,936.0,1003.45,724.5
2016,7,19,14,0,930.0,95.0,1.7,23.0,914.0,1015.2,732.55
2016,7,19,14,15,924.0,93.5,1.7,22.5,885.0,1020.64,738.2
2016,7,19,14,30,918.0,92.0,1.7,22.0,856.0,1022.67,741.91
2016,7,19,14,45,912.0,89.5,1.7,22.0,821.5,1020.18,741.53
2016,7,19,15,0,906.0,87.0,1.7,22.0,787.0,1014.32,739.19
2016,7,19,15,15,896.0,85.5,1.65,22.0,746.5,1002.33,732.38
2016,7,19,15,30,886.0,84.0,1.6,22.0,706.0,987.22,723.74
2016,7,19,15,45,875.5,80.5,1.6,22.0,661.5,966.17,712.11
2016,7,19,16,0,865.0,77.0,1.6,22.0,617.0,942.22,698.64
2016,7,19,16,15,847.5,74.5,1.6,21.5,568.5,910.12,681.06
2016,7,19,16,30,830.0,72.0,1.6,21.0,520.0,875.8,661.79
2016,7,19,16,45,810.0,68.5,1.6,20.5,469.5,835.92,638.35
2016,7,19,17,0,790.0,65.0,1.6,20.0,419.0,803.24,619.37
2016,7,19,17,15,759.0,61.5,1.55,19.5,367.5,750.72,585.16
2016,7,19,17,30,728.0,58.0,1.5,19.0,316.0,697.79,549.65
2016,7,19,17,45,686.5,53.0,1.5,18.5,265.0,634.49,505.32
2016,7,19,18,0,645.0,48.0,1.5,18.0,214.0,572.25,459.53
2016,7,19,18,15,577.5,42.5,1.4,17.0,166.0,492.32,397.66
2016,7,19,18,30,510.0,37.0,1.3,16.0,118.0,416.19,334.89
2016,7,19,18,45,399.0,28.0,1.25,15.5,77.5,320.94,248.82
2016,7,19,19,0,288.0,19.0,1.2,15.0,37.0,217.51,74.9
2016,7,19,19,15,144.0,9.5,1.15,14.5,18.5,85.48,0.0
2016,7,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,168.5,10.0,0.95,12.5,21.5,9.1,0.0
2016,7,20,5,30,337.0,20.0,1.0,13.0,43.0,17.72,4.34
2016,7,20,5,45,443.0,27.0,1.05,14.0,84.0,23.27,14.22
2016,7,20,6,0,549.0,34.0,1.1,15.0,125.0,28.74,19.62
2016,7,20,6,15,611.5,39.0,1.05,15.5,173.5,32.2,22.98
2016,7,20,6,30,674.0,44.0,1.0,16.0,222.0,35.63,26.13
2016,7,20,6,45,716.5,47.5,1.0,16.5,273.5,37.67,27.93
2016,7,20,7,0,759.0,51.0,1.0,17.0,325.0,45.58,34.82
2016,7,20,7,15,788.0,54.0,1.0,17.5,376.5,47.98,36.75
2016,7,20,7,30,817.0,57.0,1.0,18.0,428.0,50.27,38.54
2016,7,20,7,45,838.5,59.0,1.0,18.5,479.0,51.69,39.54
2016,7,20,8,0,860.0,61.0,1.0,19.0,530.0,53.02,40.46
2016,7,20,8,15,876.0,63.0,1.0,19.5,578.5,69.22,39.94
2016,7,20,8,30,892.0,65.0,1.0,20.0,627.0,119.94,60.01
2016,7,20,8,45,904.0,66.5,1.0,20.5,671.5,171.78,93.92
2016,7,20,9,0,916.0,68.0,1.0,21.0,716.0,225.02,135.73
2016,7,20,9,15,925.5,69.5,1.0,21.5,756.5,278.87,181.15
2016,7,20,9,30,935.0,71.0,1.0,22.0,797.0,333.47,227.9
2016,7,20,9,45,933.0,78.0,1.05,23.0,830.0,388.8,274.53
2016,7,20,10,0,931.0,85.0,1.1,24.0,863.0,443.33,319.15
2016,7,20,10,15,937.0,86.0,1.15,24.0,892.0,495.84,362.1
2016,7,20,10,30,943.0,87.0,1.2,24.0,921.0,547.88,403.52
2016,7,20,10,45,948.5,87.0,1.25,24.5,943.5,598.17,441.69
2016,7,20,11,0,954.0,87.0,1.3,25.0,966.0,647.51,478.0
2016,7,20,11,15,957.0,87.5,1.35,25.0,981.0,694.5,512.61
2016,7,20,11,30,960.0,88.0,1.4,25.0,996.0,739.94,545.39
2016,7,20,11,45,962.5,87.5,1.45,25.5,1003.5,782.44,572.94
2016,7,20,12,0,965.0,87.0,1.5,26.0,1011.0,822.98,598.44
2016,7,20,12,15,965.0,87.0,1.5,26.0,1011.0,859.82,621.96
2016,7,20,12,30,965.0,87.0,1.5,26.0,1011.0,894.21,643.77
2016,7,20,12,45,962.5,88.0,1.55,26.0,1003.0,924.75,663.69
2016,7,20,13,0,960.0,89.0,1.6,26.0,995.0,952.41,681.82
2016,7,20,13,15,957.5,88.5,1.6,26.0,980.0,975.57,696.51
2016,7,20,13,30,955.0,88.0,1.6,26.0,965.0,995.56,709.29
2016,7,20,13,45,951.5,87.0,1.65,26.0,943.0,1010.8,719.93
2016,7,20,14,0,948.0,86.0,1.7,26.0,921.0,1022.67,728.66
2016,7,20,14,15,942.5,85.0,1.7,25.5,892.0,1029.16,734.92
2016,7,20,14,30,937.0,84.0,1.7,25.0,863.0,1032.2,739.26
2016,7,20,14,45,930.0,82.5,1.7,25.0,827.5,1029.76,738.91
2016,7,20,15,0,923.0,81.0,1.7,25.0,792.0,1023.92,736.63
2016,7,20,15,15,913.0,79.5,1.7,24.5,751.5,1011.76,731.96
2016,7,20,15,30,903.0,78.0,1.7,24.0,711.0,996.41,725.42
2016,7,20,15,45,890.5,76.0,1.7,24.0,666.0,974.94,713.61
2016,7,20,16,0,878.0,74.0,1.7,24.0,621.0,950.62,700.02
2016,7,20,16,15,861.0,71.5,1.7,23.5,572.0,918.71,682.74
2016,7,20,16,30,844.0,69.0,1.7,23.0,523.0,884.52,663.73
2016,7,20,16,45,822.0,66.0,1.7,22.5,472.0,843.08,639.43
2016,7,20,17,0,800.0,63.0,1.7,22.0,421.0,800.14,613.51
2016,7,20,17,15,769.0,60.0,1.65,21.0,369.0,756.78,587.14
2016,7,20,17,30,738.0,57.0,1.6,20.0,317.0,704.22,553.03
2016,7,20,17,45,694.0,52.5,1.6,19.5,265.5,639.29,507.62
2016,7,20,18,0,650.0,48.0,1.6,19.0,214.0,575.57,460.79
2016,7,20,18,15,582.0,42.0,1.55,18.0,165.5,494.47,398.36
2016,7,20,18,30,514.0,36.0,1.5,17.0,117.0,417.35,335.0
2016,7,20,18,45,400.0,27.5,1.45,16.5,76.5,320.7,247.17
2016,7,20,19,0,286.0,19.0,1.4,16.0,36.0,215.32,59.38
2016,7,20,19,15,143.0,9.5,1.35,15.5,18.0,84.82,0.0
2016,7,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,21,5,15,156.0,10.0,1.2,13.0,20.5,9.1,0.0
2016,7,21,5,30,312.0,20.0,1.2,13.0,41.0,16.29,2.72
2016,7,21,5,45,424.0,28.0,1.3,13.5,82.5,24.26,15.03
2016,7,21,6,0,536.0,36.0,1.4,14.0,124.0,30.61,21.33
2016,7,21,6,15,600.5,41.5,1.35,14.5,172.5,34.41,25.02
2016,7,21,6,30,665.0,47.0,1.3,15.0,221.0,38.16,28.49
2016,7,21,6,45,348.5,89.0,1.3,15.5,182.0,63.92,51.31
2016,7,21,7,0,32.0,131.0,1.3,16.0,143.0,103.61,85.86
2016,7,21,7,15,92.5,159.0,1.25,16.5,199.5,123.4,102.48
2016,7,21,7,30,153.0,187.0,1.2,17.0,256.0,135.92,112.59
2016,7,21,7,45,200.0,206.5,1.2,17.5,308.0,148.41,122.54
2016,7,21,8,0,247.0,226.0,1.2,18.0,360.0,150.41,123.53
2016,7,21,8,15,565.5,148.0,1.2,18.5,492.5,99.98,69.99
2016,7,21,8,30,884.0,70.0,1.2,19.0,625.0,121.07,61.88
2016,7,21,8,45,896.0,71.5,1.25,20.0,669.5,172.61,95.28
2016,7,21,9,0,908.0,73.0,1.3,21.0,714.0,225.54,136.59
2016,7,21,9,15,917.5,74.5,1.3,21.0,754.0,279.08,182.16
2016,7,21,9,30,927.0,76.0,1.3,21.0,794.0,333.36,229.35
2016,7,21,9,45,933.0,78.0,1.3,21.5,828.5,387.35,275.61
2016,7,21,10,0,939.0,80.0,1.3,22.0,863.0,441.3,320.71
2016,7,21,10,15,944.5,80.5,1.3,22.0,891.5,493.6,363.92
2016,7,21,10,30,950.0,81.0,1.3,22.0,920.0,545.37,405.42
