Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,45,954.5,81.5,1.35,22.5,942.0,595.83,444.18
2016,7,21,11,0,959.0,82.0,1.4,23.0,964.0,645.25,480.98
2016,7,21,11,15,962.0,82.5,1.45,23.0,979.5,692.46,516.16
2016,7,21,11,30,965.0,83.0,1.5,23.0,995.0,738.11,549.45
2016,7,21,11,45,966.5,83.0,1.55,23.5,1002.5,780.49,577.14
2016,7,21,12,0,968.0,83.0,1.6,24.0,1010.0,820.83,602.81
2016,7,21,12,15,968.5,83.0,1.65,24.0,1010.0,858.16,627.47
2016,7,21,12,30,969.0,83.0,1.7,24.0,1010.0,893.04,650.48
2016,7,21,12,45,959.5,89.0,1.75,24.0,1000.5,922.34,669.83
2016,7,21,13,0,950.0,95.0,1.8,24.0,991.0,948.53,687.26
2016,7,21,13,15,947.5,94.5,1.8,23.5,976.0,971.63,703.53
2016,7,21,13,30,945.0,94.0,1.8,23.0,961.0,991.59,717.92
2016,7,21,13,45,943.0,92.0,1.85,23.0,939.5,1007.23,728.97
2016,7,21,14,0,941.0,90.0,1.9,23.0,918.0,1019.53,738.07
2016,7,21,14,15,935.5,89.0,1.9,22.5,889.0,1026.06,744.45
2016,7,21,14,30,930.0,88.0,1.9,22.0,860.0,1029.16,748.88
2016,7,21,14,45,925.0,85.5,1.9,22.0,825.5,1027.66,749.12
2016,7,21,15,0,920.0,83.0,1.9,22.0,791.0,1022.74,747.38
2016,7,21,15,15,910.5,81.0,1.85,21.5,750.5,1010.55,741.89
2016,7,21,15,30,901.0,79.0,1.8,21.0,710.0,995.16,734.5
2016,7,21,15,45,891.5,76.0,1.8,21.0,665.5,975.45,723.66
2016,7,21,16,0,882.0,73.0,1.8,21.0,621.0,952.76,710.93
2016,7,21,16,15,865.5,70.5,1.75,20.5,572.0,921.24,693.01
2016,7,21,16,30,849.0,68.0,1.7,20.0,523.0,887.4,673.4
2016,7,21,16,45,830.5,64.0,1.7,20.0,472.5,847.66,648.76
2016,7,21,17,0,812.0,60.0,1.7,20.0,422.0,806.16,622.44
2016,7,21,17,15,781.5,57.0,1.65,19.5,369.5,754.36,588.77
2016,7,21,17,30,751.0,54.0,1.6,19.0,317.0,710.27,559.56
2016,7,21,17,45,710.5,49.5,1.55,18.5,266.0,647.68,515.28
2016,7,21,18,0,670.0,45.0,1.5,18.0,215.0,586.07,469.63
2016,7,21,18,15,603.5,39.5,1.4,17.0,166.0,506.06,407.72
2016,7,21,18,30,537.0,34.0,1.3,16.0,117.0,429.97,344.99
2016,7,21,18,45,424.5,26.0,1.25,15.5,76.5,326.98,251.49
2016,7,21,19,0,312.0,18.0,1.2,15.0,36.0,222.29,43.59
2016,7,21,19,15,156.0,9.0,1.15,14.5,18.0,91.16,0.0
2016,7,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,5,15,158.5,9.5,0.8,12.5,20.0,8.64,0.0
2016,7,22,5,30,317.0,19.0,0.8,13.0,40.0,16.83,2.01
2016,7,22,5,45,428.0,27.5,0.85,14.0,81.0,23.86,14.59
2016,7,22,6,0,539.0,36.0,0.9,15.0,122.0,30.69,21.29
2016,7,22,6,15,604.5,41.5,0.9,15.5,171.0,34.49,24.98
2016,7,22,6,30,670.0,47.0,0.9,16.0,220.0,38.24,28.44
2016,7,22,6,45,714.0,50.5,0.95,17.0,272.5,40.16,30.07
2016,7,22,7,0,758.0,54.0,1.0,18.0,325.0,42.09,31.6
2016,7,22,7,15,788.0,57.0,1.0,18.5,377.5,50.18,38.53
2016,7,22,7,30,818.0,60.0,1.0,19.0,430.0,52.45,40.27
2016,7,22,7,45,840.5,62.5,1.05,19.5,481.0,54.19,41.54
2016,7,22,8,0,863.0,65.0,1.1,20.0,532.0,55.82,42.7
2016,7,22,8,15,879.5,67.0,1.1,20.5,581.0,68.48,41.62
2016,7,22,8,30,896.0,69.0,1.1,21.0,630.0,119.56,60.24
2016,7,22,8,45,908.0,70.5,1.15,22.0,675.5,171.78,93.41
2016,7,22,9,0,920.0,72.0,1.2,23.0,721.0,225.39,134.73
2016,7,22,9,15,930.0,73.5,1.2,23.0,761.5,279.74,180.49
2016,7,22,9,30,940.0,75.0,1.2,23.0,802.0,334.89,227.94
2016,7,22,9,45,932.0,85.5,1.25,23.5,833.5,391.23,275.95
2016,7,22,10,0,924.0,96.0,1.3,24.0,865.0,446.15,321.61
2016,7,22,10,15,930.0,97.0,1.35,24.5,894.5,498.56,363.91
2016,7,22,10,30,936.0,98.0,1.4,25.0,924.0,550.51,404.54
2016,7,22,10,45,941.0,98.5,1.45,25.5,946.5,600.84,442.73
2016,7,22,11,0,946.0,99.0,1.5,26.0,969.0,650.21,479.04
2016,7,22,11,15,949.0,99.5,1.5,26.0,984.0,697.13,513.22
2016,7,22,11,30,952.0,100.0,1.5,26.0,999.0,742.53,545.5
2016,7,22,11,45,954.5,99.5,1.55,26.5,1006.5,785.02,573.41
2016,7,22,12,0,957.0,99.0,1.6,27.0,1014.0,825.59,598.87
2016,7,22,12,15,957.0,99.0,1.65,27.0,1014.0,862.48,622.94
2016,7,22,12,30,957.0,99.0,1.7,27.0,1014.0,896.95,645.38
2016,7,22,12,45,956.5,98.0,1.75,27.5,1006.0,927.45,663.95
2016,7,22,13,0,956.0,97.0,1.8,28.0,998.0,955.12,680.69
2016,7,22,13,15,953.0,96.5,1.8,27.5,982.5,977.99,696.56
2016,7,22,13,30,950.0,96.0,1.8,27.0,967.0,997.67,710.57
2016,7,22,13,45,945.5,95.0,1.8,27.0,944.0,1012.12,720.04
2016,7,22,14,0,941.0,94.0,1.8,27.0,921.0,1023.18,727.56
2016,7,22,14,15,935.0,93.0,1.8,26.5,891.0,1029.34,733.64
2016,7,22,14,30,929.0,92.0,1.8,26.0,861.0,1032.05,737.79
2016,7,22,14,45,921.0,90.0,1.85,25.5,825.5,1028.23,738.71
2016,7,22,15,0,913.0,88.0,1.9,25.0,790.0,1021.01,737.68
2016,7,22,15,15,902.0,86.5,1.85,24.5,748.5,1008.06,731.82
2016,7,22,15,30,891.0,85.0,1.8,24.0,707.0,991.97,724.09
2016,7,22,15,45,857.0,90.5,1.8,24.0,657.0,958.79,704.62
2016,7,22,16,0,823.0,96.0,1.8,24.0,607.0,933.69,690.51
2016,7,22,16,15,803.0,93.0,1.75,23.5,558.0,899.49,670.91
2016,7,22,16,30,783.0,90.0,1.7,23.0,509.0,863.13,649.69
2016,7,22,16,45,740.5,90.5,1.7,22.5,455.0,808.72,616.23
2016,7,22,17,0,698.0,91.0,1.7,22.0,401.0,759.39,585.53
2016,7,22,17,15,660.5,85.5,1.65,21.5,349.0,701.69,547.37
2016,7,22,17,30,623.0,80.0,1.6,21.0,297.0,644.14,508.01
2016,7,22,17,45,570.5,73.0,1.55,20.5,246.5,573.41,457.16
2016,7,22,18,0,518.0,66.0,1.5,20.0,196.0,504.66,405.5
2016,7,22,18,15,442.5,56.5,1.4,19.0,149.5,419.08,337.82
2016,7,22,18,30,367.0,47.0,1.3,18.0,103.0,338.36,270.49
2016,7,22,18,45,252.0,33.5,1.25,17.5,65.5,233.7,177.47
2016,7,22,19,0,137.0,20.0,1.2,17.0,28.0,126.66,9.52
2016,7,22,19,15,68.5,10.0,1.15,16.5,14.0,45.47,0.0
2016,7,22,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,5,15,52.5,11.5,0.65,13.5,14.5,10.46,0.0
2016,7,23,5,30,105.0,23.0,0.6,14.0,29.0,18.07,1.27
2016,7,23,5,45,206.5,39.0,0.6,15.0,66.5,30.3,19.86
2016,7,23,6,0,308.0,55.0,0.6,16.0,104.0,42.17,31.16
2016,7,23,6,15,381.0,67.0,0.6,16.5,150.0,50.55,38.95
2016,7,23,6,30,454.0,79.0,0.6,17.0,196.0,58.64,46.26
2016,7,23,6,45,285.5,109.0,0.6,18.0,188.5,81.69,66.23
2016,7,23,7,0,117.0,139.0,0.6,19.0,181.0,104.69,85.63
2016,7,23,7,15,165.0,160.0,0.6,19.5,229.0,118.96,97.33
2016,7,23,7,30,213.0,181.0,0.6,20.0,277.0,132.85,108.48
2016,7,23,7,45,279.0,193.5,0.6,21.0,334.5,132.96,107.73
2016,7,23,8,0,345.0,206.0,0.6,22.0,392.0,139.8,112.59
2016,7,23,8,15,552.0,165.5,0.65,22.5,496.0,111.38,79.59
2016,7,23,8,30,759.0,125.0,0.7,23.0,600.0,129.42,72.51
2016,7,23,8,45,772.0,130.5,0.75,24.0,644.0,185.93,109.19
2016,7,23,9,0,785.0,136.0,0.8,25.0,688.0,236.31,146.84
2016,7,23,9,15,578.5,230.0,0.85,25.5,649.5,294.75,201.05
2016,7,23,9,30,372.0,324.0,0.9,26.0,611.0,343.46,245.38
2016,7,23,9,45,603.5,234.0,0.95,27.0,725.0,374.38,264.81
2016,7,23,10,0,835.0,144.0,1.0,28.0,839.0,439.93,311.85
2016,7,23,10,15,842.0,146.0,1.05,28.5,867.0,490.52,351.37
2016,7,23,10,30,849.0,148.0,1.1,29.0,895.0,541.0,389.69
2016,7,23,10,45,801.5,181.5,1.2,30.0,901.0,586.2,422.26
2016,7,23,11,0,754.0,215.0,1.3,31.0,907.0,624.94,449.05
2016,7,23,11,15,758.0,216.5,1.3,31.0,921.5,668.54,479.83
2016,7,23,11,30,762.0,218.0,1.3,31.0,936.0,711.28,509.27
2016,7,23,11,45,737.5,235.0,1.35,31.5,934.5,745.4,531.34
2016,7,23,12,0,713.0,252.0,1.4,32.0,933.0,776.59,551.02
2016,7,23,12,15,713.0,252.0,1.45,32.0,933.0,809.71,573.29
2016,7,23,12,30,713.0,252.0,1.5,32.0,933.0,841.01,594.15
2016,7,23,12,45,733.0,236.5,1.55,32.0,932.0,873.4,616.13
2016,7,23,13,0,753.0,221.0,1.6,32.0,931.0,903.89,636.17
2016,7,23,13,15,749.0,219.5,1.65,31.5,916.0,923.82,650.58
2016,7,23,13,30,745.0,218.0,1.7,31.0,901.0,940.9,663.44
2016,7,23,13,45,726.0,223.5,1.75,31.0,875.0,947.72,668.73
2016,7,23,14,0,707.0,229.0,1.8,31.0,849.0,951.28,672.2
2016,7,23,14,15,697.5,225.5,1.8,30.5,820.5,951.82,674.71
2016,7,23,14,30,688.0,222.0,1.8,30.0,792.0,949.29,675.45
2016,7,23,14,45,705.0,203.0,1.8,30.0,765.0,953.82,679.47
2016,7,23,15,0,722.0,184.0,1.8,30.0,738.0,954.85,681.34
2016,7,23,15,15,707.0,180.0,1.8,29.5,698.5,937.22,672.92
2016,7,23,15,30,692.0,176.0,1.8,29.0,659.0,916.82,662.92
2016,7,23,15,45,708.5,156.5,1.8,29.0,622.0,907.11,658.55
2016,7,23,16,0,725.0,137.0,1.8,29.0,585.0,893.53,651.65
2016,7,23,16,15,702.0,132.0,1.75,28.0,537.0,856.1,631.14
2016,7,23,16,30,679.0,127.0,1.7,27.0,489.0,816.83,609.19
2016,7,23,16,45,671.5,114.5,1.7,26.5,442.5,781.03,588.4
2016,7,23,17,0,664.0,102.0,1.7,26.0,396.0,743.02,565.52
2016,7,23,17,15,625.5,95.5,1.6,25.0,344.5,684.1,527.38
2016,7,23,17,30,587.0,89.0,1.5,24.0,293.0,625.36,488.09
2016,7,23,17,45,546.5,79.0,1.45,23.5,244.0,561.45,442.66
2016,7,23,18,0,506.0,69.0,1.4,23.0,195.0,498.76,395.96
2016,7,23,18,15,429.5,58.5,1.3,22.0,148.5,411.65,327.63
2016,7,23,18,30,353.0,48.0,1.2,21.0,102.0,329.53,259.97
2016,7,23,18,45,235.5,34.0,1.1,20.0,64.0,224.65,167.59
2016,7,23,19,0,118.0,20.0,1.0,19.0,26.0,115.13,0.0
2016,7,23,19,15,59.0,10.0,0.95,18.0,13.0,40.36,0.0
2016,7,23,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,33.5,11.0,0.65,13.5,13.0,10.01,0.0
2016,7,24,5,30,67.0,22.0,0.6,14.0,26.0,17.88,0.0
2016,7,24,5,45,154.5,41.0,0.6,15.0,62.0,32.59,21.66
2016,7,24,6,0,242.0,60.0,0.6,16.0,98.0,45.91,34.36
2016,7,24,6,15,313.5,75.0,0.6,16.5,143.0,56.41,44.05
2016,7,24,6,30,385.0,90.0,0.6,17.0,188.0,66.52,53.13
2016,7,24,6,45,198.5,106.0,0.65,17.5,157.0,79.2,64.18
2016,7,24,7,0,12.0,122.0,0.7,18.0,126.0,101.32,83.1
2016,7,24,7,15,13.5,139.0,0.7,18.5,144.5,115.05,94.44
2016,7,24,7,30,15.0,156.0,0.7,19.0,163.0,128.68,105.47
2016,7,24,7,45,17.5,174.5,0.75,20.0,183.5,143.23,116.87
2016,7,24,8,0,20.0,193.0,0.8,21.0,204.0,157.64,127.93
2016,7,24,8,15,32.5,222.5,0.8,21.5,242.5,168.24,135.9
2016,7,24,8,30,45.0,252.0,0.8,22.0,281.0,193.4,147.25
2016,7,24,8,45,58.0,280.0,0.85,23.0,319.5,219.61,165.36
2016,7,24,9,0,71.0,308.0,0.9,24.0,358.0,247.78,185.02
2016,7,24,9,15,94.5,335.0,0.9,24.5,405.5,279.73,207.48
2016,7,24,9,30,118.0,362.0,0.9,25.0,453.0,304.53,224.78
2016,7,24,9,45,116.0,379.5,0.9,26.0,472.5,327.94,241.34
2016,7,24,10,0,114.0,397.0,0.9,27.0,492.0,351.45,257.65
2016,7,24,10,15,139.0,414.5,0.9,27.5,534.0,387.19,282.69
2016,7,24,10,30,164.0,432.0,0.9,28.0,576.0,425.85,309.51
2016,7,24,10,45,246.0,430.5,0.95,28.5,653.0,477.7,345.85
2016,7,24,11,0,328.0,429.0,1.0,29.0,730.0,544.82,392.32
2016,7,24,11,15,499.5,355.5,1.05,29.0,822.0,616.3,443.61
2016,7,24,11,30,671.0,282.0,1.1,29.0,914.0,700.6,503.12
2016,7,24,11,45,638.5,305.5,1.15,29.5,910.5,731.2,522.23
2016,7,24,12,0,606.0,329.0,1.2,30.0,907.0,761.97,541.39
2016,7,24,12,15,606.0,329.0,1.2,30.0,907.0,792.17,561.23
2016,7,24,12,30,606.0,329.0,1.2,30.0,907.0,820.77,579.8
2016,7,24,12,45,636.0,307.0,1.25,30.0,909.0,852.18,601.52
2016,7,24,13,0,666.0,285.0,1.3,30.0,911.0,885.09,624.02
2016,7,24,13,15,661.0,283.0,1.3,30.0,895.5,902.66,635.28
2016,7,24,13,30,656.0,281.0,1.3,30.0,880.0,917.5,644.98
2016,7,24,13,45,618.5,295.0,1.35,30.0,849.0,913.37,642.79
2016,7,24,14,0,581.0,309.0,1.4,30.0,818.0,905.03,638.2
2016,7,24,14,15,570.0,303.5,1.4,29.5,789.0,901.3,638.06
2016,7,24,14,30,559.0,298.0,1.4,29.0,760.0,894.89,636.25
2016,7,24,14,45,558.5,284.0,1.45,29.0,729.0,887.38,633.6
2016,7,24,15,0,558.0,270.0,1.5,29.0,698.0,877.19,629.31
2016,7,24,15,15,540.5,262.0,1.45,28.5,658.0,853.99,616.33
2016,7,24,15,30,523.0,254.0,1.4,28.0,618.0,828.58,601.96
2016,7,24,15,45,540.5,228.5,1.4,27.5,582.5,815.89,597.55
2016,7,24,16,0,558.0,203.0,1.4,27.0,547.0,799.88,590.82
2016,7,24,16,15,531.5,193.5,1.35,26.5,499.5,757.5,564.61
2016,7,24,16,30,505.0,184.0,1.3,26.0,452.0,714.0,537.39
2016,7,24,16,45,513.0,161.0,1.3,25.5,410.0,684.82,521.0
2016,7,24,17,0,521.0,138.0,1.3,25.0,368.0,652.8,501.91
2016,7,24,17,15,479.5,127.0,1.25,24.0,317.5,591.11,460.39
2016,7,24,17,30,438.0,116.0,1.2,23.0,267.0,530.44,418.13
2016,7,24,17,45,411.5,99.0,1.15,22.0,222.0,475.25,378.5
2016,7,24,18,0,385.0,82.0,1.1,21.0,177.0,420.62,337.2
2016,7,24,18,15,314.0,67.0,1.0,20.0,132.5,338.3,271.36
2016,7,24,18,30,243.0,52.0,0.9,19.0,88.0,261.34,207.18
2016,7,24,18,45,162.5,34.0,0.85,18.5,54.0,179.76,133.1
2016,7,24,19,0,82.0,16.0,0.8,18.0,20.0,86.27,0.0
2016,7,24,19,15,41.0,8.0,0.8,17.5,10.0,28.96,0.0
2016,7,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,5,15,46.5,9.0,0.6,12.5,11.5,8.19,0.0
2016,7,25,5,30,93.0,18.0,0.6,13.0,23.0,14.11,0.0
2016,7,25,5,45,178.0,36.0,0.6,14.0,59.0,27.95,17.75
2016,7,25,6,0,263.0,54.0,0.6,15.0,95.0,41.36,30.52
2016,7,25,6,15,331.0,69.0,0.55,15.5,140.0,51.97,40.34
2016,7,25,6,30,399.0,84.0,0.5,16.0,185.0,62.2,49.56
2016,7,25,6,45,199.5,81.5,0.5,16.5,132.0,62.39,49.73
2016,7,25,7,0,0.0,79.0,0.5,17.0,79.0,68.99,55.36
2016,7,25,7,15,0.0,89.5,0.5,17.5,89.5,77.97,62.9
2016,7,25,7,30,0.0,100.0,0.5,18.0,100.0,86.89,70.24
2016,7,25,7,45,1.5,131.5,0.55,19.0,132.5,111.93,91.0
2016,7,25,8,0,3.0,163.0,0.6,20.0,165.0,136.23,110.63
2016,7,25,8,15,10.5,191.0,0.6,20.5,198.0,157.73,127.73
2016,7,25,8,30,18.0,219.0,0.6,21.0,231.0,181.26,139.18
2016,7,25,8,45,37.0,258.5,0.65,22.0,284.0,203.28,154.17
2016,7,25,9,0,56.0,298.0,0.7,23.0,337.0,238.47,179.1
2016,7,25,9,15,80.0,328.0,0.75,23.5,387.5,271.5,202.41
2016,7,25,9,30,104.0,358.0,0.8,24.0,438.0,307.74,228.21
2016,7,25,9,45,148.0,378.5,0.85,25.0,498.5,337.87,248.72
2016,7,25,10,0,192.0,399.0,0.9,26.0,559.0,383.25,280.48
2016,7,25,10,15,196.5,414.0,0.95,26.0,582.5,412.17,301.8
2016,7,25,10,30,201.0,429.0,1.0,26.0,606.0,441.73,323.46
2016,7,25,10,45,172.0,441.5,1.05,26.5,595.5,451.82,330.41
2016,7,25,11,0,143.0,454.0,1.1,27.0,585.0,459.26,335.24
2016,7,25,11,15,216.5,452.0,1.1,27.0,654.5,518.39,377.46
2016,7,25,11,30,290.0,450.0,1.1,27.0,724.0,580.82,421.19
2016,7,25,11,45,236.5,464.5,1.15,27.5,688.5,576.04,416.42
2016,7,25,12,0,183.0,479.0,1.2,28.0,653.0,564.29,407.21
2016,7,25,12,15,150.5,476.0,1.2,28.0,619.0,550.2,397.34
2016,7,25,12,30,118.0,473.0,1.2,28.0,585.0,533.26,385.37
2016,7,25,12,45,212.5,458.5,1.25,28.0,659.0,612.94,442.6
2016,7,25,13,0,307.0,444.0,1.3,28.0,733.0,704.95,506.12
2016,7,25,13,15,311.0,435.0,1.3,28.0,723.5,716.14,513.29
2016,7,25,13,30,315.0,426.0,1.3,28.0,714.0,725.92,520.35
2016,7,25,13,45,339.5,405.5,1.35,28.0,709.0,742.28,532.95
2016,7,25,14,0,364.0,385.0,1.4,28.0,704.0,757.28,544.69
2016,7,25,14,15,324.0,383.0,1.35,27.5,659.5,726.66,524.86
2016,7,25,14,30,284.0,381.0,1.3,27.0,615.0,693.96,503.85
2016,7,25,14,45,251.5,369.0,1.3,27.0,570.0,656.23,479.07
2016,7,25,15,0,219.0,357.0,1.3,27.0,525.0,599.05,440.97
2016,7,25,15,15,185.0,338.5,1.25,26.5,475.0,549.43,407.86
2016,7,25,15,30,151.0,320.0,1.2,26.0,425.0,499.06,373.48
2016,7,25,15,45,110.0,291.0,1.2,25.5,365.0,410.64,311.19
2016,7,25,16,0,69.0,262.0,1.2,25.0,305.0,340.63,260.43
2016,7,25,16,15,57.5,236.0,1.15,24.5,270.0,302.67,233.25
2016,7,25,16,30,46.0,210.0,1.1,24.0,235.0,264.48,205.17
2016,7,25,16,45,23.0,169.0,1.1,24.0,181.5,183.4,142.39
2016,7,25,17,0,0.0,128.0,1.1,24.0,128.0,120.3,92.16
2016,7,25,17,15,0.0,110.5,1.05,23.0,110.5,103.62,79.48
2016,7,25,17,30,0.0,93.0,1.0,22.0,93.0,86.78,66.26
2016,7,25,17,45,240.5,81.5,0.95,21.5,140.5,299.35,244.28
2016,7,25,18,0,481.0,70.0,0.9,21.0,188.0,480.24,384.2
2016,7,25,18,15,403.5,58.5,0.8,20.0,141.5,392.34,312.7
2016,7,25,18,30,326.0,47.0,0.7,19.0,95.0,308.64,243.63
2016,7,25,18,45,225.0,32.0,0.65,18.0,59.0,215.19,158.5
2016,7,25,19,0,124.0,17.0,0.6,17.0,23.0,111.81,0.0
2016,7,25,19,15,62.0,8.5,0.6,16.5,11.5,40.46,0.0
2016,7,25,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,5,15,44.0,9.0,0.55,14.5,11.5,8.19,0.0
2016,7,26,5,30,88.0,18.0,0.5,15.0,23.0,14.13,0.0
2016,7,26,5,45,174.0,36.0,0.45,16.0,58.5,27.98,17.48
2016,7,26,6,0,260.0,54.0,0.4,17.0,94.0,41.4,30.27
2016,7,26,6,15,329.0,68.5,0.35,17.5,138.5,51.64,39.7
2016,7,26,6,30,398.0,83.0,0.3,18.0,183.0,61.51,48.54
2016,7,26,6,45,244.5,109.5,0.3,19.0,175.5,81.8,66.02
2016,7,26,7,0,91.0,136.0,0.3,20.0,168.0,102.53,83.37
2016,7,26,7,15,189.5,152.0,0.3,21.0,232.5,114.18,92.6
2016,7,26,7,30,288.0,168.0,0.3,22.0,297.0,118.52,95.52
2016,7,26,7,45,269.5,194.5,0.3,23.0,326.0,133.6,107.28
2016,7,26,8,0,251.0,221.0,0.3,24.0,355.0,147.83,118.03
2016,7,26,8,15,291.5,236.0,0.3,25.0,406.0,157.25,124.7
2016,7,26,8,30,332.0,251.0,0.3,26.0,457.0,189.88,132.62
2016,7,26,8,45,274.0,284.5,0.35,27.0,463.0,226.4,158.21
2016,7,26,9,0,216.0,318.0,0.4,28.0,469.0,268.34,190.3
2016,7,26,9,15,231.5,336.0,0.45,28.5,507.0,300.99,213.55
2016,7,26,9,30,247.0,354.0,0.5,29.0,545.0,325.27,231.24
2016,7,26,9,45,235.5,374.5,0.55,30.0,563.0,364.56,259.75
2016,7,26,10,0,224.0,395.0,0.6,31.0,581.0,392.67,279.63
2016,7,26,10,15,244.5,406.0,0.65,31.5,615.5,418.95,298.24
2016,7,26,10,30,265.0,417.0,0.7,32.0,650.0,456.69,324.51
2016,7,26,10,45,304.0,417.5,0.8,32.5,691.0,498.82,353.79
2016,7,26,11,0,343.0,418.0,0.9,33.0,732.0,544.35,385.08
2016,7,26,11,15,386.5,404.0,0.9,33.0,763.0,584.44,412.73
2016,7,26,11,30,430.0,390.0,0.9,33.0,794.0,625.18,440.64
2016,7,26,11,45,595.0,305.5,0.95,33.5,869.0,698.46,491.23
2016,7,26,12,0,760.0,221.0,1.0,34.0,944.0,783.66,548.25
2016,7,26,12,15,759.5,221.0,1.05,34.0,943.5,817.58,570.1
2016,7,26,12,30,759.0,221.0,1.1,34.0,943.0,849.5,591.02
2016,7,26,12,45,595.5,305.0,1.15,34.0,868.5,814.4,566.4
2016,7,26,13,0,432.0,389.0,1.2,34.0,794.0,771.52,536.77
2016,7,26,13,15,371.0,408.0,1.2,34.0,752.0,744.87,519.51
2016,7,26,13,30,310.0,427.0,1.2,34.0,710.0,722.01,504.14
2016,7,26,13,45,326.0,412.5,1.2,34.0,703.0,736.22,514.58
2016,7,26,14,0,342.0,398.0,1.2,34.0,696.0,749.09,523.88
2016,7,26,14,15,337.0,382.5,1.2,33.5,668.5,738.77,519.13
2016,7,26,14,30,332.0,367.0,1.2,33.0,641.0,726.46,513.36
2016,7,26,14,45,333.5,349.0,1.2,33.0,613.5,716.02,507.98
2016,7,26,15,0,335.0,331.0,1.2,33.0,586.0,703.7,501.42
2016,7,26,15,15,309.0,317.0,1.2,32.5,543.0,666.75,478.97
2016,7,26,15,30,283.0,303.0,1.2,32.0,500.0,628.52,455.51
2016,7,26,15,45,218.0,288.5,1.2,32.0,434.0,531.87,390.09
2016,7,26,16,0,153.0,274.0,1.2,32.0,368.0,454.55,336.27
2016,7,26,16,15,118.5,248.0,1.2,31.5,317.0,393.33,294.03
2016,7,26,16,30,84.0,222.0,1.2,31.0,266.0,314.88,237.89
2016,7,26,16,45,103.0,200.5,1.2,30.5,249.5,309.31,236.21
2016,7,26,17,0,122.0,179.0,1.2,30.0,233.0,318.51,244.92
2016,7,26,17,15,107.5,158.0,1.15,29.0,201.0,281.24,217.94
2016,7,26,17,30,93.0,137.0,1.1,28.0,169.0,244.26,190.59
2016,7,26,17,45,237.5,107.5,1.05,27.0,169.5,334.21,264.22
2016,7,26,18,0,382.0,78.0,1.0,26.0,170.0,412.49,325.16
2016,7,26,18,15,311.0,63.0,0.9,24.5,126.5,330.28,260.05
2016,7,26,18,30,240.0,48.0,0.8,23.0,83.0,253.38,197.23
2016,7,26,18,45,154.5,31.0,0.75,22.0,50.0,170.23,121.67
2016,7,26,19,0,69.0,14.0,0.7,21.0,17.0,73.9,0.0
2016,7,26,19,15,34.5,7.0,0.65,20.5,8.5,24.54,0.0
2016,7,26,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,5,15,20.0,6.0,0.4,16.5,7.0,5.46,0.0
2016,7,27,5,30,40.0,12.0,0.4,17.0,14.0,10.05,0.0
2016,7,27,5,45,99.0,32.5,0.45,17.5,45.5,26.18,15.73
2016,7,27,6,0,158.0,53.0,0.5,18.0,77.0,41.72,30.36
2016,7,27,6,15,213.0,72.5,0.5,18.5,118.0,56.09,43.35
2016,7,27,6,30,268.0,92.0,0.5,19.0,159.0,70.04,55.71
2016,7,27,6,45,192.5,114.0,0.5,20.0,167.5,84.51,68.07
2016,7,27,7,0,117.0,136.0,0.5,21.0,176.0,102.64,83.18
2016,7,27,7,15,121.5,159.0,0.5,22.0,207.0,117.86,95.43
2016,7,27,7,30,126.0,182.0,0.5,23.0,238.0,132.56,106.95
2016,7,27,7,45,179.5,202.5,0.5,24.0,292.5,145.75,116.95
2016,7,27,8,0,233.0,223.0,0.5,25.0,347.0,148.87,118.57
2016,7,27,8,15,248.5,244.0,0.55,25.5,387.5,160.43,127.31
2016,7,27,8,30,264.0,265.0,0.6,26.0,428.0,192.74,137.52
2016,7,27,8,45,438.5,229.0,0.65,27.0,524.0,200.81,132.84
2016,7,27,9,0,613.0,193.0,0.7,28.0,620.0,233.24,149.2
2016,7,27,9,15,629.0,198.0,0.75,28.5,659.0,277.21,183.46
2016,7,27,9,30,645.0,203.0,0.8,29.0,698.0,323.05,220.0
2016,7,27,9,45,661.5,205.0,0.9,29.5,732.5,368.57,256.47
2016,7,27,10,0,678.0,207.0,1.0,30.0,767.0,415.63,293.58
2016,7,27,10,15,687.5,210.0,1.05,30.0,795.0,461.69,329.74
2016,7,27,10,30,697.0,213.0,1.1,30.0,823.0,508.21,365.38
2016,7,27,10,45,555.5,296.5,1.15,30.5,790.5,538.31,387.06
2016,7,27,11,0,414.0,380.0,1.2,31.0,758.0,552.07,395.92
2016,7,27,11,15,391.0,398.5,1.2,31.0,760.0,582.46,416.96
2016,7,27,11,30,368.0,417.0,1.2,31.0,762.0,606.51,433.17
2016,7,27,11,45,321.0,439.5,1.25,31.0,742.0,614.68,438.5
2016,7,27,12,0,274.0,462.0,1.3,31.0,722.0,619.36,441.33
2016,7,27,12,15,268.0,463.0,1.3,31.0,718.0,634.82,451.8
2016,7,27,12,30,262.0,464.0,1.3,31.0,714.0,649.2,461.38
2016,7,27,12,45,282.5,441.0,1.3,31.0,708.0,663.23,471.64
2016,7,27,13,0,303.0,418.0,1.3,31.0,702.0,676.41,481.38
2016,7,27,13,15,260.0,433.0,1.3,31.0,674.0,667.06,474.37
2016,7,27,13,30,217.0,448.0,1.3,31.0,646.0,643.74,458.42
2016,7,27,13,45,238.5,432.0,1.3,31.0,644.5,658.94,469.96
2016,7,27,14,0,260.0,416.0,1.3,31.0,643.0,687.78,489.94
2016,7,27,14,15,292.0,392.0,1.3,30.5,639.0,704.36,503.41
2016,7,27,14,30,324.0,368.0,1.3,30.0,635.0,719.46,516.15
2016,7,27,14,45,300.5,356.5,1.3,30.0,595.5,691.23,497.94
2016,7,27,15,0,277.0,345.0,1.3,30.0,556.0,661.37,478.9
2016,7,27,15,15,229.0,331.0,1.25,29.5,499.0,584.65,428.13
2016,7,27,15,30,181.0,317.0,1.2,29.0,442.0,525.33,388.16
2016,7,27,15,45,161.5,295.0,1.2,29.0,401.0,484.37,360.61
2016,7,27,16,0,142.0,273.0,1.2,29.0,360.0,442.83,332.04
2016,7,27,16,15,150.5,249.5,1.15,28.5,335.0,425.65,321.94
2016,7,27,16,30,159.0,226.0,1.1,28.0,310.0,407.17,310.59
2016,7,27,16,45,145.5,202.0,1.1,27.5,273.0,366.81,282.41
2016,7,27,17,0,132.0,178.0,1.1,27.0,236.0,326.16,253.44
2016,7,27,17,15,120.0,156.0,1.05,26.0,203.5,289.34,226.96
2016,7,27,17,30,108.0,134.0,1.0,25.0,171.0,252.51,199.61
2016,7,27,17,45,262.0,101.5,0.95,24.5,170.5,344.73,275.22
2016,7,27,18,0,416.0,69.0,0.9,24.0,170.0,424.77,337.1
2016,7,27,18,15,343.5,57.0,0.8,23.0,126.5,344.11,272.09
2016,7,27,18,30,271.0,45.0,0.7,22.0,83.0,269.17,209.9
2016,7,27,18,45,182.5,29.5,0.65,21.5,51.0,185.12,131.09
2016,7,27,19,0,94.0,14.0,0.6,21.0,19.0,87.73,0.0
2016,7,27,19,15,47.0,7.0,0.55,20.5,9.5,31.07,0.0
2016,7,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,5,15,51.0,8.5,0.4,14.5,11.0,7.73,0.0
2016,7,28,5,30,102.0,17.0,0.4,15.0,22.0,13.38,0.0
2016,7,28,5,45,199.0,32.0,0.4,15.5,56.5,24.94,14.71
2016,7,28,6,0,296.0,47.0,0.4,16.0,91.0,36.16,25.79
2016,7,28,6,15,368.0,58.5,0.4,16.5,135.0,44.31,33.42
2016,7,28,6,30,440.0,70.0,0.4,17.0,179.0,53.36,41.6
2016,7,28,6,45,247.0,100.5,0.4,18.0,164.5,75.78,61.09
2016,7,28,7,0,54.0,131.0,0.4,19.0,150.0,103.17,84.32
2016,7,28,7,15,89.5,156.0,0.4,19.5,193.0,120.95,98.97
2016,7,28,7,30,125.0,181.0,0.4,20.0,236.0,131.93,107.64
2016,7,28,7,45,131.0,205.0,0.45,21.0,268.5,146.7,119.13
2016,7,28,8,0,137.0,229.0,0.5,22.0,301.0,160.9,129.9
2016,7,28,8,15,168.0,251.0,0.5,22.5,348.5,173.83,139.67
2016,7,28,8,30,199.0,273.0,0.5,23.0,396.0,203.53,149.49
2016,7,28,8,45,261.0,284.0,0.55,24.0,458.0,223.13,158.62
2016,7,28,9,0,323.0,295.0,0.6,25.0,520.0,260.65,183.06
2016,7,28,9,15,319.0,316.0,0.65,25.5,549.5,296.42,210.3
2016,7,28,9,30,315.0,337.0,0.7,26.0,579.0,332.22,237.84
2016,7,28,9,45,291.5,361.0,0.75,27.0,592.5,363.5,261.75
2016,7,28,10,0,268.0,385.0,0.8,28.0,606.0,392.79,283.48
2016,7,28,10,15,230.5,406.5,0.85,28.0,601.5,420.72,304.7
2016,7,28,10,30,193.0,428.0,0.9,28.0,597.0,435.94,316.32
2016,7,28,10,45,234.5,432.5,0.95,28.5,642.5,478.08,345.88
2016,7,28,11,0,276.0,437.0,1.0,29.0,688.0,518.5,373.92
2016,7,28,11,15,299.0,423.0,1.05,29.0,699.5,542.92,391.66
2016,7,28,11,30,322.0,409.0,1.1,29.0,711.0,568.32,410.14
2016,7,28,11,45,400.0,372.0,1.15,29.0,749.5,614.76,443.77
2016,7,28,12,0,478.0,335.0,1.2,29.0,788.0,667.34,481.14
2016,7,28,12,15,440.5,370.0,1.2,29.0,787.5,693.5,497.41
2016,7,28,12,30,403.0,405.0,1.2,29.0,787.0,716.8,511.73
2016,7,28,12,45,426.5,394.5,1.25,29.0,796.0,749.82,534.55
2016,7,28,13,0,450.0,384.0,1.3,29.0,805.0,782.31,556.85
2016,7,28,13,15,401.5,397.0,1.3,29.0,768.0,761.6,542.71
2016,7,28,13,30,353.0,410.0,1.3,29.0,731.0,745.14,531.57
2016,7,28,13,45,325.5,407.5,1.3,29.0,698.0,730.33,522.12
2016,7,28,14,0,298.0,405.0,1.3,29.0,665.0,713.23,511.11
2016,7,28,14,15,281.5,394.0,1.25,28.5,633.0,696.02,500.98
2016,7,28,14,30,265.0,383.0,1.2,28.0,601.0,676.98,489.59
2016,7,28,14,45,210.5,371.0,1.2,28.0,539.5,600.12,437.9
2016,7,28,15,0,156.0,359.0,1.2,28.0,478.0,538.54,395.72
2016,7,28,15,15,173.5,337.5,1.15,27.5,463.0,536.96,397.28
2016,7,28,15,30,191.0,316.0,1.1,27.0,448.0,534.08,397.51
2016,7,28,15,45,150.0,292.5,1.1,27.0,392.0,470.25,352.59
2016,7,28,16,0,109.0,269.0,1.1,27.0,336.0,388.09,293.94
2016,7,28,16,15,69.0,233.0,1.05,26.5,274.0,310.46,237.3
2016,7,28,16,30,29.0,197.0,1.0,26.0,212.0,233.37,179.14
2016,7,28,16,45,14.5,161.5,1.0,26.0,169.0,167.76,128.83
2016,7,28,17,0,0.0,126.0,1.0,26.0,126.0,118.46,89.99
2016,7,28,17,15,0.0,108.5,0.95,25.0,108.5,101.76,77.35
2016,7,28,17,30,0.0,91.0,0.9,24.0,91.0,84.92,64.2
2016,7,28,17,45,207.0,79.5,0.85,23.5,129.0,270.33,218.69
2016,7,28,18,0,414.0,68.0,0.8,23.0,167.0,421.58,336.04
2016,7,28,18,15,341.0,56.0,0.75,22.0,124.0,340.72,270.17
2016,7,28,18,30,268.0,44.0,0.7,21.0,81.0,265.66,207.66
2016,7,28,18,45,176.0,28.5,0.7,20.5,49.0,179.7,125.68
2016,7,28,19,0,84.0,13.0,0.7,20.0,17.0,59.53,0.0
2016,7,28,19,15,42.0,6.5,0.65,19.5,8.5,5.91,0.0
2016,7,28,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,15,28.5,6.5,0.4,15.0,7.5,5.91,0.0
2016,7,29,5,30,57.0,13.0,0.4,15.0,15.0,10.85,0.0
2016,7,29,5,45,134.0,31.0,0.4,15.5,47.5,24.06,13.82
2016,7,29,6,0,211.0,49.0,0.4,16.0,80.0,37.52,26.94
2016,7,29,6,15,275.0,64.5,0.4,16.5,121.5,48.57,37.12
2016,7,29,6,30,339.0,80.0,0.4,17.0,163.0,59.2,46.7
2016,7,29,6,45,294.5,102.5,0.45,18.0,187.0,77.38,62.47
2016,7,29,7,0,250.0,125.0,0.5,19.0,211.0,91.94,74.71
2016,7,29,7,15,193.0,152.5,0.5,19.5,225.5,114.36,93.49
2016,7,29,7,30,136.0,180.0,0.5,20.0,240.0,131.39,107.3
2016,7,29,7,45,144.0,204.0,0.55,21.0,274.0,146.21,118.83
2016,7,29,8,0,152.0,228.0,0.6,22.0,308.0,160.47,129.67
2016,7,29,8,15,198.0,247.0,0.6,22.5,362.5,171.87,138.21
2016,7,29,8,30,244.0,266.0,0.6,23.0,417.0,190.61,138.48
2016,7,29,8,45,225.0,291.5,0.65,24.0,438.5,233.76,168.47
2016,7,29,9,0,206.0,317.0,0.7,25.0,460.0,264.22,190.65
2016,7,29,9,15,252.0,329.0,0.75,25.5,514.5,288.84,207.3
2016,7,29,9,30,298.0,341.0,0.8,26.0,569.0,329.41,236.58
2016,7,29,9,45,329.5,349.5,0.85,27.0,612.0,367.86,264.46
2016,7,29,10,0,361.0,358.0,0.9,28.0,655.0,409.63,294.59
2016,7,29,10,15,271.0,393.0,0.9,28.5,621.0,420.07,303.56
2016,7,29,10,30,181.0,428.0,0.9,29.0,587.0,429.69,310.7
2016,7,29,10,45,295.0,404.5,0.95,29.5,670.0,482.86,348.32
2016,7,29,11,0,409.0,381.0,1.0,30.0,753.0,548.83,394.44
2016,7,29,11,15,597.0,278.0,1.05,30.0,831.0,610.55,439.77
2016,7,29,11,30,785.0,175.0,1.1,30.0,909.0,685.67,494.12
2016,7,29,11,45,777.0,182.0,1.15,30.0,913.5,722.89,519.59
2016,7,29,12,0,769.0,189.0,1.2,30.0,918.0,758.03,543.61
2016,7,29,12,15,769.0,189.0,1.2,30.0,918.0,791.27,565.71
2016,7,29,12,30,769.0,189.0,1.2,30.0,918.0,822.56,585.6
2016,7,29,12,45,773.0,185.0,1.3,30.0,912.0,851.51,605.06
2016,7,29,13,0,777.0,181.0,1.4,30.0,906.0,878.21,623.16
2016,7,29,13,15,773.0,180.0,1.4,30.0,891.5,898.03,635.73
2016,7,29,13,30,769.0,179.0,1.4,30.0,877.0,915.0,646.64
2016,7,29,13,45,592.5,267.5,1.4,30.0,797.0,860.34,610.63
2016,7,29,14,0,416.0,356.0,1.4,30.0,717.0,789.91,561.86
2016,7,29,14,15,321.0,373.0,1.4,29.5,646.5,712.57,511.88
2016,7,29,14,30,226.0,390.0,1.4,29.0,576.0,629.28,456.37
2016,7,29,14,45,185.0,374.0,1.4,29.0,522.0,578.05,422.15
2016,7,29,15,0,144.0,358.0,1.4,29.0,468.0,525.53,386.11
2016,7,29,15,15,126.0,335.0,1.3,28.5,427.5,487.04,360.39
2016,7,29,15,30,108.0,312.0,1.2,28.0,387.0,429.29,320.63
2016,7,29,15,45,77.5,279.5,1.2,27.5,331.5,365.88,275.82
2016,7,29,16,0,47.0,247.0,1.2,27.0,276.0,302.23,229.56
2016,7,29,16,15,31.0,214.5,1.15,26.5,233.5,252.41,192.96
2016,7,29,16,30,15.0,182.0,1.1,26.0,191.0,188.15,144.24
2016,7,29,16,45,16.0,167.0,1.1,25.5,175.5,175.39,135.35
2016,7,29,17,0,17.0,152.0,1.1,25.0,160.0,162.61,126.09
2016,7,29,17,15,11.5,132.5,1.05,24.5,137.5,139.02,107.75
2016,7,29,17,30,6.0,113.0,1.0,24.0,115.0,115.56,89.16
2016,7,29,17,45,188.0,93.0,0.95,23.5,138.0,274.94,221.49
2016,7,29,18,0,370.0,73.0,0.9,23.0,161.0,395.94,316.13
2016,7,29,18,15,300.5,59.0,0.85,22.0,118.5,316.8,251.55
2016,7,29,18,30,231.0,45.0,0.8,21.0,76.0,243.08,189.81
2016,7,29,18,45,146.0,28.0,0.75,20.5,44.5,160.75,109.82
2016,7,29,19,0,61.0,11.0,0.7,20.0,13.0,44.56,0.0
2016,7,29,19,15,30.5,5.5,0.65,19.5,6.5,5.0,0.0
2016,7,29,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,37.0,7.0,0.5,14.5,8.5,6.37,0.0
2016,7,30,5,30,74.0,14.0,0.5,15.0,17.0,10.99,0.0
2016,7,30,5,45,164.5,30.5,0.5,15.5,50.5,23.75,13.35
2016,7,30,6,0,255.0,47.0,0.5,16.0,84.0,36.13,25.68
2016,7,30,6,15,325.5,60.5,0.5,16.5,127.0,45.76,34.64
2016,7,30,6,30,396.0,74.0,0.5,17.0,170.0,55.06,43.06
2016,7,30,6,45,209.5,98.0,0.55,18.0,150.0,73.89,59.44
2016,7,30,7,0,23.0,122.0,0.6,19.0,130.0,100.91,82.45
2016,7,30,7,15,46.5,148.5,0.6,19.5,167.5,115.89,94.81
2016,7,30,7,30,70.0,175.0,0.6,20.0,205.0,134.18,109.71
2016,7,30,7,45,62.0,194.0,0.65,21.0,223.5,147.36,119.86
2016,7,30,8,0,54.0,213.0,0.7,22.0,242.0,160.2,129.54
2016,7,30,8,15,100.5,243.5,0.75,22.5,303.0,179.69,144.75
2016,7,30,8,30,147.0,274.0,0.8,23.0,364.0,199.64,148.69
2016,7,30,8,45,143.0,296.5,0.85,24.0,389.5,226.53,166.62
2016,7,30,9,0,139.0,319.0,0.9,25.0,415.0,253.42,185.74
2016,7,30,9,15,131.0,338.5,0.95,25.5,433.5,277.57,203.79
2016,7,30,9,30,123.0,358.0,1.0,26.0,452.0,301.17,221.48
2016,7,30,9,45,202.5,369.0,1.05,26.5,532.0,347.82,253.88
2016,7,30,10,0,282.0,380.0,1.1,27.0,612.0,393.72,286.27
2016,7,30,10,15,565.0,255.0,1.15,27.0,740.5,438.87,318.55
2016,7,30,10,30,848.0,130.0,1.2,27.0,869.0,521.55,379.78
2016,7,30,10,45,825.5,149.0,1.3,27.0,883.0,566.09,414.27
2016,7,30,11,0,803.0,168.0,1.4,27.0,897.0,611.08,448.21
2016,7,30,11,15,806.5,169.0,1.4,27.0,912.0,654.87,480.08
2016,7,30,11,30,810.0,170.0,1.4,27.0,927.0,697.57,510.44
2016,7,30,11,45,631.0,281.5,1.45,27.0,873.5,702.32,511.48
2016,7,30,12,0,452.0,393.0,1.5,27.0,820.0,695.49,504.04
2016,7,30,12,15,410.5,407.0,1.5,26.5,795.5,700.39,508.14
2016,7,30,12,30,369.0,421.0,1.5,26.0,771.0,698.66,507.57
2016,7,30,12,45,410.0,401.5,1.5,26.0,787.0,741.12,537.35
2016,7,30,13,0,451.0,382.0,1.5,26.0,803.0,780.63,564.63
2016,7,30,13,15,597.5,293.5,1.45,26.0,841.0,851.18,614.6
2016,7,30,13,30,744.0,205.0,1.4,26.0,879.0,923.02,662.67
2016,7,30,13,45,618.5,267.5,1.4,26.0,818.5,884.67,636.32
2016,7,30,14,0,493.0,330.0,1.4,26.0,758.0,838.43,604.21
2016,7,30,14,15,592.5,268.5,1.3,25.5,765.5,888.3,640.84
2016,7,30,14,30,692.0,207.0,1.2,25.0,773.0,934.24,672.28
2016,7,30,14,45,683.5,201.5,1.2,25.0,739.5,927.49,668.55
2016,7,30,15,0,675.0,196.0,1.2,25.0,706.0,917.79,663.72
2016,7,30,15,15,659.5,191.0,1.15,24.5,667.0,898.81,653.6
2016,7,30,15,30,644.0,186.0,1.1,24.0,628.0,877.14,641.85
2016,7,30,15,45,636.0,175.0,1.1,24.0,586.5,853.69,628.47
2016,7,30,16,0,628.0,164.0,1.1,24.0,545.0,827.66,613.35
2016,7,30,16,15,603.0,157.0,1.05,23.5,498.0,787.57,589.19
2016,7,30,16,30,578.0,150.0,1.0,23.0,451.0,745.84,563.65
2016,7,30,16,45,557.0,138.5,0.95,23.0,404.0,694.57,529.93
2016,7,30,17,0,536.0,127.0,0.9,23.0,357.0,649.76,500.15
2016,7,30,17,15,495.0,117.5,0.85,22.5,307.5,590.0,459.65
2016,7,30,17,30,454.0,108.0,0.8,22.0,258.0,531.28,417.96
2016,7,30,17,45,405.0,94.5,0.8,21.5,211.0,462.61,367.41
2016,7,30,18,0,356.0,81.0,0.8,21.0,164.0,396.48,316.41
2016,7,30,18,15,285.0,65.0,0.75,20.0,121.0,314.65,250.84
2016,7,30,18,30,214.0,49.0,0.7,19.0,78.0,238.38,186.68
2016,7,30,18,45,132.5,30.5,0.7,18.5,46.0,156.3,104.64
2016,7,30,19,0,51.0,12.0,0.7,18.0,14.0,39.73,0.0
2016,7,30,19,15,25.5,6.0,0.65,17.5,7.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,18.5,5.0,0.65,13.5,6.0,4.55,0.0
2016,7,31,5,30,37.0,10.0,0.6,14.0,12.0,8.42,0.0
2016,7,31,5,45,103.5,30.0,0.55,14.5,43.0,24.24,13.57
2016,7,31,6,0,170.0,50.0,0.5,15.0,74.0,39.51,28.67
2016,7,31,6,15,228.5,69.0,0.5,15.5,115.5,53.63,41.64
2016,7,31,6,30,287.0,88.0,0.5,16.0,157.0,67.35,54.0
2016,7,31,6,45,143.5,80.0,0.5,17.0,114.5,61.11,48.47
