Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,0,0.0,72.0,0.5,18.0,72.0,63.24,50.15
2016,7,31,7,15,0.0,90.0,0.55,18.5,90.0,78.19,62.9
2016,7,31,7,30,0.0,108.0,0.6,19.0,108.0,92.95,75.23
2016,7,31,7,45,0.0,121.0,0.65,20.0,121.0,103.73,83.79
2016,7,31,8,0,0.0,134.0,0.7,21.0,134.0,114.41,92.12
2016,7,31,8,15,5.0,166.5,0.75,21.5,169.5,139.57,112.53
2016,7,31,8,30,10.0,199.0,0.8,22.0,205.0,165.67,127.15
2016,7,31,8,45,11.5,213.0,0.85,23.0,220.5,178.78,136.2
2016,7,31,9,0,13.0,227.0,0.9,24.0,236.0,192.1,145.44
2016,7,31,9,15,28.0,271.5,0.95,24.5,292.5,220.62,165.95
2016,7,31,9,30,43.0,316.0,1.0,25.0,349.0,260.7,195.02
2016,7,31,9,45,187.5,340.5,1.05,25.5,493.5,323.28,237.58
2016,7,31,10,0,332.0,365.0,1.1,26.0,638.0,402.04,292.85
2016,7,31,10,15,337.0,380.5,1.15,26.0,666.0,439.07,320.7
2016,7,31,10,30,342.0,396.0,1.2,26.0,694.0,476.81,348.86
2016,7,31,10,45,302.5,417.0,1.3,26.0,685.5,495.39,363.24
2016,7,31,11,0,263.0,438.0,1.4,26.0,677.0,510.52,374.72
2016,7,31,11,15,261.0,446.5,1.4,26.0,687.0,536.31,393.19
2016,7,31,11,30,259.0,455.0,1.4,26.0,697.0,561.91,411.17
2016,7,31,11,45,217.5,465.0,1.45,26.0,669.5,561.18,410.43
2016,7,31,12,0,176.0,475.0,1.5,26.0,642.0,554.43,405.5
2016,7,31,12,15,186.0,474.0,1.5,26.0,650.5,575.8,420.79
2016,7,31,12,30,196.0,473.0,1.5,26.0,659.0,597.29,435.9
2016,7,31,12,45,148.5,463.5,1.5,26.0,604.0,561.53,410.45
2016,7,31,13,0,101.0,454.0,1.5,26.0,549.0,513.12,376.34
2016,7,31,13,15,142.0,451.5,1.45,25.5,582.0,566.59,415.76
2016,7,31,13,30,183.0,449.0,1.4,25.0,615.0,612.5,448.99
2016,7,31,13,45,132.5,427.5,1.4,25.0,546.5,552.93,406.88
2016,7,31,14,0,82.0,406.0,1.4,25.0,478.0,475.55,352.34
2016,7,31,14,15,156.0,396.5,1.35,24.5,526.5,559.78,415.45
2016,7,31,14,30,230.0,387.0,1.3,24.0,575.0,629.89,466.73
2016,7,31,14,45,180.0,371.0,1.3,24.0,514.0,569.79,424.11
2016,7,31,15,0,130.0,355.0,1.3,24.0,453.0,508.38,380.84
2016,7,31,15,15,124.5,333.5,1.25,23.5,423.5,484.01,365.3
2016,7,31,15,30,119.0,312.0,1.2,23.0,394.0,458.72,348.63
2016,7,31,15,45,109.0,288.5,1.2,23.0,359.5,407.52,312.42
2016,7,31,16,0,99.0,265.0,1.2,23.0,325.0,374.14,288.78
2016,7,31,16,15,85.5,239.5,1.15,22.5,288.5,334.59,260.29
2016,7,31,16,30,72.0,214.0,1.1,22.0,252.0,294.81,231.07
2016,7,31,16,45,47.5,184.5,1.1,21.5,208.5,239.91,189.12
2016,7,31,17,0,23.0,155.0,1.1,21.0,165.0,171.73,135.47
2016,7,31,17,15,16.5,135.0,1.05,20.5,141.5,146.67,115.87
2016,7,31,17,30,10.0,115.0,1.0,20.0,118.0,121.77,95.83
2016,7,31,17,45,161.0,99.0,0.95,19.5,136.5,262.97,214.53
2016,7,31,18,0,312.0,83.0,0.9,19.0,155.0,366.51,296.87
2016,7,31,18,15,245.0,65.0,0.8,18.0,112.5,286.71,230.49
2016,7,31,18,30,178.0,47.0,0.7,17.0,70.0,197.99,156.02
2016,7,31,18,45,111.5,28.5,0.65,16.5,41.0,124.88,81.02
2016,7,31,19,0,45.0,10.0,0.6,16.0,12.0,34.45,0.0
2016,7,31,19,15,22.5,5.0,0.55,15.5,6.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,64.0,7.0,0.45,14.5,9.5,6.37,0.0
2016,8,1,5,30,128.0,14.0,0.4,15.0,19.0,12.73,0.0
2016,8,1,5,45,248.0,26.0,0.4,15.5,54.0,20.97,10.68
2016,8,1,6,0,368.0,38.0,0.4,16.0,89.0,30.2,20.5
2016,8,1,6,15,444.5,46.5,0.4,16.5,134.0,35.93,26.01
2016,8,1,6,30,521.0,55.0,0.4,17.0,179.0,41.46,31.11
2016,8,1,6,45,260.5,58.0,0.45,18.0,120.0,41.86,31.45
2016,8,1,7,0,0.0,61.0,0.5,19.0,61.0,53.89,41.83
2016,8,1,7,15,0.0,70.0,0.5,19.5,70.0,61.89,48.57
2016,8,1,7,30,0.0,79.0,0.5,20.0,79.0,69.88,55.19
2016,8,1,7,45,0.0,89.0,0.5,20.5,89.0,78.41,62.16
2016,8,1,8,0,0.0,99.0,0.5,21.0,99.0,86.89,68.97
2016,8,1,8,15,0.0,126.0,0.55,21.5,126.0,108.79,86.95
2016,8,1,8,30,0.0,153.0,0.6,22.0,153.0,130.65,99.9
2016,8,1,8,45,3.0,173.5,0.65,23.0,175.5,147.94,112.57
2016,8,1,9,0,6.0,194.0,0.7,24.0,198.0,165.7,125.4
2016,8,1,9,15,13.0,233.0,0.75,24.5,242.5,199.11,150.12
2016,8,1,9,30,20.0,272.0,0.8,25.0,287.0,233.46,175.17
2016,8,1,9,45,37.5,315.5,0.85,25.5,346.0,264.83,197.47
2016,8,1,10,0,55.0,359.0,0.9,26.0,405.0,308.75,228.93
2016,8,1,10,15,189.5,378.0,0.95,26.0,541.5,380.94,280.16
2016,8,1,10,30,324.0,397.0,1.0,26.0,678.0,468.24,342.34
2016,8,1,10,45,602.5,255.5,1.05,26.5,795.5,525.27,384.31
2016,8,1,11,0,881.0,114.0,1.1,27.0,913.0,612.56,448.39
2016,8,1,11,15,884.5,114.5,1.15,27.0,928.0,657.63,481.2
2016,8,1,11,30,888.0,115.0,1.2,27.0,943.0,701.34,512.72
2016,8,1,11,45,890.0,115.5,1.25,27.5,950.5,742.45,540.79
2016,8,1,12,0,892.0,116.0,1.3,28.0,958.0,781.75,565.59
2016,8,1,12,15,892.0,116.0,1.3,28.0,958.0,817.05,588.1
2016,8,1,12,30,892.0,116.0,1.3,28.0,958.0,850.07,609.02
2016,8,1,12,45,889.0,117.0,1.35,28.0,949.5,878.98,627.9
2016,8,1,13,0,886.0,118.0,1.4,28.0,941.0,905.17,645.1
2016,8,1,13,15,883.0,117.0,1.4,27.5,926.0,926.58,660.0
2016,8,1,13,30,880.0,116.0,1.4,27.0,911.0,944.96,673.14
2016,8,1,13,45,878.0,113.5,1.4,27.0,889.5,959.68,682.79
2016,8,1,14,0,876.0,111.0,1.4,27.0,868.0,971.18,690.58
2016,8,1,14,15,586.0,241.5,1.4,26.5,740.5,854.4,617.08
2016,8,1,14,30,296.0,372.0,1.4,26.0,613.0,695.37,507.2
2016,8,1,14,45,574.0,236.5,1.4,26.0,677.5,854.27,623.28
2016,8,1,15,0,852.0,101.0,1.4,26.0,742.0,968.76,697.57
2016,8,1,15,15,840.0,98.5,1.4,25.5,701.5,954.14,689.73
2016,8,1,15,30,828.0,96.0,1.4,25.0,661.0,936.51,681.6
2016,8,1,15,45,811.0,94.0,1.4,25.0,616.0,921.8,674.1
2016,8,1,16,0,794.0,92.0,1.4,25.0,571.0,894.48,658.39
2016,8,1,16,15,774.0,89.0,1.35,24.0,523.0,860.69,640.26
2016,8,1,16,30,754.0,86.0,1.3,23.0,475.0,824.83,620.45
2016,8,1,16,45,723.5,82.5,1.3,22.5,424.0,777.08,591.44
2016,8,1,17,0,693.0,79.0,1.3,22.0,373.0,732.96,564.22
2016,8,1,17,15,655.5,74.0,1.25,21.0,322.0,676.2,527.49
2016,8,1,17,30,618.0,69.0,1.2,20.0,271.0,619.72,489.45
2016,8,1,17,45,566.0,62.0,1.2,19.5,221.5,549.98,439.03
2016,8,1,18,0,514.0,55.0,1.2,19.0,172.0,482.45,387.63
2016,8,1,18,15,433.5,46.0,1.15,18.0,127.0,395.21,317.66
2016,8,1,18,30,353.0,37.0,1.1,17.0,82.0,313.78,247.59
2016,8,1,18,45,232.5,24.5,1.05,16.5,48.5,206.66,131.2
2016,8,1,19,0,112.0,12.0,1.0,16.0,15.0,73.84,0.0
2016,8,1,19,15,56.0,6.0,0.95,15.5,7.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,60.0,7.0,0.7,12.5,9.5,6.37,0.0
2016,8,2,5,30,120.0,14.0,0.7,13.0,19.0,12.73,0.0
2016,8,2,5,45,244.0,27.0,0.7,14.0,54.5,21.98,11.23
2016,8,2,6,0,368.0,40.0,0.7,15.0,90.0,32.12,22.18
2016,8,2,6,15,448.0,49.0,0.65,15.5,136.0,38.19,28.07
2016,8,2,6,30,528.0,58.0,0.6,16.0,182.0,44.07,33.53
2016,8,2,6,45,264.0,55.0,0.6,16.5,117.0,39.78,29.8
2016,8,2,7,0,0.0,52.0,0.6,17.0,52.0,45.9,35.14
2016,8,2,7,15,0.0,73.0,0.6,17.5,73.0,64.54,51.32
2016,8,2,7,30,0.0,94.0,0.6,18.0,94.0,81.95,66.1
2016,8,2,7,45,0.0,96.0,0.6,19.0,96.0,84.06,67.38
2016,8,2,8,0,0.0,98.0,0.6,20.0,98.0,86.06,68.57
2016,8,2,8,15,0.0,114.5,0.6,20.5,114.5,99.68,79.68
2016,8,2,8,30,0.0,131.0,0.6,21.0,131.0,113.39,86.61
2016,8,2,8,45,0.5,147.0,0.65,21.5,147.5,126.85,96.81
2016,8,2,9,0,1.0,163.0,0.7,22.0,164.0,140.46,107.0
2016,8,2,9,15,4.0,186.0,0.75,22.5,189.5,160.35,121.88
2016,8,2,9,30,7.0,209.0,0.8,23.0,215.0,180.71,136.97
2016,8,2,9,45,35.5,287.5,0.85,24.0,316.5,243.94,183.38
2016,8,2,10,0,64.0,366.0,0.9,25.0,418.0,316.97,235.85
2016,8,2,10,15,131.0,394.5,0.95,25.0,506.5,366.85,271.38
2016,8,2,10,30,198.0,423.0,1.0,25.0,595.0,432.96,318.82
2016,8,2,10,45,212.5,433.0,1.05,25.5,622.0,464.76,341.1
2016,8,2,11,0,227.0,443.0,1.1,26.0,649.0,497.96,364.34
2016,8,2,11,15,322.5,415.5,1.1,26.0,713.0,549.95,401.98
2016,8,2,11,30,418.0,388.0,1.1,26.0,777.0,612.18,446.27
2016,8,2,11,45,379.5,412.0,1.15,26.0,767.0,631.62,459.19
2016,8,2,12,0,341.0,436.0,1.2,26.0,757.0,646.25,468.97
2016,8,2,12,15,346.0,432.5,1.2,26.0,758.5,668.51,484.41
2016,8,2,12,30,351.0,429.0,1.2,26.0,760.0,690.04,499.17
2016,8,2,12,45,305.0,440.0,1.25,26.5,726.0,680.3,491.36
2016,8,2,13,0,259.0,451.0,1.3,27.0,692.0,667.26,481.48
2016,8,2,13,15,263.5,439.0,1.3,26.5,680.5,675.06,488.5
2016,8,2,13,30,268.0,427.0,1.3,26.0,669.0,681.49,494.48
2016,8,2,13,45,264.5,417.0,1.3,26.0,650.5,680.93,494.68
2016,8,2,14,0,261.0,407.0,1.3,26.0,632.0,678.77,493.93
2016,8,2,14,15,289.0,386.0,1.3,26.0,627.0,694.3,506.12
2016,8,2,14,30,317.0,365.0,1.3,26.0,622.0,708.41,517.27
2016,8,2,14,45,320.0,346.0,1.3,26.0,596.0,698.3,511.7
2016,8,2,15,0,323.0,327.0,1.3,26.0,570.0,686.34,505.17
2016,8,2,15,15,328.5,305.5,1.3,25.5,540.5,672.16,498.28
2016,8,2,15,30,334.0,284.0,1.3,25.0,511.0,656.02,490.06
2016,8,2,15,45,348.0,259.0,1.3,25.0,481.0,642.07,482.67
2016,8,2,16,0,362.0,234.0,1.3,25.0,451.0,625.77,473.62
2016,8,2,16,15,330.5,218.0,1.25,24.5,403.5,575.27,439.63
2016,8,2,16,30,299.0,202.0,1.2,24.0,356.0,524.54,405.01
2016,8,2,16,45,178.0,183.5,1.2,23.5,272.5,372.92,292.6
2016,8,2,17,0,57.0,165.0,1.2,23.0,189.0,228.71,180.14
2016,8,2,17,15,49.5,144.0,1.15,22.0,162.5,199.77,158.73
2016,8,2,17,30,42.0,123.0,1.1,21.0,136.0,170.87,136.22
2016,8,2,17,45,260.0,92.5,1.1,20.5,152.5,330.23,269.05
2016,8,2,18,0,478.0,62.0,1.1,20.0,169.0,463.92,373.08
2016,8,2,18,15,393.0,51.0,1.05,19.0,124.0,372.32,297.76
2016,8,2,18,30,308.0,40.0,1.0,18.0,79.0,286.84,224.7
2016,8,2,18,45,185.0,25.5,0.95,17.5,45.5,175.62,104.48
2016,8,2,19,0,62.0,11.0,0.9,17.0,12.0,44.74,0.0
2016,8,2,19,15,31.0,5.5,0.9,16.5,6.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,5,15,26.5,6.5,0.85,12.5,7.5,0.0,0.0
2016,8,3,5,30,53.0,13.0,0.8,13.0,15.0,11.82,0.0
2016,8,3,5,45,160.5,30.0,0.8,14.0,49.0,23.47,11.98
2016,8,3,6,0,268.0,47.0,0.8,15.0,83.0,36.33,25.74
2016,8,3,6,15,349.0,60.0,0.75,15.5,128.5,45.65,34.57
2016,8,3,6,30,430.0,73.0,0.7,16.0,174.0,54.67,42.84
2016,8,3,6,45,215.0,83.5,0.65,17.0,134.0,63.95,50.98
2016,8,3,7,0,0.0,94.0,0.6,18.0,94.0,80.22,64.93
2016,8,3,7,15,0.0,110.0,0.6,18.5,110.0,93.37,75.99
2016,8,3,7,30,0.0,126.0,0.6,19.0,126.0,106.42,86.73
2016,8,3,7,45,0.0,137.5,0.65,19.5,137.5,116.04,94.39
2016,8,3,8,0,0.0,149.0,0.7,20.0,149.0,125.56,101.87
2016,8,3,8,15,2.0,163.5,0.7,20.5,165.0,137.22,111.0
2016,8,3,8,30,4.0,178.0,0.7,21.0,181.0,149.67,115.23
2016,8,3,8,45,6.0,192.0,0.75,22.0,196.5,162.26,124.13
2016,8,3,9,0,8.0,206.0,0.8,23.0,212.0,175.13,133.17
2016,8,3,9,15,12.0,230.5,0.8,23.5,239.5,196.81,149.04
2016,8,3,9,30,16.0,255.0,0.8,24.0,267.0,219.15,165.23
2016,8,3,9,45,19.5,277.5,0.85,24.5,293.0,240.45,180.6
2016,8,3,10,0,23.0,300.0,0.9,25.0,319.0,262.37,196.32
2016,8,3,10,15,26.0,319.5,0.95,25.0,341.5,273.78,204.57
2016,8,3,10,30,29.0,339.0,1.0,25.0,364.0,294.93,220.08
2016,8,3,10,45,40.0,369.5,1.05,25.5,405.0,329.7,244.94
2016,8,3,11,0,51.0,400.0,1.1,26.0,446.0,366.34,270.83
2016,8,3,11,15,64.0,420.0,1.1,26.0,479.0,397.66,293.12
2016,8,3,11,30,77.0,440.0,1.1,26.0,512.0,430.72,316.53
2016,8,3,11,45,60.5,424.0,1.15,26.0,481.0,413.88,304.44
2016,8,3,12,0,44.0,408.0,1.2,26.0,450.0,394.83,290.95
2016,8,3,12,15,45.5,410.5,1.2,26.0,453.5,404.45,298.03
2016,8,3,12,30,47.0,413.0,1.2,26.0,457.0,414.14,304.99
2016,8,3,12,45,47.5,410.5,1.25,26.0,455.0,418.35,308.27
2016,8,3,13,0,48.0,408.0,1.3,26.0,453.0,422.34,311.47
2016,8,3,13,15,54.0,408.5,1.3,25.5,458.5,434.02,320.8
2016,8,3,13,30,60.0,409.0,1.3,25.0,464.0,445.89,330.28
2016,8,3,13,45,59.0,397.0,1.35,25.0,450.0,438.64,325.63
2016,8,3,14,0,58.0,385.0,1.4,25.0,436.0,430.83,320.74
2016,8,3,14,15,87.0,385.5,1.4,24.5,458.0,464.97,347.32
2016,8,3,14,30,116.0,386.0,1.4,24.0,480.0,516.4,385.7
2016,8,3,14,45,143.5,369.5,1.4,24.0,480.5,532.06,398.16
2016,8,3,15,0,171.0,353.0,1.4,24.0,481.0,546.93,410.39
2016,8,3,15,15,142.5,330.5,1.4,23.5,433.0,498.62,376.96
2016,8,3,15,30,114.0,308.0,1.4,23.0,385.0,449.49,342.69
2016,8,3,15,45,84.5,277.5,1.4,23.0,332.5,371.15,285.59
2016,8,3,16,0,55.0,247.0,1.4,23.0,280.0,310.86,240.62
2016,8,3,16,15,83.0,232.0,1.35,22.0,277.0,323.63,253.4
2016,8,3,16,30,111.0,217.0,1.3,21.0,274.0,352.54,278.07
2016,8,3,16,45,63.5,182.0,1.3,20.5,214.0,251.88,200.0
2016,8,3,17,0,16.0,147.0,1.3,20.0,154.0,156.98,124.03
2016,8,3,17,15,10.5,128.0,1.25,19.5,132.0,134.03,105.98
2016,8,3,17,30,5.0,109.0,1.2,19.0,110.0,111.23,87.46
2016,8,3,17,45,265.5,82.5,1.15,18.5,141.5,337.46,277.34
2016,8,3,18,0,526.0,56.0,1.1,18.0,173.0,491.1,396.65
2016,8,3,18,15,440.0,46.5,1.05,17.0,126.5,399.06,320.66
2016,8,3,18,30,354.0,37.0,1.0,16.0,80.0,313.23,246.15
2016,8,3,18,45,227.0,23.5,0.95,15.5,46.5,198.4,110.83
2016,8,3,19,0,100.0,10.0,0.9,15.0,13.0,64.95,0.0
2016,8,3,19,15,50.0,5.0,0.9,14.5,6.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,5,15,50.5,6.5,1.1,13.0,8.0,0.0,0.0
2016,8,4,5,30,101.0,13.0,1.1,13.0,16.0,11.82,0.0
2016,8,4,5,45,229.5,26.5,1.15,13.5,51.5,21.7,10.24
2016,8,4,6,0,358.0,40.0,1.2,14.0,87.0,32.32,22.32
2016,8,4,6,15,440.0,49.5,1.15,14.5,133.0,38.81,28.67
2016,8,4,6,30,522.0,59.0,1.1,15.0,179.0,45.09,34.52
2016,8,4,6,45,261.0,72.0,1.1,15.5,132.0,52.04,40.77
2016,8,4,7,0,0.0,85.0,1.1,16.0,85.0,73.33,59.46
2016,8,4,7,15,0.0,87.0,1.05,16.5,87.0,75.71,61.28
2016,8,4,7,30,0.0,89.0,1.0,17.0,89.0,77.91,62.89
2016,8,4,7,45,0.0,103.0,0.95,17.5,103.0,89.6,72.63
2016,8,4,8,0,0.0,117.0,0.9,18.0,117.0,101.17,82.1
2016,8,4,8,15,0.0,128.5,0.9,18.5,128.5,110.68,89.7
2016,8,4,8,30,0.0,140.0,0.9,19.0,140.0,120.43,93.05
2016,8,4,8,45,5.0,176.5,0.9,19.5,180.0,150.3,116.16
2016,8,4,9,0,10.0,213.0,0.9,20.0,220.0,180.7,139.17
2016,8,4,9,15,17.0,246.0,0.9,20.5,259.0,209.59,160.59
2016,8,4,9,30,24.0,279.0,0.9,21.0,298.0,239.54,182.59
2016,8,4,9,45,20.0,275.0,0.95,21.5,291.0,238.58,181.38
2016,8,4,10,0,16.0,271.0,1.0,22.0,284.0,236.74,179.63
2016,8,4,10,15,17.5,286.0,1.05,22.0,300.5,251.83,190.93
2016,8,4,10,30,19.0,301.0,1.1,22.0,317.0,267.22,202.36
2016,8,4,10,45,32.0,346.0,1.15,22.5,374.5,306.97,231.47
2016,8,4,11,0,45.0,391.0,1.2,23.0,432.0,355.62,266.62
2016,8,4,11,15,64.5,417.5,1.2,23.0,477.0,395.85,295.72
2016,8,4,11,30,84.0,444.0,1.2,23.0,522.0,438.62,326.43
2016,8,4,11,45,85.5,443.5,1.3,23.0,523.5,448.19,333.52
2016,8,4,12,0,87.0,443.0,1.4,23.0,525.0,457.61,340.75
2016,8,4,12,15,190.5,446.0,1.45,22.5,625.0,554.15,412.45
2016,8,4,12,30,294.0,449.0,1.5,22.0,725.0,660.46,489.0
2016,8,4,12,45,552.0,313.0,1.55,22.0,825.5,780.8,577.56
2016,8,4,13,0,810.0,177.0,1.6,22.0,926.0,899.54,660.55
2016,8,4,13,15,805.5,176.0,1.6,21.5,910.0,919.75,674.07
2016,8,4,13,30,801.0,175.0,1.6,21.0,894.0,936.97,686.86
2016,8,4,13,45,793.5,173.5,1.6,21.0,870.5,947.78,694.33
2016,8,4,14,0,786.0,172.0,1.6,21.0,847.0,955.38,699.91
2016,8,4,14,15,777.0,169.5,1.55,20.5,817.5,957.27,702.63
2016,8,4,14,30,768.0,167.0,1.5,20.0,788.0,955.93,703.43
2016,8,4,14,45,776.5,154.0,1.5,20.0,757.5,957.62,705.78
2016,8,4,15,0,785.0,141.0,1.5,20.0,727.0,955.83,705.97
2016,8,4,15,15,770.5,138.0,1.5,19.5,686.0,938.97,697.82
2016,8,4,15,30,756.0,135.0,1.5,19.0,645.0,925.4,692.06
2016,8,4,15,45,766.0,120.0,1.5,19.0,606.0,906.79,681.66
2016,8,4,16,0,776.0,105.0,1.5,19.0,567.0,890.65,673.01
2016,8,4,16,15,754.0,101.0,1.5,18.5,518.0,854.07,651.66
2016,8,4,16,30,732.0,97.0,1.5,18.0,469.0,820.66,632.33
2016,8,4,16,45,724.0,87.0,1.5,18.0,421.5,780.45,606.6
2016,8,4,17,0,716.0,77.0,1.5,18.0,374.0,743.13,582.38
2016,8,4,17,15,677.5,71.5,1.5,17.5,322.0,688.77,546.01
2016,8,4,17,30,639.0,66.0,1.5,17.0,270.0,630.15,505.04
2016,8,4,17,45,597.0,58.0,1.5,16.5,221.0,566.12,457.88
2016,8,4,18,0,555.0,50.0,1.5,16.0,172.0,503.57,409.13
2016,8,4,18,15,469.5,41.5,1.45,15.5,125.5,412.36,334.25
2016,8,4,18,30,384.0,33.0,1.4,15.0,79.0,327.59,258.33
2016,8,4,18,45,245.5,21.0,1.4,14.5,45.5,204.88,103.89
2016,8,4,19,0,107.0,9.0,1.4,14.0,12.0,67.77,0.0
2016,8,4,19,15,53.5,4.5,1.35,13.5,6.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,5,15,52.5,6.0,1.05,13.5,7.5,0.0,0.0
2016,8,5,5,30,105.0,12.0,1.1,14.0,15.0,10.91,0.0
2016,8,5,5,45,236.5,25.5,1.2,14.5,50.5,20.87,9.09
2016,8,5,6,0,368.0,39.0,1.3,15.0,86.0,31.53,21.49
2016,8,5,6,15,452.5,48.0,1.25,15.0,133.0,37.64,27.55
2016,8,5,6,30,537.0,57.0,1.2,15.0,180.0,43.56,33.16
2016,8,5,6,45,287.0,89.0,1.2,15.5,156.5,64.58,51.85
2016,8,5,7,0,37.0,121.0,1.2,16.0,133.0,96.04,79.32
2016,8,5,7,15,91.0,147.0,1.15,16.5,184.0,114.73,95.16
2016,8,5,7,30,145.0,173.0,1.1,17.0,235.0,127.04,105.21
2016,8,5,7,45,222.0,188.5,1.05,17.5,297.0,130.01,107.15
2016,8,5,8,0,299.0,204.0,1.0,18.0,359.0,138.86,114.03
2016,8,5,8,15,279.5,230.5,0.95,18.5,386.5,152.74,124.99
2016,8,5,8,30,260.0,257.0,0.9,19.0,414.0,181.25,134.81
2016,8,5,8,45,279.5,275.5,0.9,19.5,456.0,214.4,155.16
2016,8,5,9,0,299.0,294.0,0.9,20.0,498.0,250.11,180.24
2016,8,5,9,15,594.5,196.5,0.9,20.5,633.5,258.23,175.46
2016,8,5,9,30,890.0,99.0,0.9,21.0,769.0,316.65,214.05
2016,8,5,9,45,887.0,107.5,0.9,21.5,801.5,371.74,260.94
2016,8,5,10,0,884.0,116.0,0.9,22.0,834.0,425.96,306.1
2016,8,5,10,15,891.0,117.0,0.9,22.5,863.5,477.85,348.07
2016,8,5,10,30,898.0,118.0,0.9,23.0,893.0,529.42,388.39
2016,8,5,10,45,902.0,120.0,0.95,23.5,915.0,579.64,426.73
2016,8,5,11,0,906.0,122.0,1.0,24.0,937.0,628.88,463.14
2016,8,5,11,15,909.5,122.5,1.0,24.0,952.5,675.45,497.13
2016,8,5,11,30,913.0,123.0,1.0,24.0,968.0,720.59,529.25
2016,8,5,11,45,913.5,124.0,1.05,24.5,975.0,762.42,557.89
2016,8,5,12,0,914.0,125.0,1.1,25.0,982.0,802.26,583.4
2016,8,5,12,15,914.0,125.0,1.1,25.0,981.5,838.7,606.57
2016,8,5,12,30,914.0,125.0,1.1,25.0,981.0,872.78,628.1
2016,8,5,12,45,914.0,123.5,1.15,25.5,973.0,902.95,646.56
2016,8,5,13,0,914.0,122.0,1.2,26.0,965.0,930.37,663.26
2016,8,5,13,15,910.5,121.5,1.2,26.0,949.0,952.66,677.29
2016,8,5,13,30,907.0,121.0,1.2,26.0,933.0,971.82,689.48
2016,8,5,13,45,901.0,120.0,1.25,26.0,909.5,984.89,698.84
2016,8,5,14,0,895.0,119.0,1.3,26.0,886.0,994.6,706.33
2016,8,5,14,15,888.0,117.5,1.3,25.5,856.0,999.44,711.55
2016,8,5,14,30,881.0,116.0,1.3,25.0,826.0,1000.89,714.88
2016,8,5,14,45,873.0,113.0,1.3,25.0,790.0,996.37,713.28
2016,8,5,15,0,865.0,110.0,1.3,25.0,754.0,988.51,709.8
2016,8,5,15,15,852.0,107.5,1.3,24.5,712.0,973.04,703.06
2016,8,5,15,30,839.0,105.0,1.3,24.0,670.0,964.87,701.13
2016,8,5,15,45,825.5,100.5,1.35,23.5,624.0,940.45,689.51
2016,8,5,16,0,812.0,96.0,1.4,23.0,578.0,913.18,676.05
2016,8,5,16,15,790.0,92.5,1.4,22.5,528.0,876.56,655.48
2016,8,5,16,30,768.0,89.0,1.4,22.0,478.0,837.84,633.19
2016,8,5,16,45,738.5,84.5,1.4,21.5,425.5,789.38,603.63
2016,8,5,17,0,709.0,80.0,1.4,21.0,373.0,744.83,576.01
2016,8,5,17,15,667.5,75.0,1.4,20.0,320.0,684.31,536.84
2016,8,5,17,30,626.0,70.0,1.4,19.0,267.0,624.25,496.21
2016,8,5,17,45,560.5,63.5,1.4,18.5,215.5,544.65,437.66
2016,8,5,18,0,495.0,57.0,1.4,18.0,164.0,468.09,378.39
2016,8,5,18,15,405.0,46.5,1.35,17.0,118.5,373.5,301.04
2016,8,5,18,30,315.0,36.0,1.3,16.0,73.0,285.67,223.45
2016,8,5,18,45,157.5,18.0,1.3,15.5,36.5,146.16,61.84
2016,8,5,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,28.0,5.5,0.95,13.0,6.5,0.0,0.0
2016,8,6,5,30,56.0,11.0,1.0,13.0,13.0,10.01,0.0
2016,8,6,5,45,181.0,26.0,1.05,13.5,46.5,20.41,8.26
2016,8,6,6,0,306.0,41.0,1.1,14.0,80.0,33.38,23.12
2016,8,6,6,15,392.0,52.0,1.1,14.5,125.5,41.13,30.65
2016,8,6,6,30,478.0,63.0,1.1,15.0,171.0,48.57,37.58
2016,8,6,6,45,239.0,53.5,1.1,15.5,107.5,38.74,28.96
2016,8,6,7,0,0.0,44.0,1.1,16.0,44.0,38.8,28.99
2016,8,6,7,15,0.0,54.5,1.05,16.5,54.5,48.12,37.1
2016,8,6,7,30,0.0,65.0,1.0,17.0,65.0,57.45,45.09
2016,8,6,7,45,0.0,73.0,1.0,17.5,73.0,64.57,51.02
2016,8,6,8,0,0.0,81.0,1.0,18.0,81.0,71.7,56.89
2016,8,6,8,15,0.0,95.0,1.0,18.5,95.0,83.85,66.97
2016,8,6,8,30,0.0,109.0,1.0,19.0,109.0,95.59,73.09
2016,8,6,8,45,0.0,123.0,1.0,19.5,123.0,107.38,82.21
2016,8,6,9,0,0.0,137.0,1.0,20.0,137.0,119.23,91.26
2016,8,6,9,15,2.0,160.0,1.05,20.5,162.0,138.89,106.33
2016,8,6,9,30,4.0,183.0,1.1,21.0,187.0,158.86,121.46
2016,8,6,9,45,4.5,182.5,1.15,21.5,186.5,159.52,121.48
2016,8,6,10,0,5.0,182.0,1.2,22.0,186.0,160.12,121.55
2016,8,6,10,15,6.5,196.5,1.2,22.0,202.0,173.68,131.89
2016,8,6,10,30,8.0,211.0,1.2,22.0,218.0,187.52,142.37
2016,8,6,10,45,11.0,241.0,1.25,22.5,251.0,215.47,163.32
2016,8,6,11,0,14.0,271.0,1.3,23.0,284.0,243.99,184.42
2016,8,6,11,15,17.5,302.0,1.3,23.0,318.5,274.28,206.94
2016,8,6,11,30,21.0,333.0,1.3,23.0,353.0,305.31,229.81
2016,8,6,11,45,23.0,343.0,1.35,23.0,365.0,317.91,239.07
2016,8,6,12,0,25.0,353.0,1.4,23.0,377.0,332.42,249.82
2016,8,6,12,15,36.5,383.5,1.4,23.0,418.0,373.21,279.86
2016,8,6,12,30,48.0,414.0,1.4,23.0,459.0,415.82,310.76
2016,8,6,12,45,60.5,423.5,1.45,23.0,480.0,441.53,329.62
2016,8,6,13,0,73.0,433.0,1.5,23.0,501.0,468.19,349.24
2016,8,6,13,15,129.0,438.0,1.5,22.5,555.0,541.39,403.54
2016,8,6,13,30,185.0,443.0,1.5,22.0,609.0,607.94,452.27
2016,8,6,13,45,190.5,427.5,1.5,22.0,594.5,607.74,452.47
2016,8,6,14,0,196.0,412.0,1.5,22.0,580.0,606.44,452.52
2016,8,6,14,15,195.5,398.0,1.5,22.0,560.5,599.76,448.72
2016,8,6,14,30,195.0,384.0,1.5,22.0,541.0,591.93,444.2
2016,8,6,14,45,522.5,249.5,1.5,22.0,644.0,809.42,604.62
2016,8,6,15,0,850.0,115.0,1.5,22.0,747.0,978.4,717.22
2016,8,6,15,15,838.0,112.5,1.5,21.5,705.5,974.63,715.62
2016,8,6,15,30,826.0,110.0,1.5,21.0,664.0,957.21,707.46
2016,8,6,15,45,816.5,104.5,1.55,20.5,619.5,935.63,697.43
2016,8,6,16,0,807.0,99.0,1.6,20.0,575.0,911.11,685.38
2016,8,6,16,15,785.5,95.5,1.6,19.5,525.5,875.03,664.7
2016,8,6,16,30,764.0,92.0,1.6,19.0,476.0,836.84,642.29
2016,8,6,16,45,743.5,85.0,1.65,18.5,425.5,793.42,616.19
2016,8,6,17,0,723.0,78.0,1.7,18.0,375.0,748.38,588.07
2016,8,6,17,15,682.5,73.0,1.7,17.5,322.0,693.16,550.94
2016,8,6,17,30,642.0,68.0,1.7,17.0,269.0,633.47,508.9
2016,8,6,17,45,590.5,60.5,1.75,16.5,218.5,562.8,456.58
2016,8,6,18,0,539.0,53.0,1.8,16.0,168.0,494.26,402.85
2016,8,6,18,15,446.5,43.5,1.75,15.5,121.0,397.7,322.64
2016,8,6,18,30,354.0,34.0,1.7,15.0,74.0,308.11,241.15
2016,8,6,18,45,177.0,17.0,1.65,14.5,37.0,154.81,51.27
2016,8,6,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,15,51.5,5.5,1.35,12.5,7.0,0.0,0.0
2016,8,7,5,30,103.0,11.0,1.4,13.0,14.0,10.01,0.0
2016,8,7,5,45,249.5,23.5,1.5,13.5,49.5,19.21,6.79
2016,8,7,6,0,396.0,36.0,1.6,14.0,85.0,29.06,19.33
2016,8,7,6,15,482.5,44.5,1.6,14.5,132.5,34.87,25.12
2016,8,7,6,30,569.0,53.0,1.6,15.0,180.0,40.52,30.43
2016,8,7,6,45,287.5,81.5,1.65,15.5,146.0,59.24,47.12
2016,8,7,7,0,6.0,110.0,1.7,16.0,112.0,91.71,75.58
2016,8,7,7,15,33.0,137.5,1.65,16.5,151.5,108.26,89.66
2016,8,7,7,30,60.0,165.0,1.6,17.0,191.0,127.4,105.68
2016,8,7,7,45,56.0,185.5,1.6,17.5,212.0,141.63,117.23
2016,8,7,8,0,52.0,206.0,1.6,18.0,233.0,155.51,128.29
2016,8,7,8,15,457.5,144.0,1.5,18.5,416.0,91.58,73.48
2016,8,7,8,30,863.0,82.0,1.4,19.0,599.0,97.44,54.52
2016,8,7,8,45,879.5,83.0,1.35,19.5,646.0,149.08,80.48
2016,8,7,9,0,896.0,84.0,1.3,20.0,693.0,202.58,118.61
2016,8,7,9,15,907.5,86.0,1.3,20.5,734.5,257.43,163.39
2016,8,7,9,30,919.0,88.0,1.3,21.0,776.0,313.24,210.98
2016,8,7,9,45,917.5,94.5,1.3,21.5,809.5,369.01,259.02
2016,8,7,10,0,916.0,101.0,1.3,22.0,843.0,424.01,305.46
2016,8,7,10,15,923.0,102.5,1.3,22.0,872.5,477.89,350.25
2016,8,7,10,30,930.0,104.0,1.3,22.0,902.0,531.41,393.47
2016,8,7,10,45,934.0,105.0,1.3,22.5,924.5,582.38,432.73
2016,8,7,11,0,938.0,106.0,1.3,23.0,947.0,632.28,469.85
2016,8,7,11,15,941.0,106.5,1.3,23.0,962.0,679.88,505.13
2016,8,7,11,30,944.0,107.0,1.3,23.0,977.0,725.92,538.39
2016,8,7,11,45,945.0,107.5,1.35,23.5,984.5,768.81,568.12
2016,8,7,12,0,946.0,108.0,1.4,24.0,992.0,809.63,594.1
2016,8,7,12,15,946.0,108.0,1.4,24.0,991.5,846.99,618.18
2016,8,7,12,30,946.0,108.0,1.4,24.0,991.0,881.85,640.51
2016,8,7,12,45,937.5,112.0,1.45,24.0,980.5,910.55,659.45
2016,8,7,13,0,929.0,116.0,1.5,24.0,970.0,936.12,676.47
2016,8,7,13,15,926.0,115.0,1.5,24.0,954.0,958.64,690.95
2016,8,7,13,30,923.0,114.0,1.5,24.0,938.0,977.96,703.48
2016,8,7,13,45,925.0,109.5,1.55,24.0,917.0,995.16,715.53
2016,8,7,14,0,927.0,105.0,1.6,24.0,896.0,1009.0,725.62
2016,8,7,14,15,920.0,103.5,1.6,23.5,865.5,1013.88,730.92
2016,8,7,14,30,913.0,102.0,1.6,23.0,835.0,1015.25,734.28
2016,8,7,14,45,911.5,97.0,1.65,23.0,800.0,1014.64,735.91
2016,8,7,15,0,910.0,92.0,1.7,23.0,765.0,1010.47,735.45
2016,8,7,15,15,898.5,90.0,1.7,22.5,723.0,996.49,729.56
2016,8,7,15,30,887.0,88.0,1.7,22.0,681.0,979.3,721.78
2016,8,7,15,45,877.0,83.5,1.7,22.0,635.0,957.43,709.63
2016,8,7,16,0,867.0,79.0,1.7,22.0,589.0,932.53,695.52
2016,8,7,16,15,847.0,76.5,1.65,21.5,538.5,898.01,675.61
2016,8,7,16,30,827.0,74.0,1.6,21.0,488.0,870.52,660.27
2016,8,7,16,45,802.5,70.0,1.6,20.5,435.5,825.7,633.19
2016,8,7,17,0,778.0,66.0,1.6,20.0,383.0,779.4,604.41
2016,8,7,17,15,740.0,61.5,1.55,19.0,329.0,720.03,565.75
2016,8,7,17,30,702.0,57.0,1.5,18.0,275.0,660.68,525.36
2016,8,7,17,45,645.5,51.5,1.5,17.5,222.5,586.31,470.79
2016,8,7,18,0,589.0,46.0,1.5,17.0,170.0,514.04,414.71
2016,8,7,18,15,497.5,38.0,1.4,16.0,122.5,424.58,341.65
2016,8,7,18,30,406.0,30.0,1.3,15.0,75.0,336.24,260.31
2016,8,7,18,45,203.0,15.0,1.25,14.5,37.5,165.54,34.02
2016,8,7,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,56.0,5.0,0.9,12.5,6.5,0.0,0.0
2016,8,8,5,30,112.0,10.0,0.9,13.0,13.0,9.1,0.0
2016,8,8,5,45,260.0,21.5,0.95,14.0,47.5,17.45,4.96
2016,8,8,6,0,408.0,33.0,1.0,15.0,82.0,26.46,16.98
2016,8,8,6,15,493.0,40.5,0.95,15.5,129.0,31.55,22.09
2016,8,8,6,30,578.0,48.0,0.9,16.0,176.0,36.52,26.78
2016,8,8,6,45,629.0,54.0,0.85,16.5,227.5,43.71,33.25
2016,8,8,7,0,680.0,60.0,0.8,17.0,279.0,47.44,36.49
2016,8,8,7,15,340.0,81.0,0.75,17.5,190.5,56.61,44.41
2016,8,8,7,30,0.0,102.0,0.7,18.0,102.0,88.04,71.45
2016,8,8,7,45,0.0,113.0,0.7,19.0,113.0,97.31,78.78
2016,8,8,8,0,0.0,124.0,0.7,20.0,124.0,106.5,85.95
2016,8,8,8,15,0.0,130.0,0.7,20.5,130.0,111.75,89.86
2016,8,8,8,30,0.0,136.0,0.7,21.0,136.0,117.15,89.69
2016,8,8,8,45,0.0,148.5,0.75,21.5,149.0,127.81,97.69
2016,8,8,9,0,0.0,161.0,0.8,22.0,162.0,138.52,105.65
2016,8,8,9,15,3.0,179.0,0.85,22.5,182.0,154.33,117.39
2016,8,8,9,30,6.0,197.0,0.9,23.0,202.0,170.59,129.38
2016,8,8,9,45,10.0,229.5,0.95,23.5,238.0,199.25,150.75
2016,8,8,10,0,14.0,262.0,1.0,24.0,274.0,228.55,172.32
2016,8,8,10,15,20.5,296.0,1.05,24.0,313.5,260.84,196.24
2016,8,8,10,30,27.0,330.0,1.1,24.0,353.0,286.62,215.16
2016,8,8,10,45,55.5,377.5,1.15,24.5,427.0,343.58,256.47
2016,8,8,11,0,84.0,425.0,1.2,25.0,501.0,404.48,299.85
2016,8,8,11,15,203.0,427.5,1.2,25.0,614.0,486.58,359.32
2016,8,8,11,30,322.0,430.0,1.2,25.0,727.0,581.47,426.64
2016,8,8,11,45,324.5,435.0,1.3,25.0,736.5,609.49,446.32
2016,8,8,12,0,327.0,440.0,1.4,25.0,746.0,637.26,466.25
2016,8,8,12,15,627.0,275.5,1.45,25.0,860.0,751.83,551.38
2016,8,8,12,30,927.0,111.0,1.5,25.0,974.0,868.02,631.41
2016,8,8,12,45,925.0,111.0,1.55,25.0,966.0,898.02,650.31
2016,8,8,13,0,923.0,111.0,1.6,25.0,958.0,925.15,668.33
2016,8,8,13,15,920.5,110.5,1.65,24.5,942.5,948.34,685.25
2016,8,8,13,30,918.0,110.0,1.7,24.0,927.0,968.4,700.35
2016,8,8,13,45,915.0,108.0,1.75,24.0,904.5,983.23,710.93
2016,8,8,14,0,912.0,106.0,1.8,24.0,882.0,994.69,719.55
2016,8,8,14,15,905.5,104.5,1.8,23.5,852.0,999.9,725.11
2016,8,8,14,30,899.0,103.0,1.8,23.0,822.0,1001.65,728.71
2016,8,8,14,45,895.0,99.0,1.85,23.0,787.0,999.66,729.37
2016,8,8,15,0,891.0,95.0,1.9,23.0,752.0,994.2,727.97
2016,8,8,15,15,879.0,93.0,1.9,22.5,710.0,979.84,721.73
2016,8,8,15,30,867.0,91.0,1.9,22.0,668.0,962.33,713.59
2016,8,8,15,45,857.5,86.0,1.9,22.0,623.0,940.6,701.35
2016,8,8,16,0,848.0,81.0,1.9,22.0,578.0,915.86,687.14
2016,8,8,16,15,827.5,78.5,1.85,21.5,527.5,890.63,673.29
2016,8,8,16,30,807.0,76.0,1.8,21.0,477.0,853.73,651.28
2016,8,8,16,45,784.5,71.0,1.8,20.5,425.5,809.85,624.56
2016,8,8,17,0,762.0,66.0,1.8,20.0,374.0,764.42,595.97
2016,8,8,17,15,723.5,61.5,1.75,19.0,320.5,705.13,556.9
2016,8,8,17,30,685.0,57.0,1.7,18.0,267.0,645.93,516.11
2016,8,8,17,45,631.5,51.0,1.7,17.5,215.5,573.86,462.65
2016,8,8,18,0,578.0,45.0,1.7,17.0,164.0,503.78,407.64
2016,8,8,18,15,485.0,37.0,1.65,16.5,117.5,413.85,333.06
2016,8,8,18,30,392.0,29.0,1.6,16.0,71.0,325.4,249.73
2016,8,8,18,45,196.0,14.5,1.55,15.5,35.5,159.07,5.3
2016,8,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,5,15,54.5,5.0,1.15,13.5,6.0,0.0,0.0
2016,8,9,5,30,109.0,10.0,1.2,14.0,12.0,9.1,0.0
2016,8,9,5,45,261.0,21.0,1.25,14.5,46.5,17.08,3.88
2016,8,9,6,0,413.0,32.0,1.3,15.0,81.0,25.66,16.22
2016,8,9,6,15,499.0,39.5,1.25,15.0,128.0,30.79,21.45
2016,8,9,6,30,585.0,47.0,1.2,15.0,175.0,35.81,26.24
2016,8,9,6,45,292.5,45.0,1.2,15.5,109.0,31.57,22.58
2016,8,9,7,0,0.0,43.0,1.2,16.0,43.0,37.92,28.2
2016,8,9,7,15,0.0,51.0,1.15,16.5,51.0,45.01,34.37
2016,8,9,7,30,0.0,59.0,1.1,17.0,59.0,52.12,40.44
2016,8,9,7,45,0.0,79.0,1.05,17.5,79.0,69.9,55.69
2016,8,9,8,0,0.0,99.0,1.0,18.0,99.0,86.76,69.87
2016,8,9,8,15,0.0,122.5,0.95,18.5,122.5,105.88,85.74
2016,8,9,8,30,0.0,146.0,0.9,19.0,146.0,124.9,96.73
2016,8,9,8,45,3.0,171.5,0.85,19.5,174.0,145.97,112.85
2016,8,9,9,0,6.0,197.0,0.8,20.0,202.0,167.51,129.03
2016,8,9,9,15,7.5,208.0,0.8,20.5,214.5,178.05,136.56
2016,8,9,9,30,9.0,219.0,0.8,21.0,227.0,188.8,144.26
2016,8,9,9,45,10.0,228.5,0.8,21.5,237.5,198.4,151.08
2016,8,9,10,0,11.0,238.0,0.8,22.0,248.0,208.13,157.97
2016,8,9,10,15,25.0,295.0,0.8,22.5,317.0,254.23,192.1
2016,8,9,10,30,39.0,352.0,0.8,23.0,386.0,309.05,231.94
2016,8,9,10,45,38.0,361.5,0.85,23.5,395.0,321.84,240.61
2016,8,9,11,0,37.0,371.0,0.9,24.0,404.0,334.68,249.5
2016,8,9,11,15,126.5,413.0,0.9,24.5,529.0,427.39,316.52
2016,8,9,11,30,216.0,455.0,0.9,25.0,654.0,533.08,390.23
2016,8,9,11,45,312.0,424.5,0.95,25.5,714.5,591.58,431.11
2016,8,9,12,0,408.0,394.0,1.0,26.0,775.0,659.04,477.95
2016,8,9,12,15,272.5,429.5,1.05,26.0,684.0,606.08,439.98
2016,8,9,12,30,137.0,465.0,1.1,26.0,593.0,540.41,393.17
2016,8,9,12,45,486.5,315.0,1.15,26.0,762.0,724.35,527.9
2016,8,9,13,0,836.0,165.0,1.2,26.0,931.0,907.03,650.99
2016,8,9,13,15,642.0,260.0,1.2,26.0,842.0,855.05,614.36
2016,8,9,13,30,448.0,355.0,1.2,26.0,753.0,786.3,566.02
2016,8,9,13,45,330.0,383.5,1.2,26.0,672.5,707.72,513.04
2016,8,9,14,0,212.0,412.0,1.2,26.0,592.0,621.58,453.49
2016,8,9,14,15,251.0,388.5,1.2,26.0,594.0,658.98,481.44
2016,8,9,14,30,290.0,365.0,1.2,26.0,596.0,680.72,497.89
2016,8,9,14,45,187.5,349.5,1.2,26.0,496.5,553.46,409.43
2016,8,9,15,0,85.0,334.0,1.2,26.0,397.0,423.48,316.53
2016,8,9,15,15,53.5,288.0,1.15,25.5,326.5,345.38,260.96
2016,8,9,15,30,22.0,242.0,1.1,25.0,256.0,250.4,190.55
2016,8,9,15,45,23.5,229.0,1.1,25.0,243.5,240.56,184.14
2016,8,9,16,0,25.0,216.0,1.1,25.0,231.0,230.68,177.29
2016,8,9,16,15,12.5,181.5,1.1,24.5,189.0,184.26,141.87
2016,8,9,16,30,0.0,147.0,1.1,24.0,147.0,138.06,105.88
2016,8,9,16,45,1.0,139.0,1.1,23.5,139.5,132.76,102.4
2016,8,9,17,0,2.0,131.0,1.1,23.0,132.0,127.84,99.04
2016,8,9,17,15,1.0,112.0,1.05,22.0,112.5,108.81,84.21
2016,8,9,17,30,0.0,93.0,1.0,21.0,93.0,89.62,68.89
2016,8,9,17,45,238.5,73.5,0.95,20.5,122.0,303.24,247.21
2016,8,9,18,0,477.0,54.0,0.9,20.0,151.0,447.9,358.61
2016,8,9,18,15,382.0,43.0,0.85,19.0,106.5,350.72,277.69
2016,8,9,18,30,287.0,32.0,0.8,18.0,62.0,261.2,195.78
2016,8,9,18,45,143.5,16.0,0.75,17.5,31.0,128.77,0.0
2016,8,9,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,118.0,19.0,0.85,14.5,32.5,14.87,1.8
2016,8,10,6,0,236.0,38.0,0.9,15.0,65.0,29.49,19.4
2016,8,10,6,15,318.0,52.0,0.85,15.5,109.0,39.76,29.21
2016,8,10,6,30,400.0,66.0,0.8,16.0,153.0,49.68,38.34
2016,8,10,6,45,200.0,58.5,0.75,16.5,102.0,42.3,31.98
2016,8,10,7,0,0.0,51.0,0.7,17.0,51.0,45.01,34.36
2016,8,10,7,15,0.0,61.5,0.65,17.5,61.5,54.33,42.43
2016,8,10,7,30,0.0,72.0,0.6,18.0,72.0,63.67,50.34
2016,8,10,7,45,0.0,84.0,0.6,18.5,84.0,74.19,59.15
2016,8,10,8,0,0.0,96.0,0.6,19.0,96.0,84.32,67.47
2016,8,10,8,15,0.0,109.0,0.6,19.5,109.0,95.16,76.27
2016,8,10,8,30,0.0,122.0,0.6,20.0,122.0,106.01,81.15
2016,8,10,8,45,0.0,136.5,0.65,20.5,136.5,118.21,90.46
2016,8,10,9,0,0.0,151.0,0.7,21.0,151.0,130.47,99.72
