Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,15,14.0,218.0,0.7,21.5,228.5,187.06,142.82
2016,8,10,9,30,28.0,285.0,0.7,22.0,306.0,233.58,177.09
2016,8,10,9,45,29.0,300.0,0.75,23.0,323.0,249.73,188.24
2016,8,10,10,0,30.0,315.0,0.8,24.0,340.0,266.21,199.68
2016,8,10,10,15,25.0,309.5,0.8,24.0,331.0,265.14,198.77
2016,8,10,10,30,20.0,304.0,0.8,24.0,322.0,269.74,202.12
2016,8,10,10,45,18.0,298.0,0.85,24.5,314.5,266.44,199.26
2016,8,10,11,0,16.0,292.0,0.9,25.0,307.0,262.63,196.07
2016,8,10,11,15,29.0,343.0,0.95,25.0,370.5,312.5,232.85
2016,8,10,11,30,42.0,394.0,1.0,25.0,434.0,368.62,273.39
2016,8,10,11,45,39.0,390.0,1.1,25.5,427.0,369.3,273.28
2016,8,10,12,0,36.0,386.0,1.2,26.0,420.0,369.44,273.13
2016,8,10,12,15,136.5,422.0,1.2,26.0,549.0,489.76,360.75
2016,8,10,12,30,237.0,458.0,1.2,26.0,678.0,615.72,448.61
2016,8,10,12,45,274.0,444.0,1.3,26.5,696.0,655.79,475.63
2016,8,10,13,0,311.0,430.0,1.4,27.0,714.0,691.61,500.5
2016,8,10,13,15,301.5,424.0,1.4,26.5,696.0,693.45,502.78
2016,8,10,13,30,292.0,418.0,1.4,26.0,678.0,693.43,504.17
2016,8,10,13,45,316.5,399.0,1.45,26.0,673.0,710.48,517.5
2016,8,10,14,0,341.0,380.0,1.5,26.0,668.0,726.3,529.94
2016,8,10,14,15,420.0,332.5,1.5,25.5,675.0,777.56,568.21
2016,8,10,14,30,499.0,285.0,1.5,25.0,682.0,814.96,597.15
2016,8,10,14,45,503.5,266.5,1.5,25.0,651.5,807.01,593.13
2016,8,10,15,0,508.0,248.0,1.5,25.0,621.0,796.37,587.88
2016,8,10,15,15,411.0,263.5,1.45,24.5,554.0,721.25,536.98
2016,8,10,15,30,314.0,279.0,1.4,24.0,487.0,629.17,473.85
2016,8,10,15,45,278.0,263.5,1.4,24.0,437.5,578.38,439.54
2016,8,10,16,0,242.0,248.0,1.4,24.0,388.0,527.15,403.86
2016,8,10,16,15,193.0,228.0,1.3,23.5,333.5,440.18,341.43
2016,8,10,16,30,144.0,208.0,1.2,23.0,279.0,372.54,291.56
2016,8,10,16,45,92.0,179.5,1.2,22.5,223.0,276.06,218.26
2016,8,10,17,0,40.0,151.0,1.2,22.0,167.0,198.32,156.9
2016,8,10,17,15,33.5,130.0,1.1,21.0,142.0,170.56,135.61
2016,8,10,17,30,27.0,109.0,1.0,20.0,117.0,142.75,113.49
2016,8,10,17,45,257.0,80.5,0.95,19.5,133.0,310.04,253.56
2016,8,10,18,0,487.0,52.0,0.9,19.0,149.0,451.71,362.63
2016,8,10,18,15,390.0,41.5,0.8,18.0,104.5,353.62,280.27
2016,8,10,18,30,293.0,31.0,0.7,17.0,60.0,263.39,195.39
2016,8,10,18,45,146.5,15.5,0.65,16.5,30.0,128.27,0.0
2016,8,10,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,5,45,95.0,18.5,0.7,13.5,29.5,14.46,0.61
2016,8,11,6,0,190.0,37.0,0.7,14.0,59.0,28.65,18.7
2016,8,11,6,15,266.0,53.5,0.65,14.5,101.5,40.8,30.23
2016,8,11,6,30,342.0,70.0,0.6,15.0,144.0,52.52,40.99
2016,8,11,6,45,398.0,83.5,0.6,16.0,191.5,61.5,48.99
2016,8,11,7,0,454.0,97.0,0.6,17.0,239.0,70.12,56.39
2016,8,11,7,15,227.0,82.5,0.6,17.5,153.5,57.07,44.79
2016,8,11,7,30,0.0,68.0,0.6,18.0,68.0,60.11,47.25
2016,8,11,7,45,0.0,83.0,0.6,18.5,83.0,73.36,58.45
2016,8,11,8,0,0.0,98.0,0.6,19.0,98.0,85.92,68.85
2016,8,11,8,15,0.0,126.0,0.6,19.5,126.0,108.57,87.62
2016,8,11,8,30,0.0,154.0,0.6,20.0,154.0,130.93,101.07
2016,8,11,8,45,1.0,164.0,0.65,21.0,165.0,139.9,107.37
2016,8,11,9,0,2.0,174.0,0.7,22.0,176.0,148.98,113.71
2016,8,11,9,15,5.5,196.5,0.7,22.5,201.0,168.55,128.23
2016,8,11,9,30,9.0,219.0,0.7,23.0,226.0,188.68,143.0
2016,8,11,9,45,9.5,225.0,0.75,23.5,232.5,195.34,147.54
2016,8,11,10,0,10.0,231.0,0.8,24.0,239.0,202.01,152.15
2016,8,11,10,15,10.5,236.0,0.85,24.0,244.5,207.89,156.47
2016,8,11,10,30,11.0,241.0,0.9,24.0,250.0,213.81,160.84
2016,8,11,10,45,61.5,337.5,0.95,24.5,391.5,315.16,235.86
2016,8,11,11,0,112.0,434.0,1.0,25.0,533.0,422.45,312.42
2016,8,11,11,15,137.0,445.0,1.05,25.0,569.0,458.81,338.05
2016,8,11,11,30,162.0,456.0,1.1,25.0,605.0,497.62,365.81
2016,8,11,11,45,165.0,456.5,1.15,25.5,609.0,514.52,377.18
2016,8,11,12,0,168.0,457.0,1.2,26.0,613.0,531.28,388.53
2016,8,11,12,15,113.0,439.5,1.2,26.0,544.5,486.71,356.7
2016,8,11,12,30,58.0,422.0,1.2,26.0,476.0,431.24,317.01
2016,8,11,12,45,63.5,423.0,1.25,26.5,481.5,443.58,325.99
2016,8,11,13,0,69.0,424.0,1.3,27.0,487.0,456.1,334.65
2016,8,11,13,15,60.5,408.0,1.3,27.0,463.0,439.59,323.07
2016,8,11,13,30,52.0,392.0,1.3,27.0,439.0,421.92,310.82
2016,8,11,13,45,59.0,387.5,1.35,27.0,439.0,429.44,317.06
2016,8,11,14,0,66.0,383.0,1.4,27.0,439.0,437.0,323.24
2016,8,11,14,15,60.0,364.0,1.4,26.5,413.5,416.69,309.74
2016,8,11,14,30,54.0,345.0,1.4,26.0,388.0,395.58,295.7
2016,8,11,14,45,57.0,331.0,1.4,26.0,374.5,388.06,291.15
2016,8,11,15,0,60.0,317.0,1.4,26.0,361.0,380.21,286.29
2016,8,11,15,15,150.5,304.5,1.35,25.5,406.0,477.16,360.77
2016,8,11,15,30,241.0,292.0,1.3,25.0,451.0,554.92,419.7
2016,8,11,15,45,488.5,205.5,1.3,25.0,497.0,731.04,549.43
2016,8,11,16,0,736.0,119.0,1.3,25.0,543.0,868.2,643.3
2016,8,11,16,15,710.5,114.0,1.25,24.5,493.0,828.11,617.58
2016,8,11,16,30,685.0,109.0,1.2,24.0,443.0,786.27,592.34
2016,8,11,16,45,655.0,101.5,1.15,23.5,392.0,735.91,560.65
2016,8,11,17,0,625.0,94.0,1.1,23.0,341.0,684.67,527.47
2016,8,11,17,15,579.0,86.5,1.05,22.0,289.0,619.7,484.13
2016,8,11,17,30,533.0,79.0,1.0,21.0,237.0,555.54,439.43
2016,8,11,17,45,471.0,68.5,1.0,20.5,188.0,477.05,380.97
2016,8,11,18,0,409.0,58.0,1.0,20.0,139.0,401.6,320.99
2016,8,11,18,15,316.5,44.5,0.9,19.0,96.0,303.91,240.55
2016,8,11,18,30,224.0,31.0,0.8,18.0,53.0,218.04,158.6
2016,8,11,18,45,112.0,15.5,0.75,17.5,26.5,103.63,0.0
2016,8,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,12,5,45,149.5,17.0,0.65,14.0,34.0,13.53,0.0
2016,8,12,6,0,299.0,34.0,0.6,15.0,68.0,27.55,17.59
2016,8,12,6,15,389.0,45.0,0.55,15.5,113.0,35.54,25.49
2016,8,12,6,30,479.0,56.0,0.5,16.0,158.0,43.21,32.64
2016,8,12,6,45,541.0,63.5,0.5,16.5,209.0,47.54,36.62
2016,8,12,7,0,603.0,71.0,0.5,17.0,260.0,51.73,40.29
2016,8,12,7,15,301.5,83.0,0.5,17.5,177.5,57.97,45.62
2016,8,12,7,30,0.0,95.0,0.5,18.0,95.0,82.45,66.64
2016,8,12,7,45,0.0,108.5,0.5,19.0,108.5,93.69,75.71
2016,8,12,8,0,0.0,122.0,0.5,20.0,122.0,104.84,84.54
2016,8,12,8,15,0.0,137.5,0.5,20.5,137.5,117.41,94.59
2016,8,12,8,30,0.0,153.0,0.5,21.0,153.0,130.12,99.95
2016,8,12,8,45,3.5,175.5,0.55,22.0,178.0,148.89,113.86
2016,8,12,9,0,7.0,198.0,0.6,23.0,203.0,168.21,127.88
2016,8,12,9,15,8.5,211.5,0.65,23.5,218.0,180.77,136.9
2016,8,12,9,30,10.0,225.0,0.7,24.0,233.0,193.58,146.1
2016,8,12,9,45,15.5,257.5,0.75,25.0,270.0,222.82,167.23
2016,8,12,10,0,21.0,290.0,0.8,26.0,307.0,252.96,188.65
2016,8,12,10,15,44.5,339.5,0.85,26.0,377.0,295.55,219.55
2016,8,12,10,30,68.0,389.0,0.9,26.0,447.0,350.21,258.96
2016,8,12,10,45,89.0,410.5,0.95,26.5,488.5,385.89,283.92
2016,8,12,11,0,110.0,432.0,1.0,27.0,530.0,424.17,310.66
2016,8,12,11,15,92.5,431.0,1.05,27.0,515.0,423.18,309.92
2016,8,12,11,30,75.0,430.0,1.1,27.0,500.0,420.23,307.93
2016,8,12,11,45,91.5,442.0,1.15,27.5,527.5,450.4,329.07
2016,8,12,12,0,108.0,454.0,1.2,28.0,555.0,482.16,350.94
2016,8,12,12,15,118.0,456.5,1.2,28.0,566.0,505.48,367.21
2016,8,12,12,30,128.0,459.0,1.2,28.0,577.0,527.43,382.57
2016,8,12,12,45,90.0,431.5,1.3,28.0,514.5,473.93,345.52
2016,8,12,13,0,52.0,404.0,1.4,28.0,452.0,422.16,309.3
2016,8,12,13,15,45.0,386.0,1.4,28.0,427.0,404.28,297.08
2016,8,12,13,30,38.0,368.0,1.4,28.0,402.0,385.29,283.8
2016,8,12,13,45,45.0,368.5,1.4,28.0,407.5,397.12,292.92
2016,8,12,14,0,52.0,369.0,1.4,28.0,413.0,409.23,302.1
2016,8,12,14,15,70.5,367.5,1.4,27.5,425.0,430.63,319.0
2016,8,12,14,30,89.0,366.0,1.4,27.0,437.0,452.44,336.22
2016,8,12,14,45,74.0,340.5,1.4,27.0,398.0,415.26,309.84
2016,8,12,15,0,59.0,315.0,1.4,27.0,359.0,377.16,282.81
2016,8,12,15,15,58.5,296.0,1.35,26.5,337.5,359.85,271.58
2016,8,12,15,30,58.0,277.0,1.3,26.0,316.0,342.06,259.78
2016,8,12,15,45,67.5,260.5,1.3,26.0,302.5,336.41,256.87
2016,8,12,16,0,77.0,244.0,1.3,26.0,289.0,330.26,253.54
2016,8,12,16,15,49.5,210.5,1.25,25.5,238.5,268.13,206.99
2016,8,12,16,30,22.0,177.0,1.2,25.0,188.0,191.51,148.17
2016,8,12,16,45,16.0,155.5,1.15,25.0,163.5,165.22,128.02
2016,8,12,17,0,10.0,134.0,1.1,25.0,139.0,138.97,107.41
2016,8,12,17,15,5.0,115.0,1.05,24.0,117.5,116.58,89.95
2016,8,12,17,30,0.0,96.0,1.0,23.0,96.0,94.3,72.11
2016,8,12,17,45,226.0,74.5,0.95,22.5,118.0,277.55,224.79
2016,8,12,18,0,452.0,53.0,0.9,22.0,140.0,425.86,338.23
2016,8,12,18,15,353.0,41.0,0.8,21.0,96.5,326.43,255.14
2016,8,12,18,30,254.0,29.0,0.7,20.0,53.0,235.58,166.28
2016,8,12,18,45,127.0,14.5,0.65,19.0,26.5,87.36,0.0
2016,8,12,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,17.0,0.45,15.5,32.5,13.6,0.0
2016,8,13,6,0,291.0,34.0,0.4,16.0,65.0,27.65,17.49
2016,8,13,6,15,382.0,44.5,0.4,16.5,109.5,35.18,25.05
2016,8,13,6,30,473.0,55.0,0.4,17.0,154.0,42.43,31.81
2016,8,13,6,45,289.5,88.0,0.4,17.5,154.0,64.44,51.27
2016,8,13,7,0,106.0,121.0,0.4,18.0,154.0,92.23,75.32
2016,8,13,7,15,116.5,143.5,0.4,19.0,185.5,107.54,87.96
2016,8,13,7,30,127.0,166.0,0.4,20.0,217.0,122.36,99.87
2016,8,13,7,45,134.0,189.5,0.45,21.0,250.5,137.23,111.56
2016,8,13,8,0,141.0,213.0,0.5,22.0,284.0,151.55,122.55
2016,8,13,8,15,138.5,236.5,0.5,22.5,312.0,165.21,133.01
2016,8,13,8,30,136.0,260.0,0.5,23.0,340.0,183.88,138.63
2016,8,13,8,45,155.5,282.5,0.55,24.0,381.0,212.5,156.0
2016,8,13,9,0,175.0,305.0,0.6,25.0,422.0,243.74,176.76
2016,8,13,9,15,236.5,316.5,0.65,25.5,484.5,279.22,200.34
2016,8,13,9,30,298.0,328.0,0.7,26.0,547.0,311.42,222.56
2016,8,13,9,45,327.0,337.5,0.75,27.0,589.0,349.41,250.28
2016,8,13,10,0,356.0,347.0,0.8,28.0,631.0,390.53,280.15
2016,8,13,10,15,444.0,327.0,0.85,28.5,694.5,431.53,309.83
2016,8,13,10,30,532.0,307.0,0.9,29.0,758.0,487.77,350.43
2016,8,13,10,45,513.0,325.0,0.95,29.5,769.0,525.03,377.46
2016,8,13,11,0,494.0,343.0,1.0,30.0,780.0,560.32,402.39
2016,8,13,11,15,705.5,226.5,1.05,30.0,862.5,625.44,450.64
2016,8,13,11,30,917.0,110.0,1.1,30.0,945.0,703.73,507.55
2016,8,13,11,45,917.0,111.5,1.2,30.5,952.0,745.9,536.23
2016,8,13,12,0,917.0,113.0,1.3,31.0,959.0,786.0,562.17
2016,8,13,12,15,917.5,113.0,1.35,31.0,958.5,822.91,586.0
2016,8,13,12,30,918.0,113.0,1.4,31.0,958.0,857.41,608.23
2016,8,13,12,45,901.5,121.5,1.45,31.0,945.0,882.87,624.73
2016,8,13,13,0,885.0,130.0,1.5,31.0,932.0,904.91,639.23
2016,8,13,13,15,881.0,129.5,1.5,30.5,916.0,926.24,654.06
2016,8,13,13,30,877.0,129.0,1.5,30.0,900.0,944.45,667.07
2016,8,13,13,45,871.0,128.0,1.55,30.0,876.5,957.13,676.1
2016,8,13,14,0,865.0,127.0,1.6,30.0,853.0,966.5,683.28
2016,8,13,14,15,857.0,125.0,1.6,29.5,822.5,969.61,687.44
2016,8,13,14,30,849.0,123.0,1.6,29.0,792.0,969.37,689.73
2016,8,13,14,45,591.0,217.0,1.6,29.0,672.5,843.53,609.99
2016,8,13,15,0,333.0,311.0,1.6,29.0,553.0,675.91,494.62
2016,8,13,15,15,374.5,280.5,1.6,28.5,537.0,685.99,506.61
2016,8,13,15,30,416.0,250.0,1.6,28.0,521.0,711.12,527.06
2016,8,13,15,45,370.5,239.0,1.6,28.0,467.5,637.09,477.09
2016,8,13,16,0,325.0,228.0,1.6,28.0,414.0,580.69,438.77
2016,8,13,16,15,273.5,213.0,1.55,27.5,360.0,514.02,392.57
2016,8,13,16,30,222.0,198.0,1.5,27.0,306.0,430.62,333.1
2016,8,13,16,45,433.5,142.0,1.5,26.5,321.5,580.85,450.23
2016,8,13,17,0,645.0,86.0,1.5,26.0,337.0,689.33,530.01
2016,8,13,17,15,599.0,79.0,1.4,25.0,285.0,624.56,484.97
2016,8,13,17,30,553.0,72.0,1.3,24.0,233.0,560.67,440.19
2016,8,13,17,45,487.0,63.0,1.2,23.5,183.5,480.61,380.1
2016,8,13,18,0,421.0,54.0,1.1,23.0,134.0,403.86,318.94
2016,8,13,18,15,321.5,41.5,1.0,22.0,91.0,304.94,237.65
2016,8,13,18,30,222.0,29.0,0.9,21.0,48.0,213.48,145.99
2016,8,13,18,45,111.0,14.5,0.8,20.0,24.0,77.75,0.0
2016,8,13,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,5,45,116.5,17.5,0.35,15.5,29.5,13.75,0.0
2016,8,14,6,0,233.0,35.0,0.3,16.0,59.0,27.27,17.06
2016,8,14,6,15,320.0,48.5,0.3,16.5,102.5,37.24,26.82
2016,8,14,6,30,407.0,62.0,0.3,17.0,146.0,48.47,37.08
2016,8,14,6,45,466.5,72.5,0.35,17.5,195.0,55.01,43.0
2016,8,14,7,0,526.0,83.0,0.4,18.0,244.0,61.25,48.44
2016,8,14,7,15,263.0,99.5,0.4,19.0,180.0,74.86,59.98
2016,8,14,7,30,0.0,116.0,0.4,20.0,116.0,98.43,79.71
2016,8,14,7,45,6.5,144.0,0.45,21.0,147.5,120.24,97.46
2016,8,14,8,0,13.0,172.0,0.5,22.0,179.0,141.61,114.43
2016,8,14,8,15,26.0,202.0,0.5,22.5,217.0,163.98,132.07
2016,8,14,8,30,39.0,232.0,0.5,23.0,255.0,175.29,133.65
2016,8,14,8,45,55.0,261.0,0.55,24.0,296.0,201.4,151.33
2016,8,14,9,0,71.0,290.0,0.6,25.0,337.0,229.89,170.8
2016,8,14,9,15,90.0,316.0,0.65,25.5,379.5,259.47,191.48
2016,8,14,9,30,109.0,342.0,0.7,26.0,422.0,291.68,214.3
2016,8,14,9,45,108.0,359.5,0.75,26.5,442.0,314.65,230.99
2016,8,14,10,0,107.0,377.0,0.8,27.0,462.0,337.69,247.64
2016,8,14,10,15,137.5,395.5,0.85,27.5,509.5,366.81,268.14
2016,8,14,10,30,168.0,414.0,0.9,28.0,557.0,408.15,297.28
2016,8,14,10,45,181.0,425.0,0.95,28.5,583.0,438.37,318.4
2016,8,14,11,0,194.0,436.0,1.0,29.0,609.0,469.94,340.29
2016,8,14,11,15,333.0,400.0,1.05,29.0,701.0,539.54,390.35
2016,8,14,11,30,472.0,364.0,1.1,29.0,793.0,623.11,449.3
2016,8,14,11,45,452.5,372.0,1.15,29.5,786.0,644.63,463.05
2016,8,14,12,0,433.0,380.0,1.2,30.0,779.0,663.87,475.5
2016,8,14,12,15,444.5,377.0,1.2,30.0,786.0,695.51,497.03
2016,8,14,12,30,456.0,374.0,1.2,30.0,793.0,726.59,517.86
2016,8,14,12,45,653.0,263.5,1.25,30.0,858.0,815.59,581.14
2016,8,14,13,0,850.0,153.0,1.3,30.0,923.0,903.09,638.92
2016,8,14,13,15,846.0,152.0,1.3,30.0,906.5,924.31,651.57
2016,8,14,13,30,842.0,151.0,1.3,30.0,890.0,942.41,663.11
2016,8,14,13,45,832.5,151.0,1.35,30.0,865.0,953.21,670.99
2016,8,14,14,0,823.0,151.0,1.4,30.0,840.0,960.63,677.0
2016,8,14,14,15,814.0,149.0,1.4,29.5,809.0,963.07,680.73
2016,8,14,14,30,805.0,147.0,1.4,29.0,778.0,962.15,682.59
2016,8,14,14,45,686.0,185.5,1.4,29.0,706.0,901.92,645.86
2016,8,14,15,0,567.0,224.0,1.4,29.0,634.0,824.94,597.27
2016,8,14,15,15,564.0,208.0,1.4,28.5,595.0,806.27,588.81
2016,8,14,15,30,561.0,192.0,1.4,28.0,556.0,784.9,577.88
2016,8,14,15,45,504.0,194.5,1.4,27.5,503.5,731.13,543.6
2016,8,14,16,0,447.0,197.0,1.4,27.0,451.0,676.77,508.39
2016,8,14,16,15,389.5,188.5,1.35,26.5,395.0,609.14,462.86
2016,8,14,16,30,332.0,180.0,1.3,26.0,339.0,524.36,404.14
2016,8,14,16,45,465.5,137.5,1.3,25.5,332.5,602.66,466.36
2016,8,14,17,0,599.0,95.0,1.3,25.0,326.0,660.34,509.77
2016,8,14,17,15,551.0,87.0,1.25,24.0,274.5,593.97,463.88
2016,8,14,17,30,503.0,79.0,1.2,23.0,223.0,528.58,417.72
2016,8,14,17,45,442.5,67.5,1.15,22.5,175.0,451.34,358.95
2016,8,14,18,0,382.0,56.0,1.1,22.0,127.0,377.18,299.27
2016,8,14,18,15,285.5,42.0,1.0,21.0,85.5,278.82,217.72
2016,8,14,18,30,189.0,28.0,0.9,20.0,44.0,189.27,124.69
2016,8,14,18,45,94.5,14.0,0.85,19.5,22.0,67.48,0.0
2016,8,14,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,5,45,179.0,15.5,0.8,13.5,34.0,12.41,0.0
2016,8,15,6,0,358.0,31.0,0.8,14.0,68.0,25.21,15.33
2016,8,15,6,15,454.5,40.0,0.75,14.5,115.0,31.6,22.06
2016,8,15,6,30,551.0,49.0,0.7,15.0,162.0,37.8,27.95
2016,8,15,6,45,332.5,84.5,0.7,15.5,158.5,62.2,49.7
2016,8,15,7,0,114.0,120.0,0.7,16.0,155.0,91.52,75.35
2016,8,15,7,15,123.0,142.0,0.65,16.5,186.0,106.55,88.07
2016,8,15,7,30,132.0,164.0,0.6,17.0,217.0,121.1,100.12
2016,8,15,7,45,105.5,185.0,0.6,18.0,231.0,134.31,110.57
2016,8,15,8,0,79.0,206.0,0.6,19.0,245.0,155.04,127.07
2016,8,15,8,15,58.5,218.0,0.6,19.5,248.5,163.62,133.41
2016,8,15,8,30,38.0,230.0,0.6,20.0,252.0,173.8,134.27
2016,8,15,8,45,55.0,259.5,0.6,21.0,295.0,200.19,152.33
2016,8,15,9,0,72.0,289.0,0.6,22.0,338.0,229.08,172.22
2016,8,15,9,15,49.5,284.0,0.65,22.5,318.5,230.57,173.59
2016,8,15,9,30,27.0,279.0,0.7,23.0,299.0,228.41,172.37
2016,8,15,9,45,35.5,307.0,0.75,23.5,335.0,255.98,192.48
2016,8,15,10,0,44.0,335.0,0.8,24.0,371.0,285.07,213.45
2016,8,15,10,15,81.0,371.5,0.85,24.5,439.5,333.7,248.25
2016,8,15,10,30,118.0,408.0,0.9,25.0,508.0,380.23,281.26
2016,8,15,10,45,109.5,417.0,0.95,25.5,511.5,400.9,295.64
2016,8,15,11,0,101.0,426.0,1.0,26.0,515.0,413.84,304.48
2016,8,15,11,15,185.0,432.0,1.05,26.0,599.0,477.27,350.45
2016,8,15,11,30,269.0,438.0,1.1,26.0,683.0,550.74,402.68
2016,8,15,11,45,242.0,447.0,1.2,26.0,668.5,559.54,408.81
2016,8,15,12,0,215.0,456.0,1.3,26.0,654.0,564.56,412.69
2016,8,15,12,15,240.5,450.5,1.3,26.0,671.5,595.09,434.51
2016,8,15,12,30,266.0,445.0,1.3,26.0,689.0,631.55,459.97
2016,8,15,12,45,272.0,439.0,1.35,26.0,686.5,648.45,472.07
2016,8,15,13,0,278.0,433.0,1.4,26.0,684.0,664.48,483.78
2016,8,15,13,15,228.0,432.5,1.4,25.5,636.0,624.39,456.9
2016,8,15,13,30,178.0,432.0,1.4,25.0,588.0,589.84,433.65
2016,8,15,13,45,296.0,386.0,1.45,25.0,637.0,676.84,497.86
2016,8,15,14,0,414.0,340.0,1.5,25.0,686.0,765.86,561.26
2016,8,15,14,15,410.0,329.5,1.45,24.5,661.5,762.63,559.81
2016,8,15,14,30,406.0,319.0,1.4,24.0,637.0,757.16,557.86
2016,8,15,14,45,328.0,323.0,1.35,24.0,572.0,678.0,503.39
2016,8,15,15,0,250.0,327.0,1.3,24.0,507.0,612.57,457.61
2016,8,15,15,15,318.5,290.0,1.25,23.5,505.0,641.84,482.58
2016,8,15,15,30,387.0,253.0,1.2,23.0,503.0,667.83,504.44
2016,8,15,15,45,315.5,246.5,1.15,23.0,440.5,592.91,451.16
2016,8,15,16,0,244.0,240.0,1.1,23.0,378.0,518.78,398.12
2016,8,15,16,15,152.5,216.0,1.05,22.5,299.5,388.06,302.32
2016,8,15,16,30,61.0,192.0,1.0,22.0,221.0,261.29,205.15
2016,8,15,16,45,30.5,149.0,0.95,22.0,163.5,184.24,144.96
2016,8,15,17,0,0.0,106.0,0.9,22.0,106.0,99.33,76.2
2016,8,15,17,15,0.0,89.5,0.85,21.0,89.5,83.61,63.94
2016,8,15,17,30,0.0,73.0,0.8,20.0,73.0,67.72,51.07
2016,8,15,17,45,239.0,61.0,0.75,19.5,104.0,284.32,232.49
2016,8,15,18,0,478.0,49.0,0.7,19.0,135.0,436.42,348.14
2016,8,15,18,15,368.5,37.5,0.65,18.0,91.0,330.32,258.16
2016,8,15,18,30,259.0,26.0,0.6,17.0,47.0,228.92,144.66
2016,8,15,18,45,129.5,13.0,0.6,16.5,23.5,86.53,0.0
2016,8,15,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,5,45,156.5,15.5,0.75,13.5,31.5,12.45,0.0
2016,8,16,6,0,313.0,31.0,0.7,14.0,63.0,25.23,15.2
2016,8,16,6,15,410.5,41.5,0.65,14.5,109.0,32.9,23.17
2016,8,16,6,30,508.0,52.0,0.6,15.0,155.0,40.3,30.13
2016,8,16,6,45,569.5,59.5,0.55,16.0,206.5,44.78,34.23
2016,8,16,7,0,631.0,67.0,0.5,17.0,258.0,49.12,37.99
2016,8,16,7,15,318.5,100.5,0.5,17.5,197.5,70.52,56.62
2016,8,16,7,30,6.0,134.0,0.5,18.0,137.0,111.46,91.59
2016,8,16,7,45,7.0,149.0,0.5,19.0,152.5,123.69,101.16
2016,8,16,8,0,8.0,164.0,0.5,20.0,168.0,135.8,110.52
2016,8,16,8,15,13.5,186.0,0.5,20.5,194.0,152.73,123.91
2016,8,16,8,30,19.0,208.0,0.5,21.0,220.0,170.21,131.23
2016,8,16,8,45,26.5,234.5,0.55,22.0,252.0,193.44,147.58
2016,8,16,9,0,34.0,261.0,0.6,23.0,284.0,205.96,155.61
2016,8,16,9,15,29.0,267.0,0.6,23.5,288.0,215.08,162.04
2016,8,16,9,30,24.0,273.0,0.6,24.0,292.0,233.54,175.6
2016,8,16,9,45,35.5,305.5,0.65,24.5,334.0,254.77,190.6
2016,8,16,10,0,47.0,338.0,0.7,25.0,376.0,288.13,214.59
2016,8,16,10,15,50.0,354.5,0.75,25.5,396.5,308.32,228.83
2016,8,16,10,30,53.0,371.0,0.8,26.0,417.0,329.13,243.49
2016,8,16,10,45,47.5,373.0,0.9,26.5,415.0,335.03,247.47
2016,8,16,11,0,42.0,375.0,1.0,27.0,413.0,340.2,250.92
2016,8,16,11,15,56.0,398.5,1.05,27.0,449.0,374.1,275.44
2016,8,16,11,30,70.0,422.0,1.1,27.0,485.0,409.97,301.07
2016,8,16,11,45,162.0,435.0,1.15,27.5,583.0,493.71,360.79
2016,8,16,12,0,254.0,448.0,1.2,28.0,681.0,587.8,425.95
2016,8,16,12,15,240.0,450.5,1.2,28.0,670.0,594.47,429.83
2016,8,16,12,30,226.0,453.0,1.2,28.0,659.0,601.06,434.32
2016,8,16,12,45,214.0,449.5,1.25,28.0,644.0,602.26,435.6
2016,8,16,13,0,202.0,446.0,1.3,28.0,629.0,601.87,435.84
2016,8,16,13,15,240.5,430.0,1.3,28.0,643.5,632.97,458.42
2016,8,16,13,30,279.0,414.0,1.3,28.0,658.0,676.24,488.6
2016,8,16,13,45,288.5,399.0,1.3,28.0,645.5,682.82,493.66
2016,8,16,14,0,298.0,384.0,1.3,28.0,633.0,687.95,498.17
2016,8,16,14,15,308.5,365.5,1.25,28.0,614.5,688.8,499.6
2016,8,16,14,30,319.0,347.0,1.2,28.0,596.0,687.92,500.0
2016,8,16,14,45,288.0,335.5,1.2,28.0,552.0,652.66,476.77
2016,8,16,15,0,257.0,324.0,1.2,28.0,508.0,615.84,452.53
2016,8,16,15,15,187.0,307.0,1.2,27.5,436.5,515.65,384.0
2016,8,16,15,30,117.0,290.0,1.2,27.0,365.0,432.99,325.66
2016,8,16,15,45,165.5,266.0,1.2,26.5,363.5,455.11,345.6
2016,8,16,16,0,214.0,242.0,1.2,26.0,362.0,474.86,363.18
2016,8,16,16,15,132.0,214.5,1.15,25.5,286.5,367.45,283.65
2016,8,16,16,30,50.0,187.0,1.1,25.0,211.0,245.36,190.51
2016,8,16,16,45,27.0,156.5,1.1,24.5,169.0,191.12,148.98
2016,8,16,17,0,4.0,126.0,1.1,24.0,127.0,125.72,97.01
2016,8,16,17,15,2.0,106.5,1.1,23.0,107.0,105.28,81.11
2016,8,16,17,30,0.0,87.0,1.1,22.0,87.0,84.69,64.55
2016,8,16,17,45,0.0,67.5,1.1,21.5,67.5,65.33,48.53
2016,8,16,18,0,0.0,48.0,1.1,21.0,48.0,45.35,31.72
2016,8,16,18,15,0.0,31.5,1.05,20.0,31.5,28.47,17.3
2016,8,16,18,30,0.0,15.0,1.0,19.0,15.0,13.2,2.4
2016,8,16,18,45,0.0,7.5,0.95,18.0,7.5,6.82,0.0
2016,8,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,45,99.5,17.0,0.75,14.0,26.5,13.39,0.0
2016,8,17,6,0,199.0,34.0,0.7,15.0,53.0,26.52,15.99
2016,8,17,6,15,289.5,48.5,0.7,15.5,96.0,37.28,26.82
2016,8,17,6,30,380.0,63.0,0.7,16.0,139.0,47.7,36.47
2016,8,17,6,45,190.0,69.0,0.7,16.5,107.0,53.67,41.95
2016,8,17,7,0,0.0,75.0,0.7,17.0,75.0,65.03,51.95
2016,8,17,7,15,0.0,91.0,0.65,17.5,91.0,78.33,63.39
2016,8,17,7,30,0.0,107.0,0.6,18.0,107.0,91.52,74.47
2016,8,17,7,45,0.0,120.5,0.6,19.0,120.5,102.7,83.46
2016,8,17,8,0,0.0,134.0,0.6,20.0,134.0,113.79,92.18
2016,8,17,8,15,5.0,163.0,0.6,20.5,166.0,136.24,110.41
2016,8,17,8,30,10.0,192.0,0.6,21.0,198.0,158.64,122.47
2016,8,17,8,45,17.0,218.5,0.65,22.0,229.5,181.22,138.67
2016,8,17,9,0,24.0,245.0,0.7,23.0,261.0,204.88,155.46
2016,8,17,9,15,38.0,278.0,0.75,23.5,305.0,223.95,168.67
2016,8,17,9,30,52.0,311.0,0.8,24.0,349.0,256.08,191.87
2016,8,17,9,45,80.0,342.5,0.85,25.0,404.5,293.7,218.21
2016,8,17,10,0,108.0,374.0,0.9,26.0,460.0,335.1,247.19
2016,8,17,10,15,127.0,392.0,0.95,26.0,497.0,359.19,264.73
2016,8,17,10,30,146.0,410.0,1.0,26.0,534.0,394.18,290.24
2016,8,17,10,45,133.5,420.0,1.05,26.5,535.5,409.41,300.92
2016,8,17,11,0,121.0,430.0,1.1,27.0,537.0,423.48,310.62
2016,8,17,11,15,199.0,432.0,1.1,27.0,610.5,485.33,355.03
2016,8,17,11,30,277.0,434.0,1.1,27.0,684.0,552.19,402.2
2016,8,17,11,45,231.5,445.5,1.15,27.5,656.0,550.7,399.94
2016,8,17,12,0,186.0,457.0,1.2,28.0,628.0,543.65,394.16
2016,8,17,12,15,167.5,456.5,1.2,28.0,610.5,543.43,394.04
2016,8,17,12,30,149.0,456.0,1.2,28.0,593.0,541.37,392.52
2016,8,17,12,45,122.5,445.0,1.25,28.0,557.0,521.12,378.69
2016,8,17,13,0,96.0,434.0,1.3,28.0,521.0,489.2,356.78
2016,8,17,13,15,107.0,429.0,1.3,28.0,524.0,501.89,366.52
2016,8,17,13,30,118.0,424.0,1.3,28.0,527.0,526.84,384.33
2016,8,17,13,45,106.0,408.0,1.3,28.0,498.5,494.67,362.23
2016,8,17,14,0,94.0,392.0,1.3,28.0,470.0,473.47,347.93
2016,8,17,14,15,112.5,381.0,1.3,27.5,471.0,501.5,369.51
2016,8,17,14,30,131.0,370.0,1.3,27.0,472.0,514.47,380.45
2016,8,17,14,45,280.5,322.0,1.3,27.0,526.0,630.21,465.97
2016,8,17,15,0,430.0,274.0,1.3,27.0,580.0,744.3,547.03
2016,8,17,15,15,373.0,271.0,1.25,26.5,525.0,672.08,498.21
2016,8,17,15,30,316.0,268.0,1.2,26.0,470.0,616.45,461.17
2016,8,17,15,45,248.5,255.5,1.2,25.5,407.0,539.56,408.37
2016,8,17,16,0,181.0,243.0,1.2,25.0,344.0,445.26,341.55
2016,8,17,16,15,121.0,216.0,1.15,24.5,281.0,359.44,278.63
2016,8,17,16,30,61.0,189.0,1.1,24.0,218.0,258.17,201.61
2016,8,17,16,45,50.5,165.0,1.05,23.5,187.0,223.13,175.47
2016,8,17,17,0,40.0,141.0,1.0,23.0,156.0,187.99,148.33
2016,8,17,17,15,31.5,120.0,0.95,22.0,130.5,158.61,125.44
2016,8,17,17,30,23.0,99.0,0.9,21.0,105.0,129.28,101.88
2016,8,17,17,45,193.0,76.5,0.85,20.5,111.0,256.49,207.98
2016,8,17,18,0,363.0,54.0,0.8,20.0,117.0,356.64,284.75
2016,8,17,18,15,260.5,39.0,0.7,19.0,76.5,257.35,199.51
2016,8,17,18,30,158.0,24.0,0.6,18.0,36.0,157.72,80.9
2016,8,17,18,45,79.0,12.0,0.55,17.5,18.0,56.09,0.0
2016,8,17,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,5,45,60.0,15.5,0.65,14.5,21.5,12.79,0.0
2016,8,18,6,0,120.0,31.0,0.6,15.0,43.0,25.06,14.6
2016,8,18,6,15,190.5,51.0,0.6,15.5,82.5,40.34,29.43
2016,8,18,6,30,261.0,71.0,0.6,16.0,122.0,53.41,41.44
2016,8,18,6,45,312.5,88.0,0.6,16.5,167.5,64.93,51.82
2016,8,18,7,0,364.0,105.0,0.6,17.0,213.0,75.96,61.48
2016,8,18,7,15,202.5,128.0,0.6,17.5,190.5,93.58,76.59
2016,8,18,7,30,41.0,151.0,0.6,18.0,168.0,117.7,96.91
2016,8,18,7,45,42.0,171.5,0.6,19.0,190.5,132.17,108.39
2016,8,18,8,0,43.0,192.0,0.6,20.0,213.0,146.29,119.36
2016,8,18,8,15,34.5,204.0,0.6,20.5,222.5,154.96,125.84
2016,8,18,8,30,26.0,216.0,0.6,21.0,232.0,175.49,135.48
2016,8,18,8,45,48.0,251.0,0.65,22.0,282.0,193.6,147.09
2016,8,18,9,0,70.0,286.0,0.7,23.0,332.0,225.98,169.56
2016,8,18,9,15,72.5,306.0,0.75,23.5,356.5,248.44,185.69
2016,8,18,9,30,75.0,326.0,0.8,24.0,381.0,271.46,202.45
2016,8,18,9,45,86.5,348.0,0.85,24.5,414.0,299.13,222.39
2016,8,18,10,0,98.0,370.0,0.9,25.0,447.0,328.47,243.49
2016,8,18,10,15,118.0,389.0,0.95,25.0,485.5,353.14,261.54
2016,8,18,10,30,138.0,408.0,1.0,25.0,524.0,388.78,287.59
2016,8,18,10,45,158.5,420.5,1.1,25.5,557.0,422.36,311.63
2016,8,18,11,0,179.0,433.0,1.2,26.0,590.0,458.13,337.09
2016,8,18,11,15,165.0,441.0,1.2,26.0,587.5,471.49,346.54
2016,8,18,11,30,151.0,449.0,1.2,26.0,585.0,483.53,355.01
2016,8,18,11,45,155.5,446.0,1.3,26.0,587.5,498.05,365.96
2016,8,18,12,0,160.0,443.0,1.4,26.0,590.0,512.38,376.75
2016,8,18,12,15,172.5,449.0,1.4,25.5,607.0,540.57,397.53
2016,8,18,12,30,185.0,455.0,1.4,25.0,624.0,569.4,418.63
2016,8,18,12,45,176.5,450.5,1.4,25.0,610.0,571.42,420.01
2016,8,18,13,0,168.0,446.0,1.4,25.0,596.0,572.13,420.7
2016,8,18,13,15,187.5,435.5,1.4,25.0,600.5,590.71,434.57
2016,8,18,13,30,207.0,425.0,1.4,25.0,605.0,609.09,448.19
2016,8,18,13,45,238.5,406.5,1.4,25.0,608.5,630.1,464.1
2016,8,18,14,0,270.0,388.0,1.4,25.0,612.0,665.13,489.34
2016,8,18,14,15,276.0,370.5,1.35,24.5,592.0,662.47,488.97
2016,8,18,14,30,282.0,353.0,1.3,24.0,572.0,658.17,487.9
2016,8,18,14,45,279.5,335.0,1.3,24.0,543.0,643.41,479.0
2016,8,18,15,0,277.0,317.0,1.3,24.0,514.0,626.95,469.04
2016,8,18,15,15,247.5,300.5,1.25,23.5,468.5,584.56,440.7
2016,8,18,15,30,218.0,284.0,1.2,23.0,423.0,522.9,398.63
2016,8,18,15,45,209.5,262.0,1.2,23.0,387.0,492.07,378.09
2016,8,18,16,0,201.0,240.0,1.2,23.0,351.0,460.25,356.28
2016,8,18,16,15,177.0,217.5,1.15,22.5,308.5,412.77,322.48
2016,8,18,16,30,153.0,195.0,1.1,22.0,266.0,365.21,287.92
2016,8,18,16,45,94.5,166.5,1.05,21.5,209.0,263.78,209.82
2016,8,18,17,0,36.0,138.0,1.0,21.0,152.0,181.04,143.68
2016,8,18,17,15,23.0,116.0,0.95,20.0,124.5,146.65,116.47
2016,8,18,17,30,10.0,94.0,0.9,19.0,97.0,102.3,80.11
2016,8,18,17,45,5.0,70.0,0.85,18.5,71.5,73.25,55.78
2016,8,18,18,0,0.0,46.0,0.8,18.0,46.0,43.57,30.56
2016,8,18,18,15,0.0,27.5,0.75,17.5,27.5,24.25,13.91
2016,8,18,18,30,0.0,9.0,0.7,17.0,9.0,7.9,0.0
2016,8,18,18,45,0.0,4.5,0.65,16.5,4.5,4.09,0.0
2016,8,18,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,33.0,12.0,0.85,14.5,15.0,10.01,0.0
2016,8,19,6,0,66.0,24.0,0.8,15.0,30.0,19.64,10.03
2016,8,19,6,15,114.0,47.5,0.8,15.5,66.5,37.59,27.0
2016,8,19,6,30,162.0,71.0,0.8,16.0,103.0,54.83,42.65
2016,8,19,6,45,208.5,94.0,0.8,16.5,148.0,71.11,57.21
2016,8,19,7,0,255.0,117.0,0.8,17.0,193.0,86.82,70.94
2016,8,19,7,15,127.5,109.0,0.75,17.5,147.0,85.41,69.51
2016,8,19,7,30,0.0,101.0,0.7,18.0,101.0,86.85,70.46
2016,8,19,7,45,0.0,116.0,0.65,18.5,116.0,99.2,80.69
2016,8,19,8,0,0.0,131.0,0.6,19.0,131.0,111.45,90.61
2016,8,19,8,15,3.5,157.5,0.6,19.5,159.5,132.11,107.44
2016,8,19,8,30,7.0,184.0,0.6,20.0,188.0,152.64,118.31
2016,8,19,8,45,14.0,211.0,0.65,21.0,220.0,175.35,134.82
2016,8,19,9,0,21.0,238.0,0.7,22.0,252.0,199.12,151.85
2016,8,19,9,15,23.0,255.0,0.7,22.5,271.0,215.72,163.7
2016,8,19,9,30,25.0,272.0,0.7,23.0,290.0,232.65,175.82
2016,8,19,9,45,23.5,280.0,0.7,23.5,297.5,242.01,182.3
2016,8,19,10,0,22.0,288.0,0.7,24.0,305.0,251.1,188.58
2016,8,19,10,15,41.5,332.0,0.75,24.5,366.0,287.85,215.11
2016,8,19,10,30,61.0,376.0,0.8,25.0,427.0,336.14,249.7
2016,8,19,10,45,86.5,400.5,0.85,25.5,475.5,375.76,277.67
2016,8,19,11,0,112.0,425.0,0.9,26.0,524.0,414.29,304.74
2016,8,19,11,15,134.0,436.5,0.95,26.0,556.0,448.95,329.57
2016,8,19,11,30,156.0,448.0,1.0,26.0,588.0,485.82,355.86
2016,8,19,11,45,215.5,443.5,1.05,26.5,638.5,537.42,392.16
2016,8,19,12,0,275.0,439.0,1.1,27.0,689.0,594.85,431.9
2016,8,19,12,15,285.5,435.5,1.15,27.0,695.0,619.1,448.85
2016,8,19,12,30,296.0,432.0,1.2,27.0,701.0,643.11,465.88
2016,8,19,12,45,425.0,375.0,1.25,27.0,756.5,722.36,522.58
2016,8,19,13,0,554.0,318.0,1.3,27.0,812.0,801.78,578.15
2016,8,19,13,15,548.0,314.5,1.3,27.0,795.5,814.42,586.19
2016,8,19,13,30,542.0,311.0,1.3,27.0,779.0,824.56,593.34
2016,8,19,13,45,544.5,300.0,1.35,27.0,759.0,832.61,600.13
2016,8,19,14,0,547.0,289.0,1.4,27.0,739.0,838.14,605.38
2016,8,19,14,15,535.5,282.5,1.4,26.5,709.5,832.4,603.71
2016,8,19,14,30,524.0,276.0,1.4,26.0,680.0,824.03,600.49
2016,8,19,14,45,516.0,264.5,1.4,26.0,646.5,811.18,593.43
2016,8,19,15,0,508.0,253.0,1.4,26.0,613.0,795.8,584.79
2016,8,19,15,15,517.5,225.5,1.4,25.5,572.5,777.09,575.87
2016,8,19,15,30,527.0,198.0,1.4,25.0,532.0,755.07,564.71
2016,8,19,15,45,464.0,199.5,1.4,24.5,477.0,695.21,525.31
2016,8,19,16,0,401.0,201.0,1.4,24.0,422.0,635.04,484.98
2016,8,19,16,15,386.0,190.5,1.3,23.5,386.5,587.27,453.44
2016,8,19,16,30,371.0,180.0,1.2,23.0,351.0,557.46,433.69
2016,8,19,16,45,334.5,162.5,1.2,22.5,302.5,499.45,392.95
2016,8,19,17,0,298.0,145.0,1.2,22.0,254.0,442.13,351.57
2016,8,19,17,15,258.5,123.5,1.15,21.0,207.5,377.84,303.72
2016,8,19,17,30,219.0,102.0,1.1,20.0,161.0,314.86,254.93
2016,8,19,17,45,172.5,78.0,1.1,19.5,118.0,244.29,197.67
2016,8,19,18,0,126.0,54.0,1.1,19.0,75.0,175.18,139.75
2016,8,19,18,15,81.5,33.0,1.05,18.0,44.5,113.55,85.87
2016,8,19,18,30,37.0,12.0,1.0,17.0,14.0,44.81,9.89
2016,8,19,18,45,18.5,6.0,0.95,16.5,7.0,15.94,0.0
2016,8,19,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.5,11.5,0.6,14.5,15.0,10.46,0.0
2016,8,20,6,0,69.0,23.0,0.5,15.0,30.0,18.87,9.22
2016,8,20,6,15,119.5,46.0,0.5,15.5,66.0,36.5,26.03
2016,8,20,6,30,170.0,69.0,0.5,16.0,102.0,53.44,41.42
2016,8,20,6,45,218.5,91.0,0.5,16.5,147.0,69.11,55.45
2016,8,20,7,0,267.0,113.0,0.5,17.0,192.0,84.25,68.67
2016,8,20,7,15,133.5,101.5,0.45,17.5,141.0,80.37,65.1
2016,8,20,7,30,0.0,90.0,0.4,18.0,90.0,78.26,63.01
2016,8,20,7,45,0.0,102.0,0.4,18.5,102.0,88.37,71.38
