Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,0,0.0,114.0,0.4,19.0,114.0,98.39,79.5
2016,8,20,8,15,0.0,125.0,0.45,19.5,125.0,107.55,86.79
2016,8,20,8,30,0.0,136.0,0.5,20.0,136.0,116.69,93.98
2016,8,20,8,45,0.0,149.5,0.55,21.0,149.5,128.15,98.24
2016,8,20,9,0,0.0,163.0,0.6,22.0,163.0,139.69,106.63
2016,8,20,9,15,2.5,178.0,0.6,22.5,180.0,152.96,116.35
2016,8,20,9,30,5.0,193.0,0.6,23.0,197.0,166.61,126.29
2016,8,20,9,45,7.0,208.0,0.65,23.5,213.5,180.51,136.41
2016,8,20,10,0,9.0,223.0,0.7,24.0,230.0,194.75,146.75
2016,8,20,10,15,16.0,266.5,0.75,24.5,279.5,234.47,176.12
2016,8,20,10,30,23.0,310.0,0.8,25.0,329.0,275.25,205.74
2016,8,20,10,45,34.5,344.0,0.9,25.5,374.0,305.48,227.39
2016,8,20,11,0,46.0,378.0,1.0,26.0,419.0,344.52,255.34
2016,8,20,11,15,62.0,401.0,1.05,26.0,456.5,379.45,280.51
2016,8,20,11,30,78.0,424.0,1.1,26.0,494.0,416.51,307.11
2016,8,20,11,45,101.0,436.5,1.15,26.5,528.5,451.58,331.68
2016,8,20,12,0,124.0,449.0,1.2,27.0,563.0,490.89,359.01
2016,8,20,12,15,218.5,437.5,1.2,27.0,636.5,565.53,412.54
2016,8,20,12,30,313.0,426.0,1.2,27.0,710.0,651.07,472.17
2016,8,20,12,45,330.5,405.5,1.3,27.0,702.5,665.09,482.75
2016,8,20,13,0,348.0,385.0,1.4,27.0,695.0,678.04,493.35
2016,8,20,13,15,537.5,292.0,1.4,26.5,760.5,782.65,569.45
2016,8,20,13,30,727.0,199.0,1.4,26.0,826.0,884.95,640.69
2016,8,20,13,45,725.0,194.0,1.45,26.0,804.0,896.69,648.38
2016,8,20,14,0,723.0,189.0,1.5,26.0,782.0,905.4,655.3
2016,8,20,14,15,713.0,185.5,1.5,25.5,752.0,905.02,657.2
2016,8,20,14,30,703.0,182.0,1.5,25.0,722.0,901.5,657.31
2016,8,20,14,45,690.0,177.5,1.5,25.0,686.0,890.91,651.71
2016,8,20,15,0,677.0,173.0,1.5,25.0,650.0,877.32,644.33
2016,8,20,15,15,659.5,168.0,1.45,24.5,608.5,855.99,632.58
2016,8,20,15,30,642.0,163.0,1.4,24.0,567.0,831.98,619.12
2016,8,20,15,45,618.0,157.0,1.4,24.0,521.5,798.25,598.44
2016,8,20,16,0,594.0,151.0,1.4,24.0,476.0,762.4,576.18
2016,8,20,16,15,564.5,143.0,1.3,23.0,428.0,709.93,543.17
2016,8,20,16,30,535.0,135.0,1.2,22.0,380.0,664.81,514.66
2016,8,20,16,45,495.0,125.0,1.2,21.5,330.0,607.52,476.34
2016,8,20,17,0,455.0,115.0,1.2,21.0,280.0,550.62,436.52
2016,8,20,17,15,405.5,102.0,1.15,20.5,231.0,483.07,386.64
2016,8,20,17,30,356.0,89.0,1.1,20.0,182.0,417.5,336.23
2016,8,20,17,45,290.0,72.5,1.05,19.5,137.0,337.62,272.22
2016,8,20,18,0,224.0,56.0,1.0,19.0,92.0,262.1,209.14
2016,8,20,18,15,149.0,36.0,0.95,18.0,56.5,180.06,136.96
2016,8,20,18,30,74.0,16.0,0.9,17.0,21.0,86.47,9.22
2016,8,20,18,45,37.0,8.0,0.9,16.5,10.5,28.15,0.0
2016,8,20,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,5,45,45.0,13.0,0.8,14.5,17.0,11.82,0.0
2016,8,21,6,0,90.0,26.0,0.8,15.0,34.0,21.18,10.74
2016,8,21,6,15,152.5,47.5,0.8,15.5,72.0,37.65,26.94
2016,8,21,6,30,215.0,69.0,0.8,16.0,110.0,53.58,41.49
2016,8,21,6,45,270.5,87.5,0.85,16.5,155.5,66.94,53.53
2016,8,21,7,0,326.0,106.0,0.9,17.0,201.0,76.76,62.18
2016,8,21,7,15,163.0,94.5,0.85,17.5,142.0,70.94,56.95
2016,8,21,7,30,0.0,83.0,0.8,18.0,83.0,72.68,58.24
2016,8,21,7,45,0.0,101.0,0.75,18.5,101.0,87.55,70.76
2016,8,21,8,0,0.0,119.0,0.7,19.0,119.0,102.22,82.86
2016,8,21,8,15,1.5,144.5,0.7,19.5,145.5,122.38,99.38
2016,8,21,8,30,3.0,170.0,0.7,20.0,172.0,142.24,115.36
2016,8,21,8,45,6.0,187.0,0.7,21.0,191.0,157.03,120.87
2016,8,21,9,0,9.0,204.0,0.7,22.0,210.0,172.28,131.71
2016,8,21,9,15,11.0,219.5,0.7,22.5,227.0,186.68,142.09
2016,8,21,9,30,13.0,235.0,0.7,23.0,244.0,201.41,152.69
2016,8,21,9,45,15.5,254.5,0.75,23.5,266.5,219.74,166.02
2016,8,21,10,0,18.0,274.0,0.8,24.0,289.0,238.54,179.6
2016,8,21,10,15,33.0,317.0,0.85,24.0,345.0,273.01,204.98
2016,8,21,10,30,48.0,360.0,0.9,24.0,401.0,317.91,237.86
2016,8,21,10,45,125.0,393.5,0.95,24.5,502.5,384.49,285.73
2016,8,21,11,0,202.0,427.0,1.0,25.0,604.0,465.57,343.27
2016,8,21,11,15,176.5,436.0,1.05,25.0,592.0,473.87,349.01
2016,8,21,11,30,151.0,445.0,1.1,25.0,580.0,479.81,353.39
2016,8,21,11,45,195.0,445.0,1.15,25.5,621.0,524.04,384.8
2016,8,21,12,0,239.0,445.0,1.2,26.0,662.0,571.38,417.78
2016,8,21,12,15,470.5,338.5,1.2,26.0,764.0,678.79,495.99
2016,8,21,12,30,702.0,232.0,1.2,26.0,866.0,793.34,576.63
2016,8,21,12,45,554.0,303.0,1.3,26.0,800.0,763.19,554.11
2016,8,21,13,0,406.0,374.0,1.4,26.0,734.0,724.82,526.85
2016,8,21,13,15,565.0,289.0,1.4,25.5,779.5,803.42,585.41
2016,8,21,13,30,724.0,204.0,1.4,25.0,825.0,886.28,643.92
2016,8,21,13,45,716.0,201.0,1.45,25.0,801.0,894.54,649.63
2016,8,21,14,0,708.0,198.0,1.5,25.0,777.0,899.67,654.3
2016,8,21,14,15,696.5,194.5,1.5,24.5,746.0,897.82,655.28
2016,8,21,14,30,685.0,191.0,1.5,24.0,715.0,892.82,654.42
2016,8,21,14,45,670.5,186.5,1.5,23.5,678.0,880.81,649.11
2016,8,21,15,0,656.0,182.0,1.5,23.0,641.0,865.82,641.99
2016,8,21,15,15,637.0,176.5,1.45,22.5,599.5,842.6,628.82
2016,8,21,15,30,618.0,171.0,1.4,22.0,558.0,816.76,613.93
2016,8,21,15,45,593.5,164.0,1.4,22.0,512.5,781.68,592.06
2016,8,21,16,0,569.0,157.0,1.4,22.0,467.0,737.18,563.47
2016,8,21,16,15,538.5,148.5,1.35,21.5,419.0,692.05,534.58
2016,8,21,16,30,508.0,140.0,1.3,21.0,371.0,646.1,504.35
2016,8,21,16,45,468.0,129.5,1.3,20.5,321.5,589.0,465.11
2016,8,21,17,0,428.0,119.0,1.3,20.0,272.0,532.38,424.88
2016,8,21,17,15,378.5,105.0,1.3,19.0,224.0,464.59,375.14
2016,8,21,17,30,329.0,91.0,1.3,18.0,176.0,398.84,324.61
2016,8,21,17,45,265.5,73.0,1.35,17.5,131.5,320.07,260.7
2016,8,21,18,0,202.0,55.0,1.4,17.0,87.0,230.75,186.06
2016,8,21,18,15,101.0,36.5,1.35,16.5,52.5,135.6,101.88
2016,8,21,18,30,0.0,18.0,1.3,16.0,18.0,17.34,0.0
2016,8,21,18,45,0.0,9.0,1.3,16.0,9.0,8.19,0.0
2016,8,21,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,9.0,1.1,14.5,9.0,8.19,0.0
2016,8,22,6,0,0.0,18.0,1.1,15.0,18.0,15.85,6.36
2016,8,22,6,15,0.0,38.0,1.1,15.0,38.0,32.98,22.91
2016,8,22,6,30,0.0,58.0,1.1,15.0,58.0,49.44,38.01
2016,8,22,6,45,6.5,80.0,1.1,15.5,82.0,67.21,53.97
2016,8,22,7,0,13.0,102.0,1.1,16.0,106.0,84.78,69.46
2016,8,22,7,15,22.0,123.0,1.0,16.5,131.0,101.51,83.84
2016,8,22,7,30,31.0,144.0,0.9,17.0,156.0,112.91,93.29
2016,8,22,7,45,45.0,169.0,0.85,17.5,189.5,130.31,107.65
2016,8,22,8,0,59.0,194.0,0.8,18.0,223.0,147.24,121.31
2016,8,22,8,15,80.5,221.0,0.8,18.5,264.5,164.91,135.36
2016,8,22,8,30,102.0,248.0,0.8,19.0,306.0,182.71,149.3
2016,8,22,8,45,109.5,271.0,0.8,20.0,338.0,208.45,158.14
2016,8,22,9,0,117.0,294.0,0.8,21.0,370.0,225.11,168.43
2016,8,22,9,15,222.0,302.5,0.8,21.5,458.5,262.55,191.91
2016,8,22,9,30,327.0,311.0,0.8,22.0,547.0,301.74,217.93
2016,8,22,9,45,344.0,323.5,0.85,22.5,582.5,339.44,246.96
2016,8,22,10,0,361.0,336.0,0.9,23.0,618.0,379.08,277.38
2016,8,22,10,15,427.0,322.0,0.95,23.0,668.0,415.05,305.02
2016,8,22,10,30,493.0,308.0,1.0,23.0,718.0,463.86,342.23
2016,8,22,10,45,586.5,268.0,1.05,23.5,767.5,510.49,377.27
2016,8,22,11,0,680.0,228.0,1.1,24.0,817.0,565.38,418.07
2016,8,22,11,15,684.5,229.5,1.15,24.0,831.0,607.26,449.32
2016,8,22,11,30,689.0,231.0,1.2,24.0,845.0,648.35,479.49
2016,8,22,11,45,695.5,229.5,1.25,24.5,853.0,687.29,506.71
2016,8,22,12,0,702.0,228.0,1.3,25.0,861.0,725.11,532.64
2016,8,22,12,15,701.5,227.5,1.3,25.0,859.5,757.11,554.71
2016,8,22,12,30,701.0,227.0,1.3,25.0,858.0,787.08,575.18
2016,8,22,12,45,667.0,244.5,1.35,25.0,840.0,803.69,586.4
2016,8,22,13,0,633.0,262.0,1.4,25.0,822.0,816.43,595.09
2016,8,22,13,15,627.5,259.5,1.4,24.5,806.0,831.95,607.06
2016,8,22,13,30,622.0,257.0,1.4,24.0,790.0,844.73,617.24
2016,8,22,13,45,620.0,250.0,1.45,24.0,768.0,853.62,624.52
2016,8,22,14,0,618.0,243.0,1.5,24.0,746.0,859.67,630.06
2016,8,22,14,15,606.5,238.5,1.5,23.5,716.5,856.31,629.98
2016,8,22,14,30,595.0,234.0,1.5,23.0,687.0,849.98,628.11
2016,8,22,14,45,585.5,225.0,1.5,23.0,652.5,832.6,618.11
2016,8,22,15,0,576.0,216.0,1.5,23.0,618.0,817.82,609.83
2016,8,22,15,15,570.0,198.5,1.45,22.5,575.0,794.15,596.49
2016,8,22,15,30,564.0,181.0,1.4,22.0,532.0,767.7,581.18
2016,8,22,15,45,476.5,190.0,1.4,22.0,470.5,693.48,529.91
2016,8,22,16,0,389.0,199.0,1.4,22.0,409.0,619.51,477.82
2016,8,22,16,15,349.5,184.5,1.35,21.5,359.5,545.08,426.46
2016,8,22,16,30,310.0,170.0,1.3,21.0,310.0,489.21,386.9
2016,8,22,16,45,339.0,149.5,1.3,20.5,285.0,484.92,386.84
2016,8,22,17,0,368.0,129.0,1.3,20.0,260.0,494.28,395.86
2016,8,22,17,15,321.5,112.0,1.25,19.0,213.0,411.44,333.51
2016,8,22,17,30,275.0,95.0,1.2,18.0,166.0,347.47,283.57
2016,8,22,17,45,221.0,74.5,1.15,17.5,123.0,275.04,224.03
2016,8,22,18,0,167.0,54.0,1.1,17.0,80.0,205.41,164.7
2016,8,22,18,15,105.0,33.0,1.0,16.5,47.0,131.91,97.67
2016,8,22,18,30,43.0,12.0,0.9,16.0,14.0,47.91,0.0
2016,8,22,18,45,21.5,6.0,0.85,16.0,7.0,17.48,0.0
2016,8,22,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,5,45,56.0,13.5,0.8,14.5,18.0,12.28,0.0
2016,8,23,6,0,112.0,27.0,0.8,15.0,36.0,21.93,10.55
2016,8,23,6,15,188.5,46.0,0.75,15.5,75.0,35.35,24.86
2016,8,23,6,30,265.0,65.0,0.7,16.0,114.0,49.16,37.58
2016,8,23,6,45,327.5,80.0,0.7,17.0,160.5,59.4,46.81
2016,8,23,7,0,390.0,95.0,0.7,18.0,207.0,69.23,55.37
2016,8,23,7,15,195.0,95.5,0.65,18.5,151.5,71.87,57.53
2016,8,23,7,30,0.0,96.0,0.6,19.0,96.0,82.83,66.77
2016,8,23,7,45,0.0,112.5,0.6,19.5,112.5,96.37,77.99
2016,8,23,8,0,0.0,129.0,0.6,20.0,129.0,109.76,88.89
2016,8,23,8,15,0.0,142.5,0.6,20.5,142.5,120.78,97.62
2016,8,23,8,30,0.0,156.0,0.6,21.0,156.0,131.71,106.16
2016,8,23,8,45,3.5,177.0,0.65,21.5,179.5,149.24,114.64
2016,8,23,9,0,7.0,198.0,0.7,22.0,203.0,167.34,128.02
2016,8,23,9,15,8.0,208.5,0.7,22.5,214.5,177.56,135.24
2016,8,23,9,30,9.0,219.0,0.7,23.0,226.0,187.9,142.57
2016,8,23,9,45,20.5,264.5,0.75,23.5,280.5,228.77,172.82
2016,8,23,10,0,32.0,310.0,0.8,24.0,335.0,261.68,196.61
2016,8,23,10,15,71.5,353.5,0.8,24.5,412.0,315.15,234.95
2016,8,23,10,30,111.0,397.0,0.8,25.0,489.0,373.78,276.52
2016,8,23,10,45,226.5,394.5,0.85,25.5,588.0,436.02,320.63
2016,8,23,11,0,342.0,392.0,0.9,26.0,687.0,511.25,373.84
2016,8,23,11,15,530.0,304.5,0.95,26.0,771.0,576.01,421.57
2016,8,23,11,30,718.0,217.0,1.0,26.0,855.0,654.43,478.86
2016,8,23,11,45,724.0,215.5,1.05,26.5,863.0,693.98,505.78
2016,8,23,12,0,730.0,214.0,1.1,27.0,871.0,732.27,531.69
2016,8,23,12,15,730.0,214.0,1.1,27.0,870.0,765.85,554.47
2016,8,23,12,30,730.0,214.0,1.1,27.0,869.0,797.37,575.61
2016,8,23,12,45,747.0,201.0,1.15,27.0,865.5,828.42,597.36
2016,8,23,13,0,764.0,188.0,1.2,27.0,862.0,852.78,613.72
2016,8,23,13,15,759.0,186.5,1.2,27.0,845.0,870.97,625.52
2016,8,23,13,30,754.0,185.0,1.2,27.0,828.0,891.96,639.24
2016,8,23,13,45,749.5,181.0,1.25,27.0,804.5,902.53,647.11
2016,8,23,14,0,745.0,177.0,1.3,27.0,781.0,909.94,653.24
2016,8,23,14,15,734.5,174.0,1.3,26.5,750.5,909.6,655.2
2016,8,23,14,30,724.0,171.0,1.3,26.0,720.0,906.06,655.34
2016,8,23,14,45,712.5,166.0,1.35,26.0,683.5,896.21,651.01
2016,8,23,15,0,701.0,161.0,1.4,26.0,647.0,883.3,644.83
2016,8,23,15,15,683.0,156.5,1.4,25.5,605.5,861.81,633.73
2016,8,23,15,30,665.0,152.0,1.4,25.0,564.0,837.62,620.87
2016,8,23,15,45,644.5,145.0,1.4,24.5,518.5,805.72,602.74
2016,8,23,16,0,624.0,138.0,1.4,24.0,473.0,771.6,582.88
2016,8,23,16,15,593.5,131.0,1.35,23.5,424.0,726.45,554.49
2016,8,23,16,30,563.0,124.0,1.3,23.0,375.0,679.96,524.59
2016,8,23,16,45,526.5,114.0,1.3,22.5,325.5,617.34,482.61
2016,8,23,17,0,490.0,104.0,1.3,22.0,276.0,562.49,444.9
2016,8,23,17,15,438.0,92.5,1.25,21.0,226.5,493.94,395.16
2016,8,23,17,30,386.0,81.0,1.2,20.0,177.0,427.58,344.49
2016,8,23,17,45,318.0,65.5,1.2,19.5,132.0,346.83,279.47
2016,8,23,18,0,250.0,50.0,1.2,19.0,87.0,270.7,215.2
2016,8,23,18,15,161.0,32.0,1.15,18.5,52.0,182.49,132.89
2016,8,23,18,30,72.0,14.0,1.1,18.0,17.0,78.45,0.0
2016,8,23,18,45,36.0,7.0,1.1,17.5,8.5,6.37,0.0
2016,8,23,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,24,5,45,81.0,13.5,0.85,14.5,20.0,12.28,0.0
2016,8,24,6,0,162.0,27.0,0.8,15.0,40.0,21.14,9.5
2016,8,24,6,15,252.5,43.0,0.75,15.5,80.5,33.21,22.96
2016,8,24,6,30,343.0,59.0,0.7,16.0,121.0,44.89,33.83
2016,8,24,6,45,409.5,71.0,0.7,16.5,169.5,53.1,41.37
2016,8,24,7,0,476.0,83.0,0.7,17.0,218.0,61.01,48.41
2016,8,24,7,15,238.0,82.5,0.65,17.5,150.0,57.99,45.66
2016,8,24,7,30,0.0,82.0,0.6,18.0,82.0,71.8,57.51
2016,8,24,7,45,0.0,97.5,0.6,18.5,97.5,84.7,68.33
2016,8,24,8,0,0.0,113.0,0.6,19.0,113.0,97.48,78.85
2016,8,24,8,15,0.0,133.0,0.6,19.5,133.0,113.56,91.98
2016,8,24,8,30,0.0,153.0,0.6,20.0,153.0,129.41,104.7
2016,8,24,8,45,5.0,180.5,0.65,21.0,184.0,151.87,116.92
2016,8,24,9,0,10.0,208.0,0.7,22.0,215.0,175.11,133.95
2016,8,24,9,15,15.5,233.5,0.7,22.5,244.5,197.75,150.47
2016,8,24,9,30,21.0,259.0,0.7,23.0,274.0,221.29,167.55
2016,8,24,9,45,24.0,279.0,0.75,23.5,297.0,240.81,181.64
2016,8,24,10,0,27.0,299.0,0.8,24.0,320.0,251.84,189.32
2016,8,24,10,15,54.5,341.5,0.85,24.0,386.0,299.4,224.23
2016,8,24,10,30,82.0,384.0,0.9,24.0,452.0,350.82,261.61
2016,8,24,10,45,185.0,395.0,0.95,24.5,553.5,415.17,307.64
2016,8,24,11,0,288.0,406.0,1.0,25.0,655.0,491.84,362.16
2016,8,24,11,15,396.0,374.0,1.0,25.0,721.5,552.52,405.83
2016,8,24,11,30,504.0,342.0,1.0,25.0,788.0,620.4,454.3
2016,8,24,11,45,518.0,332.0,1.05,25.5,793.5,651.32,475.57
2016,8,24,12,0,532.0,322.0,1.1,26.0,799.0,681.75,496.55
2016,8,24,12,15,686.0,237.5,1.15,26.0,852.0,752.38,547.99
2016,8,24,12,30,840.0,153.0,1.2,26.0,905.0,824.5,598.28
2016,8,24,12,45,828.5,158.0,1.25,26.0,892.5,850.52,615.16
2016,8,24,13,0,817.0,163.0,1.3,26.0,880.0,873.4,630.58
2016,8,24,13,15,812.0,161.5,1.3,26.0,863.0,892.44,642.98
2016,8,24,13,30,807.0,160.0,1.3,26.0,846.0,908.36,653.5
2016,8,24,13,45,799.5,158.5,1.35,26.0,821.5,918.79,661.37
2016,8,24,14,0,792.0,157.0,1.4,26.0,797.0,925.92,667.35
2016,8,24,14,15,782.0,154.5,1.4,25.5,766.0,926.36,669.85
2016,8,24,14,30,772.0,152.0,1.4,25.0,735.0,923.47,670.45
2016,8,24,14,45,759.5,148.5,1.4,25.0,697.5,920.03,669.58
2016,8,24,15,0,747.0,145.0,1.4,25.0,660.0,907.62,663.06
2016,8,24,15,15,730.0,141.0,1.4,24.5,617.5,887.31,652.85
2016,8,24,15,30,713.0,137.0,1.4,24.0,575.0,864.19,640.84
2016,8,24,15,45,692.0,131.0,1.45,23.5,528.5,832.35,623.5
2016,8,24,16,0,671.0,125.0,1.5,23.0,482.0,798.19,604.32
2016,8,24,16,15,525.5,139.5,1.45,22.5,402.0,665.95,514.73
2016,8,24,16,30,380.0,154.0,1.4,22.0,322.0,547.67,429.76
2016,8,24,16,45,459.0,124.5,1.4,21.5,302.0,572.11,452.75
2016,8,24,17,0,538.0,95.0,1.4,21.0,282.0,596.01,472.55
2016,8,24,17,15,484.5,85.0,1.4,20.0,231.5,525.14,421.24
2016,8,24,17,30,431.0,75.0,1.4,19.0,181.0,452.6,366.25
2016,8,24,17,45,358.0,61.5,1.4,18.5,135.0,369.37,298.82
2016,8,24,18,0,285.0,48.0,1.4,18.0,89.0,291.36,232.26
2016,8,24,18,15,184.0,31.0,1.35,17.5,53.0,196.09,140.22
2016,8,24,18,30,83.0,14.0,1.3,17.0,17.0,62.14,0.0
2016,8,24,18,45,41.5,7.0,1.3,16.5,8.5,0.0,0.0
2016,8,24,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,5,45,92.5,13.0,1.05,14.5,20.0,11.82,0.0
2016,8,25,6,0,185.0,26.0,1.1,15.0,40.0,20.41,8.42
2016,8,25,6,15,283.5,40.0,1.05,15.5,81.0,30.98,20.98
2016,8,25,6,30,382.0,54.0,1.0,16.0,122.0,42.71,31.88
2016,8,25,6,45,454.0,63.0,1.0,16.5,171.0,48.23,37.07
2016,8,25,7,0,526.0,72.0,1.0,17.0,220.0,53.58,41.87
2016,8,25,7,15,263.0,68.0,0.95,17.5,142.0,48.06,36.94
2016,8,25,7,30,0.0,64.0,0.9,18.0,64.0,56.55,44.24
2016,8,25,7,45,0.0,74.0,0.85,18.5,74.0,65.45,51.73
2016,8,25,8,0,0.0,84.0,0.8,19.0,84.0,74.29,59.06
2016,8,25,8,15,0.0,105.0,0.8,19.5,105.0,91.67,73.55
2016,8,25,8,30,0.0,126.0,0.8,20.0,126.0,108.72,87.52
2016,8,25,8,45,0.0,134.0,0.8,20.5,134.0,115.78,88.77
2016,8,25,9,0,0.0,142.0,0.8,21.0,142.0,122.84,93.94
2016,8,25,9,15,1.0,157.0,0.8,21.5,158.0,135.75,103.64
2016,8,25,9,30,2.0,172.0,0.8,22.0,174.0,148.85,113.38
2016,8,25,9,45,4.0,185.0,0.85,22.5,188.5,160.85,122.18
2016,8,25,10,0,6.0,198.0,0.9,23.0,203.0,173.15,131.2
2016,8,25,10,15,8.0,214.0,0.9,23.0,221.0,188.25,142.56
2016,8,25,10,30,10.0,230.0,0.9,23.0,239.0,203.71,154.14
2016,8,25,10,45,12.0,250.0,0.95,23.5,261.0,222.87,168.22
2016,8,25,11,0,14.0,270.0,1.0,24.0,283.0,242.46,182.49
2016,8,25,11,15,16.5,289.0,1.05,24.0,304.0,261.94,196.97
2016,8,25,11,30,19.0,308.0,1.1,24.0,325.0,281.91,211.77
2016,8,25,11,45,19.5,309.0,1.15,24.5,327.0,285.41,213.94
2016,8,25,12,0,20.0,310.0,1.2,25.0,329.0,288.89,216.19
2016,8,25,12,15,35.0,352.5,1.2,25.0,385.0,344.28,257.09
2016,8,25,12,30,50.0,395.0,1.2,25.0,441.0,400.12,297.44
2016,8,25,12,45,153.5,409.0,1.2,25.0,545.0,512.86,379.81
2016,8,25,13,0,257.0,423.0,1.2,25.0,649.0,634.59,465.36
2016,8,25,13,15,259.0,413.5,1.2,25.0,637.0,641.86,469.85
2016,8,25,13,30,261.0,404.0,1.2,25.0,625.0,647.81,474.57
2016,8,25,13,45,171.5,389.0,1.25,25.0,532.5,549.23,405.94
2016,8,25,14,0,82.0,374.0,1.3,25.0,440.0,443.96,330.9
2016,8,25,14,15,444.5,254.0,1.3,24.5,590.0,711.66,530.74
2016,8,25,14,30,807.0,134.0,1.3,24.0,740.0,936.03,682.55
2016,8,25,14,45,628.5,194.0,1.3,23.5,651.0,843.9,622.31
2016,8,25,15,0,450.0,254.0,1.3,23.0,562.0,736.34,549.68
2016,8,25,15,15,602.0,186.5,1.3,22.5,571.5,815.03,610.63
2016,8,25,15,30,754.0,119.0,1.3,22.0,581.0,874.09,652.12
2016,8,25,15,45,547.0,161.5,1.3,22.0,482.5,722.65,550.27
2016,8,25,16,0,340.0,204.0,1.3,22.0,384.0,560.67,434.16
2016,8,25,16,15,230.5,193.0,1.25,21.5,309.5,447.53,351.61
2016,8,25,16,30,121.0,182.0,1.2,21.0,235.0,321.32,255.07
2016,8,25,16,45,112.5,160.0,1.2,20.5,204.0,288.83,231.53
2016,8,25,17,0,104.0,138.0,1.2,20.0,173.0,256.06,206.54
2016,8,25,17,15,92.5,115.0,1.2,19.0,142.0,219.18,177.7
2016,8,25,17,30,81.0,92.0,1.2,18.0,111.0,182.08,147.61
2016,8,25,17,45,64.5,70.0,1.2,17.5,83.0,142.67,114.15
2016,8,25,18,0,48.0,48.0,1.2,17.0,55.0,102.85,79.45
2016,8,25,18,15,24.0,29.0,1.15,16.5,32.5,51.91,32.17
2016,8,25,18,30,0.0,10.0,1.1,16.0,10.0,9.1,0.0
2016,8,25,18,45,0.0,5.0,1.05,15.5,5.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,114.0,12.5,0.85,14.5,21.0,11.37,0.0
2016,8,26,6,0,228.0,25.0,0.9,15.0,42.0,20.56,7.87
2016,8,26,6,15,335.5,37.0,0.9,15.5,85.0,29.74,19.85
2016,8,26,6,30,443.0,49.0,0.9,16.0,128.0,38.55,28.22
2016,8,26,6,45,511.5,57.5,0.9,16.5,178.0,43.89,33.24
2016,8,26,7,0,580.0,66.0,0.9,17.0,228.0,49.05,37.89
2016,8,26,7,15,290.0,65.0,0.9,17.5,146.0,46.18,35.29
2016,8,26,7,30,0.0,64.0,0.9,18.0,64.0,56.55,44.25
2016,8,26,7,45,0.0,93.0,0.9,18.5,93.0,81.09,65.29
2016,8,26,8,0,0.0,122.0,0.9,19.0,122.0,104.33,84.78
2016,8,26,8,15,4.0,152.0,0.9,19.5,154.5,127.71,104.03
2016,8,26,8,30,8.0,182.0,0.9,20.0,187.0,150.51,122.43
2016,8,26,8,45,6.5,185.5,0.9,20.5,190.0,155.48,120.09
2016,8,26,9,0,5.0,189.0,0.9,21.0,193.0,160.05,123.08
2016,8,26,9,15,8.5,209.5,0.95,21.5,216.0,178.18,136.54
2016,8,26,9,30,12.0,230.0,1.0,22.0,239.0,196.89,150.32
2016,8,26,9,45,27.5,276.5,1.05,22.5,297.5,230.42,174.95
2016,8,26,10,0,43.0,323.0,1.1,23.0,356.0,274.4,207.28
2016,8,26,10,15,43.5,336.0,1.1,23.0,370.5,290.69,219.22
2016,8,26,10,30,44.0,349.0,1.1,23.0,385.0,307.21,231.41
2016,8,26,10,45,49.0,365.0,1.15,23.5,406.5,328.58,246.74
2016,8,26,11,0,54.0,381.0,1.2,24.0,428.0,350.81,262.56
2016,8,26,11,15,57.5,391.5,1.2,24.0,442.0,368.55,275.41
2016,8,26,11,30,61.0,402.0,1.2,24.0,456.0,386.81,288.61
2016,8,26,11,45,52.5,394.0,1.25,24.0,441.0,381.6,284.86
2016,8,26,12,0,44.0,386.0,1.3,24.0,426.0,375.15,280.3
2016,8,26,12,15,41.0,379.5,1.3,24.0,416.5,373.08,278.9
2016,8,26,12,30,38.0,373.0,1.3,24.0,407.0,370.41,277.05
2016,8,26,12,45,65.5,396.0,1.35,24.0,454.0,420.03,313.94
2016,8,26,13,0,93.0,419.0,1.4,24.0,501.0,472.13,351.96
2016,8,26,13,15,94.5,411.0,1.4,24.0,492.5,473.14,352.79
2016,8,26,13,30,96.0,403.0,1.4,24.0,484.0,473.7,353.69
2016,8,26,13,45,77.0,379.0,1.4,24.0,443.0,438.54,328.58
2016,8,26,14,0,58.0,355.0,1.4,24.0,402.0,401.76,302.22
2016,8,26,14,15,68.5,347.5,1.4,23.5,400.5,409.0,309.23
2016,8,26,14,30,79.0,340.0,1.4,23.0,399.0,416.25,316.08
2016,8,26,14,45,93.0,326.0,1.4,23.0,392.0,419.54,319.71
2016,8,26,15,0,107.0,312.0,1.4,23.0,385.0,422.46,323.17
2016,8,26,15,15,106.5,291.0,1.35,22.5,359.5,402.94,310.2
2016,8,26,15,30,106.0,270.0,1.3,22.0,334.0,382.73,296.74
2016,8,26,15,45,68.0,234.5,1.3,22.0,275.0,309.32,241.21
2016,8,26,16,0,30.0,199.0,1.3,22.0,216.0,235.89,184.39
2016,8,26,16,15,20.5,174.5,1.25,21.5,185.5,187.49,147.21
2016,8,26,16,30,11.0,150.0,1.2,21.0,155.0,154.86,121.65
2016,8,26,16,45,6.5,131.5,1.2,20.5,134.0,133.53,104.91
2016,8,26,17,0,2.0,113.0,1.2,20.0,113.0,112.31,87.86
2016,8,26,17,15,1.0,92.5,1.1,19.0,92.5,91.46,71.0
2016,8,26,17,30,0.0,72.0,1.0,18.0,72.0,70.24,53.38
2016,8,26,17,45,0.0,53.0,0.95,17.5,53.0,51.13,37.11
2016,8,26,18,0,0.0,34.0,0.9,17.0,34.0,31.12,19.89
2016,8,26,18,15,0.0,19.5,0.85,16.5,19.5,17.18,6.19
2016,8,26,18,30,0.0,5.0,0.8,16.0,5.0,4.55,0.0
2016,8,26,18,45,0.0,2.5,0.8,15.5,2.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,4.0,0.95,14.5,4.0,3.64,0.0
2016,8,27,6,0,0.0,8.0,1.0,15.0,8.0,7.02,0.0
2016,8,27,6,15,0.0,18.0,1.0,15.0,18.0,15.83,7.94
2016,8,27,6,30,0.0,28.0,1.0,15.0,28.0,24.66,16.12
2016,8,27,6,45,0.0,40.5,1.0,15.5,40.5,35.71,26.15
2016,8,27,7,0,0.0,53.0,1.0,16.0,53.0,46.79,36.05
2016,8,27,7,15,0.0,65.5,0.95,16.5,65.5,57.85,45.75
2016,8,27,7,30,0.0,78.0,0.9,17.0,78.0,68.51,54.9
2016,8,27,7,45,0.0,90.5,0.9,17.5,90.5,79.07,63.79
2016,8,27,8,0,0.0,103.0,0.9,18.0,103.0,89.55,72.46
2016,8,27,8,15,0.0,118.0,0.85,18.5,118.0,101.89,82.57
2016,8,27,8,30,0.0,133.0,0.8,19.0,133.0,114.1,92.42
2016,8,27,8,45,1.5,155.5,0.8,19.5,156.5,132.55,102.54
2016,8,27,9,0,3.0,178.0,0.8,20.0,180.0,151.35,116.82
2016,8,27,9,15,8.0,206.5,0.8,20.5,212.5,175.72,135.11
2016,8,27,9,30,13.0,235.0,0.8,21.0,245.0,200.87,153.78
2016,8,27,9,45,20.0,265.0,0.85,21.5,280.5,228.59,174.22
2016,8,27,10,0,27.0,295.0,0.9,22.0,316.0,248.58,188.66
2016,8,27,10,15,49.5,335.0,0.9,22.0,375.5,292.18,220.88
2016,8,27,10,30,72.0,375.0,0.9,22.0,435.0,339.09,255.22
2016,8,27,10,45,65.0,379.5,0.95,22.5,434.5,347.61,260.97
2016,8,27,11,0,58.0,384.0,1.0,23.0,434.0,355.27,266.21
2016,8,27,11,15,132.5,409.0,1.05,23.0,525.0,425.02,317.62
2016,8,27,11,30,207.0,434.0,1.1,23.0,616.0,505.64,375.79
2016,8,27,11,45,521.0,295.0,1.15,23.0,757.0,620.16,461.57
2016,8,27,12,0,835.0,156.0,1.2,23.0,898.0,751.06,556.77
2016,8,27,12,15,834.5,155.5,1.2,23.0,896.5,785.7,579.8
2016,8,27,12,30,834.0,155.0,1.2,23.0,895.0,817.94,600.86
2016,8,27,12,45,836.0,152.0,1.25,23.0,886.5,847.27,620.62
2016,8,27,13,0,838.0,149.0,1.3,23.0,878.0,873.94,638.68
2016,8,27,13,15,833.0,148.0,1.3,23.0,860.5,893.65,651.62
2016,8,27,13,30,828.0,147.0,1.3,23.0,843.0,910.17,662.67
2016,8,27,13,45,826.5,142.5,1.35,23.0,820.0,923.03,672.22
2016,8,27,14,0,825.0,138.0,1.4,23.0,797.0,932.59,679.83
2016,8,27,14,15,815.5,135.5,1.35,22.5,765.0,933.47,681.91
2016,8,27,14,30,806.0,133.0,1.3,22.0,733.0,930.94,682.02
2016,8,27,14,45,798.5,128.0,1.3,22.0,696.5,924.21,679.05
2016,8,27,15,0,791.0,123.0,1.3,22.0,660.0,914.17,674.1
2016,8,27,15,15,774.5,119.5,1.3,21.5,617.0,894.11,663.99
2016,8,27,15,30,758.0,116.0,1.3,21.0,574.0,871.09,652.01
2016,8,27,15,45,739.5,111.0,1.3,20.5,527.5,847.3,639.44
2016,8,27,16,0,721.0,106.0,1.3,20.0,481.0,815.78,621.44
2016,8,27,16,15,692.0,100.5,1.25,19.5,430.5,772.07,594.11
2016,8,27,16,30,663.0,95.0,1.2,19.0,380.0,726.88,565.2
2016,8,27,16,45,625.0,88.0,1.2,19.0,328.5,671.04,527.25
2016,8,27,17,0,587.0,81.0,1.2,19.0,277.0,614.93,487.81
2016,8,27,17,15,531.5,72.5,1.15,18.5,226.0,543.34,435.47
2016,8,27,17,30,476.0,64.0,1.1,18.0,175.0,473.46,381.89
2016,8,27,17,45,395.0,52.5,1.05,17.5,128.5,384.28,309.46
2016,8,27,18,0,314.0,41.0,1.0,17.0,82.0,300.23,236.94
2016,8,27,18,15,196.0,25.5,0.95,16.5,47.0,188.92,115.78
2016,8,27,18,30,78.0,10.0,0.9,16.0,12.0,54.81,0.0
2016,8,27,18,45,39.0,5.0,0.9,15.5,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,5,45,83.0,11.5,0.85,13.5,17.5,10.46,0.0
2016,8,28,6,0,166.0,23.0,0.8,14.0,35.0,18.07,4.74
2016,8,28,6,15,266.0,38.5,0.75,14.5,76.0,29.88,19.94
2016,8,28,6,30,366.0,54.0,0.7,15.0,117.0,41.33,30.74
2016,8,28,6,45,440.5,64.5,0.7,15.5,166.5,49.9,38.66
2016,8,28,7,0,515.0,75.0,0.7,16.0,216.0,56.44,44.56
2016,8,28,7,15,268.5,105.0,0.65,16.5,180.0,78.85,64.16
2016,8,28,7,30,22.0,135.0,0.6,17.0,144.0,111.24,91.9
2016,8,28,7,45,44.5,162.5,0.55,17.5,183.0,125.78,103.76
2016,8,28,8,0,67.0,190.0,0.5,18.0,222.0,144.35,118.82
2016,8,28,8,15,56.0,206.5,0.5,18.5,235.0,155.79,127.66
2016,8,28,8,30,45.0,223.0,0.5,19.0,248.0,166.89,136.13
2016,8,28,8,45,90.0,255.5,0.55,20.0,311.0,195.64,149.08
2016,8,28,9,0,135.0,288.0,0.6,21.0,374.0,221.12,164.64
2016,8,28,9,15,156.0,308.5,0.65,21.5,414.0,251.39,185.94
2016,8,28,9,30,177.0,329.0,0.7,22.0,454.0,284.39,209.94
2016,8,28,9,45,212.5,343.0,0.75,22.5,501.0,319.99,235.79
2016,8,28,10,0,248.0,357.0,0.8,23.0,548.0,351.53,259.0
2016,8,28,10,15,558.0,241.5,0.85,23.5,691.0,403.52,294.29
2016,8,28,10,30,868.0,126.0,0.9,24.0,834.0,491.45,358.34
2016,8,28,10,45,874.5,127.0,0.95,24.5,856.0,541.74,397.14
2016,8,28,11,0,881.0,128.0,1.0,25.0,878.0,591.21,434.42
2016,8,28,11,15,884.0,128.5,1.05,25.0,892.5,637.19,469.08
2016,8,28,11,30,887.0,129.0,1.1,25.0,907.0,681.61,501.84
2016,8,28,11,45,888.5,129.5,1.15,25.0,913.0,723.3,532.04
2016,8,28,12,0,890.0,130.0,1.2,25.0,919.0,762.97,560.31
2016,8,28,12,15,889.5,130.0,1.2,25.0,917.0,798.49,583.71
2016,8,28,12,30,889.0,130.0,1.2,25.0,915.0,831.51,605.03
2016,8,28,12,45,902.0,121.0,1.3,25.0,909.5,864.59,627.65
2016,8,28,13,0,915.0,112.0,1.4,25.0,904.0,895.14,648.65
2016,8,28,13,15,910.5,111.0,1.4,24.5,886.5,915.59,663.2
2016,8,28,13,30,906.0,110.0,1.4,24.0,869.0,932.72,675.86
2016,8,28,13,45,900.0,109.0,1.4,24.0,843.5,945.1,684.34
2016,8,28,14,0,894.0,108.0,1.4,24.0,818.0,954.04,690.81
2016,8,28,14,15,885.5,106.0,1.35,23.5,786.0,956.1,693.68
2016,8,28,14,30,877.0,104.0,1.3,23.0,754.0,954.67,694.53
2016,8,28,14,45,865.5,102.0,1.3,23.0,715.5,946.98,691.0
2016,8,28,15,0,854.0,100.0,1.3,23.0,677.0,935.95,685.53
2016,8,28,15,15,838.5,97.5,1.25,22.5,633.0,926.93,682.07
2016,8,28,15,30,823.0,95.0,1.2,22.0,589.0,905.35,670.47
2016,8,28,15,45,802.5,92.0,1.15,22.0,540.5,875.63,652.34
2016,8,28,16,0,782.0,89.0,1.1,22.0,492.0,843.35,632.48
2016,8,28,16,15,754.5,84.5,1.05,21.5,441.0,800.67,606.52
2016,8,28,16,30,727.0,80.0,1.0,21.0,390.0,756.24,578.83
2016,8,28,16,45,687.5,75.0,1.0,20.5,337.0,704.94,546.04
2016,8,28,17,0,648.0,70.0,1.0,20.0,284.0,648.66,508.28
2016,8,28,17,15,592.5,63.0,0.95,19.0,231.5,577.37,457.95
2016,8,28,17,30,537.0,56.0,0.9,18.0,179.0,507.84,406.07
2016,8,28,17,45,449.5,46.5,0.9,17.5,131.0,414.75,332.05
2016,8,28,18,0,362.0,37.0,0.9,17.0,83.0,327.31,256.47
2016,8,28,18,15,225.5,23.5,0.85,16.5,47.5,203.85,112.01
2016,8,28,18,30,89.0,10.0,0.8,16.0,12.0,60.98,0.0
2016,8,28,18,45,44.5,5.0,0.8,15.5,6.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,5,45,108.5,11.5,1.3,12.5,18.5,10.46,0.0
2016,8,29,6,0,217.0,23.0,1.4,13.0,37.0,18.97,4.2
2016,8,29,6,15,330.0,35.0,1.4,13.5,79.5,28.23,18.51
2016,8,29,6,30,443.0,47.0,1.4,14.0,122.0,37.12,27.11
2016,8,29,6,45,513.5,55.0,1.45,14.5,172.0,42.1,31.88
2016,8,29,7,0,584.0,63.0,1.5,15.0,222.0,46.95,36.32
2016,8,29,7,15,292.0,72.0,1.45,15.5,151.5,51.25,40.09
2016,8,29,7,30,0.0,81.0,1.4,16.0,81.0,70.84,57.2
2016,8,29,7,45,0.0,103.5,1.4,16.5,103.5,89.2,72.91
2016,8,29,8,0,0.0,126.0,1.4,17.0,126.0,107.22,88.05
2016,8,29,8,15,7.5,160.0,1.4,17.0,164.0,133.38,110.07
2016,8,29,8,30,15.0,194.0,1.4,17.0,202.0,158.75,131.09
2016,8,29,8,45,36.5,231.0,1.4,17.5,253.5,177.67,138.67
2016,8,29,9,0,58.0,268.0,1.4,18.0,305.0,209.96,162.1
2016,8,29,9,15,115.0,298.0,1.3,18.5,377.0,237.55,180.19
2016,8,29,9,30,172.0,328.0,1.2,19.0,449.0,282.16,211.95
2016,8,29,9,45,246.5,333.5,1.2,20.0,516.5,314.13,233.83
2016,8,29,10,0,321.0,339.0,1.2,21.0,584.0,363.27,269.46
2016,8,29,10,15,424.5,314.0,1.2,21.5,651.0,403.73,299.29
2016,8,29,10,30,528.0,289.0,1.2,22.0,718.0,460.07,341.35
2016,8,29,10,45,727.0,192.5,1.2,22.5,800.5,514.65,382.61
2016,8,29,11,0,926.0,96.0,1.2,23.0,883.0,588.39,437.97
2016,8,29,11,15,929.0,97.0,1.2,23.5,897.5,636.36,473.14
2016,8,29,11,30,932.0,98.0,1.2,24.0,912.0,682.67,506.23
2016,8,29,11,45,934.0,97.5,1.25,24.5,918.0,725.14,536.26
2016,8,29,12,0,936.0,97.0,1.3,25.0,924.0,765.44,563.45
2016,8,29,12,15,935.5,97.0,1.35,25.0,922.5,801.98,587.8
2016,8,29,12,30,935.0,97.0,1.4,25.0,921.0,835.84,610.36
2016,8,29,12,45,923.5,102.5,1.45,25.0,908.0,863.19,628.66
2016,8,29,13,0,912.0,108.0,1.5,25.0,895.0,887.17,644.9
2016,8,29,13,15,908.0,107.0,1.55,24.5,877.5,907.86,660.39
2016,8,29,13,30,904.0,106.0,1.6,24.0,860.0,925.25,673.95
2016,8,29,13,45,899.5,104.0,1.65,24.0,835.0,937.78,683.25
2016,8,29,14,0,895.0,102.0,1.7,24.0,810.0,946.87,690.53
2016,8,29,14,15,886.5,100.5,1.75,23.5,778.0,949.31,695.06
2016,8,29,14,30,878.0,99.0,1.8,23.0,746.0,948.27,697.56
2016,8,29,14,45,867.5,97.0,1.85,23.0,708.0,941.37,695.07
2016,8,29,15,0,857.0,95.0,1.9,23.0,670.0,931.14,690.56
2016,8,29,15,15,842.0,92.5,1.9,22.5,626.5,912.88,681.59
2016,8,29,15,30,827.0,90.0,1.9,22.0,583.0,900.99,677.0
2016,8,29,15,45,809.5,86.0,1.9,21.5,535.5,872.67,661.24
2016,8,29,16,0,792.0,82.0,1.9,21.0,488.0,841.7,643.6
2016,8,29,16,15,765.0,78.5,1.9,20.5,437.0,800.52,618.48
2016,8,29,16,30,738.0,75.0,1.9,20.0,386.0,757.58,591.51
2016,8,29,16,45,704.0,69.5,1.9,19.5,333.5,704.8,556.46
2016,8,29,17,0,670.0,64.0,1.9,19.0,281.0,656.43,523.25
2016,8,29,17,15,615.0,58.0,1.85,18.5,229.0,586.37,471.57
2016,8,29,17,30,560.0,52.0,1.8,18.0,177.0,518.09,418.58
2016,8,29,17,45,473.0,43.0,1.8,17.5,129.0,425.53,343.52
2016,8,29,18,0,386.0,34.0,1.8,17.0,81.0,338.8,266.09
2016,8,29,18,15,193.0,17.0,1.75,16.5,40.5,172.03,78.81
2016,8,29,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,5,45,135.0,10.0,1.1,14.5,18.5,9.1,0.0
2016,8,30,6,0,270.0,20.0,1.1,15.0,37.0,16.31,1.63
2016,8,30,6,15,385.5,30.0,1.1,15.5,80.0,23.93,14.63
2016,8,30,6,30,501.0,40.0,1.1,16.0,123.0,31.29,21.77
2016,8,30,6,45,570.5,46.0,1.15,17.0,174.0,34.97,25.26
2016,8,30,7,0,640.0,52.0,1.2,18.0,225.0,42.12,31.61
2016,8,30,7,15,322.5,88.0,1.2,18.5,175.5,62.81,49.71
