Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,30,5.0,124.0,1.2,19.0,126.0,103.22,84.47
2016,8,30,7,45,299.0,118.5,1.2,19.5,256.5,80.34,64.36
2016,8,30,8,0,593.0,113.0,1.2,20.0,387.0,75.39,59.8
2016,8,30,8,15,716.0,93.5,1.2,20.5,461.0,66.59,51.95
2016,8,30,8,30,839.0,74.0,1.2,21.0,535.0,61.63,47.44
2016,8,30,8,45,856.0,76.0,1.25,21.5,581.5,102.53,54.34
2016,8,30,9,0,873.0,78.0,1.3,22.0,628.0,156.32,84.32
2016,8,30,9,15,885.5,79.5,1.3,22.5,669.5,210.71,124.73
2016,8,30,9,30,898.0,81.0,1.3,23.0,711.0,266.11,170.46
2016,8,30,9,45,909.0,81.5,1.35,23.5,746.5,321.14,217.56
2016,8,30,10,0,920.0,82.0,1.4,24.0,782.0,376.55,264.85
2016,8,30,10,15,926.5,83.0,1.4,24.0,811.0,430.77,310.84
2016,8,30,10,30,933.0,84.0,1.4,24.0,840.0,484.46,355.2
2016,8,30,10,45,602.5,243.0,1.45,24.5,736.5,492.29,364.57
2016,8,30,11,0,272.0,402.0,1.5,25.0,633.0,477.84,354.03
2016,8,30,11,15,610.5,243.5,1.55,25.0,772.0,567.66,422.65
2016,8,30,11,30,949.0,85.0,1.6,25.0,911.0,680.62,507.04
2016,8,30,11,45,950.5,85.0,1.65,25.0,917.0,723.66,538.13
2016,8,30,12,0,952.0,85.0,1.7,25.0,923.0,764.44,566.67
2016,8,30,12,15,951.5,85.0,1.7,25.0,921.0,801.29,591.01
2016,8,30,12,30,951.0,85.0,1.7,25.0,919.0,835.42,613.43
2016,8,30,12,45,947.5,85.0,1.75,25.5,908.5,864.21,631.57
2016,8,30,13,0,944.0,85.0,1.8,26.0,898.0,889.83,647.63
2016,8,30,13,15,940.0,84.5,1.8,26.0,880.0,911.23,661.74
2016,8,30,13,30,936.0,84.0,1.8,26.0,862.0,929.24,673.78
2016,8,30,13,45,930.5,83.0,1.85,26.0,836.5,941.9,683.09
2016,8,30,14,0,925.0,82.0,1.9,26.0,811.0,951.02,690.34
2016,8,30,14,15,917.0,81.0,1.85,25.5,778.5,954.28,694.19
2016,8,30,14,30,909.0,80.0,1.8,25.0,746.0,953.98,695.97
2016,8,30,14,45,898.5,78.5,1.8,25.0,707.5,947.25,693.02
2016,8,30,15,0,888.0,77.0,1.8,25.0,669.0,937.1,688.06
2016,8,30,15,15,874.0,75.0,1.8,24.5,625.5,919.77,679.87
2016,8,30,15,30,860.0,73.0,1.8,24.0,582.0,899.33,669.7
2016,8,30,15,45,842.0,70.5,1.8,23.5,534.0,871.68,654.66
2016,8,30,16,0,824.0,68.0,1.8,23.0,486.0,841.45,637.72
2016,8,30,16,15,798.5,65.0,1.75,22.5,435.0,810.35,619.36
2016,8,30,16,30,773.0,62.0,1.7,22.0,384.0,768.65,593.13
2016,8,30,16,45,738.0,58.0,1.65,21.5,331.5,716.16,558.44
2016,8,30,17,0,703.0,54.0,1.6,21.0,279.0,663.06,521.97
2016,8,30,17,15,650.0,49.0,1.55,20.5,227.0,594.45,472.08
2016,8,30,17,30,597.0,44.0,1.5,20.0,175.0,527.23,420.49
2016,8,30,17,45,511.5,37.0,1.45,19.5,127.0,436.53,347.56
2016,8,30,18,0,426.0,30.0,1.4,19.0,79.0,359.14,276.85
2016,8,30,18,15,213.0,15.0,1.35,18.5,39.5,178.62,57.91
2016,8,30,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,45,146.0,9.5,1.25,14.5,18.5,8.64,0.0
2016,8,31,6,0,292.0,19.0,1.3,15.0,37.0,15.49,0.0
2016,8,31,6,15,411.5,28.0,1.3,15.5,81.0,22.29,13.16
2016,8,31,6,30,531.0,37.0,1.3,16.0,125.0,31.5,21.92
2016,8,31,6,45,599.5,43.0,1.35,16.5,176.0,35.65,25.91
2016,8,31,7,0,668.0,49.0,1.4,17.0,227.0,39.75,29.65
2016,8,31,7,15,712.5,53.5,1.35,17.5,281.0,42.4,31.96
2016,8,31,7,30,757.0,58.0,1.3,18.0,335.0,45.0,34.13
2016,8,31,7,45,788.0,61.0,1.3,18.5,388.0,46.29,35.09
2016,8,31,8,0,819.0,64.0,1.3,19.0,441.0,55.27,42.7
2016,8,31,8,15,840.5,67.0,1.3,19.0,491.5,57.28,44.28
2016,8,31,8,30,862.0,70.0,1.3,19.0,542.0,59.18,45.75
2016,8,31,8,45,878.5,72.0,1.3,19.5,589.0,99.26,52.24
2016,8,31,9,0,895.0,74.0,1.3,20.0,636.0,154.22,82.63
2016,8,31,9,15,907.0,75.5,1.3,20.5,677.5,209.73,124.0
2016,8,31,9,30,919.0,77.0,1.3,21.0,719.0,266.19,170.93
2016,8,31,9,45,919.5,83.0,1.35,21.5,753.0,323.6,220.61
2016,8,31,10,0,920.0,89.0,1.4,22.0,787.0,380.38,269.51
2016,8,31,10,15,926.5,90.0,1.45,22.0,816.0,434.73,316.06
2016,8,31,10,30,933.0,91.0,1.5,22.0,845.0,488.54,361.07
2016,8,31,10,45,938.5,91.5,1.55,22.0,867.0,540.71,403.63
2016,8,31,11,0,944.0,92.0,1.6,22.0,889.0,591.8,444.19
2016,8,31,11,15,946.5,92.5,1.6,22.0,902.5,639.84,481.17
2016,8,31,11,30,949.0,93.0,1.6,22.0,916.0,686.1,515.88
2016,8,31,11,45,950.0,93.5,1.6,22.5,922.0,729.39,546.61
2016,8,31,12,0,951.0,94.0,1.6,23.0,928.0,770.41,574.28
2016,8,31,12,15,950.5,94.0,1.6,22.5,926.0,807.4,599.94
2016,8,31,12,30,950.0,94.0,1.6,22.0,924.0,841.66,623.76
2016,8,31,12,45,943.0,96.0,1.65,22.0,912.0,869.69,642.79
2016,8,31,13,0,936.0,98.0,1.7,22.0,900.0,894.43,659.76
2016,8,31,13,15,932.0,97.5,1.7,22.0,882.0,915.9,674.09
2016,8,31,13,30,928.0,97.0,1.7,22.0,864.0,934.01,686.33
2016,8,31,13,45,922.5,95.0,1.75,22.0,838.5,945.74,695.18
2016,8,31,14,0,917.0,93.0,1.8,22.0,813.0,953.91,701.95
2016,8,31,14,15,908.5,92.0,1.8,21.5,780.0,956.83,706.23
2016,8,31,14,30,900.0,91.0,1.8,21.0,747.0,956.22,708.43
2016,8,31,14,45,890.5,88.0,1.8,21.0,708.5,948.89,705.06
2016,8,31,15,0,881.0,85.0,1.8,21.0,670.0,938.1,699.61
2016,8,31,15,15,866.0,83.0,1.8,20.5,625.5,920.03,690.79
2016,8,31,15,30,851.0,81.0,1.8,20.0,581.0,898.9,679.99
2016,8,31,15,45,833.5,77.5,1.8,20.0,533.0,870.74,663.08
2016,8,31,16,0,816.0,74.0,1.8,20.0,485.0,848.91,650.45
2016,8,31,16,15,789.0,70.5,1.75,19.5,433.0,807.24,624.43
2016,8,31,16,30,762.0,67.0,1.7,19.0,381.0,763.81,596.69
2016,8,31,16,45,727.0,62.0,1.7,19.0,328.5,710.3,560.1
2016,8,31,17,0,692.0,57.0,1.7,19.0,276.0,656.16,521.68
2016,8,31,17,15,635.5,51.5,1.6,18.5,223.5,584.53,468.49
2016,8,31,17,30,579.0,46.0,1.5,18.0,171.0,520.43,418.24
2016,8,31,17,45,487.0,38.5,1.45,17.5,122.5,426.45,341.83
2016,8,31,18,0,395.0,31.0,1.4,17.0,74.0,338.86,261.02
2016,8,31,18,15,197.5,15.5,1.3,16.5,37.0,167.78,22.88
2016,8,31,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,148.5,9.5,1.1,14.5,18.0,8.64,0.0
2016,9,1,6,0,297.0,19.0,1.1,15.0,36.0,15.58,0.0
2016,9,1,6,15,419.0,28.0,1.1,15.0,80.5,24.4,14.88
2016,9,1,6,30,541.0,37.0,1.1,15.0,125.0,31.62,22.1
2016,9,1,6,45,610.5,43.0,1.1,15.5,177.0,35.77,26.12
2016,9,1,7,0,680.0,49.0,1.1,16.0,229.0,39.88,29.9
2016,9,1,7,15,340.0,72.5,1.05,16.5,162.5,52.05,40.64
2016,9,1,7,30,0.0,96.0,1.0,17.0,96.0,82.42,67.09
2016,9,1,7,45,4.5,126.0,1.0,18.0,128.5,105.98,86.92
2016,9,1,8,0,9.0,156.0,1.0,19.0,161.0,128.94,105.77
2016,9,1,8,15,30.0,189.0,1.0,19.5,205.5,144.82,118.49
2016,9,1,8,30,51.0,222.0,1.0,20.0,250.0,166.0,135.43
2016,9,1,8,45,60.5,246.0,1.0,20.5,282.0,186.97,143.65
2016,9,1,9,0,70.0,270.0,1.0,21.0,314.0,211.52,160.69
2016,9,1,9,15,73.0,290.0,1.0,21.0,338.5,234.01,177.24
2016,9,1,9,30,76.0,310.0,1.0,21.0,363.0,257.13,194.61
2016,9,1,9,45,77.5,327.5,1.05,21.5,384.0,278.8,210.7
2016,9,1,10,0,79.0,345.0,1.1,22.0,405.0,300.85,227.03
2016,9,1,10,15,82.5,361.0,1.15,22.0,425.5,323.03,243.75
2016,9,1,10,30,86.0,377.0,1.2,22.0,446.0,345.81,260.83
2016,9,1,10,45,140.0,395.0,1.25,22.5,511.0,390.69,293.47
2016,9,1,11,0,194.0,413.0,1.3,23.0,576.0,447.18,334.3
2016,9,1,11,15,579.5,251.5,1.35,23.0,750.5,554.32,415.43
2016,9,1,11,30,965.0,90.0,1.4,23.0,925.0,692.0,517.3
2016,9,1,11,45,964.0,91.5,1.45,23.0,930.0,735.45,548.41
2016,9,1,12,0,963.0,93.0,1.5,23.0,935.0,776.46,577.46
2016,9,1,12,15,962.5,93.0,1.55,23.0,932.5,813.85,602.63
2016,9,1,12,30,962.0,93.0,1.6,23.0,930.0,848.47,625.92
2016,9,1,12,45,956.0,94.5,1.7,23.0,918.5,877.16,645.84
2016,9,1,13,0,950.0,96.0,1.8,23.0,907.0,902.55,663.72
2016,9,1,13,15,946.0,95.5,1.8,22.5,889.0,924.28,679.49
2016,9,1,13,30,942.0,95.0,1.8,22.0,871.0,942.59,693.2
2016,9,1,13,45,934.5,94.5,1.85,21.5,844.5,954.26,703.37
2016,9,1,14,0,927.0,94.0,1.9,21.0,818.0,962.33,711.45
2016,9,1,14,15,919.0,92.5,1.8,21.0,785.0,965.24,713.16
2016,9,1,14,30,911.0,91.0,1.7,21.0,752.0,964.57,712.68
2016,9,1,14,45,901.0,89.0,1.65,21.0,713.0,957.92,709.13
2016,9,1,15,0,891.0,87.0,1.6,21.0,674.0,947.82,703.54
2016,9,1,15,15,876.5,84.5,1.55,20.5,629.5,929.59,694.06
2016,9,1,15,30,862.0,82.0,1.5,20.0,585.0,908.22,682.62
2016,9,1,15,45,843.0,79.0,1.5,20.0,536.0,879.21,665.39
2016,9,1,16,0,824.0,76.0,1.5,20.0,487.0,856.54,652.39
2016,9,1,16,15,796.5,72.5,1.5,19.5,434.5,814.3,626.8
2016,9,1,16,30,769.0,69.0,1.5,19.0,382.0,770.27,599.39
2016,9,1,16,45,728.0,64.5,1.55,18.5,328.0,712.26,561.33
2016,9,1,17,0,687.0,60.0,1.6,18.0,274.0,653.89,521.21
2016,9,1,17,15,628.5,54.0,1.55,17.5,221.0,585.82,470.77
2016,9,1,17,30,570.0,48.0,1.5,17.0,168.0,515.01,415.28
2016,9,1,17,45,465.0,40.0,1.5,16.5,119.0,411.8,331.04
2016,9,1,18,0,360.0,32.0,1.5,16.0,70.0,315.76,241.67
2016,9,1,18,15,180.0,16.0,1.45,15.5,35.0,155.49,0.0
2016,9,1,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,102.0,9.5,1.05,14.0,15.5,8.64,0.0
2016,9,2,6,0,204.0,19.0,1.1,15.0,31.0,15.57,0.0
2016,9,2,6,15,327.5,30.5,1.05,15.5,72.5,24.53,14.85
2016,9,2,6,30,451.0,42.0,1.0,16.0,114.0,33.15,23.31
2016,9,2,6,45,520.5,50.0,1.0,16.5,163.5,38.32,28.24
2016,9,2,7,0,590.0,58.0,1.0,17.0,213.0,43.34,32.81
2016,9,2,7,15,295.0,70.0,0.95,17.5,147.5,50.08,38.74
2016,9,2,7,30,0.0,82.0,0.9,18.0,82.0,71.5,57.33
2016,9,2,7,45,0.0,94.0,0.9,18.5,94.0,81.65,65.81
2016,9,2,8,0,0.0,106.0,0.9,19.0,106.0,91.71,74.09
2016,9,2,8,15,0.0,120.0,0.9,19.5,120.0,103.24,83.49
2016,9,2,8,30,0.0,134.0,0.9,20.0,134.0,114.66,92.65
2016,9,2,8,45,1.0,152.5,0.9,20.5,153.5,129.87,100.17
2016,9,2,9,0,2.0,171.0,0.9,21.0,173.0,145.48,111.96
2016,9,2,9,15,2.0,173.0,0.95,21.5,175.0,148.33,113.65
2016,9,2,9,30,2.0,175.0,1.0,22.0,177.0,150.98,115.26
2016,9,2,9,45,12.0,226.5,1.05,22.5,236.5,195.87,149.32
2016,9,2,10,0,22.0,278.0,1.1,23.0,296.0,241.87,183.56
2016,9,2,10,15,69.0,331.5,1.15,23.0,387.0,296.19,223.44
2016,9,2,10,30,116.0,385.0,1.2,23.0,478.0,358.71,269.29
2016,9,2,10,45,160.5,397.5,1.25,23.5,530.0,402.31,300.68
2016,9,2,11,0,205.0,410.0,1.3,24.0,582.0,450.47,335.37
2016,9,2,11,15,558.5,256.0,1.35,24.0,734.5,544.92,407.01
2016,9,2,11,30,912.0,102.0,1.4,24.0,887.0,667.52,498.19
2016,9,2,11,45,913.0,102.0,1.45,24.5,893.0,708.95,527.08
2016,9,2,12,0,914.0,102.0,1.5,25.0,899.0,748.18,554.35
2016,9,2,12,15,914.0,102.0,1.5,25.0,897.0,784.3,578.2
2016,9,2,12,30,914.0,102.0,1.5,25.0,895.0,817.82,600.22
2016,9,2,12,45,901.0,107.5,1.55,25.0,882.0,843.33,617.46
2016,9,2,13,0,888.0,113.0,1.6,25.0,869.0,865.46,632.61
2016,9,2,13,15,884.0,112.5,1.6,25.0,851.0,886.02,646.29
2016,9,2,13,30,880.0,112.0,1.6,25.0,833.0,903.37,657.96
2016,9,2,13,45,876.5,109.0,1.6,25.0,808.5,915.3,666.27
2016,9,2,14,0,873.0,106.0,1.6,25.0,784.0,923.84,672.59
2016,9,2,14,15,718.5,167.5,1.6,24.5,710.0,873.76,642.17
2016,9,2,14,30,564.0,229.0,1.6,24.0,636.0,798.07,593.1
2016,9,2,14,45,699.5,163.0,1.6,24.0,640.0,866.12,642.27
2016,9,2,15,0,835.0,97.0,1.6,24.0,644.0,914.31,674.84
2016,9,2,15,15,819.0,94.0,1.6,23.5,600.5,894.63,664.33
2016,9,2,15,30,803.0,91.0,1.6,23.0,557.0,871.93,652.54
2016,9,2,15,45,783.0,87.5,1.65,22.5,509.0,842.15,636.44
2016,9,2,16,0,763.0,84.0,1.7,22.0,461.0,809.88,618.35
2016,9,2,16,15,733.5,80.0,1.65,21.5,410.5,766.43,591.01
2016,9,2,16,30,704.0,76.0,1.6,21.0,360.0,721.41,561.92
2016,9,2,16,45,664.0,70.5,1.6,20.5,308.0,669.84,527.48
2016,9,2,17,0,624.0,65.0,1.6,20.0,256.0,613.49,487.95
2016,9,2,17,15,562.5,58.0,1.55,19.0,205.0,539.03,433.13
2016,9,2,17,30,501.0,51.0,1.5,18.0,154.0,466.91,376.96
2016,9,2,17,45,403.5,41.0,1.5,17.5,108.5,369.05,295.79
2016,9,2,18,0,306.0,31.0,1.5,17.0,63.0,278.29,209.15
2016,9,2,18,15,153.0,15.5,1.45,16.5,31.5,135.94,0.0
2016,9,2,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,45,63.0,10.5,1.55,14.5,13.5,9.55,0.0
2016,9,3,6,0,126.0,21.0,1.6,15.0,27.0,16.58,0.0
2016,9,3,6,15,246.0,35.0,1.6,15.0,67.0,27.31,17.04
2016,9,3,6,30,366.0,49.0,1.6,15.0,107.0,39.36,28.77
2016,9,3,6,45,433.5,61.0,1.65,15.0,155.0,47.63,36.6
2016,9,3,7,0,501.0,73.0,1.7,15.0,203.0,55.54,43.89
2016,9,3,7,15,258.5,100.0,1.65,15.5,168.0,75.47,61.47
2016,9,3,7,30,16.0,127.0,1.6,16.0,133.0,105.04,87.11
2016,9,3,7,45,21.0,147.5,1.6,16.5,156.5,121.2,100.65
2016,9,3,8,0,26.0,168.0,1.6,17.0,180.0,137.2,113.81
2016,9,3,8,15,36.0,193.0,1.55,17.5,211.5,147.09,121.57
2016,9,3,8,30,46.0,218.0,1.5,18.0,243.0,163.46,134.66
2016,9,3,8,45,44.5,235.0,1.5,18.5,261.0,179.07,139.37
2016,9,3,9,0,43.0,252.0,1.5,19.0,279.0,197.01,152.17
2016,9,3,9,15,139.0,284.0,1.5,19.0,378.5,230.92,174.02
2016,9,3,9,30,235.0,316.0,1.5,19.0,478.0,286.0,212.98
2016,9,3,9,45,313.0,315.5,1.5,19.5,543.0,317.82,235.49
2016,9,3,10,0,391.0,315.0,1.5,20.0,608.0,366.67,272.06
2016,9,3,10,15,650.5,207.5,1.5,20.0,718.0,406.15,300.62
2016,9,3,10,30,910.0,100.0,1.5,20.0,828.0,480.99,358.24
2016,9,3,10,45,918.5,99.5,1.55,20.5,850.5,532.81,399.98
2016,9,3,11,0,927.0,99.0,1.6,21.0,873.0,583.83,439.96
2016,9,3,11,15,929.5,99.5,1.65,21.0,886.5,631.19,477.01
2016,9,3,11,30,932.0,100.0,1.7,21.0,900.0,676.8,511.89
2016,9,3,11,45,933.5,100.0,1.75,21.0,906.0,719.35,543.87
2016,9,3,12,0,935.0,100.0,1.8,21.0,912.0,759.69,573.49
2016,9,3,12,15,934.0,99.5,1.85,21.0,909.0,795.3,597.95
2016,9,3,12,30,933.0,99.0,1.9,21.0,906.0,828.16,620.52
2016,9,3,12,45,920.0,104.5,1.95,21.0,892.5,854.21,638.5
2016,9,3,13,0,907.0,110.0,2.0,21.0,879.0,876.81,654.28
2016,9,3,13,15,902.5,109.5,2.0,20.5,860.0,897.29,669.54
2016,9,3,13,30,898.0,109.0,2.0,20.0,841.0,914.47,682.75
2016,9,3,13,45,895.0,105.5,2.0,20.0,816.0,926.52,691.4
2016,9,3,14,0,892.0,102.0,2.0,20.0,791.0,935.08,697.94
2016,9,3,14,15,883.0,100.0,2.0,19.5,758.5,936.26,701.09
2016,9,3,14,30,874.0,98.0,2.0,19.0,726.0,933.95,702.15
2016,9,3,14,45,866.5,94.0,2.0,19.0,688.0,927.3,699.18
2016,9,3,15,0,859.0,90.0,2.0,19.0,650.0,917.24,694.09
2016,9,3,15,15,844.0,87.5,1.95,18.5,606.0,898.7,684.15
2016,9,3,15,30,829.0,85.0,1.9,18.0,562.0,886.27,678.51
2016,9,3,15,45,671.5,116.0,1.9,18.0,480.5,778.88,605.69
2016,9,3,16,0,514.0,147.0,1.9,18.0,399.0,659.25,522.07
2016,9,3,16,15,626.0,109.0,1.9,17.5,382.0,711.96,564.55
2016,9,3,16,30,738.0,71.0,1.9,17.0,365.0,741.96,588.58
2016,9,3,16,45,691.0,67.5,1.95,17.0,311.5,681.11,545.25
2016,9,3,17,0,644.0,64.0,2.0,17.0,258.0,626.15,505.33
2016,9,3,17,15,581.0,57.5,2.0,16.5,206.0,550.73,448.11
2016,9,3,17,30,518.0,51.0,2.0,16.0,154.0,477.64,389.52
2016,9,3,17,45,391.5,42.5,2.0,15.5,106.5,361.12,291.91
2016,9,3,18,0,265.0,34.0,2.0,15.0,59.0,255.15,189.43
2016,9,3,18,15,132.5,17.0,1.95,14.5,29.5,95.61,0.0
2016,9,3,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,4,5,45,28.0,9.5,1.95,14.0,11.0,8.64,0.0
2016,9,4,6,0,56.0,19.0,2.0,14.0,22.0,15.52,0.0
2016,9,4,6,15,151.5,39.0,1.95,14.0,59.5,31.06,20.05
2016,9,4,6,30,247.0,59.0,1.9,14.0,97.0,45.22,33.95
2016,9,4,6,45,316.5,75.5,1.9,14.5,144.0,56.82,44.75
2016,9,4,7,0,386.0,92.0,1.9,15.0,191.0,67.99,54.87
2016,9,4,7,15,442.5,103.5,1.8,15.5,242.0,75.01,61.06
2016,9,4,7,30,499.0,115.0,1.7,16.0,293.0,81.76,66.79
2016,9,4,7,45,550.0,121.0,1.65,16.5,345.5,84.42,68.8
2016,9,4,8,0,601.0,127.0,1.6,17.0,398.0,87.08,70.76
2016,9,4,8,15,632.0,133.5,1.55,17.5,447.5,88.51,71.61
2016,9,4,8,30,663.0,140.0,1.5,18.0,497.0,89.86,72.38
2016,9,4,8,45,702.5,138.5,1.45,18.5,546.0,114.1,71.83
2016,9,4,9,0,742.0,137.0,1.4,19.0,595.0,160.65,95.24
2016,9,4,9,15,759.0,140.5,1.4,19.0,636.5,211.65,132.44
2016,9,4,9,30,776.0,144.0,1.4,19.0,678.0,264.45,175.76
2016,9,4,9,45,835.0,123.5,1.4,19.5,725.0,317.76,219.67
2016,9,4,10,0,894.0,103.0,1.4,20.0,772.0,376.11,268.17
2016,9,4,10,15,902.0,104.0,1.45,20.0,801.0,429.92,314.56
2016,9,4,10,30,910.0,105.0,1.5,20.0,830.0,483.38,359.61
2016,9,4,10,45,916.5,105.5,1.55,20.5,852.5,535.12,401.44
2016,9,4,11,0,923.0,106.0,1.6,21.0,875.0,585.91,441.22
2016,9,4,11,15,926.5,106.5,1.6,21.0,889.0,633.78,478.29
2016,9,4,11,30,930.0,107.0,1.6,21.0,903.0,679.99,513.19
2016,9,4,11,45,932.5,106.5,1.65,21.5,909.0,722.81,544.24
2016,9,4,12,0,935.0,106.0,1.7,22.0,915.0,763.47,573.06
2016,9,4,12,15,935.0,106.0,1.75,22.0,913.0,800.39,598.3
2016,9,4,12,30,935.0,106.0,1.8,22.0,911.0,834.64,621.63
2016,9,4,12,45,938.0,102.5,1.85,22.0,901.5,865.12,642.43
2016,9,4,13,0,941.0,99.0,1.9,22.0,892.0,892.64,661.32
2016,9,4,13,15,937.0,98.0,1.9,22.0,873.5,913.58,675.41
2016,9,4,13,30,933.0,97.0,1.9,22.0,855.0,931.09,687.39
2016,9,4,13,45,927.5,95.5,1.9,22.0,829.0,943.25,696.0
2016,9,4,14,0,922.0,94.0,1.9,22.0,803.0,951.84,702.48
2016,9,4,14,15,913.0,92.5,1.9,21.5,770.0,953.64,706.06
2016,9,4,14,30,904.0,91.0,1.9,21.0,737.0,951.85,707.53
2016,9,4,14,45,892.5,89.0,1.9,21.0,697.0,943.65,703.61
2016,9,4,15,0,881.0,87.0,1.9,21.0,657.0,932.03,697.62
2016,9,4,15,15,865.5,85.0,1.85,20.5,612.5,913.43,687.84
2016,9,4,15,30,850.0,83.0,1.8,20.0,568.0,891.79,676.09
2016,9,4,15,45,828.0,80.5,1.8,20.0,518.5,869.79,663.35
2016,9,4,16,0,806.0,78.0,1.8,20.0,469.0,836.25,642.53
2016,9,4,16,15,777.0,74.0,1.75,19.5,417.0,792.42,614.91
2016,9,4,16,30,748.0,70.0,1.7,19.0,365.0,746.92,585.4
2016,9,4,16,45,704.0,66.0,1.7,18.5,311.0,687.73,545.25
2016,9,4,17,0,660.0,62.0,1.7,18.0,257.0,634.08,507.39
2016,9,4,17,15,596.0,55.0,1.65,17.0,204.5,556.89,449.94
2016,9,4,17,30,532.0,48.0,1.6,16.0,152.0,482.21,391.0
2016,9,4,17,45,418.5,39.0,1.55,15.5,104.5,374.21,300.41
2016,9,4,18,0,305.0,30.0,1.5,15.0,57.0,274.26,197.36
2016,9,4,18,15,152.5,15.0,1.45,14.5,28.5,105.35,0.0
2016,9,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,45,68.0,9.0,0.7,12.5,12.5,8.19,0.0
2016,9,5,6,0,136.0,18.0,0.7,13.0,25.0,14.23,0.0
2016,9,5,6,15,260.5,32.0,0.7,13.5,64.5,26.13,15.89
2016,9,5,6,30,385.0,46.0,0.7,14.0,104.0,36.92,26.72
2016,9,5,6,45,463.5,55.5,0.7,14.5,153.0,43.16,32.72
2016,9,5,7,0,542.0,65.0,0.7,15.0,202.0,49.2,38.28
2016,9,5,7,15,274.5,93.0,0.65,15.5,162.5,66.6,53.66
2016,9,5,7,30,7.0,121.0,0.6,16.0,123.0,100.57,83.14
2016,9,5,7,45,13.5,141.5,0.55,17.0,147.0,116.78,96.44
2016,9,5,8,0,20.0,162.0,0.5,18.0,171.0,132.83,109.3
2016,9,5,8,15,96.5,197.5,0.5,18.5,248.5,150.08,123.13
2016,9,5,8,30,173.0,233.0,0.5,19.0,326.0,163.47,133.53
2016,9,5,8,45,497.5,166.0,0.55,19.5,465.0,124.8,85.04
2016,9,5,9,0,822.0,99.0,0.6,20.0,604.0,147.13,80.82
2016,9,5,9,15,836.5,101.0,0.6,20.5,645.5,200.26,118.91
2016,9,5,9,30,851.0,103.0,0.6,21.0,687.0,262.25,168.71
2016,9,5,9,45,873.0,99.5,0.65,22.0,725.0,315.18,212.73
2016,9,5,10,0,895.0,96.0,0.7,23.0,763.0,369.54,257.98
2016,9,5,10,15,902.5,97.5,0.75,23.5,792.0,423.5,302.89
2016,9,5,10,30,910.0,99.0,0.8,24.0,821.0,477.06,346.21
2016,9,5,10,45,913.5,100.5,0.85,24.5,842.0,528.06,386.36
2016,9,5,11,0,917.0,102.0,0.9,25.0,863.0,577.84,424.31
2016,9,5,11,15,920.0,102.5,0.95,25.0,876.5,625.05,460.18
2016,9,5,11,30,923.0,103.0,1.0,25.0,890.0,670.57,493.98
2016,9,5,11,45,923.0,104.0,1.05,25.5,895.0,712.65,523.66
2016,9,5,12,0,923.0,105.0,1.1,26.0,900.0,752.45,551.08
2016,9,5,12,15,922.5,105.0,1.15,26.0,898.0,788.5,575.19
2016,9,5,12,30,922.0,105.0,1.2,26.0,896.0,821.88,597.37
2016,9,5,12,45,912.5,108.5,1.25,26.0,883.0,848.56,615.21
2016,9,5,13,0,903.0,112.0,1.3,26.0,870.0,871.94,631.03
2016,9,5,13,15,898.5,111.5,1.3,26.0,851.5,892.28,644.34
2016,9,5,13,30,894.0,111.0,1.3,26.0,833.0,909.33,655.66
2016,9,5,13,45,885.5,110.0,1.35,26.0,807.0,918.94,663.09
2016,9,5,14,0,877.0,109.0,1.4,26.0,781.0,925.05,668.53
2016,9,5,14,15,868.0,107.5,1.4,25.5,748.0,926.71,671.92
2016,9,5,14,30,859.0,106.0,1.4,25.0,715.0,924.94,673.34
2016,9,5,14,45,845.5,104.0,1.45,25.0,676.0,924.26,675.05
2016,9,5,15,0,832.0,102.0,1.5,25.0,637.0,911.29,668.88
2016,9,5,15,15,815.0,99.0,1.5,24.5,592.5,890.67,658.54
2016,9,5,15,30,798.0,96.0,1.5,24.0,548.0,867.05,646.23
2016,9,5,15,45,775.0,92.5,1.55,24.0,499.5,834.6,627.23
2016,9,5,16,0,752.0,89.0,1.6,24.0,451.0,799.73,606.3
2016,9,5,16,15,720.5,84.5,1.55,23.5,399.5,759.18,581.12
2016,9,5,16,30,689.0,80.0,1.5,23.0,348.0,712.72,551.09
2016,9,5,16,45,646.0,73.5,1.45,22.5,295.5,653.25,510.62
2016,9,5,17,0,603.0,67.0,1.4,22.0,243.0,593.88,468.51
2016,9,5,17,15,537.5,59.0,1.25,21.0,192.0,516.14,410.53
2016,9,5,17,30,472.0,51.0,1.1,20.0,141.0,441.0,351.32
2016,9,5,17,45,369.0,39.5,1.0,19.0,96.0,339.58,267.18
2016,9,5,18,0,266.0,28.0,0.9,18.0,51.0,244.36,165.86
2016,9,5,18,15,133.0,14.0,0.85,17.0,25.5,92.24,0.0
2016,9,5,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,5,45,79.5,8.5,0.75,13.5,12.0,7.73,0.0
2016,9,6,6,0,159.0,17.0,0.7,14.0,24.0,14.0,0.0
2016,9,6,6,15,289.5,29.0,0.6,14.5,64.0,23.5,13.47
2016,9,6,6,30,420.0,41.0,0.5,15.0,104.0,32.61,22.83
2016,9,6,6,45,501.0,49.0,0.4,15.5,153.5,37.8,27.87
2016,9,6,7,0,582.0,57.0,0.3,16.0,203.0,42.87,32.56
2016,9,6,7,15,632.5,63.0,0.25,17.0,255.5,46.08,35.34
2016,9,6,7,30,683.0,69.0,0.2,18.0,308.0,49.18,37.88
2016,9,6,7,45,721.0,72.5,0.2,19.0,360.5,55.18,42.84
2016,9,6,8,0,759.0,76.0,0.2,20.0,413.0,56.45,43.6
2016,9,6,8,15,783.5,79.5,0.2,21.0,463.0,57.59,44.23
2016,9,6,8,30,808.0,83.0,0.2,22.0,513.0,58.68,44.81
2016,9,6,8,45,828.0,85.0,0.25,23.0,559.5,86.32,46.9
2016,9,6,9,0,848.0,87.0,0.3,24.0,606.0,148.33,79.68
2016,9,6,9,15,862.0,89.0,0.35,25.0,647.5,202.23,116.93
2016,9,6,9,30,876.0,91.0,0.4,26.0,689.0,257.3,160.21
2016,9,6,9,45,879.5,96.0,0.5,27.0,723.0,312.74,205.99
2016,9,6,10,0,883.0,101.0,0.6,28.0,757.0,367.86,251.41
2016,9,6,10,15,891.0,102.5,0.65,28.0,786.0,421.45,295.6
2016,9,6,10,30,899.0,104.0,0.7,28.0,815.0,474.7,338.49
2016,9,6,10,45,904.5,105.0,0.8,28.5,836.5,525.78,378.31
2016,9,6,11,0,910.0,106.0,0.9,29.0,858.0,575.83,416.2
2016,9,6,11,15,913.0,106.5,0.95,29.0,871.5,622.78,451.35
2016,9,6,11,30,916.0,107.0,1.0,29.0,885.0,668.05,484.48
2016,9,6,11,45,917.5,107.5,1.05,29.5,891.0,710.45,513.92
2016,9,6,12,0,919.0,108.0,1.1,30.0,897.0,750.67,541.21
2016,9,6,12,15,918.5,107.5,1.1,30.0,894.5,786.14,564.17
2016,9,6,12,30,918.0,107.0,1.1,30.0,892.0,818.93,584.98
2016,9,6,12,45,908.0,111.0,1.15,30.0,879.0,845.58,602.5
2016,9,6,13,0,898.0,115.0,1.2,30.0,866.0,868.92,618.04
2016,9,6,13,15,893.5,114.0,1.2,29.5,847.5,888.67,632.0
2016,9,6,13,30,889.0,113.0,1.2,29.0,829.0,905.11,644.04
2016,9,6,13,45,884.0,111.0,1.25,29.0,803.5,916.72,652.66
2016,9,6,14,0,879.0,109.0,1.3,29.0,778.0,924.9,659.34
2016,9,6,14,15,869.5,107.0,1.3,28.5,744.5,925.52,662.04
2016,9,6,14,30,860.0,105.0,1.3,28.0,711.0,922.68,662.79
2016,9,6,14,45,849.0,102.0,1.35,28.0,672.5,923.02,665.18
2016,9,6,15,0,838.0,99.0,1.4,28.0,634.0,911.09,659.81
2016,9,6,15,15,821.5,96.0,1.4,27.5,589.5,890.84,649.88
2016,9,6,15,30,805.0,93.0,1.4,27.0,545.0,867.56,638.01
2016,9,6,15,45,785.0,88.5,1.4,27.0,497.0,836.47,619.64
2016,9,6,16,0,765.0,84.0,1.4,27.0,449.0,802.86,599.4
2016,9,6,16,15,734.0,79.5,1.3,26.5,397.5,757.49,570.82
2016,9,6,16,30,703.0,75.0,1.2,26.0,346.0,715.64,544.02
2016,9,6,16,45,662.5,69.0,1.2,25.5,293.5,658.58,506.42
2016,9,6,17,0,622.0,63.0,1.2,25.0,241.0,601.5,467.04
2016,9,6,17,15,555.0,55.5,1.1,23.5,189.5,522.93,410.38
2016,9,6,17,30,488.0,48.0,1.0,22.0,138.0,447.14,352.28
2016,9,6,17,45,384.0,37.0,0.9,21.0,93.5,345.55,268.33
2016,9,6,18,0,280.0,26.0,0.8,20.0,49.0,247.52,156.51
2016,9,6,18,15,140.0,13.0,0.75,19.0,24.5,95.02,0.0
2016,9,6,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,5,45,64.5,7.5,0.85,15.5,10.5,6.82,0.0
2016,9,7,6,0,129.0,15.0,0.8,16.0,21.0,12.19,0.0
2016,9,7,6,15,251.0,29.5,0.75,17.0,60.0,24.01,13.47
2016,9,7,6,30,373.0,44.0,0.7,18.0,99.0,35.32,24.79
2016,9,7,6,45,442.5,55.5,0.65,19.5,147.0,43.34,32.13
2016,9,7,7,0,512.0,67.0,0.6,21.0,195.0,51.02,38.87
2016,9,7,7,15,565.5,75.0,0.55,22.0,247.0,55.39,42.57
2016,9,7,7,30,619.0,83.0,0.5,23.0,299.0,59.6,45.97
2016,9,7,7,45,648.5,91.5,0.45,24.0,349.5,63.83,49.26
2016,9,7,8,0,678.0,100.0,0.4,25.0,400.0,67.8,52.24
2016,9,7,8,15,706.0,105.0,0.35,26.0,449.5,69.04,52.86
2016,9,7,8,30,734.0,110.0,0.3,27.0,499.0,70.21,53.4
2016,9,7,8,45,747.0,117.0,0.25,28.0,543.5,96.97,56.63
2016,9,7,9,0,760.0,124.0,0.2,29.0,588.0,149.13,82.08
2016,9,7,9,15,776.0,127.5,0.25,29.5,629.0,207.67,122.2
2016,9,7,9,30,792.0,131.0,0.3,30.0,670.0,260.41,162.55
2016,9,7,9,45,833.5,120.0,0.4,30.5,713.0,310.22,202.08
2016,9,7,10,0,875.0,109.0,0.5,31.0,756.0,369.71,249.24
2016,9,7,10,15,883.0,110.5,0.6,31.0,785.0,423.0,292.77
2016,9,7,10,30,891.0,112.0,0.7,31.0,814.0,475.96,335.16
2016,9,7,10,45,893.0,114.5,0.8,31.5,834.0,526.29,373.95
2016,9,7,11,0,895.0,117.0,0.9,32.0,854.0,575.3,410.63
2016,9,7,11,15,898.0,118.0,0.95,32.0,867.5,622.15,445.26
2016,9,7,11,30,901.0,119.0,1.0,32.0,881.0,667.36,477.92
2016,9,7,11,45,896.0,122.5,1.05,32.0,884.5,707.63,506.52
2016,9,7,12,0,891.0,126.0,1.1,32.0,888.0,745.34,532.9
2016,9,7,12,15,890.0,126.0,1.15,32.0,885.0,780.22,556.6
2016,9,7,12,30,889.0,126.0,1.2,32.0,882.0,812.48,577.6
2016,9,7,12,45,868.5,135.0,1.25,32.0,866.0,834.75,592.28
2016,9,7,13,0,848.0,144.0,1.3,32.0,850.0,860.67,609.44
2016,9,7,13,15,842.5,142.5,1.3,31.5,831.0,879.16,622.55
2016,9,7,13,30,837.0,141.0,1.3,31.0,812.0,894.35,633.81
2016,9,7,13,45,824.5,141.5,1.35,31.0,784.5,902.06,639.94
2016,9,7,14,0,812.0,142.0,1.4,31.0,757.0,906.28,644.09
2016,9,7,14,15,800.5,139.5,1.4,30.5,723.5,904.77,645.46
2016,9,7,14,30,789.0,137.0,1.4,30.0,690.0,899.85,644.87
2016,9,7,14,45,643.5,175.0,1.4,30.0,609.5,818.92,594.09
2016,9,7,15,0,498.0,213.0,1.4,30.0,529.0,722.81,530.51
2016,9,7,15,15,395.5,221.5,1.4,29.5,461.5,639.89,475.45
2016,9,7,15,30,293.0,230.0,1.4,29.0,394.0,541.1,407.4
2016,9,7,15,45,193.0,214.0,1.4,29.0,318.0,416.66,317.89
2016,9,7,16,0,93.0,198.0,1.4,29.0,242.0,295.46,226.94
2016,9,7,16,15,83.5,176.5,1.3,28.0,213.0,264.86,205.47
2016,9,7,16,30,74.0,155.0,1.2,27.0,184.0,234.15,182.92
2016,9,7,16,45,268.5,120.5,1.2,26.5,200.0,380.23,300.97
2016,9,7,17,0,463.0,86.0,1.2,26.0,216.0,499.05,392.62
2016,9,7,17,15,394.5,73.0,1.1,24.5,167.5,419.11,331.04
2016,9,7,17,30,326.0,60.0,1.0,23.0,119.0,343.0,270.72
2016,9,7,17,45,229.5,43.0,0.9,22.0,77.5,246.71,190.43
2016,9,7,18,0,133.0,26.0,0.8,21.0,36.0,150.28,84.62
2016,9,7,18,15,66.5,13.0,0.7,20.5,18.0,51.11,0.0
2016,9,7,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,45,37.0,7.0,0.7,14.5,8.5,0.0,0.0
2016,9,8,6,0,74.0,14.0,0.7,15.0,17.0,12.73,0.0
2016,9,8,6,15,180.5,31.0,0.65,15.5,53.5,24.2,13.47
2016,9,8,6,30,287.0,48.0,0.6,16.0,90.0,36.99,26.41
2016,9,8,6,45,371.5,60.5,0.6,16.5,137.5,45.88,34.75
2016,9,8,7,0,456.0,73.0,0.6,17.0,185.0,56.13,44.01
2016,9,8,7,15,228.0,71.5,0.6,17.5,127.5,51.15,39.67
2016,9,8,7,30,0.0,70.0,0.6,18.0,70.0,61.71,48.82
2016,9,8,7,45,0.0,73.0,0.6,18.5,73.0,64.56,51.06
2016,9,8,8,0,0.0,76.0,0.6,19.0,76.0,67.23,53.11
2016,9,8,8,15,0.0,91.5,0.6,19.5,91.5,80.48,64.18
2016,9,8,8,30,0.0,107.0,0.6,20.0,107.0,93.34,74.73
2016,9,8,8,45,0.0,136.5,0.6,20.5,137.0,117.16,90.1
2016,9,8,9,0,0.0,166.0,0.6,21.0,167.0,141.06,108.55
2016,9,8,9,15,3.0,182.0,0.6,21.5,184.5,155.16,118.9
2016,9,8,9,30,6.0,198.0,0.6,22.0,202.0,169.73,129.55
2016,9,8,9,45,14.5,236.0,0.65,22.5,246.5,203.45,154.71
2016,9,8,10,0,23.0,274.0,0.7,23.0,291.0,238.4,180.45
2016,9,8,10,15,27.5,294.0,0.75,23.5,315.5,251.82,189.89
2016,9,8,10,30,32.0,314.0,0.8,24.0,340.0,274.01,205.97
2016,9,8,10,45,42.5,338.0,0.85,24.5,373.0,303.12,226.99
2016,9,8,11,0,53.0,362.0,0.9,25.0,406.0,333.92,249.05
2016,9,8,11,15,60.5,375.0,0.95,25.0,426.0,355.74,264.96
2016,9,8,11,30,68.0,388.0,1.0,25.0,446.0,378.54,281.61
2016,9,8,11,45,68.5,389.0,1.05,25.5,447.5,387.37,287.58
2016,9,8,12,0,69.0,390.0,1.1,26.0,449.0,396.04,293.51
2016,9,8,12,15,443.5,274.5,1.1,26.0,650.0,589.92,437.93
2016,9,8,12,30,818.0,159.0,1.1,26.0,851.0,792.18,579.36
2016,9,8,12,45,839.5,144.5,1.15,26.0,847.0,825.07,599.38
2016,9,8,13,0,861.0,130.0,1.2,26.0,843.0,849.13,615.64
2016,9,8,13,15,856.0,128.5,1.2,26.0,824.5,867.31,627.6
2016,9,8,13,30,851.0,127.0,1.2,26.0,806.0,890.12,642.69
2016,9,8,13,45,841.5,126.5,1.25,26.0,779.5,899.43,649.89
2016,9,8,14,0,832.0,126.0,1.3,26.0,753.0,905.28,655.19
2016,9,8,14,15,821.5,124.0,1.3,26.0,720.0,905.15,656.13
2016,9,8,14,30,811.0,122.0,1.3,26.0,687.0,901.6,655.1
2016,9,8,14,45,794.5,120.0,1.3,26.0,647.0,889.18,648.53
2016,9,8,15,0,778.0,118.0,1.3,26.0,607.0,873.53,640.04
2016,9,8,15,15,758.5,114.0,1.3,25.5,563.0,849.79,627.55
2016,9,8,15,30,739.0,110.0,1.3,25.0,519.0,828.6,616.76
2016,9,8,15,45,712.0,106.0,1.3,24.5,470.5,793.17,596.17
2016,9,8,16,0,685.0,102.0,1.3,24.0,422.0,755.67,573.89
2016,9,8,16,15,650.0,96.0,1.3,23.5,371.5,707.07,543.22
2016,9,8,16,30,615.0,90.0,1.3,23.0,321.0,657.39,510.83
2016,9,8,16,45,564.5,82.5,1.3,22.5,269.0,592.65,466.08
2016,9,8,17,0,514.0,75.0,1.3,22.0,217.0,528.46,419.68
2016,9,8,17,15,444.0,64.5,1.25,21.0,168.0,447.34,357.92
2016,9,8,17,30,374.0,54.0,1.2,20.0,119.0,367.29,293.25
2016,9,8,17,45,270.0,39.0,1.2,19.5,77.5,267.15,207.79
2016,9,8,18,0,166.0,24.0,1.2,19.0,36.0,165.3,80.73
2016,9,8,18,15,83.0,12.0,1.2,18.0,18.0,59.65,0.0
2016,9,8,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,57.0,6.5,0.65,13.5,9.0,0.0,0.0
2016,9,9,6,0,114.0,13.0,0.6,14.0,18.0,11.82,0.0
2016,9,9,6,15,237.5,27.5,0.55,14.5,55.5,22.34,11.78
2016,9,9,6,30,361.0,42.0,0.5,15.0,93.0,33.72,23.66
2016,9,9,6,45,443.5,51.5,0.5,15.5,141.0,40.08,29.8
2016,9,9,7,0,526.0,61.0,0.5,16.0,189.0,46.26,35.5
2016,9,9,7,15,263.0,76.5,0.5,16.5,140.5,54.98,43.23
2016,9,9,7,30,0.0,92.0,0.5,17.0,92.0,78.93,64.07
2016,9,9,7,45,0.0,113.5,0.5,18.0,113.5,96.2,78.52
2016,9,9,8,0,0.0,135.0,0.5,19.0,135.0,113.22,92.42
2016,9,9,8,15,0.5,147.0,0.5,19.5,147.5,123.15,100.26
2016,9,9,8,30,1.0,159.0,0.5,20.0,160.0,132.98,107.92
2016,9,9,8,45,2.0,167.5,0.5,21.0,168.5,140.63,108.39
2016,9,9,9,0,3.0,176.0,0.5,22.0,177.0,148.88,114.01
2016,9,9,9,15,3.5,182.5,0.55,22.5,185.0,155.56,118.66
2016,9,9,9,30,4.0,189.0,0.6,23.0,193.0,162.19,123.3
2016,9,9,9,45,6.5,205.0,0.65,24.0,210.5,176.92,133.84
2016,9,9,10,0,9.0,221.0,0.7,25.0,228.0,192.07,144.58
2016,9,9,10,15,13.0,246.5,0.7,25.5,257.0,215.87,161.94
2016,9,9,10,30,17.0,272.0,0.7,26.0,286.0,240.38,179.63
2016,9,9,10,45,33.0,314.0,0.75,26.5,341.5,279.73,208.12
