Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,11,0,49.0,356.0,0.8,27.0,397.0,326.95,241.93
2016,9,9,11,15,50.5,363.5,0.85,27.0,406.0,340.55,251.65
2016,9,9,11,30,52.0,371.0,0.9,27.0,415.0,354.36,261.74
2016,9,9,11,45,46.0,364.5,0.95,27.5,403.5,351.43,259.21
2016,9,9,12,0,40.0,358.0,1.0,28.0,392.0,347.55,256.08
2016,9,9,12,15,43.0,362.0,1.0,28.0,398.5,358.89,264.41
2016,9,9,12,30,46.0,366.0,1.0,28.0,405.0,370.48,272.84
2016,9,9,12,45,36.5,342.5,1.05,28.5,373.5,346.36,255.18
2016,9,9,13,0,27.0,319.0,1.1,29.0,342.0,320.72,236.52
2016,9,9,13,15,27.0,311.5,1.1,29.0,334.0,317.44,234.56
2016,9,9,13,30,27.0,304.0,1.1,29.0,326.0,313.91,232.32
2016,9,9,13,45,42.5,316.5,1.15,29.0,349.5,344.35,255.3
2016,9,9,14,0,58.0,329.0,1.2,29.0,373.0,376.09,278.97
2016,9,9,14,15,45.0,301.0,1.2,28.5,334.5,339.34,252.99
2016,9,9,14,30,32.0,273.0,1.2,28.0,296.0,301.49,226.13
2016,9,9,14,45,36.5,263.5,1.25,28.0,288.0,299.28,225.51
2016,9,9,15,0,41.0,254.0,1.3,28.0,280.0,297.07,224.75
2016,9,9,15,15,32.0,229.0,1.3,27.5,248.5,264.46,201.15
2016,9,9,15,30,23.0,204.0,1.3,27.0,217.0,216.33,165.42
2016,9,9,15,45,21.0,186.0,1.3,26.5,197.0,197.96,152.23
2016,9,9,16,0,19.0,168.0,1.3,26.0,177.0,179.52,138.66
2016,9,9,16,15,9.5,132.5,1.3,25.0,137.0,134.63,103.82
2016,9,9,16,30,0.0,97.0,1.3,24.0,97.0,89.99,68.24
2016,9,9,16,45,279.0,81.5,1.3,23.5,157.5,352.0,284.86
2016,9,9,17,0,558.0,66.0,1.3,23.0,218.0,549.74,435.86
2016,9,9,17,15,484.5,57.0,1.25,22.0,168.0,466.94,371.26
2016,9,9,17,30,411.0,48.0,1.2,21.0,118.0,387.47,307.27
2016,9,9,17,45,294.0,35.5,1.2,20.0,76.0,279.57,215.48
2016,9,9,18,0,177.0,23.0,1.2,19.0,34.0,168.3,61.65
2016,9,9,18,15,88.5,11.5,1.15,18.5,17.0,62.12,0.0
2016,9,9,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,45,25.5,6.0,0.7,13.5,7.0,0.0,0.0
2016,9,10,6,0,51.0,12.0,0.7,14.0,14.0,10.91,0.0
2016,9,10,6,15,156.5,29.5,0.7,14.5,48.5,23.04,11.96
2016,9,10,6,30,262.0,47.0,0.7,15.0,83.0,36.24,25.77
2016,9,10,6,45,341.5,60.0,0.7,15.5,129.0,45.51,34.51
2016,9,10,7,0,421.0,73.0,0.7,16.0,175.0,54.48,42.71
2016,9,10,7,15,210.5,73.5,0.7,16.5,124.5,56.86,44.86
2016,9,10,7,30,0.0,74.0,0.7,17.0,74.0,64.85,51.77
2016,9,10,7,45,0.0,89.0,0.7,17.5,89.0,77.41,62.48
2016,9,10,8,0,0.0,104.0,0.7,18.0,104.0,89.84,72.88
2016,9,10,8,15,0.0,124.5,0.7,18.5,124.5,106.35,86.57
2016,9,10,8,30,0.0,145.0,0.7,19.0,145.0,122.6,99.81
2016,9,10,8,45,2.5,164.5,0.75,20.0,166.0,138.34,107.2
2016,9,10,9,0,5.0,184.0,0.8,21.0,187.0,154.99,119.46
2016,9,10,9,15,8.5,204.0,0.8,21.5,210.0,172.63,132.48
2016,9,10,9,30,12.0,224.0,0.8,22.0,233.0,190.86,145.85
2016,9,10,9,45,15.5,243.5,0.85,22.5,255.5,209.31,159.37
2016,9,10,10,0,19.0,263.0,0.9,23.0,278.0,228.35,173.28
2016,9,10,10,15,19.0,270.5,0.95,23.0,286.0,237.2,179.84
2016,9,10,10,30,19.0,278.0,1.0,23.0,294.0,246.0,186.41
2016,9,10,10,45,24.5,300.0,1.05,23.5,320.5,269.26,203.42
2016,9,10,11,0,30.0,322.0,1.1,24.0,347.0,289.71,218.16
2016,9,10,11,15,26.5,317.0,1.1,24.0,339.5,288.56,217.19
2016,9,10,11,30,23.0,312.0,1.1,24.0,332.0,287.16,216.11
2016,9,10,11,45,32.5,336.5,1.15,24.5,364.5,318.38,238.97
2016,9,10,12,0,42.0,361.0,1.2,25.0,397.0,351.58,262.9
2016,9,10,12,15,51.0,370.5,1.2,25.0,413.5,372.43,278.15
2016,9,10,12,30,60.0,380.0,1.2,25.0,430.0,394.17,294.1
2016,9,10,12,45,55.0,369.5,1.25,25.0,415.0,386.67,288.87
2016,9,10,13,0,50.0,359.0,1.3,25.0,400.0,378.33,283.19
2016,9,10,13,15,59.5,359.0,1.3,24.5,407.0,391.92,294.27
2016,9,10,13,30,69.0,359.0,1.3,24.0,414.0,405.92,305.61
2016,9,10,13,45,75.5,350.0,1.3,24.0,408.5,408.3,307.97
2016,9,10,14,0,82.0,341.0,1.3,24.0,403.0,410.53,310.36
2016,9,10,14,15,139.0,330.5,1.3,24.0,429.0,472.0,357.2
2016,9,10,14,30,196.0,320.0,1.3,24.0,455.0,519.27,393.12
2016,9,10,14,45,138.5,296.5,1.3,24.0,389.0,446.48,339.86
2016,9,10,15,0,81.0,273.0,1.3,24.0,323.0,355.89,273.0
2016,9,10,15,15,81.0,252.5,1.25,23.5,299.5,337.02,260.69
2016,9,10,15,30,81.0,232.0,1.2,23.0,276.0,317.57,247.38
2016,9,10,15,45,49.5,198.5,1.2,22.5,225.0,253.42,198.5
2016,9,10,16,0,18.0,165.0,1.2,22.0,174.0,175.58,137.51
2016,9,10,16,15,16.0,147.0,1.15,21.5,154.0,157.08,123.57
2016,9,10,16,30,14.0,129.0,1.1,21.0,134.0,138.57,109.14
2016,9,10,16,45,234.0,103.5,1.05,21.0,167.0,327.61,266.4
2016,9,10,17,0,454.0,78.0,1.0,21.0,200.0,477.12,382.83
2016,9,10,17,15,382.0,66.0,0.95,20.0,152.5,396.87,318.34
2016,9,10,17,30,310.0,54.0,0.9,19.0,105.0,320.98,255.98
2016,9,10,17,45,208.5,37.5,0.85,18.5,66.0,223.93,171.32
2016,9,10,18,0,107.0,21.0,0.8,18.0,27.0,119.04,20.66
2016,9,10,18,15,53.5,10.5,0.75,17.5,13.5,40.59,0.0
2016,9,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,21.0,5.0,0.85,13.5,5.5,0.0,0.0
2016,9,11,6,0,42.0,10.0,0.9,14.0,11.0,9.1,0.0
2016,9,11,6,15,136.0,28.5,0.9,14.5,44.5,22.25,10.94
2016,9,11,6,30,230.0,47.0,0.9,15.0,78.0,36.21,25.67
2016,9,11,6,45,308.5,62.0,0.9,15.5,123.5,46.97,35.76
2016,9,11,7,0,387.0,77.0,0.9,16.0,169.0,57.37,45.23
2016,9,11,7,15,193.5,63.0,0.85,16.5,109.0,45.08,34.46
2016,9,11,7,30,0.0,49.0,0.8,17.0,49.0,43.23,32.77
2016,9,11,7,45,0.0,60.0,0.8,17.5,60.0,53.0,41.22
2016,9,11,8,0,0.0,71.0,0.8,18.0,71.0,62.78,49.51
2016,9,11,8,15,0.0,90.5,0.8,18.5,90.5,79.6,63.76
2016,9,11,8,30,0.0,110.0,0.8,19.0,110.0,95.65,77.08
2016,9,11,8,45,0.0,125.0,0.8,19.5,125.0,108.04,83.21
2016,9,11,9,0,0.0,140.0,0.8,20.0,140.0,120.66,92.9
2016,9,11,9,15,2.0,163.5,0.8,20.5,165.0,140.39,108.03
2016,9,11,9,30,4.0,187.0,0.8,21.0,190.0,160.5,123.22
2016,9,11,9,45,28.5,250.5,0.85,21.5,271.5,209.96,160.23
2016,9,11,10,0,53.0,314.0,0.9,22.0,353.0,268.4,203.48
2016,9,11,10,15,51.0,324.5,0.9,22.5,363.5,282.66,213.6
2016,9,11,10,30,49.0,335.0,0.9,23.0,374.0,296.76,223.69
2016,9,11,10,45,51.5,346.5,0.95,23.5,388.0,313.64,235.83
2016,9,11,11,0,54.0,358.0,1.0,24.0,402.0,330.94,248.18
2016,9,11,11,15,50.5,360.0,1.0,24.0,402.0,337.52,252.96
2016,9,11,11,30,47.0,362.0,1.0,24.0,402.0,343.62,257.4
2016,9,11,11,45,87.5,387.5,1.05,24.0,461.0,398.26,297.85
2016,9,11,12,0,128.0,413.0,1.1,24.0,520.0,460.22,342.82
2016,9,11,12,15,144.0,412.5,1.15,24.0,533.0,483.09,359.46
2016,9,11,12,30,160.0,412.0,1.2,24.0,546.0,506.61,376.86
2016,9,11,12,45,167.0,402.0,1.25,24.0,540.5,514.54,383.21
2016,9,11,13,0,174.0,392.0,1.3,24.0,535.0,521.85,389.31
2016,9,11,13,15,507.5,257.5,1.3,24.0,659.0,703.17,524.23
2016,9,11,13,30,841.0,123.0,1.3,24.0,783.0,871.36,639.35
2016,9,11,13,45,687.5,186.5,1.35,24.0,714.0,825.42,608.57
2016,9,11,14,0,534.0,250.0,1.4,24.0,645.0,762.49,565.47
2016,9,11,14,15,501.0,249.0,1.4,23.5,606.5,742.07,553.95
2016,9,11,14,30,468.0,248.0,1.4,23.0,568.0,719.0,540.05
2016,9,11,14,45,460.5,235.5,1.45,22.5,535.0,704.48,533.12
2016,9,11,15,0,453.0,223.0,1.5,22.0,502.0,687.64,524.41
2016,9,11,15,15,307.5,229.5,1.45,21.5,413.0,548.64,424.57
2016,9,11,15,30,162.0,236.0,1.4,21.0,324.0,411.95,322.57
2016,9,11,15,45,120.0,211.5,1.4,20.5,273.0,348.72,275.92
2016,9,11,16,0,78.0,187.0,1.4,20.0,222.0,269.71,215.12
2016,9,11,16,15,72.0,165.0,1.35,19.5,194.5,241.63,194.11
2016,9,11,16,30,66.0,143.0,1.3,19.0,167.0,213.23,172.13
2016,9,11,16,45,286.0,106.0,1.3,18.5,184.5,372.27,305.24
2016,9,11,17,0,506.0,69.0,1.3,18.0,202.0,509.59,413.26
2016,9,11,17,15,431.5,59.0,1.25,17.5,154.0,426.78,345.85
2016,9,11,17,30,357.0,49.0,1.2,17.0,106.0,347.33,279.14
2016,9,11,17,45,240.5,34.5,1.2,16.5,66.5,239.97,183.59
2016,9,11,18,0,124.0,20.0,1.2,16.0,27.0,126.02,0.0
2016,9,11,18,15,62.0,10.0,1.15,15.5,13.5,44.86,0.0
2016,9,11,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,1.5,1.1,13.0,1.5,0.0,0.0
2016,9,12,6,0,0.0,3.0,1.1,13.0,3.0,2.73,0.0
2016,9,12,6,15,0.0,11.5,1.15,13.5,11.5,10.1,1.68
2016,9,12,6,30,0.0,20.0,1.2,14.0,20.0,17.59,9.62
2016,9,12,6,45,0.0,31.5,1.25,14.5,31.5,27.75,18.95
2016,9,12,7,0,0.0,43.0,1.3,15.0,43.0,37.93,28.2
2016,9,12,7,15,0.0,54.5,1.25,15.5,54.5,48.12,37.31
2016,9,12,7,30,0.0,66.0,1.2,16.0,66.0,58.34,46.26
2016,9,12,7,45,0.0,85.0,1.2,16.5,85.0,74.17,59.96
2016,9,12,8,0,0.0,104.0,1.2,17.0,104.0,89.75,73.18
2016,9,12,8,15,11.5,147.5,1.2,17.5,153.5,123.39,101.63
2016,9,12,8,30,23.0,191.0,1.2,18.0,203.0,155.41,128.09
2016,9,12,8,45,49.5,225.0,1.2,18.5,253.5,170.49,133.0
2016,9,12,9,0,76.0,259.0,1.2,19.0,304.0,201.45,154.66
2016,9,12,9,15,62.5,269.0,1.2,19.0,308.0,215.64,165.4
2016,9,12,9,30,49.0,279.0,1.2,19.0,312.0,228.03,175.31
2016,9,12,9,45,116.5,311.5,1.25,19.5,394.5,267.11,202.81
2016,9,12,10,0,184.0,344.0,1.3,20.0,477.0,322.72,243.4
2016,9,12,10,15,182.0,358.5,1.3,20.0,495.0,348.59,263.64
2016,9,12,10,30,180.0,373.0,1.3,20.0,513.0,374.37,283.69
2016,9,12,10,45,237.0,374.5,1.3,20.5,563.5,418.01,315.86
2016,9,12,11,0,294.0,376.0,1.3,21.0,614.0,463.94,349.57
2016,9,12,11,15,258.0,390.5,1.3,21.0,601.5,476.73,359.29
2016,9,12,11,30,222.0,405.0,1.3,21.0,589.0,486.22,366.37
2016,9,12,11,45,319.5,376.5,1.35,21.0,643.5,543.32,409.52
2016,9,12,12,0,417.0,348.0,1.4,21.0,698.0,609.03,458.18
2016,9,12,12,15,453.0,332.0,1.4,21.0,710.5,644.9,484.29
2016,9,12,12,30,489.0,316.0,1.4,21.0,723.0,681.16,510.73
2016,9,12,12,45,403.0,345.0,1.45,21.0,677.5,655.12,491.85
2016,9,12,13,0,317.0,374.0,1.5,21.0,632.0,630.77,474.09
2016,9,12,13,15,323.0,360.5,1.5,20.5,618.0,637.5,480.96
2016,9,12,13,30,329.0,347.0,1.5,20.0,604.0,642.7,486.57
2016,9,12,13,45,361.5,326.5,1.55,20.0,600.0,662.33,502.53
2016,9,12,14,0,394.0,306.0,1.6,20.0,596.0,680.68,517.57
2016,9,12,14,15,636.5,200.5,1.6,19.5,644.5,817.38,620.51
2016,9,12,14,30,879.0,95.0,1.6,19.0,693.0,915.29,688.04
2016,9,12,14,45,869.5,92.0,1.65,19.0,654.0,907.45,683.78
2016,9,12,15,0,860.0,89.0,1.7,19.0,615.0,896.24,678.6
2016,9,12,15,15,844.5,86.0,1.7,18.5,570.5,885.13,674.29
2016,9,12,15,30,829.0,83.0,1.7,18.0,526.0,862.27,661.95
2016,9,12,15,45,493.0,135.5,1.7,18.0,392.5,618.54,490.06
2016,9,12,16,0,157.0,188.0,1.7,18.0,259.0,355.54,285.76
2016,9,12,16,15,444.0,127.5,1.7,17.5,292.5,556.26,450.39
2016,9,12,16,30,731.0,67.0,1.7,17.0,326.0,709.45,565.98
2016,9,12,16,45,688.0,61.0,1.7,16.5,273.0,649.58,521.69
2016,9,12,17,0,645.0,55.0,1.7,16.0,220.0,595.59,481.59
2016,9,12,17,15,569.5,48.0,1.65,15.5,168.5,512.08,415.69
2016,9,12,17,30,494.0,41.0,1.6,15.0,117.0,432.06,348.39
2016,9,12,17,45,247.0,35.5,1.6,14.5,73.5,246.37,187.07
2016,9,12,18,0,0.0,30.0,1.6,14.0,30.0,45.49,0.0
2016,9,12,18,15,0.0,15.0,1.55,13.5,15.0,13.64,0.0
2016,9,12,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.5,1.05,14.0,0.5,0.0,0.0
2016,9,13,6,0,0.0,1.0,1.1,14.0,1.0,0.91,0.0
2016,9,13,6,15,0.0,4.0,1.15,14.0,4.0,3.5,0.0
2016,9,13,6,30,0.0,7.0,1.2,14.0,7.0,6.14,0.0
2016,9,13,6,45,0.0,11.5,1.25,14.5,11.5,10.09,3.3
2016,9,13,7,0,0.0,16.0,1.3,15.0,16.0,14.06,6.93
2016,9,13,7,15,0.0,21.0,1.3,15.0,21.0,18.47,10.93
2016,9,13,7,30,0.0,26.0,1.3,15.0,26.0,22.89,14.9
2016,9,13,7,45,0.0,21.0,1.3,15.5,21.0,18.48,10.89
2016,9,13,8,0,0.0,16.0,1.3,16.0,16.0,14.08,6.91
2016,9,13,8,15,0.0,38.0,1.25,16.0,38.0,33.52,24.09
2016,9,13,8,30,0.0,60.0,1.2,16.0,60.0,53.04,41.12
2016,9,13,8,45,0.0,59.0,1.2,16.5,59.0,52.17,38.19
2016,9,13,9,0,0.0,58.0,1.2,17.0,58.0,51.31,37.27
2016,9,13,9,15,0.0,80.5,1.15,17.0,80.5,71.33,53.7
2016,9,13,9,30,0.0,103.0,1.1,17.0,103.0,91.03,69.66
2016,9,13,9,45,0.0,127.5,1.05,17.5,127.5,111.85,86.19
2016,9,13,10,0,0.0,152.0,1.0,18.0,152.0,132.68,102.49
2016,9,13,10,15,3.5,181.5,1.0,18.0,184.5,159.03,123.13
2016,9,13,10,30,7.0,211.0,1.0,18.0,217.0,185.92,144.01
2016,9,13,10,45,12.5,246.0,1.0,18.5,256.5,218.94,169.14
2016,9,13,11,0,18.0,281.0,1.0,19.0,296.0,252.88,194.64
2016,9,13,11,15,23.0,302.0,1.0,19.0,321.5,275.76,211.85
2016,9,13,11,30,28.0,323.0,1.0,19.0,347.0,299.06,229.36
2016,9,13,11,45,14.0,231.5,1.05,19.5,243.5,213.65,163.9
2016,9,13,12,0,0.0,140.0,1.1,20.0,140.0,124.38,94.19
2016,9,13,12,15,11.5,225.5,1.1,20.0,235.5,209.12,160.89
2016,9,13,12,30,23.0,311.0,1.1,20.0,331.0,296.21,227.16
2016,9,13,12,45,23.0,307.5,1.1,20.0,327.0,295.36,226.21
2016,9,13,13,0,23.0,304.0,1.1,20.0,323.0,294.39,225.7
2016,9,13,13,15,22.5,297.0,1.1,20.0,315.0,289.63,222.35
2016,9,13,13,30,22.0,290.0,1.1,20.0,307.0,284.72,218.93
2016,9,13,13,45,21.0,280.0,1.1,20.0,296.0,276.33,212.9
2016,9,13,14,0,20.0,270.0,1.1,20.0,285.0,267.78,206.77
2016,9,13,14,15,377.0,215.0,1.1,20.0,470.5,591.62,457.4
2016,9,13,14,30,734.0,160.0,1.1,20.0,656.0,868.59,650.72
2016,9,13,14,45,713.0,157.5,1.15,20.0,615.5,852.04,638.23
2016,9,13,15,0,692.0,155.0,1.2,20.0,575.0,832.43,627.52
2016,9,13,15,15,669.0,149.5,1.15,19.5,530.5,804.81,611.2
2016,9,13,15,30,646.0,144.0,1.1,19.0,486.0,774.57,592.99
2016,9,13,15,45,610.5,138.5,1.1,19.0,437.0,730.94,564.72
2016,9,13,16,0,575.0,133.0,1.1,19.0,388.0,679.82,530.65
2016,9,13,16,15,534.0,123.5,1.05,18.5,337.5,625.43,493.81
2016,9,13,16,30,493.0,114.0,1.0,18.0,287.0,570.88,455.27
2016,9,13,16,45,436.5,102.0,1.0,18.0,236.5,501.26,403.09
2016,9,13,17,0,380.0,90.0,1.0,18.0,186.0,433.49,350.18
2016,9,13,17,15,305.5,73.5,0.95,17.0,139.0,349.21,282.71
2016,9,13,17,30,231.0,57.0,0.9,16.0,92.0,269.55,215.74
2016,9,13,17,45,142.5,36.5,0.85,15.5,55.0,166.87,122.38
2016,9,13,18,0,54.0,16.0,0.8,15.0,18.0,63.35,0.0
2016,9,13,18,15,27.0,8.0,0.75,14.5,9.0,7.28,0.0
2016,9,13,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,14,5,45,16.0,4.0,0.5,13.0,4.5,0.0,0.0
2016,9,14,6,0,32.0,8.0,0.5,13.0,9.0,7.28,0.0
2016,9,14,6,15,129.0,27.5,0.45,13.5,42.0,21.55,8.73
2016,9,14,6,30,226.0,47.0,0.4,14.0,75.0,36.35,25.74
2016,9,14,6,45,312.0,61.5,0.35,15.0,121.5,46.78,35.61
2016,9,14,7,0,398.0,76.0,0.3,16.0,168.0,56.88,44.77
2016,9,14,7,15,456.0,87.5,0.3,16.5,218.0,64.3,51.38
2016,9,14,7,30,514.0,99.0,0.3,17.0,268.0,71.45,57.53
2016,9,14,7,45,562.0,105.5,0.3,17.5,319.5,75.41,60.74
2016,9,14,8,0,610.0,112.0,0.3,18.0,371.0,77.56,62.29
2016,9,14,8,15,641.0,118.5,0.3,18.5,419.5,79.52,63.63
2016,9,14,8,30,672.0,125.0,0.3,19.0,468.0,81.38,64.88
2016,9,14,8,45,702.0,127.0,0.35,20.0,514.5,92.36,61.72
2016,9,14,9,0,732.0,129.0,0.4,21.0,561.0,140.02,81.07
2016,9,14,9,15,749.5,132.5,0.4,21.5,601.5,190.42,114.46
2016,9,14,9,30,767.0,136.0,0.4,22.0,642.0,242.62,154.93
2016,9,14,9,45,827.0,116.0,0.4,22.5,688.0,294.78,196.3
2016,9,14,10,0,887.0,96.0,0.4,23.0,734.0,352.19,242.62
2016,9,14,10,15,894.5,97.5,0.4,23.5,762.0,405.69,286.86
2016,9,14,10,30,902.0,99.0,0.4,24.0,790.0,458.74,329.47
2016,9,14,10,45,909.0,99.0,0.45,24.5,811.5,509.66,369.55
2016,9,14,11,0,916.0,99.0,0.5,25.0,833.0,559.6,407.64
2016,9,14,11,15,919.0,100.0,0.55,25.0,846.0,606.95,443.59
2016,9,14,11,30,922.0,101.0,0.6,25.0,859.0,652.57,477.43
2016,9,14,11,45,924.0,100.5,0.65,25.5,864.0,694.27,506.91
2016,9,14,12,0,926.0,100.0,0.7,26.0,869.0,733.73,534.2
2016,9,14,12,15,925.5,100.0,0.75,26.0,865.5,769.42,558.7
2016,9,14,12,30,925.0,100.0,0.8,26.0,862.0,802.37,580.56
2016,9,14,12,45,915.5,103.0,0.9,26.0,849.0,828.32,598.67
2016,9,14,13,0,906.0,106.0,1.0,26.0,836.0,850.9,614.78
2016,9,14,13,15,901.0,105.0,1.05,26.0,816.5,869.8,627.92
2016,9,14,13,30,896.0,104.0,1.1,26.0,797.0,885.32,639.06
2016,9,14,13,45,889.0,102.5,1.15,26.0,770.0,895.16,646.75
2016,9,14,14,0,882.0,101.0,1.2,26.0,743.0,901.51,652.43
2016,9,14,14,15,871.5,99.5,1.2,25.5,709.0,901.26,654.62
2016,9,14,14,30,861.0,98.0,1.2,25.0,675.0,897.56,654.83
2016,9,14,14,45,847.0,95.5,1.25,25.0,635.0,894.79,655.28
2016,9,14,15,0,833.0,93.0,1.3,25.0,595.0,880.31,648.18
2016,9,14,15,15,814.0,90.5,1.3,24.5,550.0,858.16,636.75
2016,9,14,15,30,795.0,88.0,1.3,24.0,505.0,833.08,623.35
2016,9,14,15,45,769.5,84.0,1.3,24.0,455.5,797.78,601.65
2016,9,14,16,0,744.0,80.0,1.3,24.0,406.0,760.2,578.09
2016,9,14,16,15,708.5,75.5,1.3,23.5,354.5,711.68,547.32
2016,9,14,16,30,673.0,71.0,1.3,23.0,303.0,667.48,518.54
2016,9,14,16,45,621.0,65.0,1.35,22.5,251.0,602.89,473.77
2016,9,14,17,0,569.0,59.0,1.4,22.0,199.0,539.09,427.11
2016,9,14,17,15,488.5,50.0,1.3,21.0,149.5,452.17,359.8
2016,9,14,17,30,408.0,41.0,1.2,20.0,100.0,369.29,290.69
2016,9,14,17,45,274.5,28.0,1.2,19.0,60.5,253.5,179.76
2016,9,14,18,0,141.0,15.0,1.2,18.0,21.0,98.93,0.0
2016,9,14,18,15,70.5,7.5,1.15,17.5,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,5,45,54.5,5.0,0.75,13.5,6.0,0.0,0.0
2016,9,15,6,0,109.0,10.0,0.7,14.0,12.0,9.1,0.0
2016,9,15,6,15,258.5,22.5,0.6,14.5,49.0,18.34,5.81
2016,9,15,6,30,408.0,35.0,0.5,15.0,86.0,28.16,18.53
2016,9,15,6,45,497.0,43.0,0.45,15.5,135.0,33.55,23.93
2016,9,15,7,0,586.0,51.0,0.4,16.0,184.0,38.85,28.9
2016,9,15,7,15,640.0,57.0,0.4,16.5,236.5,42.26,32.0
2016,9,15,7,30,694.0,63.0,0.4,17.0,289.0,49.88,38.67
2016,9,15,7,45,733.0,66.5,0.45,18.0,342.0,51.34,39.7
2016,9,15,8,0,772.0,70.0,0.5,19.0,395.0,52.82,40.7
2016,9,15,8,15,797.5,73.5,0.5,19.5,445.0,54.17,41.65
2016,9,15,8,30,823.0,77.0,0.5,20.0,495.0,55.49,42.55
2016,9,15,8,45,843.0,79.5,0.55,20.5,541.5,77.13,48.87
2016,9,15,9,0,863.0,82.0,0.6,21.0,588.0,131.02,69.71
2016,9,15,9,15,876.5,84.0,0.65,21.5,629.0,185.66,105.72
2016,9,15,9,30,890.0,86.0,0.7,22.0,670.0,241.35,149.57
2016,9,15,9,45,902.0,86.5,0.75,23.0,705.5,296.37,195.44
2016,9,15,10,0,914.0,87.0,0.8,24.0,741.0,351.79,242.03
2016,9,15,10,15,921.5,88.0,0.85,24.5,769.5,406.17,287.7
2016,9,15,10,30,929.0,89.0,0.9,25.0,798.0,460.04,331.8
2016,9,15,10,45,934.0,90.0,0.95,25.5,818.5,512.02,373.18
2016,9,15,11,0,939.0,91.0,1.0,26.0,839.0,562.8,412.34
2016,9,15,11,15,941.5,91.5,1.05,26.0,852.0,610.33,448.88
2016,9,15,11,30,944.0,92.0,1.1,26.0,865.0,656.0,483.18
2016,9,15,11,45,945.5,92.0,1.15,26.5,870.0,698.53,513.55
2016,9,15,12,0,947.0,92.0,1.2,27.0,875.0,738.71,541.59
2016,9,15,12,15,946.0,92.0,1.2,27.0,871.5,774.58,565.69
2016,9,15,12,30,945.0,92.0,1.2,27.0,868.0,807.61,587.13
2016,9,15,12,45,935.0,96.0,1.25,27.0,854.5,834.59,605.23
2016,9,15,13,0,925.0,100.0,1.3,27.0,841.0,858.14,621.22
2016,9,15,13,15,920.0,99.0,1.35,27.0,821.5,877.28,634.5
2016,9,15,13,30,915.0,98.0,1.4,27.0,802.0,892.99,645.74
2016,9,15,13,45,907.5,97.0,1.45,27.0,774.5,903.04,653.53
2016,9,15,14,0,900.0,96.0,1.5,27.0,747.0,909.56,659.25
2016,9,15,14,15,890.5,94.5,1.5,26.5,713.0,910.21,662.07
2016,9,15,14,30,881.0,93.0,1.5,26.0,679.0,907.35,662.85
2016,9,15,14,45,866.5,91.0,1.5,26.0,638.5,896.0,656.98
2016,9,15,15,0,852.0,89.0,1.5,26.0,598.0,889.93,654.79
2016,9,15,15,15,833.5,86.5,1.5,25.5,552.5,868.06,643.47
2016,9,15,15,30,815.0,84.0,1.5,25.0,507.0,843.2,630.24
2016,9,15,15,45,788.5,80.5,1.55,24.5,457.5,807.37,609.91
2016,9,15,16,0,762.0,77.0,1.6,24.0,408.0,769.27,587.52
2016,9,15,16,15,726.0,72.5,1.55,23.5,355.5,720.04,555.6
2016,9,15,16,30,690.0,68.0,1.5,23.0,303.0,674.77,525.44
2016,9,15,16,45,635.5,62.5,1.5,22.5,250.0,608.62,478.89
2016,9,15,17,0,581.0,57.0,1.5,22.0,197.0,543.38,430.57
2016,9,15,17,15,497.5,48.5,1.45,21.0,147.0,454.88,361.98
2016,9,15,17,30,414.0,40.0,1.4,20.0,97.0,370.57,291.21
2016,9,15,17,45,270.5,27.0,1.35,19.0,57.5,247.0,167.94
2016,9,15,18,0,127.0,14.0,1.3,18.0,18.0,89.06,0.0
2016,9,15,18,15,63.5,7.0,1.25,17.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,205.0,17.0,0.65,13.5,42.0,13.39,2.11
2016,9,16,6,30,410.0,34.0,0.5,14.0,84.0,27.36,17.87
2016,9,16,6,45,500.5,42.0,0.4,14.5,133.5,32.8,23.36
2016,9,16,7,0,591.0,50.0,0.3,15.0,183.0,38.14,28.4
2016,9,16,7,15,646.0,56.0,0.25,15.5,236.0,45.46,35.0
2016,9,16,7,30,701.0,62.0,0.2,16.0,289.0,49.18,38.24
2016,9,16,7,45,350.5,91.0,0.15,17.0,204.5,63.54,50.6
2016,9,16,8,0,0.0,120.0,0.1,18.0,120.0,101.69,83.03
2016,9,16,8,15,0.0,135.5,0.05,19.0,135.5,114.23,92.81
2016,9,16,8,30,0.0,151.0,0.0,20.0,151.0,126.65,102.41
2016,9,16,8,45,2.5,166.0,0.0,21.0,167.5,138.82,106.67
2016,9,16,9,0,5.0,181.0,0.0,22.0,184.0,152.14,116.11
2016,9,16,9,15,12.0,208.5,0.05,22.5,216.0,175.8,133.47
2016,9,16,9,30,19.0,236.0,0.1,23.0,248.0,200.55,151.43
2016,9,16,9,45,45.5,278.0,0.15,24.0,310.0,232.83,173.91
2016,9,16,10,0,72.0,320.0,0.2,25.0,372.0,277.29,205.3
2016,9,16,10,15,72.5,332.0,0.25,25.5,386.0,294.87,217.79
2016,9,16,10,30,73.0,344.0,0.3,26.0,400.0,312.56,230.46
2016,9,16,10,45,296.5,314.5,0.4,27.0,549.0,393.89,287.54
2016,9,16,11,0,520.0,285.0,0.5,28.0,698.0,503.48,364.12
2016,9,16,11,15,447.5,322.5,0.55,28.0,681.5,524.89,379.53
2016,9,16,11,30,375.0,360.0,0.6,28.0,665.0,539.57,390.29
2016,9,16,11,45,660.5,227.5,0.7,28.5,769.0,635.24,459.92
2016,9,16,12,0,946.0,95.0,0.8,29.0,873.0,738.74,533.4
2016,9,16,12,15,944.5,95.0,0.85,29.0,869.0,774.23,556.82
2016,9,16,12,30,943.0,95.0,0.9,29.0,865.0,806.84,578.25
2016,9,16,12,45,935.5,97.0,0.95,29.0,851.5,833.75,596.05
2016,9,16,13,0,928.0,99.0,1.0,29.0,838.0,857.3,611.85
2016,9,16,13,15,923.0,98.0,1.05,28.5,818.0,876.43,626.21
2016,9,16,13,30,918.0,97.0,1.1,28.0,798.0,892.11,638.62
2016,9,16,13,45,908.0,96.5,1.15,28.0,770.0,900.51,645.35
2016,9,16,14,0,898.0,96.0,1.2,28.0,742.0,905.31,650.05
2016,9,16,14,15,887.5,94.5,1.15,28.0,707.5,905.01,650.21
2016,9,16,14,30,877.0,93.0,1.1,28.0,673.0,901.19,648.34
2016,9,16,14,45,860.5,91.5,1.1,28.0,632.0,888.6,641.81
2016,9,16,15,0,844.0,90.0,1.1,28.0,591.0,881.34,638.92
2016,9,16,15,15,825.0,87.0,1.1,27.5,545.0,858.44,627.18
2016,9,16,15,30,806.0,84.0,1.1,27.0,499.0,832.59,613.57
2016,9,16,15,45,778.0,81.0,1.1,26.5,449.0,796.22,592.72
2016,9,16,16,0,750.0,78.0,1.1,26.0,399.0,757.64,569.95
2016,9,16,16,15,713.5,73.5,1.05,25.5,347.0,708.28,538.41
2016,9,16,16,30,677.0,69.0,1.0,25.0,295.0,663.26,508.85
2016,9,16,16,45,621.5,62.5,0.95,24.5,242.5,595.46,461.43
2016,9,16,17,0,566.0,56.0,0.9,24.0,190.0,528.72,412.44
2016,9,16,17,15,481.0,47.0,0.85,22.5,140.5,439.32,344.84
2016,9,16,17,30,396.0,38.0,0.8,21.0,91.0,354.46,274.73
2016,9,16,17,45,254.0,25.0,0.75,20.0,53.0,230.4,145.53
2016,9,16,18,0,112.0,12.0,0.7,19.0,15.0,77.79,0.0
2016,9,16,18,15,56.0,6.0,0.65,18.0,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,17,6,15,176.0,18.0,0.6,14.5,39.0,14.31,1.77
2016,9,17,6,30,352.0,36.0,0.5,15.0,78.0,29.18,19.25
2016,9,17,6,45,445.0,45.5,0.45,15.5,126.0,35.78,25.82
2016,9,17,7,0,538.0,55.0,0.4,16.0,174.0,42.2,31.82
2016,9,17,7,15,595.0,61.5,0.35,16.5,225.5,45.81,35.13
2016,9,17,7,30,652.0,68.0,0.3,17.0,277.0,49.35,38.21
2016,9,17,7,45,355.0,116.5,0.25,18.0,233.0,81.38,65.87
2016,9,17,8,0,58.0,165.0,0.2,19.0,189.0,127.09,104.21
2016,9,17,8,15,69.5,188.5,0.15,20.0,221.0,143.11,116.55
2016,9,17,8,30,81.0,212.0,0.1,21.0,253.0,158.7,128.38
2016,9,17,8,45,95.0,235.0,0.1,22.5,287.5,175.23,133.57
2016,9,17,9,0,109.0,258.0,0.1,24.0,322.0,201.34,149.24
2016,9,17,9,15,150.5,278.5,0.15,25.0,373.0,222.89,161.83
2016,9,17,9,30,192.0,299.0,0.2,26.0,424.0,258.65,185.96
2016,9,17,9,45,312.5,288.0,0.25,27.0,504.0,290.36,205.14
2016,9,17,10,0,433.0,277.0,0.3,28.0,584.0,336.54,236.56
2016,9,17,10,15,669.0,186.0,0.35,28.5,681.5,380.48,266.4
2016,9,17,10,30,905.0,95.0,0.4,29.0,779.0,451.41,317.7
2016,9,17,10,45,910.0,96.0,0.5,30.0,799.0,502.23,356.64
2016,9,17,11,0,915.0,97.0,0.6,31.0,819.0,551.87,393.58
2016,9,17,11,15,917.5,97.5,0.65,31.0,831.5,598.33,428.37
2016,9,17,11,30,920.0,98.0,0.7,31.0,844.0,642.97,461.06
2016,9,17,11,45,921.0,98.0,0.75,31.0,848.5,684.2,490.73
2016,9,17,12,0,922.0,98.0,0.8,31.0,853.0,723.11,518.3
2016,9,17,12,15,921.0,98.0,0.85,31.0,849.0,758.1,542.32
2016,9,17,12,30,920.0,98.0,0.9,31.0,845.0,790.32,563.42
2016,9,17,12,45,913.0,99.5,0.95,31.0,832.0,816.44,580.67
2016,9,17,13,0,906.0,101.0,1.0,31.0,819.0,839.28,595.96
2016,9,17,13,15,901.0,100.0,1.0,30.5,799.0,857.89,609.2
2016,9,17,13,30,896.0,99.0,1.0,30.0,779.0,873.12,620.49
2016,9,17,13,45,889.0,97.5,1.05,30.0,752.0,882.68,627.92
2016,9,17,14,0,882.0,96.0,1.1,30.0,725.0,888.75,633.37
2016,9,17,14,15,871.0,94.0,1.1,29.5,691.0,887.25,634.75
2016,9,17,14,30,860.0,92.0,1.1,29.0,657.0,882.27,634.16
2016,9,17,14,45,847.0,89.5,1.1,29.0,617.0,871.56,628.82
2016,9,17,15,0,834.0,87.0,1.1,29.0,577.0,866.06,627.01
2016,9,17,15,15,815.0,84.0,1.1,28.5,532.0,843.17,615.19
2016,9,17,15,30,796.0,81.0,1.1,28.0,487.0,817.38,601.54
2016,9,17,15,45,770.5,77.5,1.1,28.0,438.0,782.68,580.59
2016,9,17,16,0,745.0,74.0,1.1,28.0,389.0,745.77,557.79
2016,9,17,16,15,708.5,69.5,1.05,27.0,337.5,696.61,527.47
2016,9,17,16,30,672.0,65.0,1.0,26.0,286.0,651.32,498.66
2016,9,17,16,45,617.0,59.0,1.0,25.5,234.5,584.92,452.54
2016,9,17,17,0,562.0,53.0,1.0,25.0,183.0,519.63,404.74
2016,9,17,17,15,475.5,44.5,0.9,23.5,134.5,430.37,336.62
2016,9,17,17,30,389.0,36.0,0.8,22.0,86.0,345.88,265.95
2016,9,17,17,45,243.0,23.5,0.7,21.0,49.5,218.0,123.96
2016,9,17,18,0,97.0,11.0,0.6,20.0,13.0,67.55,0.0
2016,9,17,18,15,48.5,5.5,0.55,19.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,175.5,17.0,0.7,17.0,37.5,13.49,0.29
2016,9,18,6,30,351.0,34.0,0.6,18.0,75.0,27.46,17.43
2016,9,18,6,45,438.5,44.5,0.55,19.0,122.5,35.0,24.69
2016,9,18,7,0,526.0,55.0,0.5,20.0,170.0,42.27,31.29
2016,9,18,7,15,584.5,62.0,0.5,21.0,221.5,46.28,34.83
2016,9,18,7,30,643.0,69.0,0.5,22.0,273.0,50.18,38.09
2016,9,18,7,45,679.5,75.0,0.5,23.0,324.5,53.07,40.34
2016,9,18,8,0,716.0,81.0,0.5,24.0,376.0,55.83,42.41
2016,9,18,8,15,744.5,85.0,0.45,25.0,425.5,62.8,47.98
2016,9,18,8,30,773.0,89.0,0.4,26.0,475.0,64.16,48.73
2016,9,18,8,45,792.5,93.0,0.35,27.5,520.5,71.69,54.49
2016,9,18,9,0,812.0,97.0,0.3,29.0,566.0,124.18,65.05
2016,9,18,9,15,828.0,99.5,0.25,30.0,607.0,177.24,97.57
2016,9,18,9,30,844.0,102.0,0.2,31.0,648.0,231.79,137.75
2016,9,18,9,45,860.0,102.0,0.15,32.0,684.0,292.33,184.71
2016,9,18,10,0,876.0,102.0,0.1,33.0,720.0,346.49,227.24
2016,9,18,10,15,884.0,103.5,0.15,33.5,748.0,399.6,269.42
2016,9,18,10,30,892.0,105.0,0.2,34.0,776.0,452.31,310.25
2016,9,18,10,45,895.0,107.0,0.25,34.5,796.0,502.52,348.15
2016,9,18,11,0,898.0,109.0,0.3,35.0,816.0,551.42,383.91
2016,9,18,11,15,901.5,109.5,0.4,35.0,828.5,597.83,418.29
2016,9,18,11,30,905.0,110.0,0.5,35.0,841.0,642.55,450.81
2016,9,18,11,45,902.5,112.0,0.6,35.5,844.5,682.89,478.83
2016,9,18,12,0,900.0,114.0,0.7,36.0,848.0,720.76,504.66
2016,9,18,12,15,899.0,114.0,0.75,35.5,844.0,755.24,529.42
2016,9,18,12,30,898.0,114.0,0.8,35.0,840.0,787.01,551.07
2016,9,18,12,45,875.0,123.0,0.85,35.0,822.0,807.52,564.52
2016,9,18,13,0,852.0,132.0,0.9,35.0,804.0,830.54,579.75
2016,9,18,13,15,846.0,130.5,0.9,35.0,784.0,847.89,590.77
2016,9,18,13,30,840.0,129.0,0.9,35.0,764.0,861.89,599.89
2016,9,18,13,45,830.5,127.5,0.95,35.0,736.5,869.5,606.0
2016,9,18,14,0,821.0,126.0,1.0,35.0,709.0,873.66,610.19
2016,9,18,14,15,809.0,123.5,1.0,34.5,674.5,871.08,610.9
2016,9,18,14,30,797.0,121.0,1.0,34.0,640.0,865.08,609.69
2016,9,18,14,45,782.0,117.0,1.05,34.0,600.5,851.41,603.29
2016,9,18,15,0,767.0,113.0,1.1,34.0,561.0,834.52,594.96
2016,9,18,15,15,745.0,109.0,1.1,33.5,515.5,813.57,584.56
2016,9,18,15,30,723.0,105.0,1.1,33.0,470.0,785.2,569.27
2016,9,18,15,45,694.5,99.5,1.1,33.0,421.5,746.98,546.12
2016,9,18,16,0,666.0,94.0,1.1,33.0,373.0,706.84,521.27
2016,9,18,16,15,625.0,87.5,1.05,31.5,322.0,653.61,489.25
2016,9,18,16,30,584.0,81.0,1.0,30.0,271.0,599.7,455.28
2016,9,18,16,45,520.5,73.0,0.95,29.0,219.5,526.39,404.53
2016,9,18,17,0,457.0,65.0,0.9,28.0,168.0,454.49,351.76
2016,9,18,17,15,370.0,52.0,0.85,26.5,121.0,362.79,281.13
2016,9,18,17,30,283.0,39.0,0.8,25.0,74.0,275.41,208.77
2016,9,18,17,45,160.5,22.5,0.8,24.0,40.5,158.91,74.68
2016,9,18,18,0,38.0,6.0,0.8,23.0,7.0,27.85,0.0
2016,9,18,18,15,19.0,3.0,0.8,22.5,3.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,6,15,108.5,19.0,0.75,22.5,31.0,14.89,0.0
2016,9,19,6,30,217.0,38.0,0.6,23.0,62.0,29.5,18.56
2016,9,19,6,45,294.5,54.0,0.5,23.5,106.0,41.26,29.44
2016,9,19,7,0,372.0,70.0,0.4,24.0,150.0,52.61,39.53
2016,9,19,7,15,431.0,81.5,0.35,24.5,199.0,60.17,46.12
2016,9,19,7,30,490.0,93.0,0.3,25.0,248.0,67.46,52.26
2016,9,19,7,45,524.5,104.0,0.3,26.0,296.0,73.97,57.44
2016,9,19,8,0,559.0,115.0,0.3,27.0,344.0,80.64,62.59
2016,9,19,8,15,591.5,122.5,0.35,27.5,392.0,83.26,64.44
2016,9,19,8,30,624.0,130.0,0.4,28.0,440.0,85.76,66.16
2016,9,19,8,45,641.5,138.5,0.5,29.0,482.5,92.7,71.36
2016,9,19,9,0,659.0,147.0,0.6,30.0,525.0,140.45,82.85
2016,9,19,9,15,677.5,151.5,0.65,30.5,565.0,187.54,111.71
2016,9,19,9,30,696.0,156.0,0.7,31.0,605.0,236.66,147.85
2016,9,19,9,45,742.0,146.0,0.75,31.5,647.0,283.4,183.92
2016,9,19,10,0,788.0,136.0,0.8,32.0,689.0,339.47,227.91
2016,9,19,10,15,797.5,138.0,0.85,32.0,716.5,390.06,269.19
2016,9,19,10,30,807.0,140.0,0.9,32.0,744.0,440.65,309.73
2016,9,19,10,45,811.5,142.5,0.95,32.5,763.5,489.18,347.18
2016,9,19,11,0,816.0,145.0,1.0,33.0,783.0,536.79,382.82
2016,9,19,11,15,819.5,146.0,1.0,33.0,795.5,581.45,415.89
2016,9,19,11,30,823.0,147.0,1.0,33.0,808.0,624.67,447.08
2016,9,19,11,45,819.0,150.0,1.05,33.0,811.0,663.28,474.83
2016,9,19,12,0,815.0,153.0,1.1,33.0,814.0,699.53,500.5
