Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,12,15,814.0,152.5,1.1,33.0,810.0,732.19,522.98
2016,9,19,12,30,813.0,152.0,1.1,33.0,806.0,762.33,543.47
2016,9,19,12,45,812.5,149.5,1.15,33.0,795.0,788.26,561.2
2016,9,19,13,0,812.0,147.0,1.2,33.0,784.0,811.36,576.69
2016,9,19,13,15,805.0,145.5,1.2,33.0,764.0,827.17,587.04
2016,9,19,13,30,798.0,144.0,1.2,33.0,744.0,839.72,595.5
2016,9,19,13,45,788.0,142.0,1.2,33.0,716.5,845.88,600.08
2016,9,19,14,0,778.0,140.0,1.2,33.0,689.0,848.67,602.73
2016,9,19,14,15,764.5,137.5,1.2,32.5,655.0,849.34,605.45
2016,9,19,14,30,751.0,135.0,1.2,32.0,621.0,842.36,603.47
2016,9,19,14,45,727.0,133.0,1.2,32.0,579.5,823.5,592.81
2016,9,19,15,0,703.0,131.0,1.2,32.0,538.0,801.66,580.36
2016,9,19,15,15,679.0,126.0,1.2,31.5,493.0,773.57,564.93
2016,9,19,15,30,655.0,121.0,1.2,31.0,448.0,742.98,547.66
2016,9,19,15,45,609.5,117.5,1.2,30.5,398.0,693.49,517.19
2016,9,19,16,0,564.0,114.0,1.2,30.0,348.0,642.59,485.03
2016,9,19,16,15,520.5,105.0,1.15,29.0,298.5,580.16,444.06
2016,9,19,16,30,477.0,96.0,1.1,28.0,249.0,525.12,406.61
2016,9,19,16,45,404.5,85.5,1.1,27.5,198.5,446.62,348.76
2016,9,19,17,0,332.0,75.0,1.1,27.0,148.0,371.29,290.69
2016,9,19,17,15,255.5,57.5,1.0,25.5,104.5,287.23,224.08
2016,9,19,17,30,179.0,40.0,0.9,24.0,61.0,207.97,156.9
2016,9,19,17,45,89.5,20.0,0.8,23.0,30.5,107.59,35.45
2016,9,19,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,6,15,19.5,18.5,0.7,15.5,21.0,16.15,0.0
2016,9,20,6,30,39.0,37.0,0.7,16.0,42.0,30.47,19.9
2016,9,20,6,45,90.5,60.0,0.7,16.5,77.5,48.0,36.17
2016,9,20,7,0,142.0,83.0,0.7,17.0,113.0,65.08,51.56
2016,9,20,7,15,172.5,104.5,0.7,17.5,151.0,80.69,65.38
2016,9,20,7,30,203.0,126.0,0.7,18.0,189.0,92.42,75.48
2016,9,20,7,45,250.5,139.5,0.75,19.0,231.5,101.24,82.67
2016,9,20,8,0,298.0,153.0,0.8,20.0,274.0,109.75,89.38
2016,9,20,8,15,293.0,176.0,0.8,20.5,307.5,123.41,100.45
2016,9,20,8,30,288.0,199.0,0.8,21.0,341.0,136.42,110.79
2016,9,20,8,45,368.0,201.5,0.85,22.0,400.5,139.17,112.27
2016,9,20,9,0,448.0,204.0,0.9,23.0,460.0,164.08,111.31
2016,9,20,9,15,297.0,249.5,0.9,23.5,424.5,213.51,151.21
2016,9,20,9,30,146.0,295.0,0.9,24.0,389.0,245.98,181.49
2016,9,20,9,45,233.5,300.5,0.95,24.5,460.0,285.17,207.96
2016,9,20,10,0,321.0,306.0,1.0,25.0,531.0,326.91,237.48
2016,9,20,10,15,570.5,215.5,1.0,25.5,633.5,365.5,262.88
2016,9,20,10,30,820.0,125.0,1.0,26.0,736.0,431.96,311.49
2016,9,20,10,45,829.0,124.5,1.05,26.5,756.5,480.41,350.0
2016,9,20,11,0,838.0,124.0,1.1,27.0,777.0,528.24,387.02
2016,9,20,11,15,841.5,125.0,1.15,27.0,789.5,573.51,421.96
2016,9,20,11,30,845.0,126.0,1.2,27.0,802.0,616.82,454.69
2016,9,20,11,45,847.5,125.5,1.25,27.0,806.5,655.87,483.84
2016,9,20,12,0,850.0,125.0,1.3,27.0,811.0,692.89,511.05
2016,9,20,12,15,849.0,125.0,1.35,27.0,807.5,725.7,534.95
2016,9,20,12,30,848.0,125.0,1.4,27.0,804.0,755.93,556.36
2016,9,20,12,45,850.0,121.5,1.45,27.0,793.5,782.46,574.51
2016,9,20,13,0,852.0,118.0,1.5,27.0,783.0,806.18,590.89
2016,9,20,13,15,846.5,117.0,1.5,27.0,763.5,823.35,602.52
2016,9,20,13,30,841.0,116.0,1.5,27.0,744.0,844.28,616.78
2016,9,20,13,45,833.0,114.0,1.55,27.0,717.0,852.31,623.23
2016,9,20,14,0,825.0,112.0,1.6,27.0,690.0,856.93,627.73
2016,9,20,14,15,813.5,110.0,1.6,26.5,656.5,855.08,628.86
2016,9,20,14,30,802.0,108.0,1.6,26.0,623.0,849.87,627.98
2016,9,20,14,45,787.5,104.5,1.65,26.0,584.0,836.99,621.45
2016,9,20,15,0,773.0,101.0,1.7,26.0,545.0,820.93,612.91
2016,9,20,15,15,752.0,98.0,1.7,25.5,500.5,796.76,599.56
2016,9,20,15,30,731.0,95.0,1.7,25.0,456.0,774.53,587.46
2016,9,20,15,45,703.5,90.0,1.7,24.5,408.5,737.67,564.9
2016,9,20,16,0,676.0,85.0,1.7,24.0,361.0,698.91,540.52
2016,9,20,16,15,635.5,79.0,1.65,23.0,310.5,646.73,506.22
2016,9,20,16,30,595.0,73.0,1.6,22.0,260.0,593.93,470.06
2016,9,20,16,45,534.0,65.5,1.6,21.5,210.0,523.45,418.04
2016,9,20,17,0,473.0,58.0,1.6,21.0,160.0,454.41,364.31
2016,9,20,17,15,381.5,47.0,1.5,20.5,114.5,362.15,288.34
2016,9,20,17,30,290.0,36.0,1.4,20.0,69.0,275.22,210.36
2016,9,20,17,45,145.0,18.0,1.35,19.5,34.5,136.53,21.43
2016,9,20,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,10.0,1.15,14.0,10.0,8.79,0.0
2016,9,21,6,30,0.0,20.0,1.2,14.0,20.0,17.6,9.14
2016,9,21,6,45,0.0,35.0,1.25,14.5,35.0,30.87,21.46
2016,9,21,7,0,0.0,50.0,1.3,15.0,50.0,43.8,33.25
2016,9,21,7,15,0.0,66.0,1.35,15.5,66.0,57.26,45.33
2016,9,21,7,30,0.0,82.0,1.4,16.0,82.0,70.59,57.05
2016,9,21,7,45,0.0,98.5,1.45,16.5,98.5,84.17,68.76
2016,9,21,8,0,0.0,115.0,1.5,17.0,115.0,97.61,80.12
2016,9,21,8,15,1.5,136.5,1.55,17.0,137.5,114.6,94.52
2016,9,21,8,30,3.0,158.0,1.6,17.0,160.0,131.32,108.51
2016,9,21,8,45,216.0,183.0,1.65,17.5,306.0,125.52,103.0
2016,9,21,9,0,429.0,208.0,1.7,18.0,452.0,164.51,115.18
2016,9,21,9,15,636.0,152.0,1.75,18.0,542.5,180.08,114.08
2016,9,21,9,30,843.0,96.0,1.8,18.0,633.0,222.03,139.02
2016,9,21,9,45,862.5,94.0,1.85,18.5,669.5,281.73,189.49
2016,9,21,10,0,882.0,92.0,1.9,19.0,706.0,335.24,236.14
2016,9,21,10,15,720.0,168.5,1.9,19.0,682.5,379.37,279.28
2016,9,21,10,30,558.0,245.0,1.9,19.0,659.0,417.68,314.64
2016,9,21,10,45,734.5,170.0,1.95,19.5,730.5,470.66,356.23
2016,9,21,11,0,911.0,95.0,2.0,20.0,802.0,540.41,410.83
2016,9,21,11,15,914.5,95.5,2.0,20.0,814.5,587.02,448.24
2016,9,21,11,30,918.0,96.0,2.0,20.0,827.0,631.89,483.5
2016,9,21,11,45,919.0,96.5,2.0,20.0,831.0,673.25,515.38
2016,9,21,12,0,920.0,97.0,2.0,20.0,835.0,712.29,544.9
2016,9,21,12,15,920.0,97.0,2.0,20.0,832.0,747.67,571.15
2016,9,21,12,30,920.0,97.0,2.0,20.0,829.0,780.33,593.74
2016,9,21,12,45,917.5,96.5,2.05,20.0,817.5,807.71,613.08
2016,9,21,13,0,915.0,96.0,2.1,20.0,806.0,831.96,630.37
2016,9,21,13,15,912.0,95.5,2.15,19.5,787.5,852.59,646.51
2016,9,21,13,30,909.0,95.0,2.2,19.0,769.0,869.9,660.6
2016,9,21,13,45,904.0,93.5,2.25,19.0,743.0,881.06,669.43
2016,9,21,14,0,899.0,92.0,2.3,19.0,717.0,888.73,676.11
2016,9,21,14,15,891.0,90.5,2.35,18.5,684.0,890.31,680.1
2016,9,21,14,30,883.0,89.0,2.4,18.0,651.0,888.41,681.94
2016,9,21,14,45,871.0,86.5,2.45,18.0,612.0,878.41,677.04
2016,9,21,15,0,859.0,84.0,2.5,18.0,573.0,865.09,669.98
2016,9,21,15,15,842.0,81.5,2.45,17.5,528.0,852.58,664.01
2016,9,21,15,30,825.0,79.0,2.4,17.0,483.0,828.82,650.03
2016,9,21,15,45,802.5,75.0,2.4,17.0,434.5,795.7,628.38
2016,9,21,16,0,780.0,71.0,2.4,17.0,386.0,760.18,604.59
2016,9,21,16,15,742.5,66.5,2.35,16.5,333.0,709.75,569.82
2016,9,21,16,30,705.0,62.0,2.3,16.0,280.0,658.15,532.82
2016,9,21,16,45,649.0,56.0,2.25,16.0,227.0,595.9,484.8
2016,9,21,17,0,593.0,50.0,2.2,16.0,174.0,529.65,431.08
2016,9,21,17,15,492.5,41.5,2.1,15.5,124.5,430.99,349.0
2016,9,21,17,30,392.0,33.0,2.0,15.0,75.0,337.99,260.69
2016,9,21,17,45,196.0,16.5,1.95,14.5,37.5,167.17,0.0
2016,9,21,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,22,6,15,136.5,18.5,2.35,14.0,33.0,14.59,0.0
2016,9,22,6,30,273.0,37.0,2.4,14.0,66.0,28.94,18.44
2016,9,22,6,45,363.0,50.0,2.45,14.0,111.5,40.32,29.7
2016,9,22,7,0,453.0,63.0,2.5,14.0,157.0,49.57,38.44
2016,9,22,7,15,519.0,71.5,2.5,14.5,208.0,54.45,42.99
2016,9,22,7,30,585.0,80.0,2.5,15.0,259.0,59.22,47.23
2016,9,22,7,45,634.0,85.0,2.5,15.5,311.0,60.97,48.63
2016,9,22,8,0,683.0,90.0,2.5,16.0,363.0,62.74,49.98
2016,9,22,8,15,714.5,94.5,2.4,16.0,412.5,64.01,50.94
2016,9,22,8,30,746.0,99.0,2.3,16.0,462.0,65.25,51.86
2016,9,22,8,45,778.0,99.5,2.25,16.5,510.0,70.66,56.3
2016,9,22,9,0,810.0,100.0,2.2,17.0,558.0,119.76,67.27
2016,9,22,9,15,826.5,102.5,2.2,17.5,598.5,172.67,100.5
2016,9,22,9,30,843.0,105.0,2.2,18.0,639.0,227.13,143.18
2016,9,22,9,45,866.0,101.5,2.2,18.5,676.5,286.34,193.03
2016,9,22,10,0,889.0,98.0,2.2,19.0,714.0,340.04,239.74
2016,9,22,10,15,897.0,99.5,2.2,19.0,741.5,393.66,287.13
2016,9,22,10,30,905.0,101.0,2.2,19.0,769.0,446.83,333.29
2016,9,22,10,45,913.0,101.0,2.2,19.5,790.0,498.1,376.15
2016,9,22,11,0,921.0,101.0,2.2,20.0,811.0,548.42,416.95
2016,9,22,11,15,924.0,101.5,2.2,20.0,823.5,595.29,454.81
2016,9,22,11,30,927.0,102.0,2.2,20.0,836.0,640.35,490.33
2016,9,22,11,45,930.0,101.0,2.25,20.0,840.5,682.06,522.88
2016,9,22,12,0,933.0,100.0,2.3,20.0,845.0,721.5,553.18
2016,9,22,12,15,931.5,100.0,2.3,20.0,840.5,756.3,579.32
2016,9,22,12,30,930.0,100.0,2.3,20.0,836.0,788.24,601.57
2016,9,22,12,45,923.5,101.0,2.3,20.0,822.5,814.35,619.74
2016,9,22,13,0,917.0,102.0,2.3,20.0,809.0,837.15,635.69
2016,9,22,13,15,911.5,101.0,2.25,20.0,788.5,855.34,648.16
2016,9,22,13,30,906.0,100.0,2.2,20.0,768.0,870.09,658.39
2016,9,22,13,45,895.5,99.5,2.2,20.0,739.5,877.66,664.32
2016,9,22,14,0,885.0,99.0,2.2,20.0,711.0,881.67,668.06
2016,9,22,14,15,873.5,97.0,2.15,20.0,676.0,879.64,667.41
2016,9,22,14,30,862.0,95.0,2.1,20.0,641.0,874.12,664.59
2016,9,22,14,45,843.0,94.0,2.1,20.0,599.0,868.1,662.08
2016,9,22,15,0,824.0,93.0,2.1,20.0,557.0,850.79,651.9
2016,9,22,15,15,802.5,90.0,2.1,19.5,511.0,825.81,637.71
2016,9,22,15,30,781.0,87.0,2.1,19.0,465.0,797.98,621.38
2016,9,22,15,45,745.5,84.0,2.1,19.0,414.5,755.71,593.26
2016,9,22,16,0,710.0,81.0,2.1,19.0,364.0,716.84,567.07
2016,9,22,16,15,667.5,76.0,2.05,18.5,312.5,663.84,530.29
2016,9,22,16,30,625.0,71.0,2.0,18.0,261.0,610.23,491.64
2016,9,22,16,45,558.0,64.0,2.0,17.5,209.0,535.41,434.96
2016,9,22,17,0,491.0,57.0,2.0,17.0,157.0,462.21,376.43
2016,9,22,17,15,388.0,46.0,1.9,16.5,110.5,362.01,292.02
2016,9,22,17,30,285.0,35.0,1.8,16.0,64.0,267.67,202.34
2016,9,22,17,45,142.5,17.5,1.75,15.5,32.0,130.77,0.0
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,6,15,160.5,15.5,1.0,12.0,31.5,12.47,0.0
2016,9,23,6,30,321.0,31.0,0.9,13.0,63.0,25.22,15.3
2016,9,23,6,45,412.0,41.5,0.85,14.0,108.5,32.85,23.18
2016,9,23,7,0,503.0,52.0,0.8,15.0,154.0,40.22,30.06
2016,9,23,7,15,559.0,59.5,0.8,15.5,203.5,44.7,34.22
2016,9,23,7,30,615.0,67.0,0.8,16.0,253.0,49.05,38.08
2016,9,23,7,45,669.0,66.5,0.8,17.0,303.0,51.75,40.27
2016,9,23,8,0,723.0,66.0,0.8,18.0,353.0,50.13,38.58
2016,9,23,8,15,607.0,109.0,0.85,18.5,371.5,74.01,59.11
2016,9,23,8,30,491.0,152.0,0.9,19.0,390.0,101.01,81.9
2016,9,23,8,45,671.5,114.0,0.95,20.0,472.5,72.73,57.2
2016,9,23,9,0,852.0,76.0,1.0,21.0,555.0,111.95,59.05
2016,9,23,9,15,865.5,78.0,1.05,21.5,595.0,165.71,91.62
2016,9,23,9,30,879.0,80.0,1.1,22.0,635.0,220.48,133.62
2016,9,23,9,45,891.0,80.5,1.15,22.5,669.0,274.56,178.96
2016,9,23,10,0,903.0,81.0,1.2,23.0,703.0,329.0,225.71
2016,9,23,10,15,909.5,82.0,1.2,23.0,729.5,382.11,271.67
2016,9,23,10,30,916.0,83.0,1.2,23.0,756.0,434.56,316.19
2016,9,23,10,45,919.5,84.0,1.3,23.5,775.5,484.81,357.67
2016,9,23,11,0,923.0,85.0,1.4,24.0,795.0,533.7,396.89
2016,9,23,11,15,925.5,85.5,1.4,24.0,806.0,580.03,433.38
2016,9,23,11,30,928.0,86.0,1.4,24.0,817.0,624.49,467.5
2016,9,23,11,45,927.5,86.5,1.45,24.5,820.5,665.01,497.41
2016,9,23,12,0,927.0,87.0,1.5,25.0,824.0,703.06,524.86
2016,9,23,12,15,925.0,87.0,1.55,25.0,819.0,736.95,549.73
2016,9,23,12,30,923.0,87.0,1.6,25.0,814.0,767.95,571.05
2016,9,23,12,45,914.5,89.5,1.65,25.0,800.0,793.53,588.75
2016,9,23,13,0,906.0,92.0,1.7,25.0,786.0,815.76,604.32
2016,9,23,13,15,899.5,91.0,1.7,24.5,765.5,832.59,617.11
2016,9,23,13,30,893.0,90.0,1.7,24.0,745.0,845.97,627.81
2016,9,23,13,45,883.0,89.5,1.75,24.0,716.5,853.5,634.1
2016,9,23,14,0,873.0,89.0,1.8,24.0,688.0,857.52,638.27
2016,9,23,14,15,861.0,87.5,1.8,23.5,653.5,855.23,639.13
2016,9,23,14,30,849.0,86.0,1.8,23.0,619.0,849.54,637.9
2016,9,23,14,45,832.0,84.5,1.85,23.0,578.5,836.19,630.91
2016,9,23,15,0,815.0,83.0,1.9,23.0,538.0,827.9,627.49
2016,9,23,15,15,794.5,80.0,1.85,22.5,493.0,803.74,613.4
2016,9,23,15,30,774.0,77.0,1.8,22.0,448.0,776.81,597.38
2016,9,23,15,45,749.0,72.5,1.8,21.5,400.0,741.67,575.7
2016,9,23,16,0,724.0,68.0,1.8,21.0,352.0,704.43,551.95
2016,9,23,16,15,684.5,63.5,1.75,20.5,302.0,653.76,517.13
2016,9,23,16,30,645.0,59.0,1.7,20.0,252.0,607.15,483.96
2016,9,23,16,45,584.0,53.0,1.65,19.5,201.5,538.11,431.92
2016,9,23,17,0,523.0,47.0,1.6,19.0,151.0,470.76,378.4
2016,9,23,17,15,423.5,38.0,1.55,18.5,105.5,375.46,298.96
2016,9,23,17,30,324.0,29.0,1.5,18.0,60.0,286.61,209.97
2016,9,23,17,45,162.0,14.5,1.5,17.5,30.0,111.66,0.0
2016,9,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,193.5,13.5,0.6,13.5,32.5,10.77,0.0
2016,9,24,6,30,387.0,27.0,0.6,14.0,65.0,21.78,12.23
2016,9,24,6,45,486.5,34.5,0.65,15.0,112.5,29.49,20.13
2016,9,24,7,0,586.0,42.0,0.7,16.0,160.0,35.15,25.46
2016,9,24,7,15,643.5,47.5,0.65,17.0,212.0,38.79,28.79
2016,9,24,7,30,701.0,53.0,0.6,18.0,264.0,42.38,31.91
2016,9,24,7,45,740.0,56.5,0.6,19.0,315.5,44.18,33.32
2016,9,24,8,0,779.0,60.0,0.6,20.0,367.0,45.98,34.66
2016,9,24,8,15,805.5,63.0,0.65,20.5,416.5,47.3,35.61
2016,9,24,8,30,832.0,66.0,0.7,21.0,466.0,56.67,43.49
2016,9,24,8,45,851.0,68.5,0.75,22.0,511.5,58.3,44.53
2016,9,24,9,0,870.0,71.0,0.8,23.0,557.0,107.73,55.26
2016,9,24,9,15,884.0,72.5,0.85,24.0,597.5,162.08,87.17
2016,9,24,9,30,898.0,74.0,0.9,25.0,638.0,217.46,128.7
2016,9,24,9,45,911.0,74.5,0.95,26.0,673.0,272.67,173.91
2016,9,24,10,0,924.0,75.0,1.0,27.0,708.0,328.33,220.47
2016,9,24,10,15,931.0,76.0,1.0,27.5,735.5,382.57,266.0
2016,9,24,10,30,938.0,77.0,1.0,28.0,763.0,436.18,309.93
2016,9,24,10,45,943.0,77.5,1.05,28.5,783.0,487.63,351.18
2016,9,24,11,0,948.0,78.0,1.1,29.0,803.0,537.78,390.16
2016,9,24,11,15,951.0,78.5,1.1,29.0,815.0,585.35,426.59
2016,9,24,11,30,954.0,79.0,1.1,29.0,827.0,631.01,460.65
2016,9,24,11,45,954.5,79.5,1.1,29.5,831.0,673.04,490.34
2016,9,24,12,0,955.0,80.0,1.1,30.0,835.0,712.58,517.51
2016,9,24,12,15,954.0,79.5,1.1,30.0,830.5,747.47,541.62
2016,9,24,12,30,953.0,79.0,1.1,30.0,826.0,779.43,562.29
2016,9,24,12,45,943.0,83.0,1.15,30.5,812.0,806.08,578.97
2016,9,24,13,0,933.0,87.0,1.2,31.0,798.0,829.28,593.47
2016,9,24,13,15,928.0,86.0,1.2,30.5,777.5,847.76,606.81
2016,9,24,13,30,923.0,85.0,1.2,30.0,757.0,862.76,618.14
2016,9,24,13,45,913.5,84.5,1.25,30.0,728.5,871.02,624.78
2016,9,24,14,0,904.0,84.0,1.3,30.0,700.0,875.69,629.37
2016,9,24,14,15,893.0,82.5,1.3,30.0,665.5,874.37,629.66
2016,9,24,14,30,882.0,81.0,1.3,30.0,631.0,869.54,627.92
2016,9,24,14,45,865.5,79.5,1.35,30.0,589.5,856.53,621.69
2016,9,24,15,0,849.0,78.0,1.4,30.0,548.0,840.29,613.48
2016,9,24,15,15,828.5,75.5,1.4,29.5,502.0,824.45,606.15
2016,9,24,15,30,808.0,73.0,1.4,29.0,456.0,797.78,591.52
2016,9,24,15,45,778.5,70.0,1.45,28.5,406.5,760.33,569.86
2016,9,24,16,0,749.0,67.0,1.5,28.0,357.0,720.84,546.12
2016,9,24,16,15,708.0,62.5,1.45,27.0,305.0,668.54,512.51
2016,9,24,16,30,667.0,58.0,1.4,26.0,253.0,615.4,476.7
2016,9,24,16,45,603.0,52.0,1.4,25.5,201.5,548.62,428.15
2016,9,24,17,0,539.0,46.0,1.4,25.0,150.0,478.8,374.35
2016,9,24,17,15,434.0,36.5,1.3,23.5,103.5,379.01,294.25
2016,9,24,17,30,329.0,27.0,1.2,22.0,57.0,286.43,199.69
2016,9,24,17,45,164.5,13.5,1.15,21.0,28.5,111.59,0.0
2016,9,24,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,6,15,187.0,13.5,1.0,17.0,31.5,10.82,0.0
2016,9,25,6,30,374.0,27.0,1.0,18.0,63.0,21.85,11.8
2016,9,25,6,45,469.5,36.0,1.05,19.5,110.0,28.39,18.7
2016,9,25,7,0,565.0,45.0,1.1,21.0,157.0,34.74,24.49
2016,9,25,7,15,625.0,51.0,1.1,21.5,209.0,41.87,30.85
2016,9,25,7,30,685.0,57.0,1.1,22.0,261.0,45.75,34.24
2016,9,25,7,45,720.5,62.0,1.1,23.0,312.0,48.59,36.52
2016,9,25,8,0,756.0,67.0,1.1,24.0,363.0,51.35,38.64
2016,9,25,8,15,783.5,70.5,1.1,25.0,412.0,52.82,39.6
2016,9,25,8,30,811.0,74.0,1.1,26.0,461.0,54.26,40.51
2016,9,25,8,45,825.0,78.5,1.1,27.0,505.0,56.24,41.86
2016,9,25,9,0,839.0,83.0,1.1,28.0,549.0,104.0,52.72
2016,9,25,9,15,854.0,85.0,1.1,28.5,589.0,165.71,89.87
2016,9,25,9,30,869.0,87.0,1.1,29.0,629.0,220.17,129.92
2016,9,25,9,45,888.5,85.0,1.1,30.0,665.5,273.59,172.59
2016,9,25,10,0,908.0,83.0,1.1,31.0,702.0,328.08,217.15
2016,9,25,10,15,915.0,84.0,1.05,31.5,729.0,381.58,261.25
2016,9,25,10,30,922.0,85.0,1.0,32.0,756.0,434.47,303.73
2016,9,25,10,45,914.5,92.0,1.0,32.5,772.5,485.16,343.53
2016,9,25,11,0,907.0,99.0,1.0,33.0,789.0,533.58,380.23
2016,9,25,11,15,910.0,99.5,1.0,33.0,800.5,579.62,414.84
2016,9,25,11,30,913.0,100.0,1.0,33.0,812.0,623.86,447.24
2016,9,25,11,45,893.5,110.5,1.0,33.5,810.0,661.14,472.95
2016,9,25,12,0,874.0,121.0,1.0,34.0,808.0,694.8,495.46
2016,9,25,12,15,873.0,120.5,1.0,34.0,803.5,727.64,518.21
2016,9,25,12,30,872.0,120.0,1.0,34.0,799.0,757.81,538.61
2016,9,25,12,45,865.5,121.0,1.05,34.0,785.5,782.46,554.96
2016,9,25,13,0,859.0,122.0,1.1,34.0,772.0,809.7,573.06
2016,9,25,13,15,852.5,120.5,1.1,33.5,752.0,826.19,584.96
2016,9,25,13,30,846.0,119.0,1.1,33.0,732.0,839.31,594.98
2016,9,25,13,45,827.5,121.0,1.15,33.0,701.5,842.73,598.52
2016,9,25,14,0,809.0,123.0,1.2,33.0,671.0,842.54,600.0
2016,9,25,14,15,796.0,120.5,1.2,32.5,636.5,838.67,599.9
2016,9,25,14,30,783.0,118.0,1.2,32.0,602.0,831.42,597.79
2016,9,25,14,45,757.5,117.0,1.2,32.0,560.0,816.52,589.66
2016,9,25,15,0,732.0,116.0,1.2,32.0,518.0,794.49,577.01
2016,9,25,15,15,707.5,111.5,1.15,31.5,473.0,766.36,560.91
2016,9,25,15,30,683.0,107.0,1.1,31.0,428.0,735.73,542.96
2016,9,25,15,45,647.5,101.5,1.1,30.5,379.0,692.51,516.64
2016,9,25,16,0,612.0,96.0,1.1,30.0,330.0,647.7,488.5
2016,9,25,16,15,566.0,88.0,1.05,29.0,280.0,590.38,450.91
2016,9,25,16,30,520.0,80.0,1.0,28.0,230.0,532.72,411.37
2016,9,25,16,45,456.0,69.0,0.95,27.0,181.0,458.53,356.94
2016,9,25,17,0,392.0,58.0,0.9,26.0,132.0,384.04,299.21
2016,9,25,17,15,295.5,43.5,0.8,25.0,89.0,290.33,222.97
2016,9,25,17,30,199.0,29.0,0.7,24.0,46.0,201.63,132.21
2016,9,25,17,45,99.5,14.5,0.65,23.0,23.0,72.85,0.0
2016,9,25,18,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,15,117.0,15.5,1.15,20.0,26.5,14.1,0.0
2016,9,26,6,30,234.0,31.0,1.0,21.0,53.0,24.28,13.25
2016,9,26,6,45,332.5,44.5,0.85,22.0,97.5,35.77,24.67
2016,9,26,7,0,431.0,58.0,0.7,23.0,142.0,45.67,33.59
2016,9,26,7,15,496.0,67.5,0.7,24.0,192.0,51.57,38.8
2016,9,26,7,30,561.0,77.0,0.7,25.0,242.0,57.27,43.62
2016,9,26,7,45,606.0,84.0,0.7,26.0,293.0,60.66,46.28
2016,9,26,8,0,651.0,91.0,0.7,27.0,344.0,63.93,48.74
2016,9,26,8,15,683.5,96.5,0.7,28.0,392.5,65.89,50.02
2016,9,26,8,30,716.0,102.0,0.7,29.0,441.0,67.78,51.21
2016,9,26,8,45,739.5,106.0,0.7,30.0,486.0,68.5,51.41
2016,9,26,9,0,763.0,110.0,0.7,31.0,531.0,110.94,60.14
2016,9,26,9,15,780.5,113.5,0.7,31.5,571.5,168.94,94.1
2016,9,26,9,30,798.0,117.0,0.7,32.0,612.0,221.65,131.78
2016,9,26,9,45,810.0,119.5,0.75,33.0,645.5,273.82,172.57
2016,9,26,10,0,822.0,122.0,0.8,34.0,679.0,326.61,214.77
2016,9,26,10,15,831.0,124.0,0.85,34.0,706.5,378.41,257.02
2016,9,26,10,30,840.0,126.0,0.9,34.0,734.0,430.04,298.44
2016,9,26,10,45,844.0,128.0,0.95,34.5,753.0,479.11,336.47
2016,9,26,11,0,848.0,130.0,1.0,35.0,772.0,527.09,372.54
2016,9,26,11,15,851.5,131.0,1.05,35.0,783.5,572.63,406.69
2016,9,26,11,30,855.0,132.0,1.1,35.0,795.0,616.6,438.94
2016,9,26,11,45,852.5,134.0,1.15,35.0,797.5,656.01,467.4
2016,9,26,12,0,850.0,136.0,1.2,35.0,800.0,693.04,493.73
2016,9,26,12,15,848.0,135.5,1.2,35.0,795.5,725.52,516.23
2016,9,26,12,30,846.0,135.0,1.2,35.0,791.0,755.28,536.61
2016,9,26,12,45,882.5,115.0,1.25,35.0,789.0,787.07,558.1
2016,9,26,13,0,919.0,95.0,1.3,35.0,787.0,821.23,580.52
2016,9,26,13,15,913.5,94.0,1.3,34.5,766.5,839.06,593.24
2016,9,26,13,30,908.0,93.0,1.3,34.0,746.0,853.45,604.09
2016,9,26,13,45,899.5,92.0,1.3,34.0,717.5,861.86,610.12
2016,9,26,14,0,891.0,91.0,1.3,34.0,689.0,866.73,614.13
2016,9,26,14,15,879.5,89.0,1.3,33.5,654.5,864.4,615.03
2016,9,26,14,30,868.0,87.0,1.3,33.0,620.0,858.59,613.94
2016,9,26,14,45,852.5,85.0,1.3,33.0,579.0,845.97,607.39
2016,9,26,15,0,837.0,83.0,1.3,33.0,538.0,838.17,604.1
2016,9,26,15,15,816.0,80.0,1.3,32.5,492.0,813.46,591.02
2016,9,26,15,30,795.0,77.0,1.3,32.0,446.0,785.91,576.03
2016,9,26,15,45,714.0,84.0,1.3,32.0,388.0,723.13,535.9
2016,9,26,16,0,633.0,91.0,1.3,32.0,330.0,656.28,492.08
2016,9,26,16,15,586.5,83.5,1.2,30.5,279.5,598.91,455.37
2016,9,26,16,30,540.0,76.0,1.1,29.0,229.0,541.22,416.4
2016,9,26,16,45,434.5,68.5,1.0,28.0,175.5,440.05,341.62
2016,9,26,17,0,329.0,61.0,0.9,27.0,122.0,343.02,266.22
2016,9,26,17,15,240.0,43.5,0.85,25.5,80.5,252.73,193.06
2016,9,26,17,30,151.0,26.0,0.8,24.0,39.0,162.91,99.21
2016,9,26,17,45,75.5,13.0,0.75,23.0,19.5,56.79,0.0
2016,9,26,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,6,15,52.0,13.5,1.05,20.0,18.0,12.28,0.0
2016,9,27,6,30,104.0,27.0,0.9,20.0,36.0,21.98,11.25
2016,9,27,6,45,171.5,48.5,0.8,20.5,76.0,38.44,27.05
2016,9,27,7,0,239.0,70.0,0.7,21.0,116.0,54.38,41.32
2016,9,27,7,15,293.5,89.0,0.7,22.0,162.5,65.81,51.35
2016,9,27,7,30,348.0,108.0,0.7,23.0,209.0,78.38,62.03
2016,9,27,7,45,394.0,122.0,0.7,24.0,257.0,86.8,68.88
2016,9,27,8,0,440.0,136.0,0.7,25.0,305.0,94.88,75.24
2016,9,27,8,15,473.5,147.5,0.65,25.5,351.0,100.82,79.81
2016,9,27,8,30,507.0,159.0,0.6,26.0,397.0,106.51,84.09
2016,9,27,8,45,525.0,170.5,0.6,27.0,438.5,111.81,87.83
2016,9,27,9,0,543.0,182.0,0.6,28.0,480.0,148.11,96.45
2016,9,27,9,15,563.0,189.0,0.65,28.5,518.0,191.06,120.94
2016,9,27,9,30,583.0,196.0,0.7,29.0,556.0,236.16,152.86
2016,9,27,9,45,656.0,177.5,0.75,30.0,603.0,275.95,181.44
2016,9,27,10,0,729.0,159.0,0.8,31.0,650.0,322.46,216.76
2016,9,27,10,15,739.5,161.5,0.85,31.0,677.0,371.38,256.77
2016,9,27,10,30,750.0,164.0,0.9,31.0,704.0,420.49,296.32
2016,9,27,10,45,658.0,212.5,0.95,31.5,696.0,462.62,329.94
2016,9,27,11,0,566.0,261.0,1.0,32.0,688.0,494.68,354.59
2016,9,27,11,15,570.5,263.5,1.0,32.0,699.0,531.82,382.18
2016,9,27,11,30,575.0,266.0,1.0,32.0,710.0,568.16,408.56
2016,9,27,11,45,521.0,292.5,1.05,32.0,696.0,588.29,423.17
2016,9,27,12,0,467.0,319.0,1.1,32.0,682.0,603.48,434.02
2016,9,27,12,15,465.5,318.0,1.1,32.0,678.0,625.97,449.98
2016,9,27,12,30,464.0,317.0,1.1,32.0,674.0,646.82,464.59
2016,9,27,12,45,533.0,280.0,1.15,32.0,683.5,685.36,492.79
2016,9,27,13,0,602.0,243.0,1.2,32.0,693.0,723.73,520.7
2016,9,27,13,15,593.5,239.5,1.2,31.5,673.0,733.01,528.44
2016,9,27,13,30,585.0,236.0,1.2,31.0,653.0,739.58,534.72
2016,9,27,13,45,514.5,253.5,1.25,31.0,610.0,713.36,517.5
2016,9,27,14,0,444.0,271.0,1.3,31.0,567.0,683.29,497.72
2016,9,27,14,15,428.5,261.0,1.3,30.5,534.5,668.82,490.28
2016,9,27,14,30,413.0,251.0,1.3,30.0,502.0,638.35,472.04
2016,9,27,14,45,392.5,238.0,1.3,30.0,464.0,611.67,455.05
2016,9,27,15,0,372.0,225.0,1.3,30.0,426.0,583.27,436.64
2016,9,27,15,15,348.5,209.0,1.25,29.5,384.5,547.28,413.18
2016,9,27,15,30,325.0,193.0,1.2,29.0,343.0,510.1,388.47
2016,9,27,15,45,321.5,171.0,1.15,28.5,305.0,480.82,369.45
2016,9,27,16,0,318.0,149.0,1.1,28.0,267.0,449.86,348.61
2016,9,27,16,15,280.0,128.5,1.0,27.0,221.5,392.31,306.96
2016,9,27,16,30,242.0,108.0,0.9,26.0,176.0,335.11,264.15
2016,9,27,16,45,222.0,86.0,0.85,25.0,138.0,289.48,228.98
2016,9,27,17,0,202.0,64.0,0.8,24.0,100.0,243.36,191.58
2016,9,27,17,15,140.0,42.0,0.7,23.0,63.0,168.25,128.58
2016,9,27,17,30,78.0,20.0,0.6,22.0,26.0,88.41,46.72
2016,9,27,17,45,39.0,10.0,0.55,21.0,13.0,32.17,0.0
2016,9,27,18,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,71.0,15.5,0.6,14.5,22.0,14.1,0.0
2016,9,28,6,30,142.0,31.0,0.5,15.0,44.0,24.2,12.95
2016,9,28,6,45,231.5,49.0,0.45,16.0,86.0,37.72,26.95
2016,9,28,7,0,321.0,67.0,0.4,17.0,128.0,50.79,38.9
2016,9,28,7,15,384.0,80.0,0.35,17.5,175.0,59.56,46.88
2016,9,28,7,30,447.0,93.0,0.3,18.0,222.0,68.04,54.32
2016,9,28,7,45,266.5,124.0,0.3,19.0,205.0,91.43,74.27
2016,9,28,8,0,86.0,155.0,0.3,20.0,188.0,119.69,97.77
2016,9,28,8,15,359.0,137.5,0.35,20.5,302.0,93.3,74.92
2016,9,28,8,30,632.0,120.0,0.4,21.0,416.0,80.62,63.89
2016,9,28,8,45,469.5,172.5,0.45,22.0,404.0,112.82,90.55
2016,9,28,9,0,307.0,225.0,0.5,23.0,392.0,169.81,122.3
2016,9,28,9,15,238.0,253.0,0.55,23.5,388.5,211.43,152.26
2016,9,28,9,30,169.0,281.0,0.6,24.0,385.0,237.07,173.51
2016,9,28,9,45,192.0,296.0,0.65,25.0,420.5,267.75,195.38
2016,9,28,10,0,215.0,311.0,0.7,26.0,456.0,301.04,219.52
2016,9,28,10,15,305.0,304.5,0.75,26.5,518.0,338.63,246.0
2016,9,28,10,30,395.0,298.0,0.8,27.0,580.0,390.51,283.6
2016,9,28,10,45,279.0,330.0,0.85,27.5,532.0,391.04,286.33
2016,9,28,11,0,163.0,362.0,0.9,28.0,484.0,382.37,281.14
2016,9,28,11,15,181.0,367.0,0.95,28.0,504.5,409.77,301.62
2016,9,28,11,30,199.0,372.0,1.0,28.0,525.0,438.47,322.72
2016,9,28,11,45,185.5,376.0,1.1,28.0,519.0,448.21,330.29
2016,9,28,12,0,172.0,380.0,1.2,28.0,513.0,456.5,336.82
2016,9,28,12,15,164.5,376.5,1.2,28.0,503.0,460.8,340.19
2016,9,28,12,30,157.0,373.0,1.2,28.0,493.0,463.92,342.71
2016,9,28,12,45,165.5,367.0,1.3,28.0,491.5,475.5,352.0
2016,9,28,13,0,174.0,361.0,1.4,28.0,490.0,486.79,361.07
2016,9,28,13,15,192.5,348.0,1.4,27.5,487.5,498.63,371.21
2016,9,28,13,30,211.0,335.0,1.4,27.0,485.0,510.08,381.19
2016,9,28,13,45,189.5,327.5,1.45,27.0,458.0,493.61,369.92
2016,9,28,14,0,168.0,320.0,1.5,27.0,431.0,475.83,357.81
2016,9,28,14,15,146.5,297.0,1.45,26.5,390.5,439.67,332.84
2016,9,28,14,30,125.0,274.0,1.4,26.0,350.0,401.94,306.43
2016,9,28,14,45,237.0,242.0,1.4,25.5,373.0,482.17,370.0
2016,9,28,15,0,349.0,210.0,1.4,25.0,396.0,544.75,419.56
2016,9,28,15,15,216.0,200.0,1.35,24.5,312.0,407.41,317.41
2016,9,28,15,30,83.0,190.0,1.3,24.0,228.0,272.73,213.69
2016,9,28,15,45,235.5,163.5,1.3,23.5,253.5,399.77,316.91
2016,9,28,16,0,388.0,137.0,1.3,23.0,279.0,504.66,399.29
2016,9,28,16,15,344.0,120.5,1.2,22.0,232.5,430.56,343.87
2016,9,28,16,30,300.0,104.0,1.1,21.0,186.0,372.81,299.95
2016,9,28,16,45,269.5,83.0,1.05,20.5,145.0,319.31,257.29
2016,9,28,17,0,239.0,62.0,1.0,20.0,104.0,280.14,223.57
2016,9,28,17,15,163.5,41.5,0.95,19.0,65.5,183.73,142.26
2016,9,28,17,30,88.0,21.0,0.9,18.0,27.0,96.38,43.46
2016,9,28,17,45,44.0,10.5,0.85,17.5,13.5,35.41,0.0
2016,9,28,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,6,15,116.0,14.5,0.8,12.5,24.0,13.19,0.0
2016,9,29,6,30,232.0,29.0,0.8,13.0,48.0,23.96,12.43
2016,9,29,6,45,339.0,41.0,0.85,13.5,92.0,33.0,23.07
2016,9,29,7,0,446.0,53.0,0.9,14.0,136.0,41.71,31.35
2016,9,29,7,15,512.5,61.5,0.9,14.5,185.5,46.96,36.29
2016,9,29,7,30,579.0,70.0,0.9,15.0,235.0,52.07,40.9
2016,9,29,7,45,289.5,80.0,0.9,15.5,162.5,56.61,44.83
2016,9,29,8,0,0.0,90.0,0.9,16.0,90.0,78.04,63.47
2016,9,29,8,15,0.0,107.5,0.85,16.5,107.5,92.33,75.55
2016,9,29,8,30,0.0,125.0,0.8,17.0,125.0,106.44,87.28
2016,9,29,8,45,0.5,145.0,0.75,18.0,145.5,122.22,100.04
2016,9,29,9,0,1.0,165.0,0.7,19.0,166.0,138.56,107.97
2016,9,29,9,15,7.5,188.5,0.7,19.5,193.5,158.66,123.11
2016,9,29,9,30,14.0,212.0,0.7,20.0,221.0,179.74,138.8
2016,9,29,9,45,25.5,241.5,0.75,21.0,258.5,207.47,159.08
2016,9,29,10,0,37.0,271.0,0.8,22.0,296.0,229.34,174.68
2016,9,29,10,15,45.0,289.5,0.85,22.5,321.0,251.46,190.94
2016,9,29,10,30,53.0,308.0,0.9,23.0,346.0,274.81,208.09
2016,9,29,10,45,80.5,330.5,0.95,23.5,390.0,310.9,234.49
2016,9,29,11,0,108.0,353.0,1.0,24.0,434.0,350.25,263.16
2016,9,29,11,15,134.5,362.0,1.05,24.0,464.0,380.9,285.96
2016,9,29,11,30,161.0,371.0,1.1,24.0,494.0,415.56,311.72
2016,9,29,11,45,162.0,371.0,1.15,24.5,495.5,429.18,321.41
2016,9,29,12,0,163.0,371.0,1.2,25.0,497.0,442.36,330.86
2016,9,29,12,15,513.0,245.0,1.2,25.0,636.5,590.11,442.07
2016,9,29,12,30,863.0,119.0,1.2,25.0,776.0,740.77,551.01
2016,9,29,12,45,869.0,113.5,1.3,25.5,765.5,767.94,568.18
2016,9,29,13,0,875.0,108.0,1.4,26.0,755.0,792.34,584.58
2016,9,29,13,15,869.0,107.0,1.4,26.0,734.5,808.91,595.94
