Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,30,863.0,106.0,1.4,26.0,714.0,822.18,605.29
2016,9,29,13,45,846.5,107.0,1.45,26.0,684.0,832.5,613.44
2016,9,29,14,0,830.0,108.0,1.5,26.0,654.0,832.93,615.23
2016,9,29,14,15,817.0,106.0,1.5,25.5,619.5,829.46,615.32
2016,9,29,14,30,804.0,104.0,1.5,25.0,585.0,822.6,613.31
2016,9,29,14,45,785.5,101.0,1.55,24.5,544.0,806.64,605.82
2016,9,29,15,0,767.0,98.0,1.6,24.0,503.0,787.53,596.22
2016,9,29,15,15,742.5,94.0,1.6,23.5,458.0,759.28,579.68
2016,9,29,15,30,718.0,90.0,1.6,23.0,413.0,733.33,564.55
2016,9,29,15,45,691.5,83.5,1.6,22.5,365.5,695.93,540.83
2016,9,29,16,0,665.0,77.0,1.6,22.0,318.0,656.68,515.08
2016,9,29,16,15,617.5,71.0,1.6,21.0,267.5,600.27,476.47
2016,9,29,16,30,570.0,65.0,1.6,20.0,217.0,543.7,435.76
2016,9,29,16,45,507.5,55.5,1.65,19.5,168.5,472.22,380.46
2016,9,29,17,0,445.0,46.0,1.7,19.0,120.0,402.69,322.68
2016,9,29,17,15,329.5,34.0,1.7,18.0,78.0,298.43,232.01
2016,9,29,17,30,214.0,22.0,1.7,17.0,36.0,189.45,65.45
2016,9,29,17,45,107.0,11.0,1.75,16.5,18.0,72.47,0.0
2016,9,29,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,138.5,13.5,1.35,12.0,24.5,12.28,0.0
2016,9,30,6,30,277.0,27.0,1.4,12.0,49.0,22.26,10.66
2016,9,30,6,45,388.5,37.0,1.45,12.5,94.0,29.6,20.13
2016,9,30,7,0,500.0,47.0,1.5,13.0,139.0,36.75,27.04
2016,9,30,7,15,566.0,54.0,1.5,13.5,189.0,41.03,31.13
2016,9,30,7,30,632.0,61.0,1.5,14.0,239.0,45.22,34.95
2016,9,30,7,45,316.0,65.5,1.55,14.5,154.5,46.69,36.19
2016,9,30,8,0,0.0,70.0,1.6,15.0,70.0,61.89,49.52
2016,9,30,8,15,0.0,95.5,1.6,15.5,95.5,82.96,67.77
2016,9,30,8,30,0.0,121.0,1.6,16.0,121.0,103.35,85.11
2016,9,30,8,45,0.0,141.5,1.6,16.5,142.0,119.55,98.57
2016,9,30,9,0,0.0,162.0,1.6,17.0,163.0,136.18,107.25
2016,9,30,9,15,20.0,204.0,1.6,17.0,217.0,171.22,134.4
2016,9,30,9,30,40.0,246.0,1.6,17.0,271.0,199.75,155.82
2016,9,30,9,45,466.5,166.0,1.6,17.5,474.5,222.81,157.18
2016,9,30,10,0,893.0,86.0,1.6,18.0,678.0,316.09,219.71
2016,9,30,10,15,901.0,87.0,1.6,18.0,705.0,368.94,266.48
2016,9,30,10,30,909.0,88.0,1.6,18.0,732.0,421.27,312.28
2016,9,30,10,45,914.0,89.5,1.65,18.5,751.5,472.0,355.27
2016,9,30,11,0,919.0,91.0,1.7,19.0,771.0,521.5,396.02
2016,9,30,11,15,922.0,91.5,1.7,19.0,782.5,567.64,433.65
2016,9,30,11,30,925.0,92.0,1.7,19.0,794.0,611.92,468.89
2016,9,30,11,45,926.0,92.0,1.75,19.5,797.5,652.49,499.94
2016,9,30,12,0,927.0,92.0,1.8,20.0,801.0,690.66,528.5
2016,9,30,12,15,926.0,92.0,1.85,20.0,796.0,724.92,554.73
2016,9,30,12,30,925.0,92.0,1.9,20.0,791.0,756.34,577.88
2016,9,30,12,45,916.0,94.0,1.95,20.0,777.0,780.88,595.41
2016,9,30,13,0,907.0,96.0,2.0,20.0,763.0,802.03,610.73
2016,9,30,13,15,901.0,95.0,2.0,19.5,742.0,818.99,624.04
2016,9,30,13,30,895.0,94.0,2.0,19.0,721.0,832.53,635.2
2016,9,30,13,45,887.0,92.5,2.05,19.0,692.5,840.45,641.92
2016,9,30,14,0,879.0,91.0,2.1,19.0,664.0,844.87,646.46
2016,9,30,14,15,866.5,89.0,2.15,18.5,629.0,841.48,647.0
2016,9,30,14,30,854.0,87.0,2.2,18.0,594.0,834.66,645.35
2016,9,30,14,45,838.5,84.0,2.25,18.0,553.0,828.5,643.07
2016,9,30,15,0,823.0,81.0,2.3,18.0,512.0,811.59,633.25
2016,9,30,15,15,800.0,78.0,2.3,17.5,466.0,785.33,617.57
2016,9,30,15,30,777.0,75.0,2.3,17.0,420.0,756.34,599.71
2016,9,30,15,45,745.5,71.0,2.3,17.0,370.5,716.75,572.51
2016,9,30,16,0,714.0,67.0,2.3,17.0,321.0,675.27,543.2
2016,9,30,16,15,667.5,61.5,2.25,16.5,270.0,618.79,502.14
2016,9,30,16,30,621.0,56.0,2.2,16.0,219.0,567.59,463.26
2016,9,30,16,45,548.0,49.0,2.2,15.5,169.0,490.8,402.16
2016,9,30,17,0,475.0,42.0,2.2,15.0,119.0,416.59,339.19
2016,9,30,17,15,353.0,31.0,2.1,14.5,76.5,309.02,241.66
2016,9,30,17,30,231.0,20.0,2.0,14.0,34.0,194.62,30.36
2016,9,30,17,45,115.5,10.0,1.9,14.0,17.0,76.08,0.0
2016,9,30,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,15,144.0,13.0,1.2,11.0,24.5,11.82,0.0
2016,10,1,6,30,288.0,26.0,1.2,12.0,49.0,21.45,9.45
2016,10,1,6,45,402.5,36.5,1.3,13.0,94.5,29.3,19.77
2016,10,1,7,0,517.0,47.0,1.4,14.0,140.0,36.93,27.05
2016,10,1,7,15,585.0,54.0,1.45,14.5,191.5,41.22,31.15
2016,10,1,7,30,653.0,61.0,1.5,15.0,243.0,45.45,34.99
2016,10,1,7,45,700.0,65.5,1.55,15.5,295.0,52.06,40.8
2016,10,1,8,0,747.0,70.0,1.6,16.0,347.0,54.37,42.69
2016,10,1,8,15,777.0,73.5,1.55,16.5,396.5,55.76,43.71
2016,10,1,8,30,807.0,77.0,1.5,17.0,446.0,57.15,44.7
2016,10,1,8,45,832.0,78.5,1.5,17.5,492.0,57.03,44.36
2016,10,1,9,0,857.0,80.0,1.5,18.0,538.0,91.85,49.22
2016,10,1,9,15,872.5,82.0,1.45,18.5,578.5,154.2,85.12
2016,10,1,9,30,888.0,84.0,1.4,19.0,619.0,209.44,125.89
2016,10,1,9,45,904.0,83.5,1.4,19.5,654.0,263.85,171.09
2016,10,1,10,0,920.0,83.0,1.4,20.0,689.0,318.95,218.66
2016,10,1,10,15,927.5,84.5,1.4,20.0,716.5,373.37,266.46
2016,10,1,10,30,935.0,86.0,1.4,20.0,744.0,427.18,313.02
2016,10,1,10,45,940.5,86.5,1.4,20.5,764.0,478.48,355.88
2016,10,1,11,0,946.0,87.0,1.4,21.0,784.0,528.5,396.38
2016,10,1,11,15,949.0,87.5,1.4,21.0,795.5,575.73,434.33
2016,10,1,11,30,952.0,88.0,1.4,21.0,807.0,621.04,469.82
2016,10,1,11,45,952.5,88.5,1.45,21.5,810.0,662.72,501.22
2016,10,1,12,0,953.0,89.0,1.5,22.0,813.0,701.92,530.08
2016,10,1,12,15,951.5,88.5,1.55,22.0,808.0,736.13,555.93
2016,10,1,12,30,950.0,88.0,1.6,22.0,803.0,767.37,578.59
2016,10,1,12,45,946.5,88.0,1.65,22.0,789.5,794.55,597.66
2016,10,1,13,0,943.0,88.0,1.7,22.0,776.0,818.45,614.6
2016,10,1,13,15,937.0,87.0,1.7,22.0,754.5,835.97,626.84
2016,10,1,13,30,931.0,86.0,1.7,22.0,733.0,849.94,636.87
2016,10,1,13,45,921.5,85.5,1.75,22.0,704.0,858.04,643.66
2016,10,1,14,0,912.0,85.0,1.8,22.0,675.0,862.54,648.25
2016,10,1,14,15,900.0,83.0,1.8,21.5,639.5,859.65,648.77
2016,10,1,14,30,888.0,81.0,1.8,21.0,604.0,853.21,647.1
2016,10,1,14,45,870.5,79.5,1.85,21.0,562.0,839.33,639.74
2016,10,1,15,0,853.0,78.0,1.9,21.0,520.0,829.97,635.59
2016,10,1,15,15,830.5,75.0,1.9,20.5,473.5,803.91,620.47
2016,10,1,15,30,808.0,72.0,1.9,20.0,427.0,775.02,603.24
2016,10,1,15,45,775.0,68.5,1.9,20.0,376.0,734.46,576.06
2016,10,1,16,0,742.0,65.0,1.9,20.0,325.0,691.98,546.76
2016,10,1,16,15,694.5,60.0,1.85,19.5,273.0,634.91,506.14
2016,10,1,16,30,647.0,55.0,1.8,19.0,221.0,583.05,467.51
2016,10,1,16,45,570.5,48.0,1.8,18.5,170.0,503.32,405.27
2016,10,1,17,0,494.0,41.0,1.8,18.0,119.0,426.34,341.05
2016,10,1,17,15,360.5,30.5,1.75,17.0,75.5,311.89,238.01
2016,10,1,17,30,227.0,20.0,1.7,16.0,32.0,188.52,0.0
2016,10,1,17,45,113.5,10.0,1.65,15.5,16.0,74.48,0.0
2016,10,1,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,15,134.0,12.5,1.1,11.5,23.0,11.37,0.0
2016,10,2,6,30,268.0,25.0,1.1,12.0,46.0,20.6,8.12
2016,10,2,6,45,381.5,36.0,1.1,13.0,90.5,28.93,19.38
2016,10,2,7,0,495.0,47.0,1.1,14.0,135.0,36.98,27.08
2016,10,2,7,15,563.5,54.0,1.1,14.0,185.0,41.25,31.24
2016,10,2,7,30,632.0,61.0,1.1,14.0,235.0,45.46,35.16
2016,10,2,7,45,680.0,65.0,1.15,14.5,286.0,47.15,36.62
2016,10,2,8,0,728.0,69.0,1.2,15.0,337.0,53.55,42.16
2016,10,2,8,15,757.5,72.5,1.2,15.5,385.5,54.95,43.2
2016,10,2,8,30,787.0,76.0,1.2,16.0,434.0,56.36,44.21
2016,10,2,8,45,812.5,77.5,1.2,16.5,479.0,56.26,43.89
2016,10,2,9,0,838.0,79.0,1.2,17.0,524.0,88.38,47.93
2016,10,2,9,15,852.5,81.0,1.2,17.5,563.0,149.46,82.69
2016,10,2,9,30,867.0,83.0,1.2,18.0,602.0,203.34,122.32
2016,10,2,9,45,879.0,84.0,1.3,18.5,635.5,256.79,166.94
2016,10,2,10,0,891.0,85.0,1.4,19.0,669.0,310.57,213.76
2016,10,2,10,15,898.0,86.0,1.45,19.0,695.0,362.86,260.13
2016,10,2,10,30,905.0,87.0,1.5,19.0,721.0,414.52,305.39
2016,10,2,10,45,908.0,88.5,1.55,19.0,739.0,464.07,348.08
2016,10,2,11,0,911.0,90.0,1.6,19.0,757.0,512.19,388.56
2016,10,2,11,15,913.5,90.5,1.65,19.0,768.0,557.55,425.93
2016,10,2,11,30,916.0,91.0,1.7,19.0,779.0,601.03,460.97
2016,10,2,11,45,916.0,91.5,1.75,19.0,782.0,640.94,492.6
2016,10,2,12,0,916.0,92.0,1.8,19.0,785.0,678.42,521.84
2016,10,2,12,15,915.5,92.0,1.8,19.0,780.5,712.49,547.78
2016,10,2,12,30,915.0,92.0,1.8,19.0,776.0,743.79,570.93
2016,10,2,12,45,599.0,212.5,1.85,19.0,657.5,665.28,511.58
2016,10,2,13,0,283.0,333.0,1.9,19.0,539.0,550.39,423.94
2016,10,2,13,15,587.5,213.0,1.9,19.0,623.5,696.77,538.08
2016,10,2,13,30,892.0,93.0,1.9,19.0,708.0,823.18,629.48
2016,10,2,13,45,885.0,91.0,1.9,19.0,680.5,831.2,634.67
2016,10,2,14,0,878.0,89.0,1.9,19.0,653.0,835.75,638.83
2016,10,2,14,15,666.0,149.5,1.9,19.0,564.0,747.26,578.14
2016,10,2,14,30,454.0,210.0,1.9,19.0,475.0,635.4,496.09
2016,10,2,14,45,357.5,212.5,1.95,19.0,412.0,546.63,431.73
2016,10,2,15,0,261.0,215.0,2.0,19.0,349.0,473.04,376.21
2016,10,2,15,15,519.5,145.0,2.0,18.5,380.5,623.42,497.65
2016,10,2,15,30,778.0,75.0,2.0,18.0,412.0,751.05,593.36
2016,10,2,15,45,744.5,71.0,2.0,17.5,362.5,709.96,564.8
2016,10,2,16,0,711.0,67.0,2.0,17.0,313.0,667.04,535.49
2016,10,2,16,15,662.5,62.0,1.95,16.5,262.0,615.23,497.85
2016,10,2,16,30,614.0,57.0,1.9,16.0,211.0,558.82,454.78
2016,10,2,16,45,530.5,50.0,1.9,16.0,161.0,475.26,387.47
2016,10,2,17,0,447.0,43.0,1.9,16.0,111.0,394.66,318.14
2016,10,2,17,15,311.5,31.0,1.8,15.5,69.5,279.26,210.94
2016,10,2,17,30,176.0,19.0,1.7,15.0,28.0,153.14,0.0
2016,10,2,17,45,88.0,9.5,1.6,14.5,14.0,59.01,0.0
2016,10,2,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,6,15,114.0,12.5,0.9,12.5,21.0,11.37,0.0
2016,10,3,6,30,228.0,25.0,0.8,13.0,42.0,20.67,7.22
2016,10,3,6,45,343.0,36.0,0.75,13.5,84.5,28.97,19.31
2016,10,3,7,0,458.0,47.0,0.7,14.0,127.0,37.0,27.08
2016,10,3,7,15,528.0,54.5,0.7,14.5,175.5,41.65,31.53
2016,10,3,7,30,598.0,62.0,0.7,15.0,224.0,46.22,35.69
2016,10,3,7,45,642.0,67.5,0.7,15.5,273.5,48.97,38.09
2016,10,3,8,0,686.0,73.0,0.7,16.0,323.0,51.66,40.33
2016,10,3,8,15,449.0,130.5,0.65,16.0,303.0,90.0,73.79
2016,10,3,8,30,212.0,188.0,0.6,16.0,283.0,136.88,113.75
2016,10,3,8,45,167.5,210.5,0.6,16.5,290.0,150.15,124.24
2016,10,3,9,0,123.0,233.0,0.6,17.0,297.0,170.72,131.76
2016,10,3,9,15,69.0,221.5,0.6,17.5,258.0,178.99,137.69
2016,10,3,9,30,15.0,210.0,0.6,18.0,219.0,177.77,138.23
2016,10,3,9,45,12.0,210.5,0.65,18.5,218.0,180.33,139.92
2016,10,3,10,0,9.0,211.0,0.7,19.0,217.0,182.2,141.07
2016,10,3,10,15,96.0,270.5,0.7,19.0,337.5,252.83,193.58
2016,10,3,10,30,183.0,330.0,0.7,19.0,458.0,334.63,254.13
2016,10,3,10,45,114.0,320.0,0.75,19.5,400.5,313.27,238.91
2016,10,3,11,0,45.0,310.0,0.8,20.0,343.0,285.15,218.24
2016,10,3,11,15,32.0,290.0,0.8,20.0,314.0,267.73,205.33
2016,10,3,11,30,19.0,270.0,0.8,20.0,285.0,247.39,189.94
2016,10,3,11,45,15.0,254.5,0.85,20.0,266.5,233.64,179.63
2016,10,3,12,0,11.0,239.0,0.9,20.0,248.0,219.11,168.61
2016,10,3,12,15,7.5,215.0,0.9,20.0,221.0,196.62,151.31
2016,10,3,12,30,4.0,191.0,0.9,20.0,194.0,173.44,133.37
2016,10,3,12,45,36.5,258.0,0.95,20.0,284.5,266.34,206.21
2016,10,3,13,0,69.0,325.0,1.0,20.0,375.0,360.25,277.47
2016,10,3,13,15,47.0,293.0,0.95,20.0,326.5,316.68,244.01
2016,10,3,13,30,25.0,261.0,0.9,20.0,278.0,260.19,201.1
2016,10,3,13,45,21.5,245.5,0.9,20.0,260.0,244.41,189.56
2016,10,3,14,0,18.0,230.0,0.9,20.0,242.0,228.29,177.45
2016,10,3,14,15,30.5,233.0,0.9,19.5,252.0,257.0,200.94
2016,10,3,14,30,43.0,236.0,0.9,19.0,262.0,274.98,215.98
2016,10,3,14,45,21.5,194.0,0.9,19.0,207.0,201.07,158.1
2016,10,3,15,0,0.0,152.0,0.9,19.0,152.0,141.41,110.46
2016,10,3,15,15,372.0,113.0,0.9,18.5,272.0,460.6,371.84
2016,10,3,15,30,744.0,74.0,0.9,18.0,392.0,719.03,562.18
2016,10,3,15,45,710.5,70.0,0.9,18.0,344.0,678.52,531.42
2016,10,3,16,0,677.0,66.0,0.9,18.0,296.0,636.3,502.29
2016,10,3,16,15,628.0,60.5,0.85,17.5,247.0,584.31,465.12
2016,10,3,16,30,579.0,55.0,0.8,17.0,198.0,527.92,422.78
2016,10,3,16,45,502.0,47.5,0.8,17.0,150.0,449.68,360.85
2016,10,3,17,0,425.0,40.0,0.8,17.0,102.0,374.4,296.84
2016,10,3,17,15,291.0,28.5,0.75,16.5,63.0,262.24,191.29
2016,10,3,17,30,157.0,17.0,0.7,16.0,24.0,110.19,0.0
2016,10,3,17,45,78.5,8.5,0.65,15.5,12.0,7.73,0.0
2016,10,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,6,15,70.0,13.5,0.75,13.5,18.5,12.28,0.0
2016,10,4,6,30,140.0,27.0,0.8,14.0,37.0,21.24,6.36
2016,10,4,6,45,233.5,43.5,0.9,14.5,76.5,33.75,23.19
2016,10,4,7,0,327.0,60.0,1.0,15.0,116.0,45.86,34.65
2016,10,4,7,15,400.0,72.0,1.0,15.0,163.5,54.12,42.43
2016,10,4,7,30,473.0,84.0,1.0,15.0,211.0,62.14,49.75
2016,10,4,7,45,508.0,96.0,1.0,15.5,258.0,69.69,56.36
2016,10,4,8,0,543.0,108.0,1.0,16.0,305.0,76.94,62.53
2016,10,4,8,15,355.5,148.5,0.95,16.0,285.0,107.33,88.81
2016,10,4,8,30,168.0,189.0,0.9,16.0,265.0,137.0,113.96
2016,10,4,8,45,159.0,210.0,0.9,16.5,287.5,149.71,124.1
2016,10,4,9,0,150.0,231.0,0.9,17.0,310.0,170.1,131.11
2016,10,4,9,15,247.0,237.0,0.9,17.5,378.0,190.21,139.84
2016,10,4,9,30,344.0,243.0,0.9,18.0,446.0,228.95,164.59
2016,10,4,9,45,277.5,271.0,0.95,18.5,441.0,259.05,191.06
2016,10,4,10,0,211.0,299.0,1.0,19.0,436.0,287.92,216.46
2016,10,4,10,15,184.0,313.5,1.0,19.0,437.0,306.85,232.68
2016,10,4,10,30,157.0,328.0,1.0,19.0,438.0,323.05,246.37
2016,10,4,10,45,507.0,224.5,1.0,19.5,590.0,397.84,299.85
2016,10,4,11,0,857.0,121.0,1.0,20.0,742.0,506.78,380.33
2016,10,4,11,15,861.0,122.0,1.05,20.0,753.5,552.33,416.5
2016,10,4,11,30,865.0,123.0,1.1,20.0,765.0,596.28,451.14
2016,10,4,11,45,874.0,119.5,1.2,20.5,770.0,637.24,482.48
2016,10,4,12,0,883.0,116.0,1.3,21.0,775.0,674.54,510.64
2016,10,4,12,15,882.0,115.5,1.35,21.0,770.0,707.04,535.39
2016,10,4,12,30,881.0,115.0,1.4,21.0,765.0,736.81,557.92
2016,10,4,12,45,884.5,110.5,1.5,21.0,753.5,763.09,577.75
2016,10,4,13,0,888.0,106.0,1.6,21.0,742.0,786.45,594.98
2016,10,4,13,15,882.0,105.0,1.65,21.0,721.0,803.01,607.21
2016,10,4,13,30,876.0,104.0,1.7,21.0,700.0,816.23,617.35
2016,10,4,13,45,869.0,101.0,1.8,21.0,672.0,829.63,628.31
2016,10,4,14,0,862.0,98.0,1.9,21.0,644.0,833.43,632.85
2016,10,4,14,15,849.0,96.0,1.95,20.5,608.5,829.93,633.35
2016,10,4,14,30,836.0,94.0,2.0,20.0,573.0,822.96,631.63
2016,10,4,14,45,821.0,90.0,2.05,20.0,532.5,808.61,623.67
2016,10,4,15,0,806.0,86.0,2.1,20.0,492.0,791.03,613.49
2016,10,4,15,15,782.0,82.5,2.1,19.5,446.0,763.6,596.97
2016,10,4,15,30,758.0,79.0,2.1,19.0,400.0,733.49,578.24
2016,10,4,15,45,726.5,74.0,2.15,19.0,351.0,693.19,550.78
2016,10,4,16,0,695.0,69.0,2.2,19.0,302.0,656.17,524.88
2016,10,4,16,15,644.0,63.0,2.15,18.5,251.0,597.29,481.63
2016,10,4,16,30,593.0,57.0,2.1,18.0,200.0,538.45,436.38
2016,10,4,16,45,515.0,48.5,2.1,17.5,151.0,458.03,371.63
2016,10,4,17,0,437.0,40.0,2.1,17.0,102.0,380.57,304.49
2016,10,4,17,15,294.0,28.0,2.0,16.5,62.0,262.41,187.29
2016,10,4,17,30,151.0,16.0,1.9,16.0,22.0,105.03,0.0
2016,10,4,17,45,75.5,8.0,1.85,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,104.0,12.5,1.2,10.5,19.0,11.37,0.0
2016,10,5,6,30,208.0,25.0,1.2,11.0,38.0,20.92,4.87
2016,10,5,6,45,340.0,36.0,1.3,12.0,82.5,29.24,19.46
2016,10,5,7,0,472.0,47.0,1.4,13.0,127.0,37.32,27.37
2016,10,5,7,15,547.0,54.5,1.4,13.5,177.5,41.99,31.89
2016,10,5,7,30,622.0,62.0,1.4,14.0,228.0,46.59,36.13
2016,10,5,7,45,675.0,66.5,1.45,15.0,280.0,48.63,37.85
2016,10,5,8,0,728.0,71.0,1.5,16.0,332.0,55.59,43.8
2016,10,5,8,15,760.5,75.0,1.45,16.5,381.5,57.35,45.15
2016,10,5,8,30,793.0,79.0,1.4,17.0,431.0,59.1,46.45
2016,10,5,8,45,819.5,81.0,1.35,17.5,477.0,59.29,46.38
2016,10,5,9,0,846.0,83.0,1.3,18.0,523.0,85.94,48.49
2016,10,5,9,15,862.5,85.5,1.25,18.5,563.5,140.07,75.38
2016,10,5,9,30,879.0,88.0,1.2,19.0,604.0,202.73,120.86
2016,10,5,9,45,896.0,87.5,1.2,19.5,639.5,256.68,164.91
2016,10,5,10,0,913.0,87.0,1.2,20.0,675.0,311.4,211.78
2016,10,5,10,15,921.5,88.5,1.2,20.0,702.5,365.59,259.21
2016,10,5,10,30,930.0,90.0,1.2,20.0,730.0,419.28,305.57
2016,10,5,10,45,938.0,89.5,1.25,20.5,750.0,470.35,348.46
2016,10,5,11,0,946.0,89.0,1.3,21.0,770.0,520.32,389.25
2016,10,5,11,15,949.5,89.5,1.3,21.0,781.5,567.57,427.35
2016,10,5,11,30,953.0,90.0,1.3,21.0,793.0,612.93,462.98
2016,10,5,11,45,955.5,89.5,1.35,21.5,797.0,654.68,494.59
2016,10,5,12,0,958.0,89.0,1.4,22.0,801.0,694.03,523.71
2016,10,5,12,15,957.0,89.0,1.45,22.0,795.5,728.97,550.15
2016,10,5,12,30,956.0,89.0,1.5,22.0,790.0,760.96,573.99
2016,10,5,12,45,949.5,90.0,1.6,22.5,776.0,786.93,591.61
2016,10,5,13,0,943.0,91.0,1.7,23.0,762.0,809.48,606.98
2016,10,5,13,15,937.0,90.0,1.7,22.5,740.0,826.85,620.35
2016,10,5,13,30,931.0,89.0,1.7,22.0,718.0,840.68,631.53
2016,10,5,13,45,922.0,87.5,1.75,22.0,688.5,847.98,637.82
2016,10,5,14,0,913.0,86.0,1.8,22.0,659.0,851.66,641.88
2016,10,5,14,15,900.0,84.0,1.8,22.0,623.0,847.89,640.57
2016,10,5,14,30,887.0,82.0,1.8,22.0,587.0,840.58,637.06
2016,10,5,14,45,868.5,80.0,1.85,22.0,544.5,825.32,628.73
2016,10,5,15,0,850.0,78.0,1.9,22.0,502.0,814.4,623.45
2016,10,5,15,15,825.0,75.0,1.9,21.5,454.5,786.43,606.9
2016,10,5,15,30,800.0,72.0,1.9,21.0,407.0,755.7,588.18
2016,10,5,15,45,761.0,69.0,1.9,20.5,355.5,711.42,559.12
2016,10,5,16,0,722.0,66.0,1.9,20.0,304.0,665.38,527.76
2016,10,5,16,15,668.5,60.5,1.85,19.5,252.0,609.69,487.37
2016,10,5,16,30,615.0,55.0,1.8,19.0,200.0,549.33,441.3
2016,10,5,16,45,524.0,47.5,1.75,18.5,149.5,460.87,370.65
2016,10,5,17,0,433.0,40.0,1.7,18.0,99.0,375.89,297.62
2016,10,5,17,15,282.0,27.5,1.65,17.0,59.0,250.64,170.43
2016,10,5,17,30,131.0,15.0,1.6,16.0,19.0,91.6,0.0
2016,10,5,17,45,65.5,7.5,1.6,15.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,6,15,117.0,11.0,0.9,11.5,18.5,10.01,0.0
2016,10,6,6,30,234.0,22.0,0.8,12.0,37.0,18.19,1.91
2016,10,6,6,45,361.5,33.0,0.75,13.0,80.5,26.65,17.08
2016,10,6,7,0,489.0,44.0,0.7,14.0,124.0,34.84,25.08
2016,10,6,7,15,561.5,51.0,0.7,14.5,174.0,39.22,29.31
2016,10,6,7,30,634.0,58.0,0.7,15.0,224.0,43.54,33.29
2016,10,6,7,45,683.0,62.0,0.75,16.0,275.0,49.6,38.57
2016,10,6,8,0,732.0,66.0,0.8,17.0,326.0,51.61,40.13
2016,10,6,8,15,763.5,70.0,0.8,17.5,375.0,53.52,41.63
2016,10,6,8,30,795.0,74.0,0.8,18.0,424.0,55.4,43.06
2016,10,6,8,45,819.5,76.0,0.85,19.0,469.5,55.72,43.03
2016,10,6,9,0,844.0,78.0,0.9,20.0,515.0,80.28,44.54
2016,10,6,9,15,860.0,80.5,0.9,20.5,554.5,141.84,76.64
2016,10,6,9,30,876.0,83.0,0.9,21.0,594.0,196.49,114.96
2016,10,6,9,45,893.5,82.0,0.95,22.0,629.0,249.79,157.67
2016,10,6,10,0,911.0,81.0,1.0,23.0,664.0,303.9,203.15
2016,10,6,10,15,919.0,82.0,1.0,23.5,690.5,357.24,248.85
2016,10,6,10,30,927.0,83.0,1.0,24.0,717.0,410.01,293.3
2016,10,6,10,45,931.0,84.0,1.0,24.5,735.5,460.32,334.75
2016,10,6,11,0,935.0,85.0,1.0,25.0,754.0,509.23,373.79
2016,10,6,11,15,938.0,85.5,1.0,25.0,765.0,555.57,410.48
2016,10,6,11,30,941.0,86.0,1.0,25.0,776.0,600.0,444.74
2016,10,6,11,45,941.0,86.5,1.0,25.5,778.5,640.56,474.47
2016,10,6,12,0,941.0,87.0,1.0,26.0,781.0,678.61,501.6
2016,10,6,12,15,939.5,86.5,1.0,26.0,775.5,712.02,525.94
2016,10,6,12,30,938.0,86.0,1.0,26.0,770.0,742.48,547.8
2016,10,6,12,45,936.0,85.0,1.05,26.5,757.0,769.01,564.97
2016,10,6,13,0,934.0,84.0,1.1,27.0,744.0,792.33,580.05
2016,10,6,13,15,928.0,83.0,1.1,26.5,722.0,809.28,592.71
2016,10,6,13,30,922.0,82.0,1.1,26.0,700.0,822.72,603.29
2016,10,6,13,45,912.5,81.0,1.15,26.0,671.0,829.84,609.41
2016,10,6,14,0,903.0,80.0,1.2,26.0,642.0,833.38,613.4
2016,10,6,14,15,891.0,78.0,1.2,26.0,606.5,830.18,612.49
2016,10,6,14,30,879.0,76.0,1.2,26.0,571.0,823.5,609.48
2016,10,6,14,45,861.5,74.0,1.2,26.0,529.5,808.92,601.34
2016,10,6,15,0,844.0,72.0,1.2,26.0,488.0,791.2,591.19
2016,10,6,15,15,820.5,69.0,1.2,25.5,442.0,771.88,581.04
2016,10,6,15,30,797.0,66.0,1.2,25.0,396.0,742.43,563.69
2016,10,6,15,45,763.0,62.5,1.25,24.5,346.0,701.65,538.44
2016,10,6,16,0,729.0,59.0,1.3,24.0,296.0,659.09,510.85
2016,10,6,16,15,678.5,54.0,1.25,23.0,245.0,600.89,470.45
2016,10,6,16,30,628.0,49.0,1.2,22.0,194.0,542.41,427.53
2016,10,6,16,45,545.5,42.0,1.15,21.5,145.0,466.28,367.58
2016,10,6,17,0,463.0,35.0,1.1,21.0,96.0,388.08,300.54
2016,10,6,17,15,313.5,23.5,1.1,20.0,56.5,262.28,164.66
2016,10,6,17,30,164.0,12.0,1.1,19.0,17.0,107.83,0.0
2016,10,6,17,45,82.0,6.0,1.1,18.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,6,15,105.5,10.0,1.0,13.5,16.5,9.1,0.0
2016,10,7,6,30,211.0,20.0,0.9,14.0,33.0,16.39,0.0
2016,10,7,6,45,310.0,33.0,0.85,15.0,72.5,26.67,16.81
2016,10,7,7,0,409.0,46.0,0.8,16.0,112.0,36.53,26.27
2016,10,7,7,15,469.5,56.0,0.8,16.5,157.5,43.26,32.58
2016,10,7,7,30,530.0,66.0,0.8,17.0,203.0,49.75,38.46
2016,10,7,7,45,574.0,71.5,0.85,18.0,248.5,52.28,40.59
2016,10,7,8,0,618.0,77.0,0.9,19.0,294.0,54.8,42.58
2016,10,7,8,15,642.0,84.0,0.9,20.0,338.0,58.24,45.29
2016,10,7,8,30,666.0,91.0,0.9,21.0,382.0,61.52,47.79
2016,10,7,8,45,754.5,83.5,0.95,22.0,445.0,60.89,46.9
2016,10,7,9,0,843.0,76.0,1.0,23.0,508.0,76.85,42.3
2016,10,7,9,15,858.5,78.0,1.0,23.5,547.5,137.85,73.03
2016,10,7,9,30,874.0,80.0,1.0,24.0,587.0,191.85,110.16
2016,10,7,9,45,877.0,85.0,1.0,25.0,618.5,246.56,153.89
2016,10,7,10,0,880.0,90.0,1.0,26.0,650.0,300.75,199.15
2016,10,7,10,15,888.0,91.5,0.95,26.5,676.0,352.97,243.13
2016,10,7,10,30,896.0,93.0,0.9,27.0,702.0,404.67,285.88
2016,10,7,10,45,899.5,94.5,0.85,27.5,720.5,453.8,325.54
2016,10,7,11,0,903.0,96.0,0.8,28.0,739.0,501.55,362.76
2016,10,7,11,15,906.0,96.5,0.7,28.5,749.5,546.6,396.29
2016,10,7,11,30,909.0,97.0,0.6,29.0,760.0,589.81,427.11
2016,10,7,11,45,676.0,193.5,0.5,29.5,687.5,580.5,419.21
2016,10,7,12,0,443.0,290.0,0.4,30.0,615.0,550.37,396.09
2016,10,7,12,15,674.0,194.0,0.35,30.0,684.5,640.15,460.22
2016,10,7,12,30,905.0,98.0,0.3,30.0,754.0,728.65,521.19
2016,10,7,12,45,889.0,102.5,0.25,30.0,737.0,749.91,533.73
2016,10,7,13,0,873.0,107.0,0.2,30.0,720.0,767.57,544.39
2016,10,7,13,15,698.5,165.5,0.2,30.0,646.5,724.83,516.3
2016,10,7,13,30,524.0,224.0,0.2,30.0,573.0,660.08,472.89
2016,10,7,13,45,495.0,224.5,0.2,30.0,543.0,650.44,468.02
2016,10,7,14,0,466.0,225.0,0.2,30.0,513.0,638.08,460.61
2016,10,7,14,15,494.5,201.5,0.25,29.5,491.5,644.62,468.65
2016,10,7,14,30,523.0,178.0,0.3,29.0,470.0,648.41,474.78
2016,10,7,14,45,498.0,173.0,0.4,29.0,434.5,626.4,462.18
2016,10,7,15,0,473.0,168.0,0.5,29.0,399.0,602.41,448.23
2016,10,7,15,15,598.0,119.5,0.55,28.5,382.5,653.81,488.78
2016,10,7,15,30,723.0,71.0,0.6,28.0,366.0,686.52,513.34
2016,10,7,15,45,656.5,76.0,0.7,27.5,318.0,636.78,482.02
2016,10,7,16,0,590.0,81.0,0.8,27.0,270.0,582.54,446.88
2016,10,7,16,15,548.0,71.5,0.9,25.5,223.0,528.64,411.53
2016,10,7,16,30,506.0,62.0,1.0,24.0,176.0,474.52,372.85
2016,10,7,16,45,412.0,52.0,1.1,23.0,129.0,384.21,302.31
2016,10,7,17,0,318.0,42.0,1.2,22.0,82.0,297.55,229.73
2016,10,7,17,15,183.0,26.5,1.15,21.5,47.0,180.2,101.05
2016,10,7,17,30,48.0,11.0,1.1,21.0,12.0,38.18,0.0
2016,10,7,17,45,24.0,5.5,1.1,20.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,6,15,81.0,10.5,1.05,15.5,15.0,9.55,0.0
2016,10,8,6,30,162.0,21.0,0.9,16.0,30.0,16.59,0.0
2016,10,8,6,45,289.5,34.0,0.8,17.0,71.5,27.7,17.36
2016,10,8,7,0,417.0,47.0,0.7,18.0,113.0,37.61,26.93
2016,10,8,7,15,495.0,55.5,0.7,19.0,161.5,43.08,32.04
2016,10,8,7,30,573.0,64.0,0.7,20.0,210.0,48.44,36.81
2016,10,8,7,45,624.0,70.0,0.75,21.0,260.0,51.51,39.4
2016,10,8,8,0,675.0,76.0,0.8,22.0,310.0,54.54,41.82
2016,10,8,8,15,709.5,80.5,0.75,23.0,358.5,56.29,43.05
2016,10,8,8,30,744.0,85.0,0.7,24.0,407.0,63.9,49.21
2016,10,8,8,45,768.5,88.5,0.7,25.0,451.5,65.0,49.77
2016,10,8,9,0,793.0,92.0,0.7,26.0,496.0,85.2,50.36
2016,10,8,9,15,811.0,94.5,0.7,26.5,535.5,136.33,73.0
2016,10,8,9,30,829.0,97.0,0.7,27.0,575.0,189.08,108.39
2016,10,8,9,45,873.0,86.5,0.7,28.0,615.5,244.72,150.27
2016,10,8,10,0,917.0,76.0,0.7,29.0,656.0,296.85,191.88
2016,10,8,10,15,925.0,77.0,0.7,29.5,682.5,350.27,236.4
2016,10,8,10,30,933.0,78.0,0.7,30.0,709.0,403.09,279.7
2016,10,8,10,45,937.5,79.0,0.75,30.5,727.5,453.67,320.5
2016,10,8,11,0,942.0,80.0,0.8,31.0,746.0,502.87,359.05
2016,10,8,11,15,945.0,80.5,0.8,31.0,757.0,549.29,394.89
2016,10,8,11,30,948.0,81.0,0.8,31.0,768.0,593.76,428.32
2016,10,8,11,45,948.0,81.5,0.8,31.5,770.5,634.36,457.3
2016,10,8,12,0,948.0,82.0,0.8,32.0,773.0,672.42,483.71
2016,10,8,12,15,947.0,81.5,0.8,32.0,767.5,706.15,507.62
2016,10,8,12,30,946.0,81.0,0.8,32.0,762.0,736.94,529.18
2016,10,8,12,45,941.5,81.0,0.85,32.0,748.0,762.69,546.54
2016,10,8,13,0,937.0,81.0,0.9,32.0,734.0,785.13,561.83
2016,10,8,13,15,930.5,80.0,0.9,31.5,712.5,801.58,573.89
2016,10,8,13,30,924.0,79.0,0.9,31.0,691.0,814.51,583.9
2016,10,8,13,45,914.0,78.5,0.9,31.0,661.5,821.68,589.26
2016,10,8,14,0,904.0,78.0,0.9,31.0,632.0,825.29,592.55
2016,10,8,14,15,891.5,76.0,0.9,30.5,596.0,821.61,592.54
2016,10,8,14,30,879.0,74.0,0.9,30.0,560.0,814.44,590.48
2016,10,8,14,45,860.5,72.0,0.95,30.0,518.5,799.04,582.69
2016,10,8,15,0,842.0,70.0,1.0,30.0,477.0,780.5,572.87
2016,10,8,15,15,817.5,67.5,1.0,29.5,430.5,760.98,562.76
2016,10,8,15,30,793.0,65.0,1.0,29.0,384.0,731.51,545.66
2016,10,8,15,45,757.5,61.0,1.0,28.5,334.5,689.16,519.21
2016,10,8,16,0,722.0,57.0,1.0,28.0,285.0,645.13,490.55
2016,10,8,16,15,669.5,52.0,0.95,26.5,234.5,585.97,450.88
2016,10,8,16,30,617.0,47.0,0.9,25.0,184.0,526.68,408.52
2016,10,8,16,45,531.0,39.5,0.9,24.0,135.0,448.52,348.33
2016,10,8,17,0,445.0,32.0,0.9,23.0,86.0,368.79,280.04
2016,10,8,17,15,287.0,21.0,0.9,22.0,49.0,235.39,113.2
2016,10,8,17,30,129.0,10.0,0.9,21.0,12.0,84.29,0.0
2016,10,8,17,45,64.5,5.0,0.95,20.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,19.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,6,15,126.0,9.5,1.05,16.5,16.0,8.64,0.0
2016,10,9,6,30,252.0,19.0,0.9,17.0,32.0,15.7,0.0
2016,10,9,6,45,379.0,29.0,0.8,17.5,75.0,23.39,13.61
2016,10,9,7,0,506.0,39.0,0.7,18.0,118.0,30.86,21.07
2016,10,9,7,15,578.5,46.0,0.65,19.0,167.5,35.44,25.39
2016,10,9,7,30,651.0,53.0,0.6,20.0,217.0,43.63,32.63
2016,10,9,7,45,696.0,58.0,0.6,21.0,267.5,46.61,35.15
2016,10,9,8,0,741.0,63.0,0.6,22.0,318.0,49.55,37.53
2016,10,9,8,15,771.5,66.5,0.6,22.5,366.0,51.16,38.75
2016,10,9,8,30,802.0,70.0,0.6,23.0,414.0,52.77,39.93
2016,10,9,8,45,822.5,73.0,0.6,24.0,458.0,53.91,40.61
2016,10,9,9,0,843.0,76.0,0.6,25.0,502.0,72.91,41.07
2016,10,9,9,15,858.5,78.0,0.6,25.5,541.5,133.7,69.94
2016,10,9,9,30,874.0,80.0,0.6,26.0,581.0,187.56,105.78
2016,10,9,9,45,884.5,82.0,0.65,27.0,613.5,241.36,147.69
2016,10,9,10,0,895.0,84.0,0.7,28.0,646.0,295.33,191.99
2016,10,9,10,15,902.5,85.5,0.75,28.0,672.0,347.94,236.57
2016,10,9,10,30,910.0,87.0,0.8,28.0,698.0,399.95,280.25
2016,10,9,10,45,913.0,88.5,0.85,28.5,716.0,449.32,320.54
2016,10,9,11,0,916.0,90.0,0.9,29.0,734.0,497.23,358.56
2016,10,9,11,15,918.5,90.5,0.9,29.0,744.5,542.36,393.87
2016,10,9,11,30,921.0,91.0,0.9,29.0,755.0,585.56,426.83
2016,10,9,11,45,920.0,92.0,0.95,29.0,757.0,625.1,456.82
2016,10,9,12,0,919.0,93.0,1.0,29.0,759.0,662.12,484.45
2016,10,9,12,15,917.0,92.5,1.0,29.0,753.0,694.38,507.9
2016,10,9,12,30,915.0,92.0,1.0,29.0,747.0,723.72,528.98
2016,10,9,12,45,906.5,93.5,1.05,29.0,732.0,747.46,545.94
2016,10,9,13,0,898.0,95.0,1.1,29.0,717.0,767.85,560.2
2016,10,9,13,15,891.0,94.0,1.15,28.5,695.0,783.37,572.53
2016,10,9,13,30,884.0,93.0,1.2,28.0,673.0,795.48,582.85
2016,10,9,13,45,561.0,183.0,1.25,28.0,545.5,655.35,487.55
2016,10,9,14,0,238.0,273.0,1.3,28.0,418.0,477.16,358.68
2016,10,9,14,15,215.0,258.5,1.3,27.5,384.0,449.66,341.4
2016,10,9,14,30,192.0,244.0,1.3,27.0,350.0,420.85,321.76
2016,10,9,14,45,493.0,162.5,1.3,27.0,405.5,606.57,463.5
2016,10,9,15,0,794.0,81.0,1.3,27.0,461.0,759.36,571.34
2016,10,9,15,15,767.0,77.5,1.25,26.5,415.0,729.79,551.51
2016,10,9,15,30,740.0,74.0,1.2,26.0,369.0,697.69,531.48
