Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,15,45,700.5,70.0,1.2,25.5,320.0,653.05,502.44
2016,10,9,16,0,661.0,66.0,1.2,25.0,271.0,612.33,475.1
2016,10,9,16,15,604.0,59.5,1.1,24.0,221.0,550.05,430.55
2016,10,9,16,30,547.0,53.0,1.0,23.0,171.0,488.28,384.04
2016,10,9,16,45,454.0,44.0,0.95,22.5,124.0,399.99,313.31
2016,10,9,17,0,361.0,35.0,0.9,22.0,77.0,315.91,239.86
2016,10,9,17,15,180.5,17.5,0.8,20.5,38.5,161.91,58.25
2016,10,9,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,15,88.5,9.5,1.0,12.5,14.0,8.64,0.0
2016,10,10,6,30,177.0,19.0,0.9,13.0,28.0,15.74,0.0
2016,10,10,6,45,307.5,31.5,0.85,14.0,69.0,25.68,15.57
2016,10,10,7,0,438.0,44.0,0.8,15.0,110.0,35.25,25.14
2016,10,10,7,15,515.0,52.0,0.75,15.5,159.0,40.41,30.14
2016,10,10,7,30,592.0,60.0,0.7,16.0,208.0,45.49,34.83
2016,10,10,7,45,296.0,71.0,0.7,16.5,145.0,51.17,39.87
2016,10,10,8,0,0.0,82.0,0.7,17.0,82.0,71.18,57.32
2016,10,10,8,15,0.0,106.0,0.7,17.5,106.0,90.43,73.78
2016,10,10,8,30,0.0,130.0,0.7,18.0,130.0,109.25,89.56
2016,10,10,8,45,60.5,175.0,0.7,19.0,205.5,135.22,110.9
2016,10,10,9,0,121.0,220.0,0.7,20.0,281.0,159.21,122.64
2016,10,10,9,15,160.0,237.5,0.75,20.5,324.5,186.1,139.02
2016,10,10,9,30,199.0,255.0,0.8,21.0,368.0,217.58,160.22
2016,10,10,9,45,278.0,257.0,0.85,21.5,425.0,245.04,177.93
2016,10,10,10,0,357.0,259.0,0.9,22.0,482.0,287.07,208.28
2016,10,10,10,15,361.5,270.0,0.95,22.0,503.5,321.1,236.06
2016,10,10,10,30,366.0,281.0,1.0,22.0,525.0,355.39,263.93
2016,10,10,10,45,356.0,292.5,1.05,22.5,535.5,384.43,287.22
2016,10,10,11,0,346.0,304.0,1.1,23.0,546.0,412.24,309.02
2016,10,10,11,15,461.0,267.0,1.1,23.0,594.0,461.28,346.31
2016,10,10,11,30,576.0,230.0,1.1,23.0,642.0,517.83,389.1
2016,10,10,11,45,484.0,266.5,1.15,23.5,614.0,525.9,395.06
2016,10,10,12,0,392.0,303.0,1.2,24.0,586.0,522.25,392.25
2016,10,10,12,15,478.0,267.5,1.2,24.0,609.0,571.22,429.31
2016,10,10,12,30,564.0,232.0,1.2,24.0,632.0,618.22,464.46
2016,10,10,12,45,717.5,170.0,1.25,24.0,669.5,692.91,520.03
2016,10,10,13,0,871.0,108.0,1.3,24.0,707.0,763.0,571.07
2016,10,10,13,15,713.5,157.0,1.3,23.5,638.0,720.08,541.59
2016,10,10,13,30,556.0,206.0,1.3,23.0,569.0,660.71,500.34
2016,10,10,13,45,512.0,212.0,1.3,23.0,535.0,645.41,490.59
2016,10,10,14,0,468.0,218.0,1.3,23.0,501.0,627.12,478.17
2016,10,10,14,15,469.0,203.0,1.3,22.5,472.5,620.1,475.78
2016,10,10,14,30,470.0,188.0,1.3,22.0,444.0,610.65,471.56
2016,10,10,14,45,456.5,174.5,1.3,22.0,407.5,588.78,457.22
2016,10,10,15,0,443.0,161.0,1.3,22.0,371.0,564.73,441.23
2016,10,10,15,15,415.5,152.0,1.25,21.5,333.0,532.82,419.36
2016,10,10,15,30,388.0,143.0,1.2,21.0,295.0,499.66,396.09
2016,10,10,15,45,366.5,126.0,1.2,20.5,254.5,460.64,368.3
2016,10,10,16,0,345.0,109.0,1.2,20.0,214.0,420.55,338.68
2016,10,10,16,15,309.5,92.5,1.15,19.0,173.5,370.17,299.89
2016,10,10,16,30,274.0,76.0,1.1,18.0,133.0,320.2,259.6
2016,10,10,16,45,217.5,58.0,1.1,17.5,95.5,254.94,204.54
2016,10,10,17,0,161.0,40.0,1.1,17.0,58.0,178.65,137.05
2016,10,10,17,15,80.5,20.0,1.05,16.0,29.0,87.8,15.11
2016,10,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,6,15,64.0,9.5,0.7,13.0,12.5,8.64,0.0
2016,10,11,6,30,128.0,19.0,0.7,13.0,25.0,15.03,0.0
2016,10,11,6,45,249.0,33.5,0.75,13.5,64.0,26.22,15.82
2016,10,11,7,0,370.0,48.0,0.8,14.0,103.0,38.93,28.41
2016,10,11,7,15,185.0,51.5,0.8,14.0,79.0,38.4,28.52
2016,10,11,7,30,0.0,55.0,0.8,14.0,55.0,48.34,37.65
2016,10,11,7,45,0.0,68.5,0.8,14.5,68.5,59.78,47.84
2016,10,11,8,0,0.0,82.0,0.8,15.0,82.0,71.12,57.73
2016,10,11,8,15,16.5,122.5,0.8,15.5,129.5,102.61,85.0
2016,10,11,8,30,33.0,163.0,0.8,16.0,177.0,126.0,104.7
2016,10,11,8,45,36.5,181.0,0.85,16.5,198.0,138.49,114.81
2016,10,11,9,0,40.0,199.0,0.9,17.0,219.0,152.27,119.83
2016,10,11,9,15,44.5,216.5,0.85,17.5,240.5,170.6,132.77
2016,10,11,9,30,49.0,234.0,0.8,18.0,262.0,189.67,146.72
2016,10,11,9,45,46.0,245.0,0.8,18.5,272.5,203.65,157.25
2016,10,11,10,0,43.0,256.0,0.8,19.0,283.0,217.27,167.6
2016,10,11,10,15,43.5,266.5,0.75,19.0,295.0,231.27,178.36
2016,10,11,10,30,44.0,277.0,0.7,19.0,307.0,245.39,189.16
2016,10,11,10,45,473.5,184.5,0.7,19.5,512.5,342.98,258.31
2016,10,11,11,0,903.0,92.0,0.7,20.0,718.0,487.97,364.04
2016,10,11,11,15,906.5,92.5,0.7,20.0,729.0,532.9,399.39
2016,10,11,11,30,910.0,93.0,0.7,20.0,740.0,576.02,433.32
2016,10,11,11,45,910.0,93.5,0.7,20.5,742.5,615.14,462.63
2016,10,11,12,0,910.0,94.0,0.7,21.0,745.0,651.82,489.39
2016,10,11,12,15,909.0,93.5,0.75,21.0,739.5,684.31,514.17
2016,10,11,12,30,908.0,93.0,0.8,21.0,734.0,713.97,536.67
2016,10,11,12,45,626.5,194.0,0.85,21.0,632.5,649.55,489.63
2016,10,11,13,0,345.0,295.0,0.9,21.0,531.0,550.55,417.26
2016,10,11,13,15,384.0,274.5,0.95,21.0,529.5,572.52,436.08
2016,10,11,13,30,423.0,254.0,1.0,21.0,528.0,605.08,461.06
2016,10,11,13,45,495.5,216.5,1.05,21.0,523.5,635.28,485.38
2016,10,11,14,0,568.0,179.0,1.1,21.0,519.0,663.07,508.15
2016,10,11,14,15,547.0,174.0,1.15,20.5,485.5,649.15,500.51
2016,10,11,14,30,526.0,169.0,1.2,20.0,452.0,632.76,491.4
2016,10,11,14,45,470.0,167.0,1.25,20.0,405.5,589.38,461.1
2016,10,11,15,0,414.0,165.0,1.3,20.0,359.0,544.36,429.13
2016,10,11,15,15,481.0,134.5,1.3,19.5,337.5,562.4,446.54
2016,10,11,15,30,548.0,104.0,1.3,19.0,316.0,582.46,464.57
2016,10,11,15,45,496.0,100.0,1.35,18.5,272.5,525.89,423.34
2016,10,11,16,0,444.0,96.0,1.4,18.0,229.0,476.69,386.55
2016,10,11,16,15,450.0,78.5,1.4,17.5,192.0,452.37,368.15
2016,10,11,16,30,456.0,61.0,1.4,17.0,155.0,428.96,348.26
2016,10,11,16,45,357.5,49.5,1.4,16.5,110.0,336.74,271.05
2016,10,11,17,0,259.0,38.0,1.4,16.0,65.0,252.17,192.91
2016,10,11,17,15,129.5,19.0,1.3,15.5,32.5,125.48,0.0
2016,10,11,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,6,15,62.0,9.0,0.85,12.5,11.5,8.19,0.0
2016,10,12,6,30,124.0,18.0,0.8,13.0,23.0,14.25,0.0
2016,10,12,6,45,254.0,31.5,0.75,13.5,62.0,25.88,15.27
2016,10,12,7,0,384.0,45.0,0.7,14.0,101.0,36.34,26.1
2016,10,12,7,15,465.0,54.5,0.65,14.0,148.5,42.73,32.33
2016,10,12,7,30,546.0,64.0,0.6,14.0,196.0,48.95,38.18
2016,10,12,7,45,273.0,73.5,0.55,14.5,139.5,53.01,41.83
2016,10,12,8,0,0.0,83.0,0.5,15.0,83.0,71.83,58.37
2016,10,12,8,15,0.0,106.5,0.5,15.5,106.5,90.64,74.55
2016,10,12,8,30,0.0,130.0,0.5,16.0,130.0,109.04,90.07
2016,10,12,8,45,6.0,152.5,0.5,17.0,155.5,126.42,104.24
2016,10,12,9,0,12.0,175.0,0.5,18.0,181.0,143.98,112.91
2016,10,12,9,15,164.5,204.0,0.55,18.5,296.0,164.74,123.13
2016,10,12,9,30,317.0,233.0,0.6,19.0,411.0,211.19,151.37
2016,10,12,9,45,315.0,250.0,0.65,19.5,435.5,245.64,177.96
2016,10,12,10,0,313.0,267.0,0.7,20.0,460.0,280.05,205.48
2016,10,12,10,15,194.5,282.0,0.75,20.0,403.5,282.73,212.66
2016,10,12,10,30,76.0,297.0,0.8,20.0,347.0,271.27,207.52
2016,10,12,10,45,76.0,305.0,0.9,20.5,356.5,285.49,218.52
2016,10,12,11,0,76.0,313.0,1.0,21.0,366.0,299.65,229.24
2016,10,12,11,15,49.5,290.5,1.05,20.5,325.5,275.68,211.87
2016,10,12,11,30,23.0,268.0,1.1,20.0,285.0,247.12,190.68
2016,10,12,11,45,23.0,268.5,1.15,20.0,285.5,250.01,193.16
2016,10,12,12,0,23.0,269.0,1.2,20.0,286.0,252.81,195.46
2016,10,12,12,15,59.0,298.0,1.2,20.0,339.5,309.7,239.59
2016,10,12,12,30,95.0,327.0,1.2,20.0,393.0,366.75,283.08
2016,10,12,12,45,99.5,321.5,1.25,20.5,389.5,371.62,286.49
2016,10,12,13,0,104.0,316.0,1.3,21.0,386.0,376.32,290.15
2016,10,12,13,15,307.0,267.5,1.25,21.0,466.5,506.54,391.12
2016,10,12,13,30,510.0,219.0,1.2,21.0,547.0,634.82,486.5
2016,10,12,13,45,298.5,241.5,1.15,21.0,431.5,493.27,380.74
2016,10,12,14,0,87.0,264.0,1.1,21.0,316.0,333.09,258.41
2016,10,12,14,15,164.0,247.5,1.15,20.5,337.5,395.0,309.58
2016,10,12,14,30,241.0,231.0,1.2,20.0,359.0,458.02,359.84
2016,10,12,14,45,519.0,154.5,1.3,20.0,403.0,612.46,481.05
2016,10,12,15,0,797.0,78.0,1.4,20.0,447.0,748.52,580.96
2016,10,12,15,15,768.5,74.5,1.45,19.5,400.5,717.91,560.78
2016,10,12,15,30,740.0,71.0,1.5,19.0,354.0,684.82,540.01
2016,10,12,15,45,705.5,65.5,1.6,19.0,306.0,642.57,511.04
2016,10,12,16,0,671.0,60.0,1.7,19.0,258.0,598.69,479.55
2016,10,12,16,15,612.0,54.0,1.55,18.0,208.5,540.98,436.08
2016,10,12,16,30,553.0,48.0,1.4,17.0,159.0,479.12,386.9
2016,10,12,16,45,457.0,39.0,1.3,16.5,113.0,390.03,312.08
2016,10,12,17,0,361.0,30.0,1.2,16.0,67.0,305.86,230.27
2016,10,12,17,15,180.5,15.0,1.1,15.0,33.5,150.79,0.0
2016,10,12,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,1.0,12.0,7.0,6.37,0.0
2016,10,13,6,30,0.0,14.0,0.9,12.0,14.0,12.73,0.0
2016,10,13,6,45,42.0,32.0,0.8,12.5,38.0,26.43,15.44
2016,10,13,7,0,84.0,50.0,0.7,13.0,62.0,40.55,29.81
2016,10,13,7,15,101.0,71.0,0.7,13.0,91.0,56.32,44.44
2016,10,13,7,30,118.0,92.0,0.7,13.0,120.0,71.67,58.46
2016,10,13,7,45,131.0,112.0,0.75,13.5,150.0,85.95,71.14
2016,10,13,8,0,144.0,132.0,0.8,14.0,180.0,99.83,83.17
2016,10,13,8,15,224.5,145.5,0.8,14.0,233.0,104.81,87.37
2016,10,13,8,30,305.0,159.0,0.8,14.0,286.0,113.49,94.7
2016,10,13,8,45,343.5,171.0,0.8,14.5,328.5,120.69,100.47
2016,10,13,9,0,382.0,183.0,0.8,15.0,371.0,132.69,102.02
2016,10,13,9,15,394.5,197.0,0.75,15.5,404.5,169.34,120.46
2016,10,13,9,30,407.0,211.0,0.7,16.0,438.0,201.58,141.79
2016,10,13,9,45,412.5,224.0,0.7,17.0,465.0,239.89,171.31
2016,10,13,10,0,418.0,237.0,0.7,18.0,492.0,278.79,202.45
2016,10,13,10,15,425.5,246.0,0.7,18.5,515.5,315.75,232.62
2016,10,13,10,30,433.0,255.0,0.7,19.0,539.0,353.18,262.9
2016,10,13,10,45,491.5,240.0,0.7,20.0,570.0,391.96,292.54
2016,10,13,11,0,550.0,225.0,0.7,21.0,601.0,434.74,324.94
2016,10,13,11,15,473.0,259.0,0.7,21.0,586.0,456.45,342.99
2016,10,13,11,30,396.0,293.0,0.7,21.0,571.0,469.33,353.67
2016,10,13,11,45,402.0,290.0,0.75,21.5,573.0,492.01,371.02
2016,10,13,12,0,408.0,287.0,0.8,22.0,575.0,513.89,387.43
2016,10,13,12,15,457.0,266.5,0.8,22.0,587.0,552.22,416.23
2016,10,13,12,30,506.0,246.0,0.8,22.0,599.0,586.87,442.18
2016,10,13,12,45,499.5,243.5,0.85,22.0,586.0,600.28,452.78
2016,10,13,13,0,493.0,241.0,0.9,22.0,573.0,611.5,461.99
2016,10,13,13,15,502.5,229.0,0.9,22.0,558.0,622.96,471.3
2016,10,13,13,30,512.0,217.0,0.9,22.0,543.0,632.41,479.23
2016,10,13,13,45,488.5,215.0,0.9,22.0,515.0,624.56,474.44
2016,10,13,14,0,465.0,213.0,0.9,22.0,487.0,614.13,467.98
2016,10,13,14,15,468.5,197.0,0.9,21.5,458.5,607.8,466.06
2016,10,13,14,30,472.0,181.0,0.9,21.0,430.0,599.03,462.35
2016,10,13,14,45,265.0,184.5,0.9,21.0,322.5,427.29,334.86
2016,10,13,15,0,58.0,188.0,0.9,21.0,215.0,243.18,191.28
2016,10,13,15,15,29.0,127.0,0.9,20.5,140.5,151.2,119.34
2016,10,13,15,30,0.0,66.0,0.9,20.0,66.0,58.33,43.12
2016,10,13,15,45,0.0,56.5,0.9,20.0,56.5,49.89,36.29
2016,10,13,16,0,0.0,47.0,0.9,20.0,47.0,41.46,29.25
2016,10,13,16,15,0.0,38.0,0.8,19.0,38.0,33.49,22.6
2016,10,13,16,30,0.0,29.0,0.7,18.0,29.0,25.54,15.82
2016,10,13,16,45,0.0,20.0,0.6,17.5,20.0,17.59,8.92
2016,10,13,17,0,0.0,11.0,0.5,17.0,11.0,9.66,1.74
2016,10,13,17,15,0.0,5.5,0.5,16.5,5.5,4.82,0.0
2016,10,13,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.0,1.65,15.0,2.0,0.0,0.0
2016,10,14,6,30,0.0,4.0,1.7,15.0,4.0,3.64,0.0
2016,10,14,6,45,0.0,12.5,1.8,15.5,12.5,10.98,2.84
2016,10,14,7,0,0.0,21.0,1.9,16.0,21.0,18.48,10.32
2016,10,14,7,15,0.0,31.5,1.9,16.0,31.5,27.75,18.81
2016,10,14,7,30,0.0,42.0,1.9,16.0,42.0,37.04,27.27
2016,10,14,7,45,0.0,53.0,1.9,16.5,53.0,46.79,35.96
2016,10,14,8,0,0.0,64.0,1.9,17.0,64.0,56.56,44.5
2016,10,14,8,15,0.0,74.5,1.9,17.0,74.5,65.61,52.38
2016,10,14,8,30,0.0,85.0,1.9,17.0,85.0,74.52,60.04
2016,10,14,8,45,0.0,69.0,1.95,17.5,69.0,61.01,47.98
2016,10,14,9,0,0.0,53.0,2.0,18.0,53.0,46.82,35.41
2016,10,14,9,15,0.0,53.0,2.0,18.0,53.0,46.83,33.6
2016,10,14,9,30,0.0,53.0,2.0,18.0,53.0,46.85,33.53
2016,10,14,9,45,0.0,52.5,2.0,18.5,52.5,46.42,33.02
2016,10,14,10,0,0.0,52.0,2.0,19.0,52.0,45.99,32.52
2016,10,14,10,15,0.0,65.0,2.0,19.0,65.0,57.55,41.97
2016,10,14,10,30,0.0,78.0,2.0,19.0,78.0,69.12,51.38
2016,10,14,10,45,0.0,73.5,2.05,19.5,73.5,65.13,47.94
2016,10,14,11,0,0.0,69.0,2.1,20.0,69.0,61.14,44.54
2016,10,14,11,15,0.0,90.5,2.05,20.0,90.5,80.29,60.07
2016,10,14,11,30,0.0,112.0,2.0,20.0,112.0,99.26,75.34
2016,10,14,11,45,0.0,82.5,2.0,20.0,82.5,73.17,54.22
2016,10,14,12,0,0.0,53.0,2.0,20.0,53.0,46.94,32.89
2016,10,14,12,15,7.0,145.5,2.0,20.0,150.5,133.83,103.29
2016,10,14,12,30,14.0,238.0,2.0,20.0,248.0,222.92,173.67
2016,10,14,12,45,7.0,198.0,2.0,20.0,203.0,182.72,141.86
2016,10,14,13,0,0.0,158.0,2.0,20.0,158.0,141.64,109.32
2016,10,14,13,15,0.0,144.5,2.0,20.0,144.5,129.55,99.87
2016,10,14,13,30,0.0,131.0,2.0,20.0,131.0,117.35,90.22
2016,10,14,13,45,9.0,172.0,2.0,20.0,177.5,163.5,127.72
2016,10,14,14,0,18.0,213.0,2.0,20.0,224.0,212.37,166.94
2016,10,14,14,15,9.0,146.5,1.95,19.5,152.0,140.66,109.95
2016,10,14,14,30,0.0,80.0,1.9,19.0,80.0,70.81,53.21
2016,10,14,14,45,0.0,93.5,1.9,19.0,93.5,83.37,63.79
2016,10,14,15,0,0.0,107.0,1.9,19.0,107.0,97.12,75.29
2016,10,14,15,15,0.0,80.5,1.85,19.0,80.5,71.58,54.33
2016,10,14,15,30,0.0,54.0,1.8,19.0,54.0,47.67,34.52
2016,10,14,15,45,0.0,46.0,1.8,19.0,46.0,40.57,28.63
2016,10,14,16,0,0.0,38.0,1.8,19.0,38.0,33.49,22.66
2016,10,14,16,15,0.0,30.5,1.7,18.5,30.5,26.85,17.03
2016,10,14,16,30,0.0,23.0,1.6,18.0,23.0,20.23,11.33
2016,10,14,16,45,0.0,16.0,1.5,18.0,16.0,14.06,5.92
2016,10,14,17,0,0.0,9.0,1.4,18.0,9.0,7.9,0.2
2016,10,14,17,15,0.0,4.5,1.3,17.5,4.5,4.09,0.0
2016,10,14,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,6,15,59.5,7.0,1.0,13.5,9.5,0.0,0.0
2016,10,15,6,30,119.0,14.0,1.1,14.0,19.0,12.73,0.0
2016,10,15,6,45,259.0,26.5,1.2,15.0,56.0,21.6,10.65
2016,10,15,7,0,399.0,39.0,1.3,16.0,93.0,31.34,21.35
2016,10,15,7,15,481.0,47.0,1.35,16.0,139.5,36.66,26.61
2016,10,15,7,30,563.0,55.0,1.4,16.0,186.0,41.9,31.55
2016,10,15,7,45,613.0,61.0,1.45,16.5,233.5,45.26,34.6
2016,10,15,8,0,663.0,67.0,1.5,17.0,281.0,48.57,37.47
2016,10,15,8,15,331.5,96.5,1.6,17.5,203.5,67.39,53.85
2016,10,15,8,30,0.0,126.0,1.7,18.0,126.0,105.82,86.91
2016,10,15,8,45,0.0,97.5,1.8,18.5,97.5,84.9,68.45
2016,10,15,9,0,0.0,69.0,1.9,19.0,69.0,61.02,47.56
2016,10,15,9,15,0.0,68.0,1.95,19.5,68.0,60.14,44.4
2016,10,15,9,30,0.0,67.0,2.0,20.0,67.0,59.27,43.48
2016,10,15,9,45,13.0,150.0,2.15,20.5,158.0,131.67,101.53
2016,10,15,10,0,26.0,233.0,2.3,21.0,249.0,201.67,156.22
2016,10,15,10,15,30.0,246.5,2.35,21.0,265.5,211.61,163.68
2016,10,15,10,30,34.0,260.0,2.4,21.0,282.0,228.14,176.52
2016,10,15,10,45,449.0,178.5,2.45,21.0,481.5,323.27,245.09
2016,10,15,11,0,864.0,97.0,2.5,21.0,681.0,464.77,351.82
2016,10,15,11,15,595.5,202.0,2.5,21.0,607.5,466.02,356.62
2016,10,15,11,30,327.0,307.0,2.5,21.0,534.0,442.89,340.69
2016,10,15,11,45,595.5,204.5,2.55,21.0,618.5,528.69,408.33
2016,10,15,12,0,864.0,102.0,2.6,21.0,703.0,620.15,479.99
2016,10,15,12,15,606.0,200.0,2.6,21.0,620.5,585.26,452.75
2016,10,15,12,30,348.0,298.0,2.6,21.0,538.0,520.43,402.63
2016,10,15,12,45,347.0,290.5,2.65,21.0,525.0,528.37,410.05
2016,10,15,13,0,346.0,283.0,2.7,21.0,512.0,534.77,415.9
2016,10,15,13,15,173.0,214.0,2.7,20.5,328.5,339.96,268.3
2016,10,15,13,30,0.0,145.0,2.7,20.0,145.0,130.4,100.53
2016,10,15,13,45,2.5,163.5,2.7,20.0,165.0,150.38,117.17
2016,10,15,14,0,5.0,182.0,2.7,20.0,185.0,171.37,134.26
2016,10,15,14,15,2.5,130.5,2.7,19.5,132.0,120.05,93.28
2016,10,15,14,30,0.0,79.0,2.7,19.0,79.0,69.92,52.53
2016,10,15,14,45,0.0,75.5,2.7,19.0,75.5,66.79,50.13
2016,10,15,15,0,0.0,72.0,2.7,19.0,72.0,63.67,47.67
2016,10,15,15,15,0.0,90.5,2.65,18.5,90.5,81.55,62.81
2016,10,15,15,30,0.0,109.0,2.6,18.0,109.0,102.5,80.5
2016,10,15,15,45,0.0,92.5,2.55,18.0,92.5,86.84,67.53
2016,10,15,16,0,0.0,76.0,2.5,18.0,76.0,70.98,54.25
2016,10,15,16,15,0.0,60.5,2.4,17.5,60.5,56.05,41.64
2016,10,15,16,30,0.0,45.0,2.3,17.0,45.0,40.82,28.58
2016,10,15,16,45,0.0,31.0,2.2,17.0,31.0,27.34,16.82
2016,10,15,17,0,0.0,17.0,2.1,17.0,17.0,14.96,5.1
2016,10,15,17,15,0.0,8.5,2.05,17.0,8.5,7.73,0.0
2016,10,15,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,2.45,17.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,2.5,17.0,2.0,1.82,0.0
2016,10,16,6,45,0.0,6.0,2.55,17.0,6.0,5.26,0.0
2016,10,16,7,0,0.0,10.0,2.6,17.0,10.0,8.77,1.86
2016,10,16,7,15,0.0,15.0,2.6,17.0,15.0,13.18,5.91
2016,10,16,7,30,0.0,20.0,2.6,17.0,20.0,17.58,9.93
2016,10,16,7,45,0.0,25.5,2.6,17.5,25.5,22.44,14.27
2016,10,16,8,0,0.0,31.0,2.6,18.0,31.0,27.3,18.55
2016,10,16,8,15,0.0,36.0,2.6,18.0,36.0,31.73,22.44
2016,10,16,8,30,0.0,41.0,2.6,18.0,41.0,36.16,26.28
2016,10,16,8,45,0.0,58.0,2.65,18.5,58.0,51.23,39.32
2016,10,16,9,0,0.0,75.0,2.7,19.0,75.0,66.35,52.23
2016,10,16,9,15,0.0,88.5,2.75,19.0,88.5,78.25,59.47
2016,10,16,9,30,0.0,102.0,2.8,19.0,102.0,89.68,68.7
2016,10,16,9,45,2.0,142.5,2.9,19.0,144.0,123.59,96.1
2016,10,16,10,0,4.0,183.0,3.0,19.0,186.0,157.51,123.2
2016,10,16,10,15,3.0,180.0,3.0,19.0,182.5,156.1,121.87
2016,10,16,10,30,2.0,177.0,3.0,19.0,179.0,154.32,120.31
2016,10,16,10,45,1.0,124.5,3.05,19.5,125.5,110.13,84.46
2016,10,16,11,0,0.0,72.0,3.1,20.0,72.0,63.8,46.71
2016,10,16,11,15,5.0,146.5,3.1,20.0,150.5,131.59,101.54
2016,10,16,11,30,10.0,221.0,3.1,20.0,229.0,199.49,155.44
2016,10,16,11,45,5.0,173.0,3.1,20.0,177.0,155.89,120.73
2016,10,16,12,0,0.0,125.0,3.1,20.0,125.0,110.93,84.75
2016,10,16,12,15,0.0,138.0,3.05,20.0,138.0,122.68,94.26
2016,10,16,12,30,0.0,151.0,3.0,20.0,151.0,134.6,103.85
2016,10,16,12,45,17.5,209.0,3.0,20.0,220.5,200.09,156.48
2016,10,16,13,0,35.0,267.0,3.0,20.0,290.0,277.61,217.72
2016,10,16,13,15,35.5,258.5,3.0,20.0,281.5,273.53,214.67
2016,10,16,13,30,36.0,250.0,3.0,20.0,273.0,269.22,211.71
2016,10,16,13,45,25.0,226.5,3.0,20.0,242.0,229.27,180.44
2016,10,16,14,0,14.0,203.0,3.0,20.0,211.0,199.4,156.88
2016,10,16,14,15,7.0,145.0,2.95,19.5,149.0,137.73,107.8
2016,10,16,14,30,0.0,87.0,2.9,19.0,87.0,77.07,58.44
2016,10,16,14,45,0.0,63.5,2.9,19.0,63.5,56.13,41.29
2016,10,16,15,0,0.0,40.0,2.9,19.0,40.0,35.28,24.0
2016,10,16,15,15,0.0,26.0,2.8,18.5,26.0,22.9,13.71
2016,10,16,15,30,0.0,12.0,2.7,18.0,12.0,10.55,3.31
2016,10,16,15,45,0.0,10.0,2.65,18.0,10.0,8.79,1.82
2016,10,16,16,0,0.0,8.0,2.6,18.0,8.0,7.02,0.31
2016,10,16,16,15,251.5,27.0,2.45,17.5,72.5,234.52,196.11
2016,10,16,16,30,503.0,46.0,2.3,17.0,137.0,433.45,353.73
2016,10,16,16,45,391.5,36.5,2.2,17.0,93.5,336.83,268.23
2016,10,16,17,0,280.0,27.0,2.1,17.0,50.0,242.82,160.79
2016,10,16,17,15,140.0,13.5,2.05,16.5,25.0,94.09,0.0
2016,10,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,15,29.5,7.0,0.9,13.5,7.5,0.0,0.0
2016,10,17,6,30,59.0,14.0,0.8,14.0,15.0,12.73,0.0
2016,10,17,6,45,196.0,28.5,0.7,14.5,50.5,22.4,10.08
2016,10,17,7,0,333.0,43.0,0.6,15.0,86.0,35.24,24.69
2016,10,17,7,15,423.0,52.5,0.6,15.0,132.0,41.66,31.08
2016,10,17,7,30,513.0,62.0,0.6,15.0,178.0,47.96,37.04
2016,10,17,7,45,582.0,66.5,0.65,15.5,227.5,49.85,38.83
2016,10,17,8,0,651.0,71.0,0.7,16.0,277.0,51.89,40.59
2016,10,17,8,15,688.0,75.5,0.7,16.5,323.5,53.79,42.13
2016,10,17,8,30,725.0,80.0,0.7,17.0,370.0,55.69,43.62
2016,10,17,8,45,756.0,82.0,0.75,17.5,414.0,61.37,48.36
2016,10,17,9,0,787.0,84.0,0.8,18.0,458.0,61.99,48.66
2016,10,17,9,15,805.5,86.5,0.8,18.0,496.0,111.96,61.07
2016,10,17,9,30,824.0,89.0,0.8,18.0,534.0,163.56,93.34
2016,10,17,9,45,832.5,92.5,0.8,18.5,565.0,215.61,133.95
2016,10,17,10,0,841.0,96.0,0.8,19.0,596.0,267.77,177.98
2016,10,17,10,15,850.0,97.5,0.8,19.0,621.5,318.32,222.08
2016,10,17,10,30,859.0,99.0,0.8,19.0,647.0,368.56,265.75
2016,10,17,10,45,868.5,98.5,0.85,19.5,665.5,419.85,309.02
2016,10,17,11,0,878.0,98.0,0.9,20.0,684.0,466.38,347.66
2016,10,17,11,15,881.0,98.5,0.95,20.0,693.5,509.64,383.61
2016,10,17,11,30,884.0,99.0,1.0,20.0,703.0,551.1,417.35
2016,10,17,11,45,885.5,98.5,1.05,20.5,705.5,588.83,446.79
2016,10,17,12,0,887.0,98.0,1.1,21.0,708.0,624.25,473.85
2016,10,17,12,15,885.0,97.5,1.15,21.0,701.5,655.04,497.96
2016,10,17,12,30,883.0,97.0,1.2,21.0,695.0,683.02,519.75
2016,10,17,12,45,884.5,93.5,1.25,21.0,682.0,707.44,538.89
2016,10,17,13,0,886.0,90.0,1.3,21.0,669.0,728.89,555.28
2016,10,17,13,15,878.5,89.0,1.35,20.5,647.5,743.38,567.32
2016,10,17,13,30,871.0,88.0,1.4,20.0,626.0,754.51,577.29
2016,10,17,13,45,862.0,85.5,1.45,20.0,597.5,759.48,582.08
2016,10,17,14,0,853.0,83.0,1.5,20.0,569.0,761.04,584.7
2016,10,17,14,15,838.5,81.0,1.5,19.5,533.5,761.93,587.64
2016,10,17,14,30,824.0,79.0,1.5,19.0,498.0,753.47,584.12
2016,10,17,14,45,805.0,76.0,1.55,19.0,457.5,737.07,574.48
2016,10,17,15,0,786.0,73.0,1.6,19.0,417.0,717.65,562.61
2016,10,17,15,15,757.0,69.5,1.6,18.5,372.0,687.11,543.06
2016,10,17,15,30,728.0,66.0,1.6,18.0,327.0,654.19,521.25
2016,10,17,15,45,686.0,61.5,1.65,18.0,279.5,608.34,488.29
2016,10,17,16,0,644.0,57.0,1.7,18.0,232.0,566.3,456.79
2016,10,17,16,15,578.5,51.0,1.65,17.5,183.5,501.02,405.83
2016,10,17,16,30,513.0,45.0,1.6,17.0,135.0,436.84,352.27
2016,10,17,16,45,399.0,35.5,1.6,16.5,91.5,338.85,268.04
2016,10,17,17,0,285.0,26.0,1.6,16.0,48.0,241.2,149.15
2016,10,17,17,15,142.5,13.0,1.55,15.5,24.0,94.54,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,51.0,6.0,1.15,10.5,7.5,0.0,0.0
2016,10,18,6,30,102.0,12.0,1.2,11.0,15.0,10.91,0.0
2016,10,18,6,45,248.5,25.0,1.25,12.0,51.0,20.57,8.13
2016,10,18,7,0,395.0,38.0,1.3,13.0,87.0,30.86,21.0
2016,10,18,7,15,482.5,46.0,1.4,13.5,133.5,36.21,26.4
2016,10,18,7,30,570.0,54.0,1.5,14.0,180.0,41.49,31.41
2016,10,18,7,45,624.5,59.5,1.6,14.5,228.5,44.51,34.21
2016,10,18,8,0,679.0,65.0,1.7,15.0,277.0,47.52,36.85
2016,10,18,8,15,715.0,69.0,1.75,15.5,324.0,53.97,42.46
2016,10,18,8,30,751.0,73.0,1.8,16.0,371.0,55.91,43.99
2016,10,18,8,45,780.0,75.0,1.85,16.5,414.5,56.26,44.08
2016,10,18,9,0,809.0,77.0,1.9,17.0,458.0,56.68,44.25
2016,10,18,9,15,826.5,79.5,1.9,17.5,496.0,105.87,56.33
2016,10,18,9,30,844.0,82.0,1.9,18.0,534.0,158.33,88.78
2016,10,18,9,45,860.5,82.0,1.9,18.5,567.0,216.21,133.92
2016,10,18,10,0,877.0,82.0,1.9,19.0,600.0,267.98,177.89
2016,10,18,10,15,886.0,83.0,1.85,19.0,625.5,318.95,223.15
2016,10,18,10,30,895.0,84.0,1.8,19.0,651.0,369.45,267.97
2016,10,18,10,45,900.0,85.5,1.8,19.5,669.0,418.17,310.26
2016,10,18,11,0,905.0,87.0,1.8,20.0,687.0,465.62,350.41
2016,10,18,11,15,908.0,87.0,1.8,20.0,697.0,509.33,387.33
2016,10,18,11,30,911.0,87.0,1.8,20.0,707.0,551.15,421.85
2016,10,18,11,45,912.0,87.5,1.8,20.0,709.0,590.27,453.5
2016,10,18,12,0,913.0,88.0,1.8,20.0,711.0,627.02,482.68
2016,10,18,12,15,911.0,87.5,1.8,19.5,705.0,658.41,508.38
2016,10,18,12,30,909.0,87.0,1.8,19.0,699.0,686.91,531.65
2016,10,18,12,45,905.5,86.0,1.8,19.0,685.0,710.88,550.42
2016,10,18,13,0,902.0,85.0,1.8,19.0,671.0,731.69,566.1
2016,10,18,13,15,895.5,84.0,1.8,19.0,649.0,747.09,577.45
2016,10,18,13,30,889.0,83.0,1.8,19.0,627.0,759.12,586.6
2016,10,18,13,45,881.0,80.5,1.85,19.0,598.5,764.94,591.98
2016,10,18,14,0,873.0,78.0,1.9,19.0,570.0,767.32,595.12
2016,10,18,14,15,858.5,76.0,1.9,19.0,534.5,761.88,592.48
2016,10,18,14,30,844.0,74.0,1.9,19.0,499.0,759.61,592.27
2016,10,18,14,45,825.5,71.0,1.9,19.5,458.5,743.55,581.13
2016,10,18,15,0,807.0,68.0,1.9,20.0,418.0,724.4,567.86
2016,10,18,15,15,778.5,65.0,1.85,19.5,372.5,694.76,548.55
2016,10,18,15,30,750.0,62.0,1.8,19.0,327.0,662.71,526.99
2016,10,18,15,45,705.5,58.0,1.8,19.0,278.5,615.51,492.64
2016,10,18,16,0,661.0,54.0,1.8,19.0,230.0,567.05,455.97
2016,10,18,16,15,595.5,48.0,1.7,18.0,181.5,506.38,409.08
2016,10,18,16,30,530.0,42.0,1.6,17.0,133.0,442.23,355.91
2016,10,18,16,45,413.5,33.0,1.55,16.5,89.5,343.49,270.19
2016,10,18,17,0,297.0,24.0,1.5,16.0,46.0,243.08,135.64
2016,10,18,17,15,148.5,12.0,1.55,15.5,23.0,96.54,0.0
2016,10,18,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,6,15,73.0,5.5,1.2,10.5,7.0,0.0,0.0
2016,10,19,6,30,146.0,11.0,1.2,11.0,14.0,10.01,0.0
2016,10,19,6,45,300.0,21.5,1.25,11.5,50.5,17.49,5.25
2016,10,19,7,0,454.0,32.0,1.3,12.0,87.0,25.67,16.53
2016,10,19,7,15,537.0,39.0,1.3,12.5,134.0,33.22,23.85
2016,10,19,7,30,620.0,46.0,1.3,13.0,181.0,38.39,28.76
2016,10,19,7,45,671.5,50.5,1.3,14.0,229.5,41.15,31.29
2016,10,19,8,0,723.0,55.0,1.3,15.0,278.0,43.94,33.68
2016,10,19,8,15,756.5,58.5,1.3,15.5,325.0,45.8,35.23
2016,10,19,8,30,790.0,62.0,1.3,16.0,372.0,47.65,36.73
2016,10,19,8,45,814.0,64.5,1.3,17.0,415.0,48.68,37.37
2016,10,19,9,0,838.0,67.0,1.3,18.0,458.0,57.51,44.81
2016,10,19,9,15,854.5,69.0,1.3,18.5,496.0,105.04,55.34
2016,10,19,9,30,871.0,71.0,1.3,19.0,534.0,157.76,86.95
2016,10,19,9,45,884.0,71.5,1.3,20.0,566.5,209.72,126.61
2016,10,19,10,0,897.0,72.0,1.3,21.0,599.0,262.0,170.37
2016,10,19,10,15,905.0,73.5,1.3,21.0,624.0,313.84,215.9
2016,10,19,10,30,913.0,75.0,1.3,21.0,649.0,365.1,260.93
2016,10,19,10,45,919.0,75.5,1.3,21.5,667.0,413.94,302.84
2016,10,19,11,0,925.0,76.0,1.3,22.0,685.0,461.53,342.63
2016,10,19,11,15,927.5,76.5,1.3,22.5,695.0,506.03,378.92
2016,10,19,11,30,930.0,77.0,1.3,23.0,705.0,548.58,412.61
2016,10,19,11,45,930.0,77.0,1.3,23.5,706.5,587.14,442.42
2016,10,19,12,0,930.0,77.0,1.3,24.0,708.0,623.18,469.58
2016,10,19,12,15,928.0,77.0,1.3,24.0,702.0,655.33,494.23
2016,10,19,12,30,926.0,77.0,1.3,24.0,696.0,684.56,516.39
2016,10,19,12,45,917.5,78.0,1.35,24.0,680.5,707.43,534.21
2016,10,19,13,0,909.0,79.0,1.4,24.0,665.0,726.92,548.88
2016,10,19,13,15,902.0,78.5,1.4,24.0,643.5,742.48,560.02
2016,10,19,13,30,895.0,78.0,1.4,24.0,622.0,754.65,568.99
2016,10,19,13,45,884.5,76.5,1.4,24.0,593.0,759.67,573.24
2016,10,19,14,0,874.0,75.0,1.4,24.0,564.0,761.22,575.32
2016,10,19,14,15,859.5,73.0,1.4,23.5,528.5,755.72,573.83
2016,10,19,14,30,845.0,71.0,1.4,23.0,493.0,746.9,570.19
2016,10,19,14,45,825.5,68.5,1.45,23.0,452.5,737.08,565.29
2016,10,19,15,0,806.0,66.0,1.5,23.0,412.0,717.82,553.67
2016,10,19,15,15,778.0,63.0,1.45,22.5,367.0,688.64,534.98
2016,10,19,15,30,750.0,60.0,1.4,22.0,322.0,657.07,514.08
2016,10,19,15,45,709.0,56.0,1.35,22.0,274.0,612.61,481.96
2016,10,19,16,0,668.0,52.0,1.3,22.0,226.0,566.82,447.58
2016,10,19,16,15,603.0,46.0,1.2,20.5,178.0,501.06,398.37
