Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,16,30,538.0,40.0,1.1,19.0,130.0,442.74,350.97
2016,10,19,16,45,425.5,31.0,1.05,18.0,86.5,346.96,268.4
2016,10,19,17,0,313.0,22.0,1.0,17.0,43.0,247.31,117.01
2016,10,19,17,15,156.5,11.0,0.95,16.5,21.5,99.64,0.0
2016,10,19,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,71.5,5.0,1.15,12.5,6.0,0.0,0.0
2016,10,20,6,30,143.0,10.0,1.1,13.0,12.0,9.1,0.0
2016,10,20,6,45,301.0,21.0,1.05,13.5,49.0,17.13,3.9
2016,10,20,7,0,459.0,32.0,1.0,14.0,86.0,25.79,16.4
2016,10,20,7,15,544.5,39.0,1.0,15.0,133.5,33.37,23.69
2016,10,20,7,30,630.0,46.0,1.0,16.0,181.0,38.54,28.51
2016,10,20,7,45,681.5,51.0,1.05,17.0,230.5,41.74,31.4
2016,10,20,8,0,733.0,56.0,1.1,18.0,280.0,44.94,34.13
2016,10,20,8,15,767.5,59.5,1.05,18.5,327.5,46.77,35.65
2016,10,20,8,30,802.0,63.0,1.0,19.0,375.0,48.62,37.12
2016,10,20,8,45,826.0,66.0,0.95,20.0,418.5,50.0,38.06
2016,10,20,9,0,850.0,69.0,0.9,21.0,462.0,59.03,45.57
2016,10,20,9,15,866.5,71.0,0.95,21.5,500.5,104.88,55.0
2016,10,20,9,30,883.0,73.0,1.0,22.0,539.0,158.22,85.95
2016,10,20,9,45,898.5,73.0,1.05,23.0,572.0,210.83,125.13
2016,10,20,10,0,914.0,73.0,1.1,24.0,605.0,263.98,168.78
2016,10,20,10,15,922.0,74.5,1.1,24.5,630.5,316.64,213.87
2016,10,20,10,30,930.0,76.0,1.1,25.0,656.0,368.69,258.3
2016,10,20,10,45,935.0,76.5,1.15,25.5,674.0,417.93,299.96
2016,10,20,11,0,940.0,77.0,1.2,26.0,692.0,465.79,339.49
2016,10,20,11,15,943.0,77.5,1.2,26.0,702.0,511.14,376.53
2016,10,20,11,30,946.0,78.0,1.2,26.0,712.0,554.53,411.11
2016,10,20,11,45,946.0,78.5,1.25,26.5,714.0,594.15,441.58
2016,10,20,12,0,946.0,79.0,1.3,27.0,716.0,631.24,469.46
2016,10,20,12,15,944.5,78.5,1.3,27.0,709.5,663.73,494.08
2016,10,20,12,30,943.0,78.0,1.3,27.0,703.0,693.26,516.2
2016,10,20,12,45,935.5,79.0,1.35,27.5,688.5,717.26,533.56
2016,10,20,13,0,928.0,80.0,1.4,28.0,674.0,737.89,547.85
2016,10,20,13,15,921.5,79.0,1.4,27.5,652.0,753.65,560.03
2016,10,20,13,30,915.0,78.0,1.4,27.0,630.0,765.96,570.08
2016,10,20,13,45,904.0,77.0,1.4,27.0,600.5,771.44,574.6
2016,10,20,14,0,893.0,76.0,1.4,27.0,571.0,773.41,576.95
2016,10,20,14,15,878.5,74.0,1.4,26.5,535.0,768.09,575.65
2016,10,20,14,30,864.0,72.0,1.4,26.0,499.0,759.38,572.2
2016,10,20,14,45,843.5,69.5,1.4,26.0,457.5,748.83,566.41
2016,10,20,15,0,823.0,67.0,1.4,26.0,416.0,728.79,554.01
2016,10,20,15,15,794.0,64.0,1.3,25.5,370.0,698.82,534.62
2016,10,20,15,30,765.0,61.0,1.2,25.0,324.0,666.39,513.01
2016,10,20,15,45,722.5,56.5,1.1,24.5,275.5,620.11,480.61
2016,10,20,16,0,680.0,52.0,1.0,24.0,227.0,572.49,445.84
2016,10,20,16,15,613.0,46.0,0.95,22.5,178.0,505.31,396.52
2016,10,20,16,30,546.0,40.0,0.9,21.0,129.0,445.91,348.87
2016,10,20,16,45,429.0,30.5,0.9,19.5,85.0,346.94,264.39
2016,10,20,17,0,312.0,21.0,0.9,18.0,41.0,242.26,87.62
2016,10,20,17,15,156.0,10.5,0.95,17.5,20.5,98.32,0.0
2016,10,20,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,215.5,16.0,0.65,14.5,40.5,12.63,0.39
2016,10,21,7,0,431.0,32.0,0.6,15.0,81.0,25.85,16.28
2016,10,21,7,15,518.0,39.5,0.55,15.5,127.5,31.05,21.59
2016,10,21,7,30,605.0,47.0,0.5,16.0,174.0,39.49,29.35
2016,10,21,7,45,660.5,51.5,0.45,16.5,223.0,42.2,31.89
2016,10,21,8,0,716.0,56.0,0.4,17.0,272.0,44.96,34.33
2016,10,21,8,15,750.5,60.0,0.4,18.0,319.0,47.18,36.12
2016,10,21,8,30,785.0,64.0,0.4,19.0,366.0,49.4,37.83
2016,10,21,8,45,811.0,66.0,0.4,20.0,409.5,50.0,38.09
2016,10,21,9,0,837.0,68.0,0.4,21.0,453.0,50.66,38.39
2016,10,21,9,15,853.5,70.5,0.45,21.5,491.0,101.46,53.46
2016,10,21,9,30,870.0,73.0,0.5,22.0,529.0,154.36,83.48
2016,10,21,9,45,881.0,75.0,0.6,23.0,560.5,206.97,122.4
2016,10,21,10,0,892.0,77.0,0.7,24.0,592.0,259.75,165.54
2016,10,21,10,15,900.5,78.0,0.7,24.5,617.0,311.01,209.08
2016,10,21,10,30,909.0,79.0,0.7,25.0,642.0,361.7,252.04
2016,10,21,10,45,913.5,80.0,0.75,25.5,659.5,410.16,292.77
2016,10,21,11,0,918.0,81.0,0.8,26.0,677.0,457.24,331.41
2016,10,21,11,15,920.5,81.5,0.8,26.0,687.0,501.4,367.22
2016,10,21,11,30,923.0,82.0,0.8,26.0,697.0,543.61,400.62
2016,10,21,11,45,922.0,82.5,0.85,26.5,698.0,581.81,429.88
2016,10,21,12,0,921.0,83.0,0.9,27.0,699.0,617.47,456.59
2016,10,21,12,15,918.5,82.5,0.95,27.0,692.5,648.53,480.49
2016,10,21,12,30,916.0,82.0,1.0,27.0,686.0,676.67,501.99
2016,10,21,12,45,907.5,83.0,1.05,27.0,670.5,699.31,519.43
2016,10,21,13,0,899.0,84.0,1.1,27.0,655.0,718.62,534.31
2016,10,21,13,15,891.5,83.0,1.15,26.5,633.0,733.14,546.16
2016,10,21,13,30,884.0,82.0,1.2,26.0,611.0,744.27,555.94
2016,10,21,13,45,871.0,81.0,1.25,26.0,581.0,747.93,559.76
2016,10,21,14,0,858.0,80.0,1.3,26.0,551.0,748.16,561.45
2016,10,21,14,15,619.0,132.5,1.35,25.5,461.0,643.38,490.46
2016,10,21,14,30,380.0,185.0,1.4,25.0,371.0,504.21,389.95
2016,10,21,14,45,580.0,128.0,1.45,25.0,384.5,616.07,477.01
2016,10,21,15,0,780.0,71.0,1.5,25.0,398.0,697.8,536.83
2016,10,21,15,15,749.5,67.5,1.45,24.0,353.0,666.53,516.59
2016,10,21,15,30,719.0,64.0,1.4,23.0,308.0,632.96,495.04
2016,10,21,15,45,673.5,59.5,1.4,22.5,260.5,585.3,461.55
2016,10,21,16,0,628.0,55.0,1.4,22.0,213.0,541.92,429.65
2016,10,21,16,15,558.5,48.0,1.3,21.0,166.0,474.02,376.91
2016,10,21,16,30,489.0,41.0,1.2,20.0,119.0,407.6,321.94
2016,10,21,16,45,368.5,31.0,1.2,19.5,77.5,307.91,233.99
2016,10,21,17,0,248.0,21.0,1.2,19.0,36.0,200.59,42.11
2016,10,21,17,15,124.0,10.5,1.2,18.5,18.0,79.65,0.0
2016,10,21,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,6,45,71.0,19.5,0.75,12.5,27.5,16.01,0.48
2016,10,22,7,0,142.0,39.0,0.7,13.0,55.0,31.16,20.8
2016,10,22,7,15,175.5,58.0,0.7,13.5,87.5,45.42,34.34
2016,10,22,7,30,209.0,77.0,0.7,14.0,120.0,59.25,47.02
2016,10,22,7,45,232.5,95.0,0.7,14.5,155.0,71.93,58.42
2016,10,22,8,0,256.0,113.0,0.7,15.0,190.0,84.19,69.2
2016,10,22,8,15,272.5,129.5,0.65,15.5,223.0,95.03,78.47
2016,10,22,8,30,289.0,146.0,0.6,16.0,256.0,105.51,87.23
2016,10,22,8,45,556.5,110.0,0.6,17.0,352.5,75.96,61.13
2016,10,22,9,0,824.0,74.0,0.6,18.0,449.0,55.12,42.74
2016,10,22,9,15,729.5,102.0,0.55,18.5,454.5,103.16,59.88
2016,10,22,9,30,635.0,130.0,0.5,19.0,460.0,157.91,97.33
2016,10,22,9,45,750.5,109.5,0.5,19.5,523.0,199.2,123.34
2016,10,22,10,0,866.0,89.0,0.5,20.0,586.0,255.58,165.33
2016,10,22,10,15,875.0,90.5,0.55,20.5,611.0,311.65,212.89
2016,10,22,10,30,884.0,92.0,0.6,21.0,636.0,361.82,255.89
2016,10,22,10,45,891.5,92.0,0.65,21.5,654.0,409.52,296.39
2016,10,22,11,0,899.0,92.0,0.7,22.0,672.0,456.13,335.06
2016,10,22,11,15,756.0,143.0,0.75,22.0,636.0,474.9,353.83
2016,10,22,11,30,613.0,194.0,0.8,22.0,600.0,485.38,364.76
2016,10,22,11,45,516.5,230.5,0.85,22.5,573.0,493.04,371.65
2016,10,22,12,0,420.0,267.0,0.9,23.0,546.0,495.09,373.48
2016,10,22,12,15,663.0,179.5,0.9,23.0,615.0,586.13,442.21
2016,10,22,12,30,906.0,92.0,0.9,23.0,684.0,677.09,509.45
2016,10,22,12,45,893.0,94.5,0.95,23.0,668.0,698.18,525.28
2016,10,22,13,0,880.0,97.0,1.0,23.0,652.0,719.81,541.92
2016,10,22,13,15,872.0,95.5,1.0,23.0,630.0,733.93,552.63
2016,10,22,13,30,864.0,94.0,1.0,23.0,608.0,744.63,560.55
2016,10,22,13,45,720.0,126.0,1.05,23.0,540.0,690.85,524.38
2016,10,22,14,0,576.0,158.0,1.1,23.0,472.0,621.93,476.34
2016,10,22,14,15,487.0,168.5,1.1,22.5,422.0,574.06,443.54
2016,10,22,14,30,398.0,179.0,1.1,22.0,372.0,523.52,407.68
2016,10,22,14,45,435.5,155.0,1.15,21.5,349.5,528.97,415.32
2016,10,22,15,0,473.0,131.0,1.2,21.0,327.0,531.34,420.17
2016,10,22,15,15,443.0,122.0,1.2,20.5,289.5,498.12,396.69
2016,10,22,15,30,413.0,113.0,1.2,20.0,252.0,463.74,371.86
2016,10,22,15,45,386.0,98.5,1.2,19.5,212.5,423.86,342.03
2016,10,22,16,0,359.0,84.0,1.2,19.0,173.0,383.27,310.31
2016,10,22,16,15,313.0,68.5,1.15,18.0,133.5,328.17,265.69
2016,10,22,16,30,267.0,53.0,1.1,17.0,94.0,274.19,219.79
2016,10,22,16,45,183.5,37.0,1.1,16.5,60.5,198.16,150.27
2016,10,22,17,0,100.0,21.0,1.1,16.0,27.0,109.6,0.0
2016,10,22,17,15,50.0,10.5,1.1,15.5,13.5,37.64,0.0
2016,10,22,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,6,45,181.5,17.0,0.85,12.5,36.5,13.63,0.0
2016,10,23,7,0,363.0,34.0,0.8,13.0,73.0,27.84,17.83
2016,10,23,7,15,456.0,42.5,0.75,13.5,118.0,33.75,24.06
2016,10,23,7,30,549.0,51.0,0.7,14.0,163.0,39.57,29.62
2016,10,23,7,45,608.0,57.0,0.7,15.0,211.0,43.08,32.84
2016,10,23,8,0,667.0,63.0,0.7,16.0,259.0,46.56,35.87
2016,10,23,8,15,705.0,67.5,0.75,16.5,305.5,53.39,41.82
2016,10,23,8,30,743.0,72.0,0.8,17.0,352.0,55.79,43.76
2016,10,23,8,45,470.5,132.0,0.85,18.0,317.0,90.9,73.96
2016,10,23,9,0,198.0,192.0,0.9,19.0,282.0,139.05,114.39
2016,10,23,9,15,121.0,201.0,0.95,19.0,257.5,153.27,117.15
2016,10,23,9,30,44.0,210.0,1.0,19.0,233.0,168.9,130.74
2016,10,23,9,45,45.0,223.5,1.05,19.5,248.0,184.73,142.6
2016,10,23,10,0,46.0,237.0,1.1,20.0,263.0,200.77,154.81
2016,10,23,10,15,23.0,201.5,1.15,20.5,214.5,178.02,137.45
2016,10,23,10,30,0.0,166.0,1.2,21.0,166.0,144.21,111.14
2016,10,23,10,45,0.5,170.0,1.25,21.5,170.5,148.42,114.21
2016,10,23,11,0,1.0,174.0,1.3,22.0,175.0,152.66,117.24
2016,10,23,11,15,7.0,200.5,1.35,22.0,205.5,178.75,137.62
2016,10,23,11,30,13.0,227.0,1.4,22.0,236.0,205.76,158.61
2016,10,23,11,45,13.5,228.0,1.45,22.0,237.0,208.55,160.75
2016,10,23,12,0,14.0,229.0,1.5,22.0,238.0,211.33,163.01
2016,10,23,12,15,128.0,264.5,1.5,22.0,347.5,324.53,251.52
2016,10,23,12,30,242.0,300.0,1.5,22.0,457.0,438.55,338.02
2016,10,23,12,45,162.5,291.0,1.5,22.0,395.5,389.08,300.17
2016,10,23,13,0,83.0,282.0,1.5,22.0,334.0,325.61,251.87
2016,10,23,13,15,105.0,276.0,1.5,22.0,339.5,340.86,264.73
2016,10,23,13,30,127.0,270.0,1.5,22.0,345.0,367.49,285.76
2016,10,23,13,45,125.0,257.0,1.55,22.0,328.0,359.1,280.06
2016,10,23,14,0,123.0,244.0,1.6,22.0,311.0,349.93,273.94
2016,10,23,14,15,133.5,227.0,1.6,21.5,295.5,344.87,271.72
2016,10,23,14,30,144.0,210.0,1.6,21.0,280.0,339.01,268.86
2016,10,23,14,45,444.0,143.5,1.6,21.0,331.0,520.48,414.18
2016,10,23,15,0,744.0,77.0,1.6,21.0,382.0,671.62,528.32
2016,10,23,15,15,711.0,73.0,1.6,20.5,337.5,638.37,504.66
2016,10,23,15,30,678.0,69.0,1.6,20.0,293.0,607.63,483.84
2016,10,23,15,45,624.0,64.5,1.6,19.5,245.5,555.57,445.95
2016,10,23,16,0,570.0,60.0,1.6,19.0,198.0,502.94,405.51
2016,10,23,16,15,495.0,52.0,1.55,18.0,152.5,431.76,348.58
2016,10,23,16,30,420.0,44.0,1.5,17.0,107.0,362.17,289.77
2016,10,23,16,45,290.0,32.0,1.45,16.5,67.5,257.14,193.54
2016,10,23,17,0,160.0,20.0,1.4,16.0,28.0,141.77,0.0
2016,10,23,17,15,80.0,10.0,1.35,15.5,14.0,53.76,0.0
2016,10,23,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,6,45,34.0,18.5,1.8,14.0,22.0,15.71,0.0
2016,10,24,7,0,68.0,37.0,1.9,14.0,44.0,30.36,19.61
2016,10,24,7,15,96.5,57.0,1.95,14.0,73.0,45.69,34.32
2016,10,24,7,30,125.0,77.0,2.0,14.0,102.0,60.65,48.14
2016,10,24,7,45,139.0,97.0,2.1,14.5,132.0,75.18,61.26
2016,10,24,8,0,153.0,117.0,2.2,15.0,162.0,89.32,73.76
2016,10,24,8,15,167.5,135.0,2.2,15.0,191.0,101.85,84.75
2016,10,24,8,30,182.0,153.0,2.2,15.0,220.0,114.03,95.26
2016,10,24,8,45,257.5,162.5,2.2,15.5,270.5,115.37,96.02
2016,10,24,9,0,333.0,172.0,2.2,16.0,321.0,121.33,100.76
2016,10,24,9,15,385.0,177.5,2.15,16.0,364.0,143.38,104.33
2016,10,24,9,30,437.0,183.0,2.1,16.0,407.0,172.59,119.61
2016,10,24,9,45,288.5,220.0,2.1,16.5,372.0,209.23,153.92
2016,10,24,10,0,140.0,257.0,2.1,17.0,337.0,229.32,176.23
2016,10,24,10,15,118.5,266.5,2.05,17.0,336.0,243.22,188.52
2016,10,24,10,30,97.0,276.0,2.0,17.0,335.0,257.52,200.9
2016,10,24,10,45,263.5,262.5,2.0,17.5,429.0,312.47,241.07
2016,10,24,11,0,430.0,249.0,2.0,18.0,523.0,386.97,297.51
2016,10,24,11,15,278.0,278.0,1.95,18.0,456.0,366.96,284.86
2016,10,24,11,30,126.0,307.0,1.9,18.0,389.0,332.4,259.51
2016,10,24,11,45,101.5,302.0,1.85,18.5,368.0,322.23,251.73
2016,10,24,12,0,77.0,297.0,1.8,19.0,347.0,311.47,243.15
2016,10,24,12,15,94.0,298.5,1.8,19.0,359.5,329.44,257.57
2016,10,24,12,30,111.0,300.0,1.8,19.0,372.0,348.4,272.67
2016,10,24,12,45,121.0,294.5,1.8,19.5,371.5,364.69,285.11
2016,10,24,13,0,131.0,289.0,1.8,20.0,371.0,374.17,292.43
2016,10,24,13,15,86.5,265.0,1.8,19.5,318.0,316.32,248.48
2016,10,24,13,30,42.0,241.0,1.8,19.0,265.0,264.63,208.5
2016,10,24,13,45,59.0,236.5,1.85,19.0,269.0,276.68,219.09
2016,10,24,14,0,76.0,232.0,1.9,19.0,273.0,289.27,229.92
2016,10,24,14,15,40.5,196.5,1.9,19.0,218.0,227.61,180.91
2016,10,24,14,30,5.0,161.0,1.9,19.0,163.0,154.68,121.96
2016,10,24,14,45,2.5,141.0,1.95,19.0,142.0,133.92,105.48
2016,10,24,15,0,0.0,121.0,2.0,19.0,121.0,112.93,88.48
2016,10,24,15,15,0.0,106.5,1.95,18.5,106.5,99.49,77.76
2016,10,24,15,30,0.0,92.0,1.9,18.0,92.0,85.96,66.77
2016,10,24,15,45,0.0,77.0,1.85,17.5,77.0,71.74,55.0
2016,10,24,16,0,0.0,62.0,1.8,17.0,62.0,57.35,42.86
2016,10,24,16,15,0.0,47.0,1.7,16.5,47.0,42.7,30.3
2016,10,24,16,30,0.0,32.0,1.6,16.0,32.0,28.22,17.77
2016,10,24,16,45,0.0,20.0,1.5,16.0,20.0,17.61,7.89
2016,10,24,17,0,0.0,8.0,1.4,16.0,8.0,7.03,0.0
2016,10,24,17,15,0.0,4.0,1.35,15.5,4.0,3.64,0.0
2016,10,24,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,11.5,1.2,15.0,11.5,10.11,0.0
2016,10,25,7,0,0.0,23.0,1.2,15.0,23.0,20.27,11.02
2016,10,25,7,15,0.0,38.5,1.2,15.5,38.5,33.63,23.62
2016,10,25,7,30,0.0,54.0,1.2,16.0,54.0,46.64,35.48
2016,10,25,7,45,0.0,70.5,1.3,16.5,70.5,60.28,47.7
2016,10,25,8,0,0.0,87.0,1.4,17.0,87.0,73.77,59.58
2016,10,25,8,15,0.0,103.0,1.45,17.0,103.0,86.76,70.93
2016,10,25,8,30,0.0,119.0,1.5,17.0,119.0,99.6,81.99
2016,10,25,8,45,37.5,152.5,1.55,17.5,169.0,118.99,98.36
2016,10,25,9,0,75.0,186.0,1.6,18.0,219.0,140.88,116.6
2016,10,25,9,15,97.0,205.0,1.6,18.0,252.0,159.78,124.09
2016,10,25,9,30,119.0,224.0,1.6,18.0,285.0,178.38,136.22
2016,10,25,9,45,87.0,231.0,1.65,18.5,277.0,195.37,150.23
2016,10,25,10,0,55.0,238.0,1.7,19.0,269.0,202.61,156.96
2016,10,25,10,15,56.0,248.5,1.65,19.0,281.0,217.28,168.56
2016,10,25,10,30,57.0,259.0,1.6,19.0,293.0,232.06,180.25
2016,10,25,10,45,115.5,277.5,1.6,19.5,349.5,272.09,210.18
2016,10,25,11,0,174.0,296.0,1.6,20.0,406.0,320.58,246.81
2016,10,25,11,15,169.5,301.0,1.55,20.0,409.5,335.67,258.91
2016,10,25,11,30,165.0,306.0,1.5,20.0,413.0,350.07,270.44
2016,10,25,11,45,170.0,303.5,1.5,20.5,414.0,362.33,279.86
2016,10,25,12,0,175.0,301.0,1.5,21.0,415.0,374.32,289.0
2016,10,25,12,15,125.5,294.5,1.5,21.0,376.0,349.84,270.63
2016,10,25,12,30,76.0,288.0,1.5,21.0,337.0,314.72,243.91
2016,10,25,12,45,173.0,282.0,1.5,21.5,389.5,386.11,299.63
2016,10,25,13,0,270.0,276.0,1.5,22.0,442.0,464.15,358.76
2016,10,25,13,15,556.5,177.5,1.5,21.5,505.0,585.65,453.98
2016,10,25,13,30,843.0,79.0,1.5,21.0,568.0,698.12,539.63
2016,10,25,13,45,831.0,78.0,1.5,21.0,540.0,701.94,542.11
2016,10,25,14,0,819.0,77.0,1.5,21.0,512.0,708.1,547.45
2016,10,25,14,15,803.0,75.0,1.45,21.0,478.0,701.71,543.55
2016,10,25,14,30,787.0,73.0,1.4,21.0,444.0,692.14,537.57
2016,10,25,14,45,764.5,70.5,1.4,21.0,404.5,674.09,525.97
2016,10,25,15,0,742.0,68.0,1.4,21.0,365.0,653.23,512.25
2016,10,25,15,15,710.0,64.5,1.3,20.5,322.0,621.59,490.5
2016,10,25,15,30,678.0,61.0,1.2,20.0,279.0,587.84,466.6
2016,10,25,15,45,631.5,56.0,1.2,20.0,233.5,544.55,434.43
2016,10,25,16,0,585.0,51.0,1.2,20.0,188.0,496.95,397.28
2016,10,25,16,15,509.5,44.0,1.1,19.0,143.5,427.24,341.41
2016,10,25,16,30,434.0,37.0,1.0,18.0,99.0,359.58,283.88
2016,10,25,16,45,307.5,26.5,0.95,17.5,61.5,259.75,186.93
2016,10,25,17,0,181.0,16.0,0.9,17.0,24.0,145.6,0.0
2016,10,25,17,15,90.5,8.0,0.85,16.5,12.0,7.28,0.0
2016,10,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,45,204.5,13.5,0.8,13.5,33.5,10.75,0.0
2016,10,26,7,0,409.0,27.0,0.7,14.0,67.0,21.87,12.2
2016,10,26,7,15,502.5,34.5,0.7,14.5,112.0,29.7,20.29
2016,10,26,7,30,596.0,42.0,0.7,15.0,157.0,35.46,25.78
2016,10,26,7,45,651.5,46.5,0.75,16.0,204.0,38.33,28.46
2016,10,26,8,0,707.0,51.0,0.8,17.0,251.0,41.23,31.0
2016,10,26,8,15,353.5,86.0,0.8,17.5,186.0,61.43,48.71
2016,10,26,8,30,0.0,121.0,0.8,18.0,121.0,100.91,82.79
2016,10,26,8,45,4.0,137.5,0.85,18.5,139.5,113.96,93.55
2016,10,26,9,0,8.0,154.0,0.9,19.0,158.0,126.85,104.07
2016,10,26,9,15,128.0,184.5,0.95,19.5,249.0,141.7,108.07
2016,10,26,9,30,248.0,215.0,1.0,20.0,340.0,178.65,130.1
2016,10,26,9,45,564.5,144.5,1.1,20.5,452.0,189.98,123.98
2016,10,26,10,0,881.0,74.0,1.2,21.0,564.0,241.93,153.72
2016,10,26,10,15,890.5,75.0,1.2,21.5,589.5,292.38,197.25
2016,10,26,10,30,900.0,76.0,1.2,22.0,615.0,342.38,240.67
2016,10,26,10,45,903.5,78.5,1.3,22.5,632.5,390.91,282.72
2016,10,26,11,0,907.0,81.0,1.4,23.0,650.0,438.05,322.76
2016,10,26,11,15,911.0,81.5,1.45,23.0,660.0,482.03,359.92
2016,10,26,11,30,915.0,82.0,1.5,23.0,670.0,524.22,394.85
2016,10,26,11,45,913.5,83.0,1.55,23.0,672.0,562.04,425.79
2016,10,26,12,0,912.0,84.0,1.6,23.0,674.0,597.32,454.21
2016,10,26,12,15,910.5,84.0,1.6,23.0,668.0,628.96,479.15
2016,10,26,12,30,909.0,84.0,1.6,23.0,662.0,657.78,501.61
2016,10,26,12,45,904.5,83.5,1.6,23.0,648.0,681.22,519.92
2016,10,26,13,0,900.0,83.0,1.6,23.0,634.0,701.5,535.77
2016,10,26,13,15,892.5,82.0,1.6,22.5,612.0,715.93,548.13
2016,10,26,13,30,885.0,81.0,1.6,22.0,590.0,727.0,557.61
2016,10,26,13,45,874.0,79.0,1.6,22.0,561.0,731.05,561.27
2016,10,26,14,0,863.0,77.0,1.6,22.0,532.0,731.68,562.72
2016,10,26,14,15,847.0,75.0,1.55,21.5,496.5,731.15,564.14
2016,10,26,14,30,831.0,73.0,1.5,21.0,461.0,721.75,559.37
2016,10,26,14,45,809.5,70.5,1.45,21.0,420.5,704.47,547.98
2016,10,26,15,0,788.0,68.0,1.4,21.0,380.0,684.22,534.39
2016,10,26,15,15,755.5,64.5,1.3,20.5,335.0,651.95,512.36
2016,10,26,15,30,723.0,61.0,1.2,20.0,290.0,617.4,488.04
2016,10,26,15,45,677.5,55.5,1.15,19.5,243.0,569.35,453.02
2016,10,26,16,0,632.0,50.0,1.1,19.0,196.0,520.18,415.44
2016,10,26,16,15,554.5,43.5,1.0,18.0,149.0,454.41,362.4
2016,10,26,16,30,477.0,37.0,0.9,17.0,102.0,385.27,303.19
2016,10,26,16,45,340.0,26.5,0.85,16.5,63.0,278.48,195.45
2016,10,26,17,0,203.0,16.0,0.8,16.0,24.0,131.74,0.0
2016,10,26,17,15,101.5,8.0,0.85,15.5,12.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,0.95,14.5,0.5,0.44,0.0
2016,10,27,7,0,0.0,1.0,1.0,15.0,1.0,0.88,0.0
2016,10,27,7,15,0.0,1.5,1.0,15.5,1.5,1.31,0.0
2016,10,27,7,30,0.0,2.0,1.0,16.0,2.0,1.75,0.0
2016,10,27,7,45,0.0,3.0,1.05,16.5,3.0,2.63,0.0
2016,10,27,8,0,0.0,4.0,1.1,17.0,4.0,3.51,0.0
2016,10,27,8,15,0.0,5.0,1.1,17.5,5.0,4.39,0.0
2016,10,27,8,30,0.0,6.0,1.1,18.0,6.0,5.27,0.0
2016,10,27,8,45,61.5,96.0,1.15,18.5,123.0,76.44,61.47
2016,10,27,9,0,123.0,186.0,1.2,19.0,240.0,134.61,110.89
2016,10,27,9,15,61.5,121.5,1.15,19.0,148.5,102.64,78.23
2016,10,27,9,30,0.0,57.0,1.1,19.0,57.0,50.37,36.41
2016,10,27,9,45,0.0,65.5,1.1,19.5,65.5,57.93,42.55
2016,10,27,10,0,0.0,74.0,1.1,20.0,74.0,65.49,48.58
2016,10,27,10,15,0.0,108.5,1.15,20.0,108.5,95.54,72.97
2016,10,27,10,30,0.0,143.0,1.2,20.0,143.0,124.89,96.48
2016,10,27,10,45,23.0,203.0,1.25,20.5,217.5,183.5,142.22
2016,10,27,11,0,46.0,263.0,1.3,21.0,292.0,242.82,187.71
2016,10,27,11,15,23.0,215.5,1.45,21.0,230.5,198.31,153.37
2016,10,27,11,30,0.0,168.0,1.6,21.0,169.0,148.12,114.11
2016,10,27,11,45,0.0,168.0,1.75,21.0,168.5,148.62,114.64
2016,10,27,12,0,0.0,168.0,1.9,21.0,168.0,149.1,115.07
2016,10,27,12,15,0.0,124.0,1.9,20.5,124.0,110.14,84.17
2016,10,27,12,30,0.0,80.0,1.9,20.0,80.0,70.88,52.62
2016,10,27,12,45,0.5,127.5,1.95,19.5,128.0,113.95,87.84
2016,10,27,13,0,1.0,175.0,2.0,19.0,176.0,158.41,123.87
2016,10,27,13,15,9.0,192.0,1.9,19.0,197.5,180.9,142.09
2016,10,27,13,30,17.0,209.0,1.8,19.0,219.0,204.56,161.25
2016,10,27,13,45,8.5,182.0,1.7,19.0,187.0,173.61,136.53
2016,10,27,14,0,0.0,155.0,1.6,19.0,155.0,142.09,111.24
2016,10,27,14,15,0.0,119.0,1.5,19.0,119.0,107.67,83.56
2016,10,27,14,30,0.0,83.0,1.4,19.0,83.0,73.54,55.73
2016,10,27,14,45,0.0,60.5,1.35,19.0,60.5,53.45,39.22
2016,10,27,15,0,0.0,38.0,1.3,19.0,38.0,33.5,22.62
2016,10,27,15,15,0.0,33.0,1.2,18.5,33.0,29.07,18.99
2016,10,27,15,30,0.0,28.0,1.1,18.0,28.0,24.65,15.31
2016,10,27,15,45,0.0,23.5,1.0,18.0,23.5,20.67,11.92
2016,10,27,16,0,0.0,19.0,0.9,18.0,19.0,16.7,8.49
2016,10,27,16,15,0.0,14.0,0.8,17.5,14.0,12.29,4.68
2016,10,27,16,30,0.0,9.0,0.7,17.0,9.0,7.9,0.85
2016,10,27,16,45,0.0,5.5,0.65,17.0,5.5,4.82,0.0
2016,10,27,17,0,0.0,2.0,0.6,17.0,2.0,1.82,0.0
2016,10,27,17,15,0.0,1.0,0.6,17.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,12.5,1.1,15.5,12.5,11.37,0.0
2016,10,28,7,0,0.0,25.0,1.2,16.0,25.0,21.89,11.47
2016,10,28,7,15,0.0,44.0,1.2,16.0,44.5,37.57,26.77
2016,10,28,7,30,0.0,63.0,1.2,16.0,64.0,53.02,40.92
2016,10,28,7,45,10.0,82.0,1.25,16.5,85.5,68.34,54.68
2016,10,28,8,0,20.0,101.0,1.3,17.0,107.0,83.5,68.04
2016,10,28,8,15,25.5,119.0,1.25,17.0,127.5,94.19,77.38
2016,10,28,8,30,31.0,137.0,1.2,17.0,148.0,107.25,88.6
2016,10,28,8,45,15.5,81.5,1.2,17.0,87.0,69.55,55.68
2016,10,28,9,0,0.0,26.0,1.2,17.0,26.0,22.91,14.65
2016,10,28,9,15,12.5,107.5,1.2,17.0,113.5,93.59,72.71
2016,10,28,9,30,25.0,189.0,1.2,17.0,201.0,158.02,124.34
2016,10,28,9,45,12.5,110.0,1.3,17.5,116.0,98.01,75.32
2016,10,28,10,0,0.0,31.0,1.4,18.0,31.0,27.36,17.27
2016,10,28,10,15,0.0,93.0,1.45,18.5,93.0,82.33,62.7
2016,10,28,10,30,0.0,155.0,1.5,19.0,155.0,134.85,105.02
2016,10,28,10,45,0.0,128.0,1.55,19.5,128.0,112.54,86.62
2016,10,28,11,0,0.0,101.0,1.6,20.0,101.0,89.41,67.72
2016,10,28,11,15,421.0,99.0,1.6,20.0,366.5,274.73,212.72
2016,10,28,11,30,842.0,97.0,1.6,20.0,632.0,496.15,380.47
2016,10,28,11,45,487.0,198.0,1.65,20.0,508.0,438.08,338.48
2016,10,28,12,0,132.0,299.0,1.7,20.0,384.0,346.89,269.16
2016,10,28,12,15,261.0,277.5,1.65,20.0,442.0,417.85,325.12
2016,10,28,12,30,390.0,256.0,1.6,20.0,500.0,490.45,381.06
2016,10,28,12,45,373.5,253.5,1.6,20.0,483.0,493.34,383.66
2016,10,28,13,0,357.0,251.0,1.6,20.0,466.0,494.1,385.06
2016,10,28,13,15,286.5,253.0,1.55,19.5,422.0,460.47,360.45
2016,10,28,13,30,216.0,255.0,1.5,19.0,378.0,412.61,324.88
2016,10,28,13,45,510.5,170.5,1.45,19.0,440.5,564.87,445.34
2016,10,28,14,0,805.0,86.0,1.4,19.0,503.0,698.76,546.02
2016,10,28,14,15,788.5,83.5,1.3,19.0,468.5,691.59,539.69
2016,10,28,14,30,772.0,81.0,1.2,19.0,434.0,681.25,532.57
2016,10,28,14,45,754.0,76.5,1.2,19.0,395.5,664.44,521.74
2016,10,28,15,0,736.0,72.0,1.2,19.0,357.0,644.75,508.71
2016,10,28,15,15,702.0,68.0,1.15,18.5,313.5,611.44,485.81
2016,10,28,15,30,668.0,64.0,1.1,18.0,270.0,580.51,464.0
2016,10,28,15,45,624.0,57.5,1.05,18.0,225.0,534.03,428.49
2016,10,28,16,0,580.0,51.0,1.0,18.0,180.0,486.81,390.34
2016,10,28,16,15,498.0,44.0,0.9,17.0,135.0,413.88,331.15
2016,10,28,16,30,416.0,37.0,0.8,16.0,90.0,343.14,269.77
2016,10,28,16,45,208.0,27.5,0.75,15.5,54.0,192.82,124.73
2016,10,28,17,0,0.0,18.0,0.7,15.0,18.0,16.37,0.0
2016,10,28,17,15,0.0,9.0,0.75,15.0,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,6,45,146.5,14.5,0.95,14.5,27.0,13.19,0.0
2016,10,29,7,0,293.0,29.0,1.0,15.0,54.0,23.93,12.7
2016,10,29,7,15,395.5,38.5,1.05,15.0,96.5,30.88,21.06
2016,10,29,7,30,498.0,48.0,1.1,15.0,139.0,37.68,27.61
2016,10,29,7,45,565.5,53.5,1.15,15.5,185.0,40.83,30.66
2016,10,29,8,0,633.0,59.0,1.2,16.0,231.0,44.03,33.58
2016,10,29,8,15,316.5,82.0,1.2,16.0,168.0,58.7,46.59
2016,10,29,8,30,0.0,105.0,1.2,16.0,105.0,88.93,73.08
2016,10,29,8,45,2.5,125.5,1.3,16.5,127.0,105.0,86.72
2016,10,29,9,0,5.0,146.0,1.4,17.0,149.0,120.79,99.94
2016,10,29,9,15,2.5,130.5,1.4,17.5,132.0,110.87,86.85
2016,10,29,9,30,0.0,115.0,1.4,18.0,115.0,99.72,77.41
2016,10,29,9,45,22.5,170.0,1.45,18.5,182.5,146.85,114.45
2016,10,29,10,0,45.0,225.0,1.5,19.0,250.0,190.02,147.55
2016,10,29,10,15,461.0,153.0,1.5,19.0,422.0,233.18,167.23
2016,10,29,10,30,877.0,81.0,1.5,19.0,594.0,331.23,235.35
2016,10,29,10,45,569.5,179.0,1.5,19.5,516.0,345.23,257.17
2016,10,29,11,0,262.0,277.0,1.5,20.0,438.0,336.81,257.55
2016,10,29,11,15,577.5,181.0,1.45,20.0,543.0,413.42,314.99
2016,10,29,11,30,893.0,85.0,1.4,20.0,648.0,507.16,386.36
2016,10,29,11,45,896.5,84.0,1.4,20.0,650.5,544.7,416.9
2016,10,29,12,0,900.0,83.0,1.4,20.0,653.0,580.05,445.51
2016,10,29,12,15,898.0,83.0,1.35,20.0,646.5,610.85,469.83
2016,10,29,12,30,896.0,83.0,1.3,20.0,640.0,638.84,491.58
2016,10,29,12,45,890.5,82.5,1.3,20.5,626.0,661.19,508.34
2016,10,29,13,0,885.0,82.0,1.3,21.0,612.0,680.37,522.56
2016,10,29,13,15,877.5,81.0,1.25,21.0,590.0,694.46,533.52
2016,10,29,13,30,870.0,80.0,1.2,21.0,568.0,705.25,541.48
2016,10,29,13,45,858.0,78.5,1.2,21.0,539.5,708.98,544.88
2016,10,29,14,0,846.0,77.0,1.2,21.0,511.0,714.79,549.94
2016,10,29,14,15,829.0,75.0,1.2,20.5,476.0,708.02,547.27
2016,10,29,14,30,812.0,73.0,1.2,20.0,441.0,697.97,542.45
2016,10,29,14,45,788.0,70.0,1.2,20.0,400.5,678.49,529.82
2016,10,29,15,0,764.0,67.0,1.2,20.0,360.0,656.13,514.97
2016,10,29,15,15,730.0,63.5,1.15,19.5,316.0,623.34,492.63
2016,10,29,15,30,696.0,60.0,1.1,19.0,272.0,588.38,467.95
2016,10,29,15,45,642.5,55.5,1.05,19.0,225.5,541.72,432.49
2016,10,29,16,0,589.0,51.0,1.0,19.0,179.0,490.63,391.34
2016,10,29,16,15,506.0,43.5,0.95,18.0,134.0,416.54,331.65
2016,10,29,16,30,423.0,36.0,0.9,17.0,89.0,344.74,269.25
2016,10,29,16,45,211.5,26.0,0.85,16.5,52.5,191.09,115.9
