Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,17,0,0.0,16.0,0.8,16.0,16.0,14.55,0.0
2016,10,29,17,15,0.0,8.0,0.8,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.5,2.0,14.5,1.5,1.36,0.0
2016,10,30,7,0,0.0,3.0,2.1,15.0,3.0,2.63,0.0
2016,10,30,7,15,0.0,5.5,2.2,15.0,5.5,4.82,0.0
2016,10,30,7,30,0.0,8.0,2.3,15.0,8.0,7.02,0.54
2016,10,30,7,45,0.0,11.0,2.4,15.5,11.0,9.66,2.95
2016,10,30,8,0,0.0,14.0,2.5,16.0,14.0,12.3,5.33
2016,10,30,8,15,0.0,16.5,2.55,16.0,16.5,14.51,7.32
2016,10,30,8,30,0.0,19.0,2.6,16.0,19.0,16.72,9.28
2016,10,30,8,45,0.0,17.0,2.65,16.5,17.0,14.96,7.67
2016,10,30,9,0,0.0,15.0,2.7,17.0,15.0,13.2,6.06
2016,10,30,9,15,0.0,27.0,2.75,17.0,27.0,23.8,14.51
2016,10,30,9,30,0.0,39.0,2.8,17.0,39.0,34.42,23.42
2016,10,30,9,45,0.0,30.5,2.85,17.5,30.5,26.91,17.0
2016,10,30,10,0,0.0,22.0,2.9,18.0,22.0,19.4,10.63
2016,10,30,10,15,55.0,143.5,2.85,18.0,175.5,135.74,104.7
2016,10,30,10,30,110.0,265.0,2.8,18.0,329.0,250.14,194.91
2016,10,30,10,45,55.0,175.5,2.8,18.5,207.5,169.77,132.12
2016,10,30,11,0,0.0,86.0,2.8,19.0,86.0,76.21,57.25
2016,10,30,11,15,158.5,179.5,2.75,19.0,279.0,226.62,177.53
2016,10,30,11,30,317.0,273.0,2.7,19.0,472.0,392.56,306.43
2016,10,30,11,45,586.5,186.5,2.65,19.0,555.0,474.86,370.63
2016,10,30,12,0,856.0,100.0,2.6,19.0,638.0,570.1,445.33
2016,10,30,12,15,854.5,99.5,2.55,19.0,632.0,600.34,469.68
2016,10,30,12,30,853.0,99.0,2.5,19.0,626.0,627.89,491.93
2016,10,30,12,45,851.0,97.0,2.45,19.0,613.0,650.78,510.42
2016,10,30,13,0,849.0,95.0,2.4,19.0,600.0,670.7,526.46
2016,10,30,13,15,558.5,169.0,2.3,19.0,496.5,567.46,447.53
2016,10,30,13,30,268.0,243.0,2.2,19.0,393.0,445.45,352.21
2016,10,30,13,45,137.0,207.0,2.15,19.0,283.5,311.19,248.12
2016,10,30,14,0,6.0,171.0,2.1,19.0,174.0,162.71,128.01
2016,10,30,14,15,98.0,182.0,2.05,18.5,226.0,265.57,213.95
2016,10,30,14,30,190.0,193.0,2.0,18.0,278.0,350.54,283.68
2016,10,30,14,45,450.5,136.0,1.95,18.0,313.5,504.28,408.28
2016,10,30,15,0,711.0,79.0,1.9,18.0,349.0,633.09,508.74
2016,10,30,15,15,672.5,74.5,1.8,17.5,305.0,597.02,481.62
2016,10,30,15,30,634.0,70.0,1.7,17.0,261.0,559.11,453.38
2016,10,30,15,45,571.5,65.0,1.65,17.0,215.0,502.63,408.66
2016,10,30,16,0,509.0,60.0,1.6,17.0,169.0,445.74,361.89
2016,10,30,16,15,417.0,50.5,1.45,16.5,125.0,364.98,294.51
2016,10,30,16,30,325.0,41.0,1.3,16.0,81.0,286.57,225.17
2016,10,30,16,45,181.5,27.0,1.2,15.5,47.5,172.42,96.57
2016,10,30,17,0,38.0,13.0,1.1,15.0,14.0,33.22,0.0
2016,10,30,17,15,19.0,6.5,1.1,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,45,139.0,14.0,0.9,12.5,25.0,12.73,0.0
2016,10,31,7,0,278.0,28.0,0.9,13.0,50.0,23.27,11.11
2016,10,31,7,15,388.5,37.5,0.8,13.0,92.5,30.25,20.57
2016,10,31,7,30,499.0,47.0,0.7,13.0,135.0,37.11,27.3
2016,10,31,7,45,568.0,53.0,0.65,13.5,181.5,40.7,30.8
2016,10,31,8,0,637.0,59.0,0.6,14.0,228.0,44.32,34.14
2016,10,31,8,15,679.0,63.5,0.55,14.5,273.0,46.59,36.15
2016,10,31,8,30,721.0,68.0,0.5,15.0,318.0,53.54,42.22
2016,10,31,8,45,755.5,70.0,0.5,15.5,360.5,54.0,42.45
2016,10,31,9,0,790.0,72.0,0.5,16.0,403.0,54.57,42.77
2016,10,31,9,15,810.5,74.5,0.5,16.5,440.5,72.17,43.12
2016,10,31,9,30,831.0,77.0,0.5,17.0,478.0,122.54,65.27
2016,10,31,9,45,839.5,81.0,0.5,17.5,508.5,174.02,100.74
2016,10,31,10,0,848.0,85.0,0.5,18.0,539.0,225.6,142.23
2016,10,31,10,15,858.0,86.0,0.5,18.0,563.5,274.91,184.64
2016,10,31,10,30,868.0,87.0,0.5,18.0,588.0,323.93,227.5
2016,10,31,10,45,649.5,160.5,0.55,18.5,541.5,354.5,260.36
2016,10,31,11,0,431.0,234.0,0.6,19.0,495.0,364.92,274.65
2016,10,31,11,15,447.0,233.5,0.65,19.0,508.0,396.18,300.43
2016,10,31,11,30,463.0,233.0,0.7,19.0,521.0,427.69,325.96
2016,10,31,11,45,521.0,212.0,0.75,19.0,536.5,462.42,353.76
2016,10,31,12,0,579.0,191.0,0.8,19.0,552.0,498.94,382.83
2016,10,31,12,15,726.5,141.0,0.85,19.0,590.0,564.32,433.33
2016,10,31,12,30,874.0,91.0,0.9,19.0,628.0,627.04,481.58
2016,10,31,12,45,864.0,91.5,1.0,19.0,612.0,650.04,500.16
2016,10,31,13,0,854.0,92.0,1.1,19.0,596.0,667.56,515.1
2016,10,31,13,15,846.0,91.0,1.15,19.0,574.5,681.5,526.96
2016,10,31,13,30,838.0,90.0,1.2,19.0,553.0,692.16,536.43
2016,10,31,13,45,553.0,152.0,1.3,19.0,451.0,568.92,445.91
2016,10,31,14,0,268.0,214.0,1.4,19.0,349.0,430.02,340.05
2016,10,31,14,15,528.0,146.0,1.45,18.5,389.0,561.27,446.47
2016,10,31,14,30,788.0,78.0,1.5,18.0,429.0,680.17,538.27
2016,10,31,14,45,764.5,75.0,1.55,18.0,389.5,661.29,524.81
2016,10,31,15,0,741.0,72.0,1.6,18.0,350.0,639.55,510.33
2016,10,31,15,15,704.0,68.0,1.6,17.5,306.0,604.42,485.96
2016,10,31,15,30,667.0,64.0,1.6,17.0,262.0,572.08,462.83
2016,10,31,15,45,608.5,59.0,1.6,16.5,215.5,518.22,421.28
2016,10,31,16,0,550.0,54.0,1.6,16.0,169.0,463.99,377.38
2016,10,31,16,15,459.0,45.5,1.5,15.5,124.5,384.86,311.06
2016,10,31,16,30,368.0,37.0,1.4,15.0,80.0,308.29,242.01
2016,10,31,16,45,215.5,24.0,1.3,14.5,46.0,186.19,93.71
2016,10,31,17,0,63.0,11.0,1.2,14.0,12.0,45.27,0.0
2016,10,31,17,15,31.5,5.5,1.2,13.5,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,117.0,14.0,1.1,11.5,23.0,12.73,0.0
2016,11,1,7,0,234.0,28.0,1.1,12.0,46.0,23.37,10.38
2016,11,1,7,15,348.0,39.0,1.1,12.5,87.5,31.71,21.77
2016,11,1,7,30,462.0,50.0,1.1,13.0,129.0,39.84,29.64
2016,11,1,7,45,538.0,56.0,1.15,13.5,175.0,43.29,33.04
2016,11,1,8,0,614.0,62.0,1.2,14.0,221.0,46.8,36.3
2016,11,1,8,15,658.5,66.5,1.15,14.0,266.0,48.97,38.31
2016,11,1,8,30,703.0,71.0,1.1,14.0,311.0,51.16,40.25
2016,11,1,8,45,739.5,73.0,1.1,14.5,354.0,56.48,44.82
2016,11,1,9,0,776.0,75.0,1.1,15.0,397.0,56.96,45.05
2016,11,1,9,15,796.5,77.5,1.1,15.5,434.0,71.82,44.8
2016,11,1,9,30,817.0,80.0,1.1,16.0,471.0,121.34,65.8
2016,11,1,9,45,836.0,80.5,1.1,16.5,503.0,170.63,99.0
2016,11,1,10,0,855.0,81.0,1.1,17.0,535.0,221.0,139.39
2016,11,1,10,15,865.0,82.5,1.1,17.0,560.0,275.71,186.62
2016,11,1,10,30,875.0,84.0,1.1,17.0,585.0,324.66,230.07
2016,11,1,10,45,882.0,84.5,1.1,17.5,602.5,371.19,271.03
2016,11,1,11,0,889.0,85.0,1.1,18.0,620.0,416.63,310.26
2016,11,1,11,15,627.0,171.0,1.1,18.0,551.5,419.67,319.41
2016,11,1,11,30,365.0,257.0,1.1,18.0,483.0,398.76,307.44
2016,11,1,11,45,630.0,172.0,1.15,18.0,562.5,482.3,372.45
2016,11,1,12,0,895.0,87.0,1.2,18.0,642.0,571.58,441.42
2016,11,1,12,15,893.0,87.0,1.2,18.0,635.5,602.19,465.63
2016,11,1,12,30,891.0,87.0,1.2,18.0,629.0,630.02,487.85
2016,11,1,12,45,881.5,88.0,1.25,18.0,614.0,651.32,505.38
2016,11,1,13,0,872.0,89.0,1.3,18.0,599.0,672.84,522.76
2016,11,1,13,15,863.5,87.5,1.3,18.0,577.5,686.19,533.83
2016,11,1,13,30,855.0,86.0,1.3,18.0,556.0,696.2,542.45
2016,11,1,13,45,843.0,84.0,1.3,18.0,527.0,699.84,546.2
2016,11,1,14,0,831.0,82.0,1.3,18.0,498.0,700.09,547.35
2016,11,1,14,15,813.5,80.0,1.3,18.0,463.5,693.09,543.43
2016,11,1,14,30,796.0,78.0,1.3,18.0,429.0,682.86,537.27
2016,11,1,14,45,769.5,75.0,1.3,18.0,388.5,661.89,523.27
2016,11,1,15,0,743.0,72.0,1.3,18.0,348.0,638.06,507.0
2016,11,1,15,15,706.0,68.0,1.3,17.5,303.5,603.05,482.88
2016,11,1,15,30,669.0,64.0,1.3,17.0,259.0,570.93,459.94
2016,11,1,15,45,609.5,58.5,1.3,16.5,213.0,515.94,417.69
2016,11,1,16,0,550.0,53.0,1.3,16.0,167.0,460.65,373.15
2016,11,1,16,15,458.5,44.5,1.3,15.0,122.5,381.59,307.93
2016,11,1,16,30,367.0,36.0,1.3,14.0,78.0,305.16,238.9
2016,11,1,16,45,183.5,18.0,1.3,13.5,39.0,158.18,67.09
2016,11,1,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,45,133.5,13.0,1.25,9.5,22.5,11.82,0.0
2016,11,2,7,0,267.0,26.0,1.3,10.0,45.0,21.64,8.28
2016,11,2,7,15,380.0,36.5,1.35,10.5,87.0,29.62,20.05
2016,11,2,7,30,493.0,47.0,1.4,11.0,129.0,37.4,27.68
2016,11,2,7,45,560.5,54.0,1.45,11.5,175.0,41.82,31.98
2016,11,2,8,0,628.0,61.0,1.5,12.0,221.0,46.19,36.05
2016,11,2,8,15,672.0,65.5,1.45,12.5,266.5,48.4,38.03
2016,11,2,8,30,716.0,70.0,1.4,13.0,312.0,50.63,39.94
2016,11,2,8,45,749.0,73.0,1.4,14.0,354.5,56.7,45.11
2016,11,2,9,0,782.0,76.0,1.4,15.0,397.0,57.95,45.94
2016,11,2,9,15,803.0,78.5,1.3,15.5,434.5,70.44,45.26
2016,11,2,9,30,824.0,81.0,1.2,16.0,472.0,120.24,65.31
2016,11,2,9,45,851.0,79.0,1.1,17.0,506.0,168.82,96.83
2016,11,2,10,0,878.0,77.0,1.0,18.0,540.0,224.74,140.64
2016,11,2,10,15,887.5,78.0,0.9,18.5,564.5,274.52,183.18
2016,11,2,10,30,897.0,79.0,0.8,19.0,589.0,323.83,225.99
2016,11,2,10,45,904.0,80.0,0.75,19.5,606.5,371.65,267.32
2016,11,2,11,0,911.0,81.0,0.7,20.0,624.0,418.35,306.75
2016,11,2,11,15,914.0,81.0,0.65,20.0,633.5,461.16,342.77
2016,11,2,11,30,917.0,81.0,0.6,20.0,643.0,502.06,376.28
2016,11,2,11,45,917.0,81.5,0.6,20.5,644.5,539.88,406.19
2016,11,2,12,0,917.0,82.0,0.6,21.0,646.0,575.26,433.44
2016,11,2,12,15,915.0,81.5,0.6,21.0,639.5,605.95,457.52
2016,11,2,12,30,913.0,81.0,0.6,21.0,633.0,633.79,479.09
2016,11,2,12,45,910.5,79.5,0.65,21.0,619.0,657.31,497.92
2016,11,2,13,0,908.0,78.0,0.7,21.0,605.0,677.74,514.4
2016,11,2,13,15,900.0,76.5,0.7,21.0,583.0,691.32,525.34
2016,11,2,13,30,892.0,75.0,0.7,21.0,561.0,701.5,533.74
2016,11,2,13,45,879.0,74.0,0.75,21.0,532.0,705.4,537.85
2016,11,2,14,0,866.0,73.0,0.8,21.0,503.0,705.9,539.79
2016,11,2,14,15,849.0,71.0,0.8,21.0,467.5,704.61,539.97
2016,11,2,14,30,832.0,69.0,0.8,21.0,432.0,694.8,534.25
2016,11,2,14,45,806.5,66.5,0.85,21.0,391.5,675.16,522.23
2016,11,2,15,0,781.0,64.0,0.9,21.0,351.0,652.61,507.91
2016,11,2,15,15,745.5,60.5,0.95,20.0,306.5,619.16,487.01
2016,11,2,15,30,710.0,57.0,1.0,19.0,262.0,583.54,463.43
2016,11,2,15,45,655.0,52.0,1.05,18.5,215.0,531.11,424.64
2016,11,2,16,0,600.0,47.0,1.1,18.0,168.0,483.78,386.84
2016,11,2,16,15,512.0,39.0,1.1,17.0,123.0,407.07,324.14
2016,11,2,16,30,424.0,31.0,1.1,16.0,78.0,333.26,256.45
2016,11,2,16,45,212.0,15.5,1.1,15.0,39.0,168.88,55.01
2016,11,2,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,6,45,151.5,11.5,1.35,10.5,22.0,10.46,0.0
2016,11,3,7,0,303.0,23.0,1.4,11.0,44.0,18.97,5.38
2016,11,3,7,15,417.0,32.5,1.4,11.5,86.5,26.19,16.89
2016,11,3,7,30,531.0,42.0,1.4,12.0,129.0,33.24,23.84
2016,11,3,7,45,597.5,48.0,1.45,13.0,175.5,37.03,27.49
2016,11,3,8,0,664.0,54.0,1.5,14.0,222.0,44.59,34.31
2016,11,3,8,15,706.5,58.5,1.4,14.5,267.5,47.27,36.71
2016,11,3,8,30,749.0,63.0,1.3,15.0,313.0,49.96,39.02
2016,11,3,8,45,779.0,66.0,1.25,16.0,355.5,51.35,40.03
2016,11,3,9,0,809.0,69.0,1.2,17.0,398.0,52.78,41.04
2016,11,3,9,15,829.0,71.0,1.1,17.5,435.5,62.8,39.98
2016,11,3,9,30,849.0,73.0,1.0,18.0,473.0,113.33,58.91
2016,11,3,9,45,867.0,73.5,0.9,19.0,505.0,169.92,96.38
2016,11,3,10,0,885.0,74.0,0.8,20.0,537.0,220.85,135.85
2016,11,3,10,15,894.5,75.5,0.75,20.5,562.0,271.23,178.44
2016,11,3,10,30,904.0,77.0,0.7,21.0,587.0,321.16,221.42
2016,11,3,10,45,910.0,77.5,0.65,21.5,604.0,368.44,262.02
2016,11,3,11,0,916.0,78.0,0.6,22.0,621.0,414.47,300.66
2016,11,3,11,15,919.0,78.5,0.55,22.5,630.5,457.82,336.13
2016,11,3,11,30,922.0,79.0,0.5,23.0,640.0,499.28,368.96
2016,11,3,11,45,921.0,80.0,0.45,23.5,641.5,537.18,398.09
2016,11,3,12,0,920.0,81.0,0.4,24.0,643.0,572.59,424.42
2016,11,3,12,15,918.0,80.5,0.4,24.0,636.5,603.32,448.12
2016,11,3,12,30,916.0,80.0,0.4,24.0,630.0,631.2,469.36
2016,11,3,12,45,909.5,80.0,0.4,24.0,615.0,653.85,486.62
2016,11,3,13,0,903.0,80.0,0.4,24.0,600.0,673.27,501.43
2016,11,3,13,15,894.5,78.5,0.4,24.0,578.5,686.48,511.88
2016,11,3,13,30,886.0,77.0,0.4,24.0,557.0,696.3,519.98
2016,11,3,13,45,872.0,76.0,0.4,24.0,527.5,699.51,523.02
2016,11,3,14,0,858.0,75.0,0.4,24.0,498.0,704.54,527.34
2016,11,3,14,15,840.5,73.0,0.45,24.0,463.0,697.73,524.43
2016,11,3,14,30,823.0,71.0,0.5,24.0,428.0,687.63,519.41
2016,11,3,14,45,648.5,90.5,0.55,24.0,355.5,591.86,453.72
2016,11,3,15,0,474.0,110.0,0.6,24.0,283.0,485.0,377.08
2016,11,3,15,15,445.0,100.5,0.65,23.0,246.5,453.03,356.48
2016,11,3,15,30,416.0,91.0,0.7,22.0,210.0,419.93,333.17
2016,11,3,15,45,501.0,69.5,0.75,21.5,187.0,451.26,357.86
2016,11,3,16,0,586.0,48.0,0.8,21.0,164.0,473.78,373.34
2016,11,3,16,15,494.0,40.0,0.85,20.0,119.5,395.17,309.71
2016,11,3,16,30,402.0,32.0,0.9,19.0,75.0,319.52,240.82
2016,11,3,16,45,201.0,16.0,0.95,18.5,37.5,161.56,32.0
2016,11,3,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,6,45,128.0,12.0,1.0,13.5,20.5,10.91,0.0
2016,11,4,7,0,256.0,24.0,1.0,14.0,41.0,20.01,4.33
2016,11,4,7,15,374.0,34.5,0.95,14.5,82.5,28.07,18.13
2016,11,4,7,30,492.0,45.0,0.9,15.0,124.0,35.93,25.84
2016,11,4,7,45,562.5,51.5,0.9,15.5,170.0,39.99,29.79
2016,11,4,8,0,633.0,58.0,0.9,16.0,216.0,44.04,33.54
2016,11,4,8,15,677.5,63.0,0.8,16.5,261.0,46.74,35.95
2016,11,4,8,30,722.0,68.0,0.7,17.0,306.0,54.16,42.42
2016,11,4,8,45,753.0,71.0,0.6,17.5,348.5,55.39,43.34
2016,11,4,9,0,784.0,74.0,0.5,18.0,391.0,56.68,44.29
2016,11,4,9,15,805.0,77.0,0.4,18.5,428.0,64.63,51.0
2016,11,4,9,30,826.0,80.0,0.3,19.0,465.0,114.68,61.19
2016,11,4,9,45,582.0,145.0,0.25,20.0,425.5,176.64,113.12
2016,11,4,10,0,338.0,210.0,0.2,21.0,386.0,220.29,156.38
2016,11,4,10,15,471.0,183.0,0.2,21.5,440.5,249.44,174.71
2016,11,4,10,30,604.0,156.0,0.2,22.0,495.0,294.15,207.01
2016,11,4,10,45,630.0,153.5,0.25,22.5,516.0,333.71,239.4
2016,11,4,11,0,656.0,151.0,0.3,23.0,537.0,374.45,272.43
2016,11,4,11,15,775.5,120.5,0.35,23.0,583.5,429.68,315.2
2016,11,4,11,30,895.0,90.0,0.4,23.0,630.0,493.99,364.46
2016,11,4,11,45,894.5,90.0,0.45,23.0,631.5,530.36,393.84
2016,11,4,12,0,894.0,90.0,0.5,23.0,633.0,564.3,421.09
2016,11,4,12,15,891.0,90.0,0.5,23.0,626.0,594.29,444.48
2016,11,4,12,30,888.0,90.0,0.5,23.0,619.0,621.46,465.41
2016,11,4,12,45,883.0,89.0,0.55,23.5,604.5,643.48,482.12
2016,11,4,13,0,878.0,88.0,0.6,24.0,590.0,665.76,498.65
2016,11,4,13,15,869.0,86.5,0.65,23.5,568.5,678.91,510.73
2016,11,4,13,30,860.0,85.0,0.7,23.0,547.0,688.69,520.52
2016,11,4,13,45,847.5,83.0,0.75,23.0,518.0,692.12,524.92
2016,11,4,14,0,835.0,81.0,0.8,23.0,489.0,692.16,526.65
2016,11,4,14,15,816.5,78.5,0.75,22.5,454.0,684.07,522.45
2016,11,4,14,30,798.0,76.0,0.7,22.0,419.0,672.72,516.04
2016,11,4,14,45,773.5,72.5,0.7,22.0,379.0,652.87,503.22
2016,11,4,15,0,749.0,69.0,0.7,22.0,339.0,630.16,488.17
2016,11,4,15,15,711.5,65.0,0.65,21.0,294.5,595.19,465.05
2016,11,4,15,30,674.0,61.0,0.6,20.0,250.0,562.96,442.65
2016,11,4,15,45,618.5,55.0,0.6,19.5,204.5,510.66,403.41
2016,11,4,16,0,563.0,49.0,0.6,19.0,159.0,458.0,361.8
2016,11,4,16,15,469.5,40.5,0.65,18.0,115.0,378.63,297.89
2016,11,4,16,30,376.0,32.0,0.7,17.0,71.0,302.34,227.21
2016,11,4,16,45,188.0,16.0,0.75,16.5,35.5,152.34,7.42
2016,11,4,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,6,45,132.5,11.0,0.95,12.5,19.5,10.01,0.0
2016,11,5,7,0,265.0,22.0,0.9,13.0,39.0,18.24,1.71
2016,11,5,7,15,381.5,32.0,0.8,13.5,79.5,25.93,16.27
2016,11,5,7,30,498.0,42.0,0.7,14.0,120.0,33.42,23.73
2016,11,5,7,45,564.0,49.0,0.65,14.5,165.0,38.01,28.16
2016,11,5,8,0,630.0,56.0,0.6,15.0,210.0,42.53,32.34
2016,11,5,8,15,673.5,60.5,0.6,15.5,255.0,44.89,34.46
2016,11,5,8,30,717.0,65.0,0.6,16.0,300.0,51.73,40.45
2016,11,5,8,45,744.0,69.5,0.6,17.0,341.0,54.24,42.44
2016,11,5,9,0,771.0,74.0,0.6,18.0,382.0,56.74,44.35
2016,11,5,9,15,792.0,76.5,0.6,18.0,418.5,61.73,48.6
2016,11,5,9,30,813.0,79.0,0.6,18.0,455.0,110.55,59.34
2016,11,5,9,45,833.0,79.5,0.65,18.5,487.0,159.25,89.68
2016,11,5,10,0,853.0,80.0,0.7,19.0,519.0,209.14,128.15
2016,11,5,10,15,862.0,81.0,0.7,19.5,543.0,257.94,169.41
2016,11,5,10,30,871.0,82.0,0.7,20.0,567.0,310.45,214.47
2016,11,5,10,45,880.5,81.5,0.75,20.5,584.0,356.39,254.4
2016,11,5,11,0,890.0,81.0,0.8,21.0,601.0,401.43,293.0
2016,11,5,11,15,626.0,165.0,0.8,21.0,534.0,405.33,303.26
2016,11,5,11,30,362.0,249.0,0.8,21.0,467.0,385.19,292.56
2016,11,5,11,45,629.5,165.0,0.85,21.5,544.5,466.64,354.16
2016,11,5,12,0,897.0,81.0,0.9,22.0,622.0,553.97,419.6
2016,11,5,12,15,671.0,152.5,0.95,22.0,555.0,531.04,404.06
2016,11,5,12,30,445.0,224.0,1.0,22.0,488.0,487.42,372.83
2016,11,5,12,45,654.5,154.0,1.05,22.0,532.0,569.73,436.77
2016,11,5,13,0,864.0,84.0,1.1,22.0,576.0,646.02,495.06
2016,11,5,13,15,608.5,149.0,1.1,21.5,489.0,572.08,440.94
2016,11,5,13,30,353.0,214.0,1.1,21.0,402.0,466.15,362.67
2016,11,5,13,45,585.0,146.5,1.1,21.0,438.0,579.68,451.38
2016,11,5,14,0,817.0,79.0,1.1,21.0,474.0,674.16,522.77
2016,11,5,14,15,798.5,76.5,1.05,20.5,440.0,666.0,517.43
2016,11,5,14,30,780.0,74.0,1.0,20.0,406.0,654.66,510.91
2016,11,5,14,45,753.0,71.0,1.0,20.0,366.5,633.74,496.95
2016,11,5,15,0,726.0,68.0,1.0,20.0,327.0,610.06,480.75
2016,11,5,15,15,688.5,64.0,0.95,19.5,283.5,575.44,456.42
2016,11,5,15,30,651.0,60.0,0.9,19.0,240.0,543.57,432.72
2016,11,5,15,45,593.5,54.0,0.85,18.5,195.5,490.52,391.69
2016,11,5,16,0,536.0,48.0,0.8,18.0,151.0,437.28,348.55
2016,11,5,16,15,441.5,39.5,0.75,17.0,108.5,358.27,283.43
2016,11,5,16,30,347.0,31.0,0.7,16.0,66.0,282.56,211.21
2016,11,5,16,45,173.5,15.5,0.7,15.5,33.0,141.63,0.0
2016,11,5,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,6,45,15.0,10.5,0.7,14.5,11.5,9.55,0.0
2016,11,6,7,0,30.0,21.0,0.7,15.0,23.0,17.65,0.0
2016,11,6,7,15,78.0,38.0,0.6,15.0,48.5,31.14,20.34
2016,11,6,7,30,126.0,55.0,0.5,15.0,74.0,43.08,31.97
2016,11,6,7,45,146.0,73.5,0.45,15.0,103.0,56.53,44.34
2016,11,6,8,0,166.0,92.0,0.4,15.0,132.0,69.55,56.14
2016,11,6,8,15,179.0,110.0,0.4,15.5,161.0,81.79,66.9
2016,11,6,8,30,192.0,128.0,0.4,16.0,190.0,97.4,80.35
2016,11,6,8,45,200.0,145.5,0.4,16.5,217.5,109.27,90.31
2016,11,6,9,0,208.0,163.0,0.4,17.0,245.0,120.8,99.8
2016,11,6,9,15,288.0,168.0,0.35,17.5,293.5,119.55,98.26
2016,11,6,9,30,368.0,173.0,0.3,18.0,342.0,148.62,105.11
2016,11,6,9,45,239.5,200.0,0.25,18.5,312.5,176.46,128.23
2016,11,6,10,0,111.0,227.0,0.2,19.0,283.0,199.32,150.8
2016,11,6,10,15,178.5,235.5,0.2,19.5,331.5,226.83,169.42
2016,11,6,10,30,246.0,244.0,0.2,20.0,380.0,262.76,195.29
2016,11,6,10,45,338.0,232.5,0.25,20.5,425.5,300.1,222.47
2016,11,6,11,0,430.0,221.0,0.3,21.0,471.0,344.81,255.96
2016,11,6,11,15,374.0,239.0,0.3,21.0,458.5,360.2,270.02
2016,11,6,11,30,318.0,257.0,0.3,21.0,446.0,371.11,280.08
2016,11,6,11,45,395.0,238.5,0.35,21.5,474.5,409.71,309.49
2016,11,6,12,0,472.0,220.0,0.4,22.0,503.0,456.83,344.79
2016,11,6,12,15,415.5,231.5,0.45,22.0,479.0,457.29,346.33
2016,11,6,12,30,359.0,243.0,0.5,22.0,455.0,446.95,340.12
2016,11,6,12,45,334.0,242.0,0.55,22.0,435.0,445.53,340.42
2016,11,6,13,0,309.0,241.0,0.6,22.0,415.0,441.8,338.77
2016,11,6,13,15,366.5,219.0,0.6,22.0,418.0,468.13,359.91
2016,11,6,13,30,424.0,197.0,0.6,22.0,421.0,505.04,388.22
2016,11,6,13,45,503.5,165.0,0.65,22.0,417.0,536.29,413.32
2016,11,6,14,0,583.0,133.0,0.7,22.0,413.0,571.41,441.15
2016,11,6,14,15,425.5,151.5,0.7,21.5,348.0,483.56,376.95
2016,11,6,14,30,268.0,170.0,0.7,21.0,283.0,386.93,304.86
2016,11,6,14,45,198.5,157.5,0.7,21.0,237.0,315.77,251.04
2016,11,6,15,0,129.0,145.0,0.7,21.0,191.0,256.72,204.69
2016,11,6,15,15,120.0,127.0,0.65,20.5,165.5,232.49,186.29
2016,11,6,15,30,111.0,109.0,0.6,20.0,140.0,207.68,166.69
2016,11,6,15,45,99.0,90.0,0.6,19.5,113.5,178.91,143.31
2016,11,6,16,0,87.0,71.0,0.6,19.0,87.0,149.62,118.75
2016,11,6,16,15,63.5,52.0,0.6,18.5,62.0,112.51,86.87
2016,11,6,16,30,40.0,33.0,0.6,18.0,37.0,74.53,51.73
2016,11,6,16,45,20.0,16.5,0.6,17.5,18.5,34.63,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,45,117.0,9.5,0.7,13.5,16.5,8.64,0.0
2016,11,7,7,0,234.0,19.0,0.7,14.0,33.0,15.61,0.0
2016,11,7,7,15,351.5,28.5,0.7,14.5,70.5,22.94,13.37
2016,11,7,7,30,469.0,38.0,0.7,15.0,108.0,30.08,20.62
2016,11,7,7,45,538.5,44.5,0.7,15.5,151.5,34.37,24.78
2016,11,7,8,0,608.0,51.0,0.7,16.0,195.0,38.62,28.71
2016,11,7,8,15,533.0,73.5,0.65,16.5,218.5,55.05,43.28
2016,11,7,8,30,458.0,96.0,0.6,17.0,242.0,69.33,55.72
2016,11,7,8,45,476.0,107.0,0.6,18.0,277.0,76.0,61.21
2016,11,7,9,0,494.0,118.0,0.6,19.0,312.0,82.47,66.43
2016,11,7,9,15,527.0,124.0,0.55,19.5,348.5,85.5,68.73
2016,11,7,9,30,560.0,130.0,0.5,20.0,385.0,123.75,79.01
2016,11,7,9,45,577.0,135.0,0.45,21.0,413.0,163.83,103.42
2016,11,7,10,0,594.0,140.0,0.4,22.0,441.0,204.61,133.37
2016,11,7,10,15,541.5,165.0,0.35,22.5,449.5,246.11,169.02
2016,11,7,10,30,489.0,190.0,0.3,23.0,458.0,283.17,201.15
2016,11,7,10,45,515.0,187.5,0.25,23.5,477.5,317.63,228.57
2016,11,7,11,0,541.0,185.0,0.2,24.0,497.0,353.34,256.7
2016,11,7,11,15,428.0,220.0,0.2,24.0,469.5,366.01,269.89
2016,11,7,11,30,315.0,255.0,0.2,24.0,442.0,366.88,273.13
2016,11,7,11,45,314.5,256.0,0.2,24.5,443.0,385.06,287.18
2016,11,7,12,0,314.0,257.0,0.2,25.0,444.0,402.36,300.16
2016,11,7,12,15,316.5,253.5,0.2,25.0,440.0,416.24,311.13
2016,11,7,12,30,319.0,250.0,0.2,25.0,436.0,429.18,321.35
2016,11,7,12,45,360.5,234.5,0.25,25.0,440.0,452.95,340.07
2016,11,7,13,0,402.0,219.0,0.3,25.0,444.0,476.92,358.89
2016,11,7,13,15,349.5,220.0,0.3,25.0,410.5,456.8,344.78
2016,11,7,13,30,297.0,221.0,0.3,25.0,377.0,433.76,328.7
2016,11,7,13,45,333.5,201.5,0.3,25.0,368.0,446.47,339.73
2016,11,7,14,0,370.0,182.0,0.3,25.0,359.0,458.03,349.6
2016,11,7,14,15,372.0,167.0,0.3,24.5,334.0,449.27,344.99
2016,11,7,14,30,374.0,152.0,0.3,24.0,309.0,451.69,348.36
2016,11,7,14,45,359.0,139.5,0.35,24.0,278.0,430.77,334.13
2016,11,7,15,0,344.0,127.0,0.4,24.0,247.0,394.93,308.9
2016,11,7,15,15,326.0,112.0,0.4,23.5,213.5,365.85,288.13
2016,11,7,15,30,308.0,97.0,0.4,23.0,180.0,349.09,275.56
2016,11,7,15,45,278.0,81.0,0.45,22.5,145.5,308.79,244.32
2016,11,7,16,0,248.0,65.0,0.5,22.0,111.0,268.2,211.53
2016,11,7,16,15,196.0,49.0,0.55,21.5,78.5,214.24,166.26
2016,11,7,16,30,144.0,33.0,0.6,21.0,46.0,162.32,115.12
2016,11,7,16,45,72.0,16.5,0.65,20.5,23.0,70.86,0.0
2016,11,7,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,6,45,97.0,9.5,0.6,15.0,14.5,8.64,0.0
2016,11,8,7,0,194.0,19.0,0.6,15.0,29.0,15.69,0.0
2016,11,8,7,15,313.5,30.0,0.5,15.5,66.5,24.38,14.28
2016,11,8,7,30,433.0,41.0,0.4,16.0,104.0,32.79,22.84
2016,11,8,7,45,505.0,48.0,0.3,16.5,147.0,37.36,27.28
2016,11,8,8,0,577.0,55.0,0.2,17.0,190.0,41.89,31.49
2016,11,8,8,15,623.0,59.5,0.15,17.5,232.5,44.24,33.62
2016,11,8,8,30,669.0,64.0,0.1,18.0,275.0,46.61,35.67
2016,11,8,8,45,702.0,67.5,0.05,18.5,315.5,52.76,40.95
2016,11,8,9,0,735.0,71.0,0.0,19.0,356.0,54.52,42.31
2016,11,8,9,15,756.5,73.5,0.05,19.5,391.5,55.45,42.92
2016,11,8,9,30,778.0,76.0,0.1,20.0,427.0,98.81,52.81
2016,11,8,9,45,800.0,76.0,0.15,21.0,458.0,145.07,79.3
2016,11,8,10,0,822.0,76.0,0.2,22.0,489.0,192.76,114.29
2016,11,8,10,15,832.5,77.5,0.2,22.0,513.0,240.4,153.64
2016,11,8,10,30,843.0,79.0,0.2,22.0,537.0,292.0,197.28
2016,11,8,10,45,847.5,80.5,0.25,22.5,553.0,336.49,235.47
2016,11,8,11,0,852.0,82.0,0.3,23.0,569.0,379.77,272.18
2016,11,8,11,15,855.0,82.5,0.3,23.0,578.0,420.17,306.19
2016,11,8,11,30,858.0,83.0,0.3,23.0,587.0,458.85,338.06
2016,11,8,11,45,856.5,83.5,0.35,23.5,588.0,493.5,365.96
2016,11,8,12,0,855.0,84.0,0.4,24.0,589.0,525.78,391.43
2016,11,8,12,15,853.0,84.0,0.4,24.0,583.0,554.83,414.28
2016,11,8,12,30,851.0,84.0,0.4,24.0,577.0,581.26,434.81
2016,11,8,12,45,843.5,84.0,0.4,24.5,563.0,604.16,451.57
2016,11,8,13,0,836.0,84.0,0.4,25.0,549.0,622.18,464.65
2016,11,8,13,15,827.0,82.5,0.4,25.0,528.5,634.48,474.55
2016,11,8,13,30,818.0,81.0,0.4,25.0,508.0,643.56,482.17
2016,11,8,13,45,805.0,79.5,0.4,25.0,480.5,646.76,485.67
2016,11,8,14,0,792.0,78.0,0.4,25.0,453.0,646.74,486.93
2016,11,8,14,15,773.5,75.5,0.4,25.0,419.5,638.63,482.54
2016,11,8,14,30,755.0,73.0,0.4,25.0,386.0,627.44,475.9
2016,11,8,14,45,729.0,69.5,0.4,25.0,347.5,606.96,462.59
2016,11,8,15,0,703.0,66.0,0.4,25.0,309.0,583.82,447.08
2016,11,8,15,15,664.5,62.0,0.45,24.0,267.0,553.0,427.43
2016,11,8,15,30,626.0,58.0,0.5,23.0,225.0,517.32,403.09
2016,11,8,15,45,566.0,52.0,0.6,22.5,181.5,463.71,363.41
2016,11,8,16,0,506.0,46.0,0.7,22.0,138.0,410.09,321.3
2016,11,8,16,15,411.0,37.0,0.75,21.0,97.5,331.96,257.59
2016,11,8,16,30,316.0,28.0,0.8,20.0,57.0,257.6,182.01
2016,11,8,16,45,158.0,14.0,0.9,19.0,28.5,126.19,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
