Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,7,15,177.5,16.5,2.8,13.0,35.5,13.1,0.0
2016,11,19,7,30,355.0,33.0,2.8,13.0,71.0,26.92,16.96
2016,11,19,7,45,447.0,40.0,2.8,13.5,111.5,31.7,22.15
2016,11,19,8,0,539.0,47.0,2.8,14.0,152.0,36.48,26.75
2016,11,19,8,15,592.5,52.0,2.8,14.0,193.0,39.43,29.62
2016,11,19,8,30,646.0,57.0,2.8,14.0,234.0,42.4,32.39
2016,11,19,8,45,323.0,50.5,2.85,14.5,139.0,34.67,25.45
2016,11,19,9,0,0.0,44.0,2.9,15.0,44.0,38.8,29.07
2016,11,19,9,15,0.0,76.0,2.9,15.0,76.0,66.92,53.96
2016,11,19,9,30,0.0,108.0,2.9,15.0,108.0,92.62,72.98
2016,11,19,9,45,0.0,92.0,2.9,15.5,92.0,80.6,62.61
2016,11,19,10,0,0.0,76.0,2.9,16.0,76.0,67.23,51.19
2016,11,19,10,15,0.0,105.5,2.85,16.0,105.5,92.39,72.14
2016,11,19,10,30,0.0,135.0,2.8,16.0,135.0,117.21,92.57
2016,11,19,10,45,0.0,143.0,2.8,16.0,143.0,124.44,98.39
2016,11,19,11,0,0.0,151.0,2.8,16.0,151.0,131.76,104.3
2016,11,19,11,15,0.0,97.0,2.75,16.0,97.0,85.8,66.27
2016,11,19,11,30,0.0,43.0,2.7,16.0,43.0,37.98,26.37
2016,11,19,11,45,0.0,76.0,2.7,16.5,76.0,67.27,50.79
2016,11,19,12,0,0.0,109.0,2.7,17.0,109.0,96.57,74.92
2016,11,19,12,15,0.0,101.0,2.65,17.0,101.0,89.54,69.1
2016,11,19,12,30,0.0,93.0,2.6,17.0,93.0,82.42,63.25
2016,11,19,12,45,0.0,81.0,2.6,17.0,81.0,71.71,54.42
2016,11,19,13,0,0.0,69.0,2.6,17.0,69.0,61.03,45.59
2016,11,19,13,15,0.0,84.5,2.55,16.5,84.5,74.81,57.26
2016,11,19,13,30,0.0,100.0,2.5,16.0,100.0,89.15,69.41
2016,11,19,13,45,0.0,69.5,2.5,16.0,69.5,61.45,46.33
2016,11,19,14,0,0.0,39.0,2.5,16.0,39.0,34.4,23.59
2016,11,19,14,15,0.0,49.0,2.4,16.0,49.0,43.25,31.16
2016,11,19,14,30,0.0,59.0,2.3,16.0,59.0,52.11,38.72
2016,11,19,14,45,0.0,52.5,2.25,16.0,52.5,46.34,33.88
2016,11,19,15,0,0.0,46.0,2.2,16.0,46.0,40.57,29.01
2016,11,19,15,15,0.0,39.0,2.1,15.5,39.0,34.37,23.77
2016,11,19,15,30,0.0,32.0,2.0,15.0,32.0,28.18,18.45
2016,11,19,15,45,0.0,25.0,1.95,15.0,25.0,22.0,13.04
2016,11,19,16,0,0.0,18.0,1.9,15.0,18.0,15.82,7.61
2016,11,19,16,15,0.0,12.0,1.9,14.5,12.0,10.54,2.85
2016,11,19,16,30,0.0,6.0,1.9,14.0,6.0,5.26,0.0
2016,11,19,16,45,0.0,3.0,1.9,14.0,3.0,2.73,0.0
2016,11,19,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,7,15,34.5,18.0,0.9,13.0,22.0,15.39,0.0
2016,11,20,7,30,69.0,36.0,0.9,13.0,44.0,29.64,19.09
2016,11,20,7,45,89.5,54.5,0.9,13.5,69.0,43.82,32.71
2016,11,20,8,0,110.0,73.0,0.9,14.0,94.0,57.66,45.41
2016,11,20,8,15,123.5,91.0,0.9,14.0,120.0,70.8,57.4
2016,11,20,8,30,137.0,109.0,0.9,14.0,146.0,83.6,68.9
2016,11,20,8,45,147.5,125.0,0.9,14.5,170.5,94.83,78.67
2016,11,20,9,0,158.0,141.0,0.9,15.0,195.0,105.76,87.99
2016,11,20,9,15,112.5,154.5,0.85,15.0,195.0,114.54,95.47
2016,11,20,9,30,67.0,168.0,0.8,15.0,195.0,130.39,103.3
2016,11,20,9,45,65.0,180.5,0.8,15.5,208.5,146.07,114.18
2016,11,20,10,0,63.0,193.0,0.8,16.0,222.0,161.55,125.86
2016,11,20,10,15,112.5,208.0,0.8,16.0,263.0,184.62,142.14
2016,11,20,10,30,162.0,223.0,0.8,16.0,304.0,216.56,166.04
2016,11,20,10,45,173.0,230.5,0.8,16.5,319.5,237.38,182.58
2016,11,20,11,0,184.0,238.0,0.8,17.0,335.0,258.97,199.83
2016,11,20,11,15,102.5,222.0,0.8,17.0,276.0,228.38,178.29
2016,11,20,11,30,21.0,206.0,0.8,17.0,217.0,188.49,148.3
2016,11,20,11,45,58.0,226.0,0.85,17.0,257.5,225.98,178.16
2016,11,20,12,0,95.0,246.0,0.9,17.0,298.0,266.15,209.84
2016,11,20,12,15,95.5,243.5,0.9,16.5,295.5,270.46,213.86
2016,11,20,12,30,96.0,241.0,0.9,16.0,293.0,274.49,217.87
2016,11,20,12,45,55.0,214.5,0.9,16.0,244.0,231.55,184.14
2016,11,20,13,0,14.0,188.0,0.9,16.0,195.0,179.11,142.23
2016,11,20,13,15,45.0,197.5,0.9,15.5,219.5,216.51,173.51
2016,11,20,13,30,76.0,207.0,0.9,15.0,244.0,249.73,201.07
2016,11,20,13,45,93.0,197.5,0.9,15.0,240.0,255.1,205.95
2016,11,20,14,0,110.0,188.0,0.9,15.0,236.0,270.81,219.22
2016,11,20,14,15,55.0,106.0,0.85,15.0,130.0,137.86,111.23
2016,11,20,14,30,0.0,24.0,0.8,15.0,24.0,21.13,12.45
2016,11,20,14,45,0.0,21.5,0.8,15.0,21.5,18.92,10.64
2016,11,20,15,0,0.0,19.0,0.8,15.0,19.0,16.71,8.74
2016,11,20,15,15,0.0,16.0,0.75,14.5,16.0,14.06,6.48
2016,11,20,15,30,0.0,13.0,0.7,14.0,13.0,11.42,4.19
2016,11,20,15,45,0.0,10.0,0.65,14.0,10.0,8.78,1.86
2016,11,20,16,0,0.0,7.0,0.6,14.0,7.0,6.14,0.0
2016,11,20,16,15,0.0,4.5,0.7,13.5,4.5,3.94,0.0
2016,11,20,16,30,0.0,2.0,0.8,13.0,2.0,1.75,0.0
2016,11,20,16,45,0.0,1.0,0.9,12.5,1.0,0.91,0.0
2016,11,20,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,15.5,1.15,10.5,34.5,12.37,0.0
2016,11,21,7,30,374.0,31.0,1.2,11.0,69.0,25.37,15.47
2016,11,21,7,45,466.5,38.5,1.3,11.5,110.0,30.67,21.38
2016,11,21,8,0,559.0,46.0,1.4,12.0,151.0,35.94,26.47
2016,11,21,8,15,614.0,51.5,1.4,12.5,193.0,39.34,29.73
2016,11,21,8,30,669.0,57.0,1.4,13.0,235.0,46.73,36.41
2016,11,21,8,45,711.0,59.5,1.45,13.5,276.0,47.79,37.33
2016,11,21,9,0,753.0,62.0,1.5,14.0,317.0,48.97,38.29
2016,11,21,9,15,777.5,64.5,1.5,14.0,353.0,50.12,39.27
2016,11,21,9,30,802.0,67.0,1.5,14.0,389.0,61.4,39.14
2016,11,21,9,45,819.0,69.0,1.55,14.5,419.5,108.55,57.35
2016,11,21,10,0,836.0,71.0,1.6,15.0,450.0,156.63,89.11
2016,11,21,10,15,847.5,72.0,1.6,15.0,474.5,203.64,127.05
2016,11,21,10,30,859.0,73.0,1.6,15.0,499.0,254.75,171.5
2016,11,21,10,45,865.5,74.5,1.65,15.5,516.0,299.79,212.04
2016,11,21,11,0,872.0,76.0,1.7,16.0,533.0,343.8,251.75
2016,11,21,11,15,614.0,148.0,1.7,16.0,472.5,351.68,267.81
2016,11,21,11,30,356.0,220.0,1.7,16.0,412.0,336.71,262.66
2016,11,21,11,45,359.5,220.5,1.75,16.0,415.0,356.93,280.46
2016,11,21,12,0,363.0,221.0,1.8,16.0,418.0,376.46,297.34
2016,11,21,12,15,313.5,227.5,1.8,16.0,396.5,374.3,297.04
2016,11,21,12,30,264.0,234.0,1.8,16.0,375.0,368.49,293.5
2016,11,21,12,45,568.0,154.5,1.85,16.5,448.5,479.74,382.24
2016,11,21,13,0,872.0,75.0,1.9,17.0,522.0,593.17,470.65
2016,11,21,13,15,863.0,74.0,1.9,16.5,501.5,606.52,482.62
2016,11,21,13,30,854.0,73.0,1.9,16.0,481.0,620.34,495.44
2016,11,21,13,45,840.0,71.5,1.9,16.0,454.0,624.06,499.73
2016,11,21,14,0,826.0,70.0,1.9,16.0,427.0,624.49,501.45
2016,11,21,14,15,806.5,67.5,1.9,15.5,394.0,616.98,497.98
2016,11,21,14,30,787.0,65.0,1.9,15.0,361.0,606.33,491.89
2016,11,21,14,45,757.0,62.5,1.9,15.0,322.5,585.88,477.0
2016,11,21,15,0,727.0,60.0,1.9,15.0,284.0,562.72,459.46
2016,11,21,15,15,684.0,56.0,1.8,14.5,242.5,527.01,431.7
2016,11,21,15,30,641.0,52.0,1.7,14.0,201.0,489.35,401.15
2016,11,21,15,45,571.5,46.0,1.6,14.0,158.0,437.35,356.77
2016,11,21,16,0,502.0,40.0,1.5,14.0,115.0,380.85,306.83
2016,11,21,16,15,385.0,31.0,1.4,13.0,76.5,294.52,228.05
2016,11,21,16,30,268.0,22.0,1.3,12.0,38.0,200.58,66.02
2016,11,21,16,45,134.0,11.0,1.25,11.5,19.0,80.93,0.0
2016,11,21,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,7,15,161.0,16.5,0.35,10.0,32.0,13.33,0.0
2016,11,22,7,30,322.0,33.0,0.3,10.0,64.0,27.32,16.97
2016,11,22,7,45,416.0,42.0,0.25,10.5,104.5,33.84,24.29
2016,11,22,8,0,510.0,51.0,0.2,11.0,145.0,40.26,30.51
2016,11,22,8,15,568.0,57.5,0.2,11.5,187.0,44.3,34.37
2016,11,22,8,30,626.0,64.0,0.2,12.0,229.0,48.32,38.06
2016,11,22,8,45,650.5,65.5,0.25,12.5,261.5,48.16,37.88
2016,11,22,9,0,675.0,67.0,0.3,13.0,294.0,48.17,37.8
2016,11,22,9,15,720.5,71.5,0.35,13.5,337.5,55.55,44.24
2016,11,22,9,30,766.0,76.0,0.4,14.0,381.0,65.62,52.96
2016,11,22,9,45,792.5,76.0,0.45,14.5,413.0,109.91,60.04
2016,11,22,10,0,819.0,76.0,0.5,15.0,445.0,156.13,89.25
2016,11,22,10,15,831.0,77.5,0.5,15.0,469.0,202.82,126.15
2016,11,22,10,30,843.0,79.0,0.5,15.0,493.0,249.51,166.2
2016,11,22,10,45,670.5,127.5,0.55,15.5,464.5,284.47,203.76
2016,11,22,11,0,498.0,176.0,0.6,16.0,436.0,304.36,227.36
2016,11,22,11,15,682.5,129.0,0.6,16.0,492.0,356.92,267.53
2016,11,22,11,30,867.0,82.0,0.6,16.0,548.0,419.54,316.35
2016,11,22,11,45,739.0,115.5,0.6,16.0,514.0,430.59,329.45
2016,11,22,12,0,611.0,149.0,0.6,16.0,480.0,432.67,334.57
2016,11,22,12,15,737.0,116.0,0.6,16.0,510.5,488.27,378.54
2016,11,22,12,30,863.0,83.0,0.6,16.0,541.0,547.32,424.33
2016,11,22,12,45,857.5,82.0,0.6,16.0,528.0,569.14,442.08
2016,11,22,13,0,852.0,81.0,0.6,16.0,515.0,587.95,457.7
2016,11,22,13,15,694.5,114.0,0.6,16.0,458.5,550.38,430.8
2016,11,22,13,30,537.0,147.0,0.6,16.0,402.0,498.29,392.85
2016,11,22,13,45,531.0,138.5,0.65,16.0,378.5,496.8,394.04
2016,11,22,14,0,525.0,130.0,0.7,16.0,355.0,492.99,392.81
2016,11,22,14,15,509.5,121.0,0.7,15.5,326.0,480.23,384.97
2016,11,22,14,30,494.0,112.0,0.7,15.0,297.0,465.2,375.21
2016,11,22,14,45,466.5,105.5,0.7,15.0,265.0,443.3,358.97
2016,11,22,15,0,439.0,99.0,0.7,15.0,233.0,419.79,341.01
2016,11,22,15,15,411.5,87.5,0.65,14.5,199.0,388.85,317.01
2016,11,22,15,30,384.0,76.0,0.6,14.0,165.0,356.77,291.12
2016,11,22,15,45,341.5,63.0,0.6,13.5,129.5,312.79,254.65
2016,11,22,16,0,299.0,50.0,0.6,13.0,94.0,269.01,216.58
2016,11,22,16,15,221.0,36.0,0.65,12.5,62.0,204.34,156.87
2016,11,22,16,30,143.0,22.0,0.7,12.0,30.0,129.63,34.23
2016,11,22,16,45,71.5,11.0,0.8,11.5,15.0,47.71,0.0
2016,11,22,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,148.0,17.0,0.95,9.5,31.0,13.88,0.0
2016,11,23,7,30,296.0,34.0,0.8,10.0,62.0,28.41,17.5
2016,11,23,7,45,383.5,44.5,0.7,11.0,101.0,36.25,26.23
2016,11,23,8,0,471.0,55.0,0.6,12.0,140.0,43.9,33.51
2016,11,23,8,15,533.5,62.0,0.65,12.0,182.0,48.21,37.71
2016,11,23,8,30,596.0,69.0,0.7,12.0,224.0,52.51,41.75
2016,11,23,8,45,632.5,75.0,0.8,12.5,263.5,55.83,44.69
2016,11,23,9,0,669.0,81.0,0.9,13.0,303.0,59.13,47.54
2016,11,23,9,15,698.0,84.5,0.9,13.5,339.0,60.43,48.54
2016,11,23,9,30,727.0,88.0,0.9,14.0,375.0,66.58,53.81
2016,11,23,9,45,752.5,89.0,0.95,14.5,406.5,110.23,62.48
2016,11,23,10,0,778.0,90.0,1.0,15.0,438.0,160.57,95.11
2016,11,23,10,15,791.5,92.0,1.0,15.0,462.5,206.0,130.8
2016,11,23,10,30,805.0,94.0,1.0,15.0,487.0,251.69,169.93
2016,11,23,10,45,818.0,94.0,1.0,15.0,505.5,295.52,208.87
2016,11,23,11,0,831.0,94.0,1.0,15.0,524.0,339.03,247.75
2016,11,23,11,15,836.0,94.5,1.05,15.0,534.0,379.66,284.32
2016,11,23,11,30,841.0,95.0,1.1,15.0,544.0,418.86,319.15
2016,11,23,11,45,843.0,94.5,1.15,15.5,546.5,454.22,349.74
2016,11,23,12,0,845.0,94.0,1.2,16.0,549.0,487.53,377.99
2016,11,23,12,15,843.0,94.0,1.2,16.0,543.5,517.18,403.27
2016,11,23,12,30,841.0,94.0,1.2,16.0,538.0,544.26,426.07
2016,11,23,12,45,828.5,95.0,1.3,16.0,524.0,563.94,443.57
2016,11,23,13,0,816.0,96.0,1.4,16.0,510.0,580.39,458.4
2016,11,23,13,15,805.5,94.5,1.45,15.5,489.5,592.21,470.18
2016,11,23,13,30,795.0,93.0,1.5,15.0,469.0,600.87,479.47
2016,11,23,13,45,779.5,91.0,1.55,15.0,442.0,602.72,482.66
2016,11,23,14,0,764.0,89.0,1.6,15.0,415.0,603.98,485.2
2016,11,23,14,15,741.0,86.0,1.65,14.5,382.0,594.14,480.14
2016,11,23,14,30,718.0,83.0,1.7,14.0,349.0,581.31,472.55
2016,11,23,14,45,689.5,78.0,1.75,14.0,311.5,559.79,457.03
2016,11,23,15,0,661.0,73.0,1.8,14.0,274.0,535.73,438.94
2016,11,23,15,15,613.0,67.5,1.75,13.5,233.0,496.45,408.33
2016,11,23,15,30,565.0,62.0,1.7,13.0,192.0,455.58,375.16
2016,11,23,15,45,495.0,54.0,1.65,13.0,150.0,397.31,325.84
2016,11,23,16,0,425.0,46.0,1.6,13.0,108.0,339.13,274.52
2016,11,23,16,15,304.5,34.5,1.5,12.0,71.0,249.88,192.85
2016,11,23,16,30,184.0,23.0,1.4,11.0,34.0,153.28,33.66
2016,11,23,16,45,92.0,11.5,1.35,10.5,17.0,58.81,0.0
2016,11,23,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,136.0,17.5,1.0,6.5,30.0,13.84,0.0
2016,11,24,7,30,272.0,35.0,1.0,7.0,60.0,27.54,16.65
2016,11,24,7,45,377.0,45.5,1.05,7.5,101.0,37.36,27.52
2016,11,24,8,0,482.0,56.0,1.1,8.0,142.0,45.04,35.03
2016,11,24,8,15,546.0,63.5,1.1,8.5,185.0,49.75,39.6
2016,11,24,8,30,610.0,71.0,1.1,9.0,228.0,54.45,43.99
2016,11,24,8,45,661.0,74.5,1.1,9.5,270.0,55.73,45.14
2016,11,24,9,0,712.0,78.0,1.1,10.0,312.0,57.16,46.34
2016,11,24,9,15,715.0,75.5,1.05,10.5,333.0,53.83,43.21
2016,11,24,9,30,718.0,73.0,1.0,11.0,354.0,58.16,46.94
2016,11,24,9,45,777.0,68.0,1.0,12.0,394.0,97.69,52.51
2016,11,24,10,0,836.0,63.0,1.0,13.0,434.0,147.85,83.08
2016,11,24,10,15,842.0,77.0,0.95,13.5,468.0,199.04,123.6
2016,11,24,10,30,848.0,91.0,0.9,14.0,502.0,255.64,171.7
2016,11,24,10,45,858.0,91.5,0.85,14.5,520.0,301.04,211.63
2016,11,24,11,0,868.0,92.0,0.8,15.0,538.0,345.78,251.04
2016,11,24,11,15,872.5,92.5,0.65,15.5,548.5,387.75,287.27
2016,11,24,11,30,877.0,93.0,0.5,16.0,559.0,428.18,321.03
2016,11,24,11,45,878.0,93.5,0.35,16.5,561.5,465.39,351.05
2016,11,24,12,0,879.0,94.0,0.2,17.0,564.0,500.44,378.22
2016,11,24,12,15,876.5,93.5,0.2,17.0,558.5,530.47,402.91
2016,11,24,12,30,874.0,93.0,0.2,17.0,553.0,557.8,425.1
2016,11,24,12,45,868.0,92.0,0.25,17.0,539.5,579.92,443.65
2016,11,24,13,0,862.0,91.0,0.3,17.0,526.0,598.97,459.77
2016,11,24,13,15,851.5,89.5,0.35,17.0,505.0,611.73,471.2
2016,11,24,13,30,841.0,88.0,0.4,17.0,484.0,621.18,480.17
2016,11,24,13,45,826.0,86.0,0.5,17.0,456.5,624.01,484.91
2016,11,24,14,0,811.0,84.0,0.6,17.0,429.0,623.5,487.13
2016,11,24,14,15,789.0,81.0,0.65,16.5,395.0,614.16,483.08
2016,11,24,14,30,767.0,78.0,0.7,16.0,361.0,601.61,476.41
2016,11,24,14,45,734.0,74.5,0.75,16.0,322.0,582.38,463.36
2016,11,24,15,0,701.0,71.0,0.8,16.0,283.0,557.21,445.33
2016,11,24,15,15,654.0,65.5,0.9,15.0,241.0,518.46,418.07
2016,11,24,15,30,607.0,60.0,1.0,14.0,199.0,478.01,387.75
2016,11,24,15,45,532.5,53.0,1.1,13.5,155.5,417.82,339.13
2016,11,24,16,0,458.0,46.0,1.2,13.0,112.0,357.57,287.68
2016,11,24,16,15,334.0,34.5,1.25,12.5,73.0,265.92,203.61
2016,11,24,16,30,210.0,23.0,1.3,12.0,34.0,165.53,27.64
2016,11,24,16,45,105.0,11.5,1.4,11.5,17.0,65.46,0.0
2016,11,24,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,7,15,42.0,16.0,1.1,7.0,19.5,13.14,0.0
2016,11,25,7,30,84.0,32.0,1.0,7.0,39.0,25.65,14.69
2016,11,25,7,45,124.5,49.0,0.9,7.5,67.0,38.57,28.52
2016,11,25,8,0,165.0,66.0,0.8,8.0,95.0,51.16,40.48
2016,11,25,8,15,188.5,83.0,0.85,8.5,124.5,63.36,51.83
2016,11,25,8,30,212.0,100.0,0.9,9.0,154.0,75.2,62.65
2016,11,25,8,45,227.0,116.0,0.95,10.0,182.5,86.01,72.19
2016,11,25,9,0,242.0,132.0,1.0,11.0,211.0,96.5,81.23
2016,11,25,9,15,260.5,143.0,1.0,11.5,236.5,103.55,87.21
2016,11,25,9,30,279.0,154.0,1.0,12.0,262.0,110.47,92.99
2016,11,25,9,45,221.5,172.5,1.0,12.5,263.0,138.8,105.12
2016,11,25,10,0,164.0,191.0,1.0,13.0,264.0,165.19,126.35
2016,11,25,10,15,176.0,202.0,1.0,13.5,284.0,187.59,143.36
2016,11,25,10,30,188.0,213.0,1.0,14.0,304.0,211.07,161.98
2016,11,25,10,45,169.0,221.5,1.0,14.5,305.5,225.86,175.05
2016,11,25,11,0,150.0,230.0,1.0,15.0,307.0,238.74,186.43
2016,11,25,11,15,229.5,226.5,1.0,15.0,346.5,273.82,213.48
2016,11,25,11,30,309.0,223.0,1.0,15.0,386.0,316.33,246.88
2016,11,25,11,45,398.0,204.0,1.0,15.0,415.0,353.58,276.56
2016,11,25,12,0,487.0,185.0,1.0,15.0,444.0,399.74,313.43
2016,11,25,12,15,453.5,191.0,1.0,15.0,430.5,409.77,322.82
2016,11,25,12,30,420.0,197.0,1.0,15.0,417.0,416.55,329.53
2016,11,25,12,45,399.0,196.5,1.0,15.0,401.0,413.83,328.87
2016,11,25,13,0,378.0,196.0,1.0,15.0,385.0,415.15,331.05
2016,11,25,13,15,293.0,200.0,1.0,15.0,343.0,381.41,305.43
2016,11,25,13,30,208.0,204.0,1.0,15.0,301.0,334.64,269.24
2016,11,25,13,45,146.5,192.0,1.0,15.0,258.5,290.79,234.93
2016,11,25,14,0,85.0,180.0,1.0,15.0,216.0,234.74,190.03
2016,11,25,14,15,79.0,167.0,0.95,14.5,198.5,220.94,179.77
2016,11,25,14,30,73.0,154.0,0.9,14.0,181.0,206.75,168.81
2016,11,25,14,45,69.5,138.0,0.85,14.0,161.5,190.12,155.43
2016,11,25,15,0,66.0,122.0,0.8,14.0,142.0,173.08,141.48
2016,11,25,15,15,58.5,104.5,0.75,13.5,120.5,151.11,123.32
2016,11,25,15,30,51.0,87.0,0.7,13.0,99.0,128.72,104.39
2016,11,25,15,45,40.5,69.0,0.7,12.5,77.5,103.29,82.43
2016,11,25,16,0,30.0,51.0,0.7,12.0,56.0,77.21,59.5
2016,11,25,16,15,15.0,34.0,0.75,11.5,36.5,49.18,33.7
2016,11,25,16,30,0.0,17.0,0.8,11.0,17.0,15.19,0.0
2016,11,25,16,45,0.0,8.5,0.85,10.5,8.5,7.73,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.5,1.7,11.0,4.5,4.09,0.0
2016,11,26,7,30,0.0,9.0,1.8,11.0,9.0,7.9,0.36
2016,11,26,7,45,0.0,17.0,1.9,11.0,17.0,14.94,7.41
2016,11,26,8,0,0.0,25.0,2.0,11.0,25.0,22.0,14.01
2016,11,26,8,15,0.0,33.0,2.0,11.0,33.0,29.07,20.59
2016,11,26,8,30,0.0,41.0,2.0,11.0,41.0,36.15,27.12
2016,11,26,8,45,0.0,49.5,2.05,11.0,49.5,43.68,34.0
2016,11,26,9,0,0.0,58.0,2.1,11.0,58.0,51.22,40.81
2016,11,26,9,15,0.0,65.0,1.95,11.0,65.0,57.44,46.36
2016,11,26,9,30,0.0,72.0,1.8,11.0,72.0,63.67,51.88
2016,11,26,9,45,0.0,90.0,1.7,11.0,90.0,78.69,62.21
2016,11,26,10,0,0.0,108.0,1.6,11.0,108.0,93.69,74.83
2016,11,26,10,15,0.0,115.0,1.6,11.0,115.0,99.92,79.96
2016,11,26,10,30,0.0,122.0,1.6,11.0,122.0,106.18,85.12
2016,11,26,10,45,20.0,164.5,1.6,11.0,175.0,146.71,118.23
2016,11,26,11,0,40.0,207.0,1.6,11.0,228.0,187.89,151.64
2016,11,26,11,15,48.0,215.5,1.65,11.0,240.5,201.97,163.11
2016,11,26,11,30,56.0,224.0,1.7,11.0,253.0,216.86,175.39
2016,11,26,11,45,101.0,232.5,1.8,11.0,286.0,247.98,200.69
2016,11,26,12,0,146.0,241.0,1.9,11.0,319.0,286.16,231.91
2016,11,26,12,15,164.0,238.0,1.95,11.0,324.5,301.18,244.65
2016,11,26,12,30,182.0,235.0,2.0,11.0,330.0,316.74,258.0
2016,11,26,12,45,180.5,229.5,2.05,11.0,321.5,319.72,261.19
2016,11,26,13,0,179.0,224.0,2.1,11.0,313.0,321.94,263.79
2016,11,26,13,15,334.5,189.0,2.1,11.0,348.0,393.45,323.71
2016,11,26,13,30,490.0,154.0,2.1,11.0,383.0,470.67,387.23
2016,11,26,13,45,375.5,163.5,2.1,11.0,333.0,410.42,339.16
2016,11,26,14,0,261.0,173.0,2.1,11.0,283.0,357.42,296.3
2016,11,26,14,15,133.5,151.5,2.0,11.0,207.5,247.59,205.83
2016,11,26,14,30,6.0,130.0,1.9,11.0,132.0,126.92,103.2
2016,11,26,14,45,3.0,116.0,1.85,11.0,117.0,112.36,91.14
2016,11,26,15,0,0.0,102.0,1.8,11.0,102.0,97.71,78.65
2016,11,26,15,15,0.0,86.0,1.7,11.0,86.0,82.55,65.62
2016,11,26,15,30,0.0,70.0,1.6,11.0,70.0,67.14,52.21
2016,11,26,15,45,0.0,53.5,1.55,11.0,53.5,50.75,37.83
2016,11,26,16,0,0.0,37.0,1.5,11.0,37.0,33.82,22.9
2016,11,26,16,15,0.0,23.5,1.55,11.0,23.5,20.71,10.84
2016,11,26,16,30,0.0,10.0,1.6,11.0,10.0,8.79,0.0
2016,11,26,16,45,0.0,5.0,1.65,11.0,5.0,4.55,0.0
2016,11,26,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,65.0,17.5,2.4,11.0,23.0,15.92,0.0
2016,11,27,7,30,130.0,35.0,2.4,11.0,46.0,27.81,14.82
2016,11,27,7,45,250.0,47.5,2.4,11.0,84.0,36.84,26.35
2016,11,27,8,0,370.0,60.0,2.4,11.0,122.0,46.05,35.32
2016,11,27,8,15,439.5,68.5,2.4,11.0,162.5,51.9,41.02
2016,11,27,8,30,509.0,77.0,2.4,11.0,203.0,59.82,48.39
2016,11,27,8,45,585.5,77.0,2.45,11.5,246.0,57.92,46.7
2016,11,27,9,0,662.0,77.0,2.5,12.0,289.0,56.52,45.38
2016,11,27,9,15,692.5,81.0,2.5,12.0,325.0,58.3,46.94
2016,11,27,9,30,723.0,85.0,2.5,12.0,361.0,60.13,48.52
2016,11,27,9,45,761.5,83.0,2.5,12.5,394.5,102.21,59.38
2016,11,27,10,0,800.0,81.0,2.5,13.0,428.0,145.91,84.11
2016,11,27,10,15,634.0,122.0,2.45,13.0,407.0,192.2,127.9
2016,11,27,10,30,468.0,163.0,2.4,13.0,386.0,224.5,163.02
2016,11,27,10,45,658.0,124.5,2.35,13.5,450.0,268.2,194.12
2016,11,27,11,0,848.0,86.0,2.3,14.0,514.0,326.51,239.37
2016,11,27,11,15,853.0,86.5,2.25,14.0,524.5,367.63,277.12
2016,11,27,11,30,858.0,87.0,2.2,14.0,535.0,407.31,313.12
2016,11,27,11,45,613.0,149.0,2.15,14.5,470.0,397.4,311.39
2016,11,27,12,0,368.0,211.0,2.1,15.0,405.0,362.29,287.31
2016,11,27,12,15,612.5,148.5,2.05,15.0,467.5,447.52,355.36
2016,11,27,12,30,857.0,86.0,2.0,15.0,530.0,534.1,423.95
2016,11,27,12,45,657.0,131.0,2.0,15.0,466.5,498.15,397.73
2016,11,27,13,0,457.0,176.0,2.0,15.0,403.0,445.51,357.92
2016,11,27,13,15,475.5,164.0,1.95,15.0,392.0,458.25,369.59
2016,11,27,13,30,494.0,152.0,1.9,15.0,381.0,469.55,379.67
2016,11,27,13,45,432.5,153.5,1.85,15.0,346.0,444.35,360.5
2016,11,27,14,0,371.0,155.0,1.8,15.0,311.0,405.25,330.45
2016,11,27,14,15,288.0,152.0,1.75,14.5,267.0,356.34,292.27
2016,11,27,14,30,205.0,149.0,1.7,14.0,223.0,294.92,243.15
2016,11,27,14,45,433.5,109.0,1.65,14.0,244.5,420.34,347.2
2016,11,27,15,0,662.0,69.0,1.6,14.0,266.0,525.01,430.51
2016,11,27,15,15,613.0,64.0,1.5,13.5,225.0,486.38,399.02
2016,11,27,15,30,564.0,59.0,1.4,13.0,184.0,446.2,366.1
2016,11,27,15,45,487.5,51.5,1.3,12.5,143.0,385.48,315.27
2016,11,27,16,0,411.0,44.0,1.2,12.0,102.0,325.06,262.46
2016,11,27,16,15,290.5,32.5,1.15,11.5,66.0,237.43,180.31
2016,11,27,16,30,170.0,21.0,1.1,11.0,30.0,139.72,0.71
2016,11,27,16,45,85.0,10.5,1.1,10.5,15.0,53.69,0.0
2016,11,27,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,13.0,2.25,12.0,13.0,11.82,0.0
2016,11,28,7,30,0.0,26.0,2.3,12.0,26.0,22.39,10.14
2016,11,28,7,45,20.5,44.0,2.4,12.0,47.5,36.51,25.85
2016,11,28,8,0,41.0,62.0,2.5,12.0,69.0,50.51,39.06
2016,11,28,8,15,55.5,80.5,2.55,12.0,92.5,64.56,52.06
2016,11,28,8,30,70.0,99.0,2.6,12.0,116.0,78.32,64.66
2016,11,28,8,45,82.0,116.0,2.7,12.0,139.5,90.87,75.99
2016,11,28,9,0,94.0,133.0,2.8,12.0,163.0,99.68,83.86
2016,11,28,9,15,107.0,146.5,2.8,12.0,184.5,108.94,92.0
2016,11,28,9,30,120.0,160.0,2.8,12.0,206.0,117.96,99.83
2016,11,28,9,45,327.0,144.5,2.85,12.5,283.0,122.87,89.95
2016,11,28,10,0,534.0,129.0,2.9,13.0,360.0,149.08,98.28
2016,11,28,10,15,267.0,127.0,2.9,13.0,242.5,141.37,102.13
2016,11,28,10,30,0.0,125.0,2.9,13.0,125.0,108.56,86.54
2016,11,28,10,45,291.0,135.0,2.9,13.5,281.0,183.49,138.22
2016,11,28,11,0,582.0,145.0,2.9,14.0,437.0,295.35,222.31
2016,11,28,11,15,497.0,171.5,2.9,14.0,424.5,316.46,244.49
2016,11,28,11,30,412.0,198.0,2.9,14.0,412.0,332.36,261.4
2016,11,28,11,45,511.0,171.0,2.9,14.5,438.0,370.25,292.37
2016,11,28,12,0,610.0,144.0,2.9,15.0,464.0,415.84,329.65
2016,11,28,12,15,688.5,130.0,2.85,15.0,488.0,464.66,369.97
2016,11,28,12,30,767.0,116.0,2.8,15.0,512.0,515.69,411.74
2016,11,28,12,45,553.5,158.0,2.8,15.0,440.0,462.84,372.22
2016,11,28,13,0,340.0,200.0,2.8,15.0,368.0,394.49,319.06
2016,11,28,13,15,375.5,184.5,2.75,15.0,363.5,410.64,333.6
2016,11,28,13,30,411.0,169.0,2.7,15.0,359.0,435.97,354.83
2016,11,28,13,45,501.5,139.5,2.7,15.0,358.5,470.52,384.16
2016,11,28,14,0,592.0,110.0,2.7,15.0,358.0,509.44,416.65
2016,11,28,14,15,606.0,106.0,2.65,14.5,342.5,521.27,427.45
2016,11,28,14,30,620.0,102.0,2.6,14.0,327.0,530.79,436.42
2016,11,28,14,45,590.0,95.5,2.55,14.0,291.0,507.29,418.23
2016,11,28,15,0,560.0,89.0,2.5,14.0,255.0,481.35,397.71
2016,11,28,15,15,507.5,81.5,2.35,13.5,215.0,438.15,362.98
2016,11,28,15,30,455.0,74.0,2.2,13.0,175.0,392.68,325.25
2016,11,28,15,45,391.0,62.5,2.1,13.0,136.0,337.67,277.87
2016,11,28,16,0,327.0,51.0,2.0,13.0,97.0,283.61,229.46
2016,11,28,16,15,163.5,39.5,1.9,12.0,62.5,175.91,132.39
2016,11,28,16,30,0.0,28.0,1.8,11.0,28.0,36.02,0.0
2016,11,28,16,45,0.0,14.0,1.7,10.5,14.0,12.73,0.0
2016,11,28,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
