Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,211.0,11.5,1.4,6.5,27.0,10.46,0.0
2016,11,29,7,30,422.0,23.0,1.4,7.0,54.0,20.65,8.49
2016,11,29,7,45,522.0,29.5,1.4,7.5,95.0,25.79,16.93
2016,11,29,8,0,622.0,36.0,1.4,8.0,136.0,30.93,22.18
2016,11,29,8,15,678.5,40.5,1.4,8.5,179.0,34.09,25.33
2016,11,29,8,30,735.0,45.0,1.4,9.0,222.0,37.29,28.37
2016,11,29,8,45,772.0,47.5,1.45,10.0,263.0,38.71,29.63
2016,11,29,9,0,809.0,50.0,1.5,11.0,304.0,45.03,35.24
2016,11,29,9,15,832.5,52.5,1.45,11.5,340.5,47.15,37.05
2016,11,29,9,30,856.0,55.0,1.4,12.0,377.0,49.21,38.77
2016,11,29,9,45,873.0,56.5,1.4,12.5,408.0,87.62,45.88
2016,11,29,10,0,890.0,58.0,1.4,13.0,439.0,136.71,73.26
2016,11,29,10,15,900.5,59.0,1.35,13.0,463.5,184.99,109.78
2016,11,29,10,30,911.0,60.0,1.3,13.0,488.0,232.95,150.83
2016,11,29,10,45,917.5,61.0,1.3,13.5,505.5,279.42,192.54
2016,11,29,11,0,924.0,62.0,1.3,14.0,523.0,324.79,233.73
2016,11,29,11,15,927.0,62.5,1.3,14.0,533.0,367.27,272.76
2016,11,29,11,30,930.0,63.0,1.3,14.0,543.0,407.95,309.68
2016,11,29,11,45,929.0,63.5,1.3,14.5,545.5,445.04,342.41
2016,11,29,12,0,928.0,64.0,1.3,15.0,548.0,479.73,372.34
2016,11,29,12,15,925.5,64.0,1.3,15.0,543.0,510.66,399.31
2016,11,29,12,30,923.0,64.0,1.3,15.0,538.0,538.84,423.56
2016,11,29,12,45,909.0,66.5,1.3,15.5,524.0,560.71,441.7
2016,11,29,13,0,895.0,69.0,1.3,16.0,510.0,579.2,456.84
2016,11,29,13,15,886.0,68.0,1.3,15.5,490.0,593.42,470.26
2016,11,29,13,30,877.0,67.0,1.3,15.0,470.0,604.41,481.09
2016,11,29,13,45,860.0,66.5,1.35,15.0,443.0,607.91,485.62
2016,11,29,14,0,843.0,66.0,1.4,15.0,416.0,612.31,490.54
2016,11,29,14,15,823.5,63.5,1.35,14.5,383.5,605.71,487.35
2016,11,29,14,30,804.0,61.0,1.3,14.0,351.0,595.95,481.52
2016,11,29,14,45,774.0,58.5,1.3,14.0,313.0,576.55,467.45
2016,11,29,15,0,744.0,56.0,1.3,14.0,275.0,554.41,450.68
2016,11,29,15,15,701.5,52.0,1.25,13.5,234.0,520.21,424.21
2016,11,29,15,30,659.0,48.0,1.2,13.0,193.0,484.03,394.86
2016,11,29,15,45,590.0,42.0,1.15,12.5,151.0,428.16,348.3
2016,11,29,16,0,521.0,36.0,1.1,12.0,109.0,371.91,298.83
2016,11,29,16,15,399.5,27.5,1.1,11.0,71.0,292.48,220.79
2016,11,29,16,30,278.0,19.0,1.1,10.0,33.0,195.22,0.0
2016,11,29,16,45,139.0,9.5,1.15,9.5,16.5,80.45,0.0
2016,11,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,11.0,0.25,9.0,11.0,10.01,0.0
2016,11,30,7,30,0.0,22.0,0.3,9.0,22.0,19.18,6.62
2016,11,30,7,45,9.5,39.0,0.35,9.5,40.5,33.2,23.16
2016,11,30,8,0,19.0,56.0,0.4,10.0,59.0,46.18,35.53
2016,11,30,8,15,27.5,73.0,0.4,10.0,79.0,59.32,47.78
2016,11,30,8,30,36.0,90.0,0.4,10.0,99.0,72.21,59.63
2016,11,30,8,45,41.5,106.5,0.4,10.5,118.5,84.5,70.62
2016,11,30,9,0,47.0,123.0,0.4,11.0,138.0,96.51,81.15
2016,11,30,9,15,51.5,137.0,0.5,11.5,155.0,106.74,89.95
2016,11,30,9,30,56.0,151.0,0.6,12.0,172.0,116.72,98.41
2016,11,30,9,45,433.0,110.5,0.7,12.5,293.5,96.65,65.76
2016,11,30,10,0,810.0,70.0,0.8,13.0,415.0,130.74,71.82
2016,11,30,10,15,823.5,72.0,0.8,13.0,440.0,177.05,106.4
2016,11,30,10,30,837.0,74.0,0.8,13.0,465.0,223.57,145.6
2016,11,30,10,45,844.0,75.5,0.85,13.5,482.5,268.08,185.13
2016,11,30,11,0,851.0,77.0,0.9,14.0,500.0,311.73,224.38
2016,11,30,11,15,856.0,78.0,0.9,14.0,511.0,353.23,261.97
2016,11,30,11,30,861.0,79.0,0.9,14.0,522.0,393.31,297.8
2016,11,30,11,45,859.0,80.5,0.95,14.0,524.5,429.43,330.13
2016,11,30,12,0,857.0,82.0,1.0,14.0,527.0,463.29,360.0
2016,11,30,12,15,855.0,81.5,1.05,14.0,522.0,492.77,385.93
2016,11,30,12,30,853.0,81.0,1.1,14.0,517.0,519.69,409.38
2016,11,30,12,45,837.5,83.5,1.15,14.5,503.5,539.91,426.54
2016,11,30,13,0,822.0,86.0,1.2,15.0,490.0,556.84,440.81
2016,11,30,13,15,811.5,84.5,1.3,14.5,470.5,569.11,453.39
2016,11,30,13,30,801.0,83.0,1.4,14.0,451.0,578.25,463.45
2016,11,30,13,45,560.0,122.0,1.5,14.0,372.0,489.75,396.18
2016,11,30,14,0,319.0,161.0,1.6,14.0,293.0,377.06,307.84
2016,11,30,14,15,364.5,141.0,1.6,13.5,280.5,400.71,329.19
2016,11,30,14,30,410.0,121.0,1.6,13.0,268.0,412.41,340.34
2016,11,30,14,45,377.5,114.0,1.65,13.0,238.0,387.84,321.01
2016,11,30,15,0,345.0,107.0,1.7,13.0,208.0,361.92,300.24
2016,11,30,15,15,318.5,94.0,1.65,12.5,176.5,331.62,275.71
2016,11,30,15,30,292.0,81.0,1.6,12.0,145.0,300.39,249.49
2016,11,30,15,45,240.0,66.5,1.6,12.0,111.5,251.5,207.16
2016,11,30,16,0,188.0,52.0,1.6,12.0,78.0,191.76,154.92
2016,11,30,16,15,94.0,37.0,1.55,11.5,50.0,120.88,89.28
2016,11,30,16,30,0.0,22.0,1.5,11.0,22.0,24.04,0.0
2016,11,30,16,45,0.0,11.0,1.5,11.0,11.0,10.01,0.0
2016,11,30,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,7,15,166.5,11.5,1.45,6.5,23.0,10.46,0.0
2016,12,1,7,30,333.0,23.0,1.4,7.0,46.0,19.0,5.6
2016,12,1,7,45,447.5,31.0,1.4,8.0,86.0,25.02,16.04
2016,12,1,8,0,562.0,39.0,1.4,9.0,126.0,33.82,24.58
2016,12,1,8,15,624.5,44.0,1.4,9.5,168.5,37.27,28.04
2016,12,1,8,30,687.0,49.0,1.4,10.0,211.0,40.77,31.37
2016,12,1,8,45,731.0,52.0,1.45,10.5,252.5,42.46,32.95
2016,12,1,9,0,775.0,55.0,1.5,11.0,294.0,44.24,34.52
2016,12,1,9,15,802.0,58.0,1.55,11.0,330.5,45.96,36.06
2016,12,1,9,30,829.0,61.0,1.6,11.0,367.0,47.71,37.59
2016,12,1,9,45,844.5,63.5,1.7,11.5,398.5,81.0,43.44
2016,12,1,10,0,860.0,66.0,1.8,12.0,430.0,129.79,69.86
2016,12,1,10,15,872.5,67.5,1.8,12.5,455.0,182.73,109.57
2016,12,1,10,30,885.0,69.0,1.8,13.0,480.0,230.31,149.69
2016,12,1,10,45,893.0,70.0,1.85,13.5,498.0,276.12,190.75
2016,12,1,11,0,901.0,71.0,1.9,14.0,516.0,321.03,231.64
2016,12,1,11,15,905.5,71.5,1.9,14.0,527.0,363.24,270.63
2016,12,1,11,30,910.0,72.0,1.9,14.0,538.0,403.83,307.74
2016,12,1,11,45,910.0,72.5,1.95,14.0,540.5,440.83,341.47
2016,12,1,12,0,910.0,73.0,2.0,14.0,543.0,475.56,372.7
2016,12,1,12,15,908.5,72.5,1.95,14.0,538.5,506.17,399.74
2016,12,1,12,30,907.0,72.0,1.9,14.0,534.0,534.13,424.07
2016,12,1,12,45,901.5,71.5,1.9,14.0,521.5,557.21,444.37
2016,12,1,13,0,896.0,71.0,1.9,14.0,509.0,577.27,461.96
2016,12,1,13,15,887.0,70.0,1.85,14.0,489.5,591.72,474.71
2016,12,1,13,30,878.0,69.0,1.8,14.0,470.0,602.94,484.76
2016,12,1,13,45,863.5,67.5,1.75,14.0,443.0,610.82,491.95
2016,12,1,14,0,849.0,66.0,1.7,14.0,416.0,612.05,493.99
2016,12,1,14,15,828.5,64.0,1.7,14.0,383.5,605.7,490.41
2016,12,1,14,30,808.0,62.0,1.7,14.0,351.0,596.15,484.13
2016,12,1,14,45,777.5,59.0,1.7,14.0,313.0,576.11,469.43
2016,12,1,15,0,747.0,56.0,1.7,14.0,275.0,553.3,451.97
2016,12,1,15,15,703.5,52.0,1.55,13.0,233.5,518.76,425.3
2016,12,1,15,30,660.0,48.0,1.4,12.0,192.0,482.22,395.66
2016,12,1,15,45,592.5,42.0,1.3,11.5,150.0,427.57,349.48
2016,12,1,16,0,525.0,36.0,1.2,11.0,108.0,372.44,300.29
2016,12,1,16,15,262.5,34.0,1.2,10.0,70.0,221.91,167.07
2016,12,1,16,30,0.0,32.0,1.2,9.0,32.0,46.13,0.0
2016,12,1,16,45,0.0,16.0,1.25,8.5,16.0,14.55,0.0
2016,12,1,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,7,15,195.0,10.5,1.7,5.5,23.5,9.55,0.0
2016,12,2,7,30,390.0,21.0,1.7,6.0,47.0,18.87,4.41
2016,12,2,7,45,496.5,28.0,1.75,6.5,87.0,24.55,15.63
2016,12,2,8,0,603.0,35.0,1.8,7.0,127.0,30.2,21.5
2016,12,2,8,15,662.5,40.0,1.8,7.5,169.5,33.82,25.12
2016,12,2,8,30,722.0,45.0,1.8,8.0,212.0,37.45,28.6
2016,12,2,8,45,758.0,48.5,1.8,9.0,252.5,39.68,30.62
2016,12,2,9,0,794.0,52.0,1.8,10.0,293.0,41.93,32.57
2016,12,2,9,15,819.0,54.0,1.85,10.5,330.0,42.92,33.38
2016,12,2,9,30,844.0,56.0,1.9,11.0,367.0,49.85,39.52
2016,12,2,9,45,857.5,59.5,2.0,11.5,397.5,81.83,45.05
2016,12,2,10,0,871.0,63.0,2.1,12.0,428.0,131.31,71.2
2016,12,2,10,15,883.0,64.0,2.1,12.5,453.5,178.91,106.04
2016,12,2,10,30,895.0,65.0,2.1,13.0,479.0,226.35,146.01
2016,12,2,10,45,901.5,66.5,2.1,13.5,496.5,272.59,187.52
2016,12,2,11,0,908.0,68.0,2.1,14.0,514.0,317.81,228.79
2016,12,2,11,15,912.0,68.5,2.05,14.0,525.0,360.09,267.93
2016,12,2,11,30,916.0,69.0,2.0,14.0,536.0,400.7,305.12
2016,12,2,11,45,917.0,69.0,2.0,14.0,538.5,437.81,338.93
2016,12,2,12,0,918.0,69.0,2.0,14.0,541.0,472.68,370.22
2016,12,2,12,15,916.0,68.5,2.0,14.0,536.5,503.27,397.51
2016,12,2,12,30,914.0,68.0,2.0,14.0,532.0,531.15,422.08
2016,12,2,12,45,910.5,67.0,2.0,14.5,520.0,554.91,442.18
2016,12,2,13,0,907.0,66.0,2.0,15.0,508.0,575.71,459.53
2016,12,2,13,15,898.0,65.0,2.0,15.0,488.0,590.33,472.71
2016,12,2,13,30,889.0,64.0,2.0,15.0,468.0,601.71,483.18
2016,12,2,13,45,872.5,63.5,2.0,15.0,441.0,605.92,487.99
2016,12,2,14,0,856.0,63.0,2.0,15.0,414.0,606.83,490.12
2016,12,2,14,15,836.0,61.0,2.0,14.5,381.5,605.01,490.76
2016,12,2,14,30,816.0,59.0,2.0,14.0,349.0,595.89,485.64
2016,12,2,14,45,784.0,56.5,2.0,14.0,311.0,575.64,470.65
2016,12,2,15,0,752.0,54.0,2.0,14.0,273.0,552.62,452.89
2016,12,2,15,15,708.0,50.5,1.9,13.5,232.0,518.51,425.91
2016,12,2,15,30,664.0,47.0,1.8,13.0,191.0,482.42,396.0
2016,12,2,15,45,591.5,41.5,1.7,12.5,149.0,425.51,347.9
2016,12,2,16,0,519.0,36.0,1.6,12.0,107.0,368.16,296.84
2016,12,2,16,15,396.0,27.0,1.55,11.0,69.0,288.17,216.7
2016,12,2,16,30,273.0,18.0,1.5,10.0,31.0,189.8,0.0
2016,12,2,16,45,136.5,9.0,1.5,9.5,15.5,78.26,0.0
2016,12,2,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,159.5,10.5,1.2,6.5,20.5,9.55,0.0
2016,12,3,7,30,319.0,21.0,1.2,7.0,41.0,17.3,2.29
2016,12,3,7,45,429.5,29.0,1.3,8.0,79.5,23.37,14.41
2016,12,3,8,0,540.0,37.0,1.4,9.0,118.0,32.03,22.92
2016,12,3,8,15,602.5,42.5,1.4,9.5,159.5,35.99,26.85
2016,12,3,8,30,665.0,48.0,1.4,10.0,201.0,39.96,30.62
2016,12,3,8,45,707.0,51.5,1.45,10.5,241.0,42.08,32.59
2016,12,3,9,0,749.0,55.0,1.5,11.0,281.0,44.25,34.53
2016,12,3,9,15,775.5,57.5,1.5,11.5,317.0,45.54,35.61
2016,12,3,9,30,802.0,60.0,1.5,12.0,353.0,46.88,36.71
2016,12,3,9,45,818.5,62.5,1.55,12.5,383.5,74.56,40.72
2016,12,3,10,0,835.0,65.0,1.6,13.0,414.0,121.99,64.94
2016,12,3,10,15,848.0,66.5,1.55,13.5,439.0,173.68,102.8
2016,12,3,10,30,861.0,68.0,1.5,14.0,464.0,220.08,141.31
2016,12,3,10,45,871.0,68.5,1.5,14.5,482.0,264.77,180.86
2016,12,3,11,0,881.0,69.0,1.5,15.0,500.0,308.74,220.5
2016,12,3,11,15,885.5,69.5,1.5,15.5,511.0,350.06,257.96
2016,12,3,11,30,890.0,70.0,1.5,16.0,522.0,389.83,293.49
2016,12,3,11,45,891.0,70.0,1.5,16.5,525.0,425.99,325.45
2016,12,3,12,0,892.0,70.0,1.5,17.0,528.0,460.0,354.86
2016,12,3,12,15,890.5,70.0,1.5,17.0,523.5,490.53,381.56
2016,12,3,12,30,889.0,70.0,1.5,17.0,519.0,518.5,405.7
2016,12,3,12,45,885.0,69.0,1.5,17.0,507.0,541.44,425.57
2016,12,3,13,0,881.0,68.0,1.5,17.0,495.0,561.46,442.86
2016,12,3,13,15,873.0,67.0,1.45,17.0,476.5,576.25,455.61
2016,12,3,13,30,865.0,66.0,1.4,17.0,458.0,587.9,465.75
2016,12,3,13,45,853.0,64.0,1.4,17.0,432.0,592.89,471.07
2016,12,3,14,0,841.0,62.0,1.4,17.0,406.0,594.68,473.84
2016,12,3,14,15,822.0,60.0,1.3,16.5,374.5,593.43,474.16
2016,12,3,14,30,803.0,58.0,1.2,16.0,343.0,584.98,468.89
2016,12,3,14,45,776.0,55.5,1.15,16.0,306.5,567.97,456.31
2016,12,3,15,0,749.0,53.0,1.1,16.0,270.0,548.21,441.08
2016,12,3,15,15,707.0,49.0,1.0,15.0,229.5,514.91,415.92
2016,12,3,15,30,665.0,45.0,0.9,14.0,189.0,479.67,387.89
2016,12,3,15,45,595.5,40.0,0.8,13.5,147.5,425.38,342.62
2016,12,3,16,0,526.0,35.0,0.7,13.0,106.0,370.6,294.39
2016,12,3,16,15,406.0,26.5,0.7,12.0,69.0,284.98,211.55
2016,12,3,16,30,286.0,18.0,0.7,11.0,32.0,196.32,0.0
2016,12,3,16,45,143.0,9.0,0.75,10.5,16.0,81.46,0.0
2016,12,3,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,130.0,11.0,0.7,8.5,19.0,10.01,0.0
2016,12,4,7,30,260.0,22.0,0.6,9.0,38.0,18.28,1.1
2016,12,4,7,45,372.5,31.5,0.55,9.5,75.0,25.64,16.14
2016,12,4,8,0,485.0,41.0,0.5,10.0,112.0,32.83,23.53
2016,12,4,8,15,552.0,47.0,0.45,10.5,152.5,36.72,27.42
2016,12,4,8,30,619.0,53.0,0.4,11.0,193.0,40.62,31.13
2016,12,4,8,45,665.5,56.5,0.4,11.5,233.0,46.36,36.36
2016,12,4,9,0,712.0,60.0,0.4,12.0,273.0,48.38,38.14
2016,12,4,9,15,741.0,63.5,0.45,12.5,309.5,50.36,39.83
2016,12,4,9,30,770.0,67.0,0.5,13.0,346.0,52.38,41.5
2016,12,4,9,45,753.0,78.5,0.6,13.5,371.0,83.13,50.32
2016,12,4,10,0,736.0,90.0,0.7,14.0,396.0,126.94,73.01
2016,12,4,10,15,751.0,92.0,0.75,14.5,420.5,170.41,103.69
2016,12,4,10,30,766.0,94.0,0.8,15.0,445.0,214.36,139.41
2016,12,4,10,45,777.5,95.0,0.85,15.5,463.0,260.53,179.13
2016,12,4,11,0,789.0,96.0,0.9,16.0,481.0,302.28,215.94
2016,12,4,11,15,604.0,142.5,0.9,16.0,441.0,319.01,238.13
2016,12,4,11,30,419.0,189.0,0.9,16.0,401.0,319.43,245.19
2016,12,4,11,45,447.5,184.0,0.95,16.0,411.5,347.42,269.06
2016,12,4,12,0,476.0,179.0,1.0,16.0,422.0,376.13,293.24
2016,12,4,12,15,466.5,179.5,1.0,16.0,416.0,392.71,307.93
2016,12,4,12,30,457.0,180.0,1.0,16.0,410.0,407.36,320.88
2016,12,4,12,45,544.5,152.0,1.05,16.0,419.5,443.09,350.31
2016,12,4,13,0,632.0,124.0,1.1,16.0,429.0,484.76,384.09
2016,12,4,13,15,502.5,148.0,1.1,15.5,384.5,448.24,357.6
2016,12,4,13,30,373.0,172.0,1.1,15.0,340.0,401.01,322.41
2016,12,4,13,45,356.5,163.5,1.15,15.0,317.5,391.52,316.54
2016,12,4,14,0,340.0,155.0,1.2,15.0,295.0,380.21,308.76
2016,12,4,14,15,297.5,147.5,1.2,14.5,262.5,352.39,287.84
2016,12,4,14,30,255.0,140.0,1.2,14.0,230.0,323.06,265.28
2016,12,4,14,45,220.0,132.0,1.2,14.0,204.0,296.85,244.31
2016,12,4,15,0,185.0,124.0,1.2,14.0,178.0,259.61,213.99
2016,12,4,15,15,161.0,107.5,1.15,13.5,149.5,228.57,188.57
2016,12,4,15,30,137.0,91.0,1.1,13.0,121.0,197.18,162.09
2016,12,4,15,45,111.5,72.5,1.1,12.5,93.5,161.56,131.43
2016,12,4,16,0,86.0,54.0,1.1,12.0,66.0,125.5,99.55
2016,12,4,16,15,43.0,35.5,1.1,11.5,41.5,78.79,55.88
2016,12,4,16,30,0.0,17.0,1.1,11.0,17.0,15.8,0.0
2016,12,4,16,45,0.0,8.5,1.1,11.0,8.5,7.73,0.0
2016,12,4,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,7,15,18.0,10.5,1.3,9.0,11.5,9.55,0.0
2016,12,5,7,30,36.0,21.0,1.3,9.0,23.0,17.65,0.0
2016,12,5,7,45,79.0,37.5,1.3,9.5,47.0,30.68,20.17
2016,12,5,8,0,122.0,54.0,1.3,10.0,71.0,42.28,31.76
2016,12,5,8,15,141.0,71.0,1.3,10.0,97.5,54.68,43.43
2016,12,5,8,30,160.0,88.0,1.3,10.0,124.0,66.72,54.62
2016,12,5,8,45,174.0,104.0,1.3,10.5,150.0,77.73,64.59
2016,12,5,9,0,188.0,120.0,1.3,11.0,176.0,91.62,76.93
2016,12,5,9,15,198.5,133.5,1.3,11.5,199.0,97.2,81.71
2016,12,5,9,30,209.0,147.0,1.3,12.0,222.0,105.75,89.02
2016,12,5,9,45,301.5,148.0,1.3,12.5,266.5,116.74,88.34
2016,12,5,10,0,394.0,149.0,1.3,13.0,311.0,141.05,98.71
2016,12,5,10,15,381.5,161.5,1.3,13.0,326.5,173.02,123.1
2016,12,5,10,30,369.0,174.0,1.3,13.0,342.0,205.41,150.4
2016,12,5,10,45,415.5,172.0,1.35,13.5,368.0,234.72,173.69
2016,12,5,11,0,462.0,170.0,1.4,14.0,394.0,269.15,202.0
2016,12,5,11,15,460.0,175.0,1.4,14.0,402.0,297.25,227.23
2016,12,5,11,30,458.0,180.0,1.4,14.0,410.0,324.34,251.39
2016,12,5,11,45,408.0,192.0,1.4,14.0,398.0,337.62,264.91
2016,12,5,12,0,358.0,204.0,1.4,14.0,386.0,342.78,271.37
2016,12,5,12,15,605.0,144.5,1.4,14.0,449.5,426.33,337.41
2016,12,5,12,30,852.0,85.0,1.4,14.0,513.0,512.33,405.08
2016,12,5,12,45,834.0,88.0,1.4,14.0,499.0,532.2,422.22
2016,12,5,13,0,816.0,91.0,1.4,14.0,485.0,548.66,436.84
2016,12,5,13,15,637.5,122.5,1.35,14.0,423.0,502.0,402.17
2016,12,5,13,30,459.0,154.0,1.3,14.0,361.0,440.99,355.66
2016,12,5,13,45,249.5,158.5,1.3,14.0,270.0,321.47,261.77
2016,12,5,14,0,40.0,163.0,1.3,14.0,179.0,186.69,151.2
2016,12,5,14,15,201.5,144.5,1.25,13.5,216.5,289.23,238.48
2016,12,5,14,30,363.0,126.0,1.2,13.0,254.0,384.52,316.96
2016,12,5,14,45,331.0,118.5,1.15,13.0,225.5,348.64,287.86
2016,12,5,15,0,299.0,111.0,1.1,13.0,197.0,323.62,267.58
2016,12,5,15,15,274.5,96.5,1.05,12.5,166.5,293.48,243.16
2016,12,5,15,30,250.0,82.0,1.0,12.0,136.0,262.55,217.25
2016,12,5,15,45,213.0,66.0,1.0,11.5,105.0,221.52,182.07
2016,12,5,16,0,176.0,50.0,1.0,11.0,74.0,180.44,145.52
2016,12,5,16,15,88.0,35.5,1.0,10.5,47.5,114.26,83.62
2016,12,5,16,30,0.0,21.0,1.0,10.0,21.0,22.43,0.0
2016,12,5,16,45,0.0,10.5,1.0,10.0,10.5,9.55,0.0
2016,12,5,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,7,15,105.5,10.0,1.55,6.5,16.0,9.1,0.0
2016,12,6,7,30,211.0,20.0,1.6,7.0,32.0,16.51,0.0
2016,12,6,7,45,301.0,31.5,1.7,7.5,65.5,25.72,15.99
2016,12,6,8,0,391.0,43.0,1.8,8.0,99.0,34.64,25.19
2016,12,6,8,15,448.0,51.5,1.85,8.5,135.5,40.53,30.95
2016,12,6,8,30,505.0,60.0,1.9,9.0,172.0,46.3,36.42
2016,12,6,8,45,543.0,66.5,1.95,9.5,208.0,50.2,40.05
2016,12,6,9,0,581.0,73.0,2.0,10.0,244.0,54.05,43.52
2016,12,6,9,15,609.0,77.0,2.0,10.5,276.5,55.83,45.04
2016,12,6,9,30,637.0,81.0,2.0,11.0,309.0,57.67,46.56
2016,12,6,9,45,691.5,77.0,2.0,11.5,344.0,71.06,43.76
2016,12,6,10,0,746.0,73.0,2.0,12.0,379.0,114.74,64.02
2016,12,6,10,15,810.0,70.5,2.0,12.0,421.5,160.42,94.38
2016,12,6,10,30,874.0,68.0,2.0,12.0,464.0,215.47,137.87
2016,12,6,10,45,882.5,69.0,2.0,12.5,482.0,260.82,178.23
2016,12,6,11,0,891.0,70.0,2.0,13.0,500.0,305.34,218.83
2016,12,6,11,15,895.5,70.5,2.0,13.0,511.0,347.15,257.74
2016,12,6,11,30,900.0,71.0,2.0,13.0,522.0,387.4,294.91
2016,12,6,11,45,900.0,71.5,2.0,13.0,525.5,424.16,328.7
2016,12,6,12,0,900.0,72.0,2.0,13.0,529.0,458.7,359.97
2016,12,6,12,15,897.5,72.0,1.95,13.0,524.5,489.24,387.28
2016,12,6,12,30,895.0,72.0,1.9,13.0,520.0,517.14,411.85
2016,12,6,12,45,884.0,73.0,1.9,13.0,507.0,538.96,431.39
2016,12,6,13,0,873.0,74.0,1.9,13.0,494.0,559.77,449.67
2016,12,6,13,15,863.5,73.0,1.9,12.5,475.0,574.49,463.85
2016,12,6,13,30,854.0,72.0,1.9,12.0,456.0,586.0,475.37
2016,12,6,13,45,839.5,70.5,1.95,12.0,430.0,590.8,480.94
2016,12,6,14,0,825.0,69.0,2.0,12.0,404.0,592.31,483.81
2016,12,6,14,15,804.5,66.5,1.95,11.5,372.0,585.8,480.66
2016,12,6,14,30,784.0,64.0,1.9,11.0,340.0,576.15,474.77
2016,12,6,14,45,753.0,61.0,1.9,11.0,303.5,556.43,459.98
2016,12,6,15,0,722.0,58.0,1.9,11.0,267.0,533.97,442.41
2016,12,6,15,15,677.0,54.0,1.8,10.5,226.5,499.31,414.61
2016,12,6,15,30,632.0,50.0,1.7,10.0,186.0,462.64,383.89
2016,12,6,15,45,557.5,44.0,1.6,10.0,144.5,410.73,338.48
2016,12,6,16,0,483.0,38.0,1.5,10.0,103.0,354.21,287.12
2016,12,6,16,15,357.5,28.5,1.45,9.5,66.5,266.77,200.82
2016,12,6,16,30,232.0,19.0,1.4,9.0,30.0,167.57,0.0
2016,12,6,16,45,116.0,9.5,1.35,8.5,15.0,67.84,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,0.95,6.0,8.5,7.73,0.0
2016,12,7,7,30,0.0,17.0,0.9,6.0,17.0,14.91,0.0
2016,12,7,7,45,20.0,33.5,0.9,6.0,36.0,28.26,18.06
2016,12,7,8,0,40.0,50.0,0.9,6.0,55.0,41.38,31.4
2016,12,7,8,15,49.0,67.0,0.85,6.0,76.0,54.59,44.0
2016,12,7,8,30,58.0,84.0,0.8,6.0,97.0,67.54,56.18
2016,12,7,8,45,63.5,100.5,0.75,6.5,117.0,79.91,67.53
2016,12,7,9,0,69.0,117.0,0.7,7.0,137.0,92.0,78.4
2016,12,7,9,15,72.5,131.5,0.7,7.0,155.0,102.6,87.89
2016,12,7,9,30,76.0,146.0,0.7,7.0,173.0,112.95,97.05
2016,12,7,9,45,49.5,151.0,0.75,7.5,169.0,119.28,96.99
2016,12,7,10,0,23.0,156.0,0.8,8.0,165.0,130.99,106.51
2016,12,7,10,15,224.0,158.5,0.85,8.0,259.0,151.42,114.31
2016,12,7,10,30,425.0,161.0,0.9,8.0,353.0,201.15,146.91
2016,12,7,10,45,371.0,179.0,0.95,8.5,351.5,228.97,173.3
2016,12,7,11,0,317.0,197.0,1.0,9.0,350.0,249.77,193.83
2016,12,7,11,15,228.0,211.0,0.95,9.0,322.5,251.37,199.25
2016,12,7,11,30,139.0,225.0,0.9,9.0,295.0,244.98,197.06
2016,12,7,11,45,194.5,222.5,0.9,9.5,321.0,273.77,220.07
2016,12,7,12,0,250.0,220.0,0.9,10.0,347.0,309.45,248.64
2016,12,7,12,15,235.5,220.0,0.9,9.5,339.0,311.44,251.75
2016,12,7,12,30,221.0,220.0,0.9,9.0,331.0,315.39,256.42
2016,12,7,12,45,138.5,211.0,0.95,9.0,280.0,274.27,224.15
2016,12,7,13,0,56.0,202.0,1.0,9.0,229.0,221.18,181.23
2016,12,7,13,15,74.5,198.0,1.1,9.0,232.5,231.7,190.84
2016,12,7,13,30,93.0,194.0,1.2,9.0,236.0,242.88,200.76
2016,12,7,13,45,83.0,182.0,1.35,9.5,218.0,228.97,189.43
2016,12,7,14,0,73.0,170.0,1.5,10.0,200.0,214.34,177.47
2016,12,7,14,15,36.5,121.5,1.5,10.0,136.5,141.56,116.48
2016,12,7,14,30,0.0,73.0,1.5,10.0,73.0,64.87,50.66
2016,12,7,14,45,0.0,65.0,1.5,10.0,65.0,57.49,44.42
2016,12,7,15,0,0.0,57.0,1.5,10.0,57.0,50.34,38.24
2016,12,7,15,15,0.0,48.5,1.5,9.5,48.5,42.81,31.7
2016,12,7,15,30,0.0,40.0,1.5,9.0,40.0,35.27,25.08
2016,12,7,15,45,0.0,31.0,1.5,9.0,31.0,27.31,17.94
2016,12,7,16,0,0.0,22.0,1.5,9.0,22.0,19.36,10.78
2016,12,7,16,15,0.0,14.0,1.55,9.0,14.0,12.3,4.03
2016,12,7,16,30,0.0,6.0,1.6,9.0,6.0,5.26,0.0
2016,12,7,16,45,0.0,3.0,1.65,9.0,3.0,2.73,0.0
2016,12,7,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,2.55,13.0,1.0,0.91,0.0
2016,12,8,7,30,0.0,2.0,2.5,13.0,2.0,1.75,0.0
2016,12,8,7,45,0.0,5.0,2.5,13.5,5.0,4.38,0.0
2016,12,8,8,0,0.0,8.0,2.5,14.0,8.0,7.02,0.45
2016,12,8,8,15,0.0,11.0,2.45,14.0,11.0,9.65,2.91
2016,12,8,8,30,0.0,14.0,2.4,14.0,14.0,12.3,5.35
2016,12,8,8,45,0.0,17.5,2.4,14.5,17.5,15.38,8.15
2016,12,8,9,0,0.0,21.0,2.4,15.0,21.0,18.47,10.92
2016,12,8,9,15,0.0,24.0,2.35,15.0,24.0,21.12,13.3
2016,12,8,9,30,0.0,27.0,2.3,15.0,27.0,23.77,15.66
2016,12,8,9,45,0.0,55.5,2.25,15.0,55.5,49.0,36.26
2016,12,8,10,0,0.0,84.0,2.2,15.0,84.0,73.8,57.17
2016,12,8,10,15,0.0,100.5,2.15,15.0,100.5,87.65,68.69
2016,12,8,10,30,0.0,117.0,2.1,15.0,117.0,101.6,80.24
2016,12,8,10,45,0.0,86.0,2.05,15.5,86.0,76.0,58.6
2016,12,8,11,0,0.0,55.0,2.0,16.0,55.0,48.59,35.46
2016,12,8,11,15,0.0,99.5,1.95,16.0,99.5,87.79,68.25
2016,12,8,11,30,0.0,144.0,1.9,16.0,144.0,126.33,100.04
2016,12,8,11,45,0.0,145.0,1.85,16.0,145.0,127.73,101.07
2016,12,8,12,0,0.0,146.0,1.8,16.0,146.0,129.12,102.19
2016,12,8,12,15,0.0,127.5,1.75,16.0,127.5,113.11,89.02
2016,12,8,12,30,0.0,109.0,1.7,16.0,109.0,96.77,75.56
2016,12,8,12,45,0.0,113.0,1.7,16.0,113.0,100.57,78.79
2016,12,8,13,0,0.0,117.0,1.7,16.0,117.0,104.5,82.1
2016,12,8,13,15,0.0,87.0,1.65,16.0,87.0,77.13,59.41
2016,12,8,13,30,0.0,57.0,1.6,16.0,57.0,50.35,37.04
2016,12,8,13,45,0.0,74.5,1.55,16.0,74.5,65.89,50.21
2016,12,8,14,0,0.0,92.0,1.5,16.0,92.0,82.38,64.1
2016,12,8,14,15,0.0,84.5,1.45,16.0,84.5,75.58,58.47
2016,12,8,14,30,0.0,77.0,1.4,16.0,77.0,68.76,52.81
2016,12,8,14,45,0.0,68.5,1.35,16.0,68.5,60.93,46.25
2016,12,8,15,0,0.0,60.0,1.3,16.0,60.0,53.08,39.6
2016,12,8,15,15,0.0,51.0,1.25,15.5,51.0,45.03,32.79
2016,12,8,15,30,0.0,42.0,1.2,15.0,42.0,37.05,25.93
2016,12,8,15,45,0.0,32.5,1.15,15.0,32.5,28.64,18.57
2016,12,8,16,0,0.0,23.0,1.1,15.0,23.0,20.24,11.17
2016,12,8,16,15,0.0,14.5,1.05,14.5,14.5,12.75,4.19
2016,12,8,16,30,0.0,6.0,1.0,14.0,6.0,5.26,0.0
2016,12,8,16,45,0.0,3.0,0.95,14.0,3.0,2.73,0.0
2016,12,8,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,13.0,0.7,13.0,13.0,11.82,0.0
2016,12,9,7,30,0.0,26.0,0.7,13.0,26.0,21.33,0.0
2016,12,9,7,45,185.0,33.0,0.7,13.5,58.0,25.78,14.96
2016,12,9,8,0,370.0,40.0,0.7,14.0,90.0,32.17,22.3
2016,12,9,8,15,420.5,50.5,0.75,14.0,126.0,39.9,29.65
2016,12,9,8,30,471.0,61.0,0.8,14.0,162.0,47.4,36.63
2016,12,9,8,45,513.5,67.0,0.85,14.5,197.0,50.83,39.79
2016,12,9,9,0,556.0,73.0,0.9,15.0,232.0,54.27,42.84
2016,12,9,9,15,577.0,79.5,0.9,15.0,264.0,57.98,46.14
2016,12,9,9,30,598.0,86.0,0.9,15.0,296.0,61.65,49.35
2016,12,9,9,45,347.5,129.0,0.9,15.5,253.5,96.46,71.88
2016,12,9,10,0,97.0,172.0,0.9,16.0,211.0,141.93,109.82
2016,12,9,10,15,75.0,178.5,0.9,16.0,210.0,152.35,118.2
2016,12,9,10,30,53.0,185.0,0.9,16.0,209.0,160.29,125.43
2016,12,9,10,45,121.5,198.0,0.9,16.5,255.5,188.86,145.65
2016,12,9,11,0,190.0,211.0,0.9,17.0,302.0,226.19,173.42
2016,12,9,11,15,188.0,216.5,0.85,17.0,308.0,242.22,187.02
2016,12,9,11,30,186.0,222.0,0.8,17.0,314.0,257.75,200.23
2016,12,9,11,45,243.5,216.5,0.8,17.5,338.5,288.68,224.21
2016,12,9,12,0,301.0,211.0,0.8,18.0,363.0,321.38,249.67
2016,12,9,12,15,308.0,208.5,0.75,18.0,362.5,336.86,262.58
2016,12,9,12,30,315.0,206.0,0.7,18.0,362.0,351.81,275.04
2016,12,9,12,45,397.5,184.0,0.65,18.0,377.0,392.37,307.0
2016,12,9,13,0,480.0,162.0,0.6,18.0,392.0,429.63,336.24
2016,12,9,13,15,457.5,159.5,0.6,17.5,372.0,429.25,337.56
2016,12,9,13,30,435.0,157.0,0.6,17.0,352.0,426.36,337.14
2016,12,9,13,45,373.0,157.5,0.6,17.0,318.0,391.11,311.17
2016,12,9,14,0,311.0,158.0,0.6,17.0,284.0,362.84,290.06
