Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,14,15,267.5,149.5,0.55,17.0,252.0,333.65,267.79
2016,12,9,14,30,224.0,141.0,0.5,17.0,220.0,302.94,243.88
2016,12,9,14,45,218.5,126.0,0.5,17.0,196.5,286.62,231.65
2016,12,9,15,0,213.0,111.0,0.5,17.0,173.0,269.14,218.01
2016,12,9,15,15,199.0,95.5,0.45,16.5,146.5,244.76,198.54
2016,12,9,15,30,185.0,80.0,0.4,16.0,120.0,219.51,177.73
2016,12,9,15,45,312.5,58.0,0.4,15.5,107.5,279.51,225.23
2016,12,9,16,0,440.0,36.0,0.4,15.0,95.0,325.95,257.29
2016,12,9,16,15,324.5,27.0,0.4,15.0,61.5,245.89,179.89
2016,12,9,16,30,209.0,18.0,0.4,15.0,28.0,154.19,0.0
2016,12,9,16,45,104.5,9.0,0.45,15.0,14.0,61.36,0.0
2016,12,9,17,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,4.0,1.5,14.0,4.0,3.64,0.0
2016,12,10,7,30,0.0,8.0,1.6,14.0,8.0,7.03,0.0
2016,12,10,7,45,0.0,19.0,1.7,14.5,19.0,16.73,7.5
2016,12,10,8,0,0.0,30.0,1.8,15.0,30.0,26.46,17.19
2016,12,10,8,15,0.0,42.0,1.8,15.0,42.0,36.84,26.78
2016,12,10,8,30,0.0,54.0,1.8,15.0,54.0,47.0,36.08
2016,12,10,8,45,0.0,66.5,1.85,15.0,66.5,57.44,45.53
2016,12,10,9,0,0.0,79.0,1.9,15.0,79.0,67.78,54.78
2016,12,10,9,15,0.0,90.0,1.9,15.0,90.0,76.87,62.82
2016,12,10,9,30,0.0,101.0,1.9,15.0,101.0,85.87,70.69
2016,12,10,9,45,109.5,134.5,1.95,15.5,178.5,104.59,81.77
2016,12,10,10,0,219.0,168.0,2.0,16.0,256.0,143.6,107.28
2016,12,10,10,15,109.5,146.5,2.0,16.0,190.5,130.71,99.29
2016,12,10,10,30,0.0,125.0,2.0,16.0,125.0,108.01,85.19
2016,12,10,10,45,0.0,130.5,2.0,16.0,130.5,113.18,89.41
2016,12,10,11,0,0.0,136.0,2.0,16.0,136.0,118.36,93.59
2016,12,10,11,15,2.5,152.0,1.95,16.0,153.0,133.17,105.62
2016,12,10,11,30,5.0,168.0,1.9,16.0,170.0,148.47,118.03
2016,12,10,11,45,2.5,108.0,1.85,16.0,109.0,96.38,75.15
2016,12,10,12,0,0.0,48.0,1.8,16.0,48.0,42.39,30.18
2016,12,10,12,15,0.0,93.0,1.75,16.0,93.0,82.37,63.69
2016,12,10,12,30,0.0,138.0,1.7,16.0,138.0,122.9,97.22
2016,12,10,12,45,0.0,93.5,1.65,16.0,93.5,82.91,64.09
2016,12,10,13,0,0.0,49.0,1.6,16.0,49.0,43.27,30.99
2016,12,10,13,15,0.0,48.0,1.55,15.5,48.0,42.38,30.37
2016,12,10,13,30,0.0,47.0,1.5,15.0,47.0,41.48,29.72
2016,12,10,13,45,0.0,55.0,1.5,15.0,55.0,48.57,35.78
2016,12,10,14,0,0.0,63.0,1.5,15.0,63.0,55.67,41.84
2016,12,10,14,15,0.0,51.0,1.45,15.0,51.0,45.01,32.85
2016,12,10,14,30,0.0,39.0,1.4,15.0,39.0,34.38,23.84
2016,12,10,14,45,0.0,35.0,1.35,15.0,35.0,30.84,20.84
2016,12,10,15,0,0.0,31.0,1.3,15.0,31.0,27.3,17.8
2016,12,10,15,15,0.0,26.0,1.2,15.0,26.0,22.88,13.98
2016,12,10,15,30,0.0,21.0,1.1,15.0,21.0,18.46,10.13
2016,12,10,15,45,0.0,16.5,1.05,15.0,16.5,14.5,6.63
2016,12,10,16,0,0.0,12.0,1.0,15.0,12.0,10.53,3.12
2016,12,10,16,15,0.0,7.5,0.95,14.5,7.5,6.58,0.0
2016,12,10,16,30,0.0,3.0,0.9,14.0,3.0,2.63,0.0
2016,12,10,16,45,0.0,1.5,0.9,14.0,1.5,1.36,0.0
2016,12,10,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,10.0,1.0,8.0,10.0,9.1,0.0
2016,12,11,7,30,0.0,20.0,0.9,8.0,20.0,16.96,0.0
2016,12,11,7,45,111.0,32.5,0.85,8.5,47.0,26.07,15.0
2016,12,11,8,0,222.0,45.0,0.8,9.0,74.0,34.71,24.93
2016,12,11,8,15,254.0,59.5,0.85,9.5,104.0,45.23,34.92
2016,12,11,8,30,286.0,74.0,0.9,10.0,134.0,55.43,44.4
2016,12,11,8,45,309.0,87.0,1.0,10.5,164.0,64.18,52.41
2016,12,11,9,0,332.0,100.0,1.1,11.0,194.0,72.7,60.05
2016,12,11,9,15,343.5,112.0,1.05,11.0,220.5,80.23,66.79
2016,12,11,9,30,355.0,124.0,1.0,11.0,247.0,87.58,73.28
2016,12,11,9,45,364.5,135.0,1.0,11.5,271.5,99.06,76.24
2016,12,11,10,0,374.0,146.0,1.0,12.0,296.0,130.78,92.79
2016,12,11,10,15,208.0,163.0,1.0,12.0,247.0,149.96,112.35
2016,12,11,10,30,42.0,180.0,1.0,12.0,198.0,154.33,123.0
2016,12,11,10,45,111.5,195.0,1.0,12.5,247.0,183.62,144.07
2016,12,11,11,0,181.0,210.0,1.0,13.0,296.0,221.92,172.98
2016,12,11,11,15,167.0,216.0,1.0,13.0,296.5,234.38,184.3
2016,12,11,11,30,153.0,222.0,1.0,13.0,297.0,245.42,194.38
2016,12,11,11,45,134.5,223.0,1.05,13.5,289.5,249.21,198.23
2016,12,11,12,0,116.0,224.0,1.1,14.0,282.0,251.25,200.42
2016,12,11,12,15,312.0,194.0,1.05,14.0,348.5,323.82,257.73
2016,12,11,12,30,508.0,164.0,1.0,14.0,415.0,409.0,324.52
2016,12,11,12,45,363.0,186.0,1.0,14.0,363.5,368.5,294.19
2016,12,11,13,0,218.0,208.0,1.0,14.0,312.0,319.39,256.54
2016,12,11,13,15,149.5,199.5,1.05,14.0,270.0,281.53,227.31
2016,12,11,13,30,81.0,191.0,1.1,14.0,228.0,232.04,187.81
2016,12,11,13,45,56.0,174.5,1.15,14.0,199.5,204.28,165.68
2016,12,11,14,0,31.0,158.0,1.2,14.0,171.0,175.2,141.97
2016,12,11,14,15,15.5,99.0,1.2,13.5,105.5,99.17,79.1
2016,12,11,14,30,0.0,40.0,1.2,13.0,40.0,35.26,24.78
2016,12,11,14,45,0.0,35.5,1.2,13.0,35.5,31.28,21.42
2016,12,11,15,0,0.0,31.0,1.2,13.0,31.0,27.3,17.98
2016,12,11,15,15,0.0,26.5,1.1,12.5,26.5,23.32,14.55
2016,12,11,15,30,0.0,22.0,1.0,12.0,22.0,19.35,11.07
2016,12,11,15,45,0.0,17.0,0.95,11.5,17.0,14.94,7.17
2016,12,11,16,0,0.0,12.0,0.9,11.0,12.0,10.53,3.25
2016,12,11,16,15,0.0,7.5,0.9,10.5,7.5,6.58,0.0
2016,12,11,16,30,0.0,3.0,0.9,10.0,3.0,2.63,0.0
2016,12,11,16,45,0.0,1.5,0.95,10.0,1.5,1.36,0.0
2016,12,11,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.0,7.5,9.0,8.19,0.0
2016,12,12,7,30,0.0,18.0,1.0,8.0,18.0,15.42,0.0
2016,12,12,7,45,94.5,31.0,1.0,8.5,43.0,24.91,13.76
2016,12,12,8,0,189.0,44.0,1.0,9.0,68.0,33.89,24.15
2016,12,12,8,15,213.0,59.5,0.95,9.0,96.5,46.69,36.26
2016,12,12,8,30,237.0,75.0,0.9,9.0,125.0,57.99,46.85
2016,12,12,8,45,254.0,89.5,0.9,9.5,152.5,68.26,56.27
2016,12,12,9,0,271.0,104.0,0.9,10.0,180.0,78.26,65.25
2016,12,12,9,15,280.0,117.5,0.85,10.5,205.5,87.29,73.2
2016,12,12,9,30,289.0,131.0,0.8,11.0,231.0,96.08,80.8
2016,12,12,9,45,304.0,142.5,0.8,11.5,256.0,106.69,89.89
2016,12,12,10,0,319.0,154.0,0.8,12.0,281.0,135.43,98.75
2016,12,12,10,15,267.5,171.5,0.75,12.0,283.0,162.17,119.77
2016,12,12,10,30,216.0,189.0,0.7,12.0,285.0,186.43,141.46
2016,12,12,10,45,313.0,182.0,0.65,12.5,327.0,214.05,160.26
2016,12,12,11,0,410.0,175.0,0.6,13.0,369.0,251.33,188.08
2016,12,12,11,15,285.5,198.0,0.5,13.0,334.5,255.01,196.43
2016,12,12,11,30,161.0,221.0,0.4,13.0,300.0,246.84,193.92
2016,12,12,11,45,319.0,197.5,0.35,13.5,356.0,298.71,232.93
2016,12,12,12,0,477.0,174.0,0.3,14.0,412.0,362.5,281.28
2016,12,12,12,15,384.5,191.0,0.3,14.0,382.0,352.72,275.87
2016,12,12,12,30,292.0,208.0,0.3,14.0,352.0,340.57,268.31
2016,12,12,12,45,335.5,195.5,0.3,14.0,357.5,363.12,287.08
2016,12,12,13,0,379.0,183.0,0.3,14.0,363.0,386.36,306.09
2016,12,12,13,15,346.5,181.0,0.3,14.0,341.0,378.75,301.09
2016,12,12,13,30,314.0,179.0,0.3,14.0,319.0,368.79,294.33
2016,12,12,13,45,298.0,170.5,0.35,14.0,297.0,359.44,288.36
2016,12,12,14,0,282.0,162.0,0.4,14.0,275.0,348.46,280.93
2016,12,12,14,15,235.5,153.0,0.4,13.5,242.5,317.03,257.15
2016,12,12,14,30,189.0,144.0,0.4,13.0,210.0,273.65,223.51
2016,12,12,14,45,181.5,129.5,0.4,13.0,187.5,256.69,210.52
2016,12,12,15,0,174.0,115.0,0.4,13.0,165.0,238.87,196.27
2016,12,12,15,15,161.0,99.0,0.45,12.5,140.0,214.94,177.03
2016,12,12,15,30,148.0,83.0,0.5,12.0,115.0,190.32,156.54
2016,12,12,15,45,129.0,66.0,0.6,12.0,89.5,170.65,138.97
2016,12,12,16,0,110.0,49.0,0.7,12.0,64.0,139.62,111.2
2016,12,12,16,15,55.0,34.0,0.7,11.5,41.5,81.15,58.26
2016,12,12,16,30,0.0,19.0,0.7,11.0,19.0,18.6,0.0
2016,12,12,16,45,0.0,9.5,0.7,11.0,9.5,8.64,0.0
2016,12,12,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,10.5,0.7,10.5,10.5,9.55,0.0
2016,12,13,7,30,0.0,21.0,0.7,11.0,21.0,19.1,0.0
2016,12,13,7,45,189.0,29.0,0.75,11.5,53.0,22.72,11.56
2016,12,13,8,0,378.0,37.0,0.8,12.0,85.0,29.82,20.27
2016,12,13,8,15,451.5,44.5,0.85,12.0,122.5,35.04,25.5
2016,12,13,8,30,525.0,52.0,0.9,12.0,160.0,40.19,30.44
2016,12,13,8,45,572.5,57.0,0.95,12.5,197.5,43.1,33.18
2016,12,13,9,0,620.0,62.0,1.0,13.0,235.0,46.02,35.82
2016,12,13,9,15,460.5,95.5,0.95,13.0,233.5,69.14,56.48
2016,12,13,9,30,301.0,129.0,0.9,13.0,232.0,94.86,79.16
2016,12,13,9,45,217.5,149.5,0.9,13.5,227.5,109.23,91.45
2016,12,13,10,0,134.0,170.0,0.9,14.0,223.0,137.37,105.95
2016,12,13,10,15,113.5,180.0,0.85,14.0,227.0,153.08,118.14
2016,12,13,10,30,93.0,190.0,0.8,14.0,231.0,169.14,131.83
2016,12,13,10,45,159.5,197.5,0.8,14.5,271.0,194.6,149.7
2016,12,13,11,0,226.0,205.0,0.8,15.0,311.0,228.38,174.94
2016,12,13,11,15,238.5,209.0,0.75,15.0,323.5,249.32,192.36
2016,12,13,11,30,251.0,213.0,0.7,15.0,336.0,271.41,210.76
2016,12,13,11,45,156.5,213.0,0.7,15.0,290.5,248.16,195.16
2016,12,13,12,0,62.0,213.0,0.7,15.0,245.0,215.6,171.11
2016,12,13,12,15,31.0,186.0,0.65,15.0,202.0,182.05,144.81
2016,12,13,12,30,0.0,159.0,0.6,15.0,159.0,141.88,112.51
2016,12,13,12,45,0.0,155.5,0.55,15.0,155.5,139.42,110.7
2016,12,13,13,0,0.0,152.0,0.5,15.0,152.0,136.96,108.75
2016,12,13,13,15,55.5,173.0,0.5,15.0,198.0,194.74,156.41
2016,12,13,13,30,111.0,194.0,0.5,15.0,244.0,260.07,209.1
2016,12,13,13,45,113.5,183.5,0.5,15.0,232.0,256.13,206.08
2016,12,13,14,0,116.0,173.0,0.5,15.0,220.0,251.7,203.13
2016,12,13,14,15,144.5,159.0,0.45,15.0,213.0,258.47,209.33
2016,12,13,14,30,173.0,145.0,0.4,15.0,206.0,264.83,215.06
2016,12,13,14,45,164.5,130.5,0.4,15.0,183.5,247.3,201.25
2016,12,13,15,0,156.0,116.0,0.4,15.0,161.0,228.97,186.64
2016,12,13,15,15,143.5,99.5,0.4,14.5,136.5,204.84,167.21
2016,12,13,15,30,131.0,83.0,0.4,14.0,112.0,179.99,146.6
2016,12,13,15,45,112.0,66.0,0.45,14.0,87.0,149.91,120.77
2016,12,13,16,0,93.0,49.0,0.5,14.0,62.0,119.2,93.69
2016,12,13,16,15,46.5,33.5,0.5,13.5,40.0,75.2,53.32
2016,12,13,16,30,0.0,18.0,0.5,13.0,18.0,16.93,0.0
2016,12,13,16,45,0.0,9.0,0.55,13.0,9.0,8.19,0.0
2016,12,13,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.0,12.0,5.5,5.0,0.0
2016,12,14,7,30,0.0,11.0,1.0,12.0,11.0,10.01,0.0
2016,12,14,7,45,14.5,27.0,1.05,12.5,29.0,23.08,11.4
2016,12,14,8,0,29.0,43.0,1.1,13.0,47.0,35.93,25.36
2016,12,14,8,15,42.0,60.5,1.1,13.0,68.0,49.57,38.12
2016,12,14,8,30,55.0,78.0,1.1,13.0,89.0,62.94,50.43
2016,12,14,8,45,64.0,94.5,1.1,13.5,110.0,75.39,61.65
2016,12,14,9,0,73.0,111.0,1.1,14.0,131.0,87.57,72.43
2016,12,14,9,15,80.0,125.5,1.15,14.0,150.5,98.27,81.86
2016,12,14,9,30,87.0,140.0,1.2,14.0,170.0,108.71,90.96
2016,12,14,9,45,61.5,148.5,1.25,14.5,170.5,115.59,96.66
2016,12,14,10,0,36.0,157.0,1.3,15.0,171.0,126.49,99.91
2016,12,14,10,15,52.0,171.0,1.3,15.0,193.0,143.01,112.31
2016,12,14,10,30,68.0,185.0,1.3,15.0,215.0,161.3,126.36
2016,12,14,10,45,59.0,190.5,1.35,15.0,217.5,169.93,133.84
2016,12,14,11,0,50.0,196.0,1.4,15.0,220.0,177.54,140.56
2016,12,14,11,15,25.0,175.0,1.4,15.0,187.0,158.75,126.15
2016,12,14,11,30,0.0,154.0,1.4,15.0,154.0,134.71,107.13
2016,12,14,11,45,0.0,155.5,1.45,15.0,155.5,136.7,108.79
2016,12,14,12,0,0.0,157.0,1.5,15.0,157.0,138.68,110.41
2016,12,14,12,15,0.0,144.5,1.5,15.0,144.5,128.2,101.8
2016,12,14,12,30,0.0,132.0,1.5,15.0,132.0,117.44,92.97
2016,12,14,12,45,20.5,162.5,1.55,15.5,172.5,156.15,124.82
2016,12,14,13,0,41.0,193.0,1.6,16.0,213.0,203.26,163.08
2016,12,14,13,15,126.0,192.5,1.55,15.5,249.0,260.53,210.46
2016,12,14,13,30,211.0,192.0,1.5,15.0,285.0,314.47,255.0
2016,12,14,13,45,204.5,181.5,1.5,15.0,267.5,306.78,249.32
2016,12,14,14,0,198.0,171.0,1.5,15.0,250.0,298.03,243.0
2016,12,14,14,15,132.5,157.0,1.4,15.0,208.5,248.66,202.91
2016,12,14,14,30,67.0,143.0,1.3,15.0,167.0,187.75,152.77
2016,12,14,14,45,63.0,129.0,1.25,15.0,149.5,173.16,141.08
2016,12,14,15,0,59.0,115.0,1.2,15.0,132.0,158.27,128.77
2016,12,14,15,15,51.5,98.5,1.15,14.5,112.0,137.65,111.62
2016,12,14,15,30,44.0,82.0,1.1,14.0,92.0,116.63,93.77
2016,12,14,15,45,34.5,65.0,1.05,14.0,72.0,93.25,73.39
2016,12,14,16,0,25.0,48.0,1.0,14.0,52.0,69.24,52.2
2016,12,14,16,15,12.5,32.0,1.0,13.5,34.0,44.17,29.1
2016,12,14,16,30,0.0,16.0,1.0,13.0,16.0,14.1,0.0
2016,12,14,16,45,0.0,8.0,1.05,13.0,8.0,7.28,0.0
2016,12,14,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,1.95,13.0,2.5,2.27,0.0
2016,12,15,7,30,0.0,5.0,1.9,13.0,5.0,4.55,0.0
2016,12,15,7,45,0.0,14.0,1.9,13.5,14.0,12.31,3.2
2016,12,15,8,0,0.0,23.0,1.9,14.0,23.0,20.25,11.75
2016,12,15,8,15,0.0,33.5,1.95,14.0,33.5,29.54,20.37
2016,12,15,8,30,0.0,44.0,2.0,14.0,44.0,38.84,28.92
2016,12,15,8,45,0.0,54.5,2.05,14.0,54.5,47.87,37.17
2016,12,15,9,0,0.0,65.0,2.1,14.0,65.0,56.77,45.2
2016,12,15,9,15,0.0,74.5,2.1,14.0,74.5,64.79,52.37
2016,12,15,9,30,0.0,84.0,2.1,14.0,84.0,72.74,59.4
2016,12,15,9,45,0.0,88.5,2.1,14.5,88.5,76.74,62.74
2016,12,15,10,0,0.0,93.0,2.1,15.0,93.0,80.91,63.16
2016,12,15,10,15,0.0,87.0,2.1,15.0,87.0,76.43,59.3
2016,12,15,10,30,0.0,81.0,2.1,15.0,81.0,71.6,55.16
2016,12,15,10,45,0.0,79.5,2.1,15.0,79.5,70.35,54.04
2016,12,15,11,0,0.0,78.0,2.1,15.0,78.0,69.02,52.86
2016,12,15,11,15,0.0,62.5,2.15,15.0,62.5,55.24,41.23
2016,12,15,11,30,0.0,47.0,2.2,15.0,47.0,41.5,29.61
2016,12,15,11,45,0.0,47.5,2.3,15.5,47.5,41.95,29.91
2016,12,15,12,0,0.0,48.0,2.4,16.0,48.0,42.39,30.21
2016,12,15,12,15,0.0,57.0,2.45,16.0,57.0,50.37,36.93
2016,12,15,12,30,0.0,66.0,2.5,16.0,66.0,58.36,43.64
2016,12,15,12,45,0.0,60.5,2.55,16.0,60.5,53.47,39.56
2016,12,15,13,0,0.0,55.0,2.6,16.0,55.0,48.59,35.48
2016,12,15,13,15,0.0,43.0,2.6,16.0,43.0,37.95,26.55
2016,12,15,13,30,0.0,31.0,2.6,16.0,31.0,27.33,17.59
2016,12,15,13,45,0.0,35.5,2.65,16.0,35.5,31.3,20.99
2016,12,15,14,0,0.0,40.0,2.7,16.0,40.0,35.27,24.4
2016,12,15,14,15,0.0,31.5,2.65,15.5,31.5,27.75,18.08
2016,12,15,14,30,0.0,23.0,2.6,15.0,23.0,20.24,11.73
2016,12,15,14,45,0.0,20.5,2.6,15.0,20.5,18.03,9.84
2016,12,15,15,0,0.0,18.0,2.6,15.0,18.0,15.83,7.95
2016,12,15,15,15,0.0,15.0,2.6,15.0,15.0,13.18,5.65
2016,12,15,15,30,0.0,12.0,2.6,15.0,12.0,10.54,3.35
2016,12,15,15,45,0.0,9.5,2.6,15.0,9.5,8.34,1.4
2016,12,15,16,0,0.0,7.0,2.6,15.0,7.0,6.14,0.0
2016,12,15,16,15,0.0,4.5,2.6,15.0,4.5,3.94,0.0
2016,12,15,16,30,0.0,2.0,2.6,15.0,2.0,1.75,0.0
2016,12,15,16,45,0.0,1.0,2.6,15.0,1.0,0.91,0.0
2016,12,15,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.5,2.4,9.0,9.5,8.64,0.0
2016,12,16,7,30,0.0,19.0,2.4,9.0,19.0,17.28,0.0
2016,12,16,7,45,171.0,31.5,2.4,9.0,52.0,24.77,11.98
2016,12,16,8,0,342.0,44.0,2.4,9.0,85.0,36.67,26.29
2016,12,16,8,15,427.0,52.5,2.45,9.0,124.5,42.5,32.36
2016,12,16,8,30,512.0,61.0,2.5,9.0,164.0,48.31,38.05
2016,12,16,8,45,574.0,66.0,2.6,9.5,204.5,50.93,40.61
2016,12,16,9,0,636.0,71.0,2.7,10.0,245.0,53.66,43.12
2016,12,16,9,15,671.5,75.0,2.7,10.0,281.5,55.51,44.84
2016,12,16,9,30,707.0,79.0,2.7,10.0,318.0,57.43,46.55
2016,12,16,9,45,747.5,78.0,2.7,10.5,352.0,55.66,44.81
2016,12,16,10,0,788.0,77.0,2.7,11.0,386.0,102.96,58.34
2016,12,16,10,15,803.5,79.0,2.7,11.0,412.0,148.04,86.25
2016,12,16,10,30,819.0,81.0,2.7,11.0,438.0,193.66,122.12
2016,12,16,10,45,830.5,82.0,2.75,11.0,457.5,237.91,160.91
2016,12,16,11,0,842.0,83.0,2.8,11.0,477.0,281.84,201.16
2016,12,16,11,15,437.5,139.5,2.8,11.0,344.5,248.48,190.74
2016,12,16,11,30,33.0,196.0,2.8,11.0,212.0,181.08,146.82
2016,12,16,11,45,32.5,198.0,2.85,11.0,214.0,186.29,151.46
2016,12,16,12,0,32.0,200.0,2.9,11.0,216.0,191.39,155.87
2016,12,16,12,15,444.0,142.0,2.9,11.0,360.5,335.46,272.25
2016,12,16,12,30,856.0,84.0,2.9,11.0,505.0,495.1,399.93
2016,12,16,12,45,854.0,82.5,2.9,11.0,495.0,519.51,421.38
2016,12,16,13,0,852.0,81.0,2.9,11.0,485.0,541.19,440.98
2016,12,16,13,15,843.5,80.0,2.9,11.0,467.5,557.06,455.66
2016,12,16,13,30,835.0,79.0,2.9,11.0,450.0,569.82,467.61
2016,12,16,13,45,820.5,77.5,2.9,11.0,425.5,575.45,473.75
2016,12,16,14,0,806.0,76.0,2.9,11.0,401.0,577.84,477.13
2016,12,16,14,15,786.0,73.5,2.9,10.5,370.5,572.64,475.2
2016,12,16,14,30,766.0,71.0,2.9,10.0,340.0,564.3,470.46
2016,12,16,14,45,731.5,68.5,2.9,10.0,303.5,544.09,454.96
2016,12,16,15,0,697.0,66.0,2.9,10.0,267.0,525.13,439.74
2016,12,16,15,15,652.0,61.0,2.85,9.5,227.5,491.23,412.39
2016,12,16,15,30,607.0,56.0,2.8,9.0,188.0,455.48,382.26
2016,12,16,15,45,536.0,49.5,2.8,9.0,147.5,401.37,334.96
2016,12,16,16,0,465.0,43.0,2.8,9.0,107.0,346.97,285.26
2016,12,16,16,15,342.0,32.5,2.75,8.5,70.5,260.65,202.34
2016,12,16,16,30,219.0,22.0,2.7,8.0,34.0,165.01,24.91
2016,12,16,16,45,109.5,11.0,2.7,8.0,17.0,65.76,0.0
2016,12,16,17,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,11.0,1.1,2.5,11.0,0.0,0.0
2016,12,17,7,30,0.0,22.0,1.1,3.0,22.0,20.01,0.0
2016,12,17,7,45,262.5,27.5,1.1,4.0,58.5,22.92,10.55
2016,12,17,8,0,525.0,33.0,1.1,5.0,95.0,29.26,20.2
2016,12,17,8,15,600.5,39.5,1.1,5.5,137.5,34.24,25.4
2016,12,17,8,30,676.0,46.0,1.1,6.0,180.0,39.2,30.25
2016,12,17,8,45,722.5,50.0,1.1,6.5,221.5,41.75,32.75
2016,12,17,9,0,769.0,54.0,1.1,7.0,263.0,44.36,35.19
2016,12,17,9,15,799.5,57.0,1.15,7.5,301.0,46.07,36.71
2016,12,17,9,30,830.0,60.0,1.2,8.0,339.0,47.82,38.22
2016,12,17,9,45,851.0,62.0,1.25,8.5,372.0,48.76,38.94
2016,12,17,10,0,872.0,64.0,1.3,9.0,405.0,95.32,50.2
2016,12,17,10,15,885.5,65.5,1.3,9.0,431.5,148.69,83.94
2016,12,17,10,30,899.0,67.0,1.3,9.0,458.0,196.85,121.61
2016,12,17,10,45,907.5,68.5,1.35,9.5,478.0,243.9,162.58
2016,12,17,11,0,916.0,70.0,1.4,10.0,498.0,290.18,204.58
2016,12,17,11,15,920.5,70.5,1.4,10.0,510.0,333.43,244.93
2016,12,17,11,30,925.0,71.0,1.4,10.0,522.0,375.13,283.71
2016,12,17,11,45,925.5,71.5,1.45,10.0,526.5,413.63,319.5
2016,12,17,12,0,926.0,72.0,1.5,10.0,531.0,449.93,352.82
2016,12,17,12,15,924.5,72.0,1.5,10.0,528.0,482.54,382.34
2016,12,17,12,30,923.0,72.0,1.5,10.0,525.0,512.54,409.13
2016,12,17,12,45,915.5,72.0,1.5,10.5,513.5,536.85,430.16
2016,12,17,13,0,908.0,72.0,1.5,11.0,502.0,558.06,448.25
2016,12,17,13,15,900.0,71.0,1.45,10.5,484.0,574.8,463.86
2016,12,17,13,30,892.0,70.0,1.4,10.0,466.0,588.35,476.73
2016,12,17,13,45,878.0,68.5,1.4,10.0,441.0,598.07,485.82
2016,12,17,14,0,864.0,67.0,1.4,10.0,416.0,601.46,489.94
2016,12,17,14,15,845.0,65.0,1.3,10.0,384.5,597.97,487.85
2016,12,17,14,30,826.0,63.0,1.2,10.0,353.0,591.21,482.96
2016,12,17,14,45,797.5,60.0,1.2,10.0,316.5,574.38,470.73
2016,12,17,15,0,769.0,57.0,1.2,10.0,280.0,554.61,455.66
2016,12,17,15,15,727.0,53.0,1.2,9.0,239.5,522.84,431.93
2016,12,17,15,30,685.0,49.0,1.2,8.0,199.0,488.83,404.99
2016,12,17,15,45,617.5,43.5,1.2,7.5,156.5,436.37,360.83
2016,12,17,16,0,550.0,38.0,1.2,7.0,114.0,382.96,313.31
2016,12,17,16,15,430.5,29.0,1.25,6.5,75.5,305.98,237.99
2016,12,17,16,30,311.0,20.0,1.3,6.0,37.0,212.92,45.03
2016,12,17,16,45,155.5,10.0,1.4,6.0,18.5,88.34,0.0
2016,12,17,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,10.0,1.3,0.5,10.0,0.0,0.0
2016,12,18,7,30,0.0,20.0,1.3,1.0,20.0,18.19,0.0
2016,12,18,7,45,262.0,26.0,1.35,2.0,56.0,21.55,9.23
2016,12,18,8,0,524.0,32.0,1.4,3.0,92.0,28.32,19.48
2016,12,18,8,15,600.5,38.0,1.4,3.5,134.5,32.85,24.33
2016,12,18,8,30,677.0,44.0,1.4,4.0,177.0,37.39,28.83
2016,12,18,8,45,726.5,47.5,1.45,5.0,218.5,39.58,30.94
2016,12,18,9,0,776.0,51.0,1.5,6.0,260.0,41.85,33.01
2016,12,18,9,15,807.0,54.0,1.5,6.5,298.5,43.64,34.62
2016,12,18,9,30,838.0,57.0,1.5,7.0,337.0,45.47,36.21
2016,12,18,9,45,858.5,59.0,1.5,7.5,370.5,52.14,42.19
2016,12,18,10,0,879.0,61.0,1.5,8.0,404.0,97.05,52.36
2016,12,18,10,15,894.0,62.5,1.45,8.5,431.0,145.54,81.31
2016,12,18,10,30,909.0,64.0,1.4,9.0,458.0,194.27,119.04
2016,12,18,10,45,919.0,65.0,1.4,9.5,478.5,241.62,160.13
2016,12,18,11,0,929.0,66.0,1.4,10.0,499.0,288.29,202.4
2016,12,18,11,15,935.0,66.5,1.4,10.0,512.0,332.49,243.55
2016,12,18,11,30,941.0,67.0,1.4,10.0,525.0,375.23,283.23
2016,12,18,11,45,943.0,67.5,1.4,10.5,530.5,414.87,319.26
2016,12,18,12,0,945.0,68.0,1.4,11.0,536.0,452.4,352.69
2016,12,18,12,15,944.0,68.0,1.4,11.0,533.0,485.85,382.77
2016,12,18,12,30,943.0,68.0,1.4,11.0,530.0,516.69,410.09
2016,12,18,12,45,938.5,67.5,1.4,11.5,519.5,542.53,432.21
2016,12,18,13,0,934.0,67.0,1.4,12.0,509.0,565.35,451.44
2016,12,18,13,15,926.0,66.0,1.4,12.0,491.0,582.64,466.88
2016,12,18,13,30,918.0,65.0,1.4,12.0,473.0,596.67,479.53
2016,12,18,13,45,904.5,63.5,1.4,12.0,447.5,603.67,486.64
2016,12,18,14,0,891.0,62.0,1.4,12.0,422.0,607.3,490.97
2016,12,18,14,15,872.0,60.0,1.35,11.5,390.5,603.74,490.16
2016,12,18,14,30,853.0,58.0,1.3,11.0,359.0,601.29,489.76
2016,12,18,14,45,824.5,56.0,1.3,11.0,322.0,585.79,478.56
2016,12,18,15,0,796.0,54.0,1.3,11.0,285.0,567.31,464.51
2016,12,18,15,15,755.0,50.0,1.25,10.0,244.0,536.15,441.09
2016,12,18,15,30,714.0,46.0,1.2,9.0,203.0,502.74,414.52
2016,12,18,15,45,647.5,41.0,1.2,8.0,160.5,451.39,372.16
2016,12,18,16,0,581.0,36.0,1.2,7.0,118.0,399.13,326.29
2016,12,18,16,15,464.0,28.0,1.2,6.5,78.5,316.09,246.65
2016,12,18,16,30,347.0,20.0,1.2,6.0,39.0,226.25,59.71
2016,12,18,16,45,173.5,10.0,1.3,5.5,19.5,97.6,0.0
2016,12,18,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,9.5,1.35,1.5,9.5,0.0,0.0
2016,12,19,7,30,0.0,19.0,1.3,2.0,19.0,17.28,0.0
2016,12,19,7,45,246.5,25.5,1.3,3.0,54.0,21.12,8.41
2016,12,19,8,0,493.0,32.0,1.3,4.0,89.0,28.32,19.34
2016,12,19,8,15,570.5,38.5,1.3,4.5,130.0,33.3,24.62
2016,12,19,8,30,648.0,45.0,1.3,5.0,171.0,38.27,29.5
2016,12,19,8,45,695.5,49.0,1.3,6.0,212.0,40.83,31.96
2016,12,19,9,0,743.0,53.0,1.3,7.0,253.0,43.45,34.34
2016,12,19,9,15,774.5,56.0,1.3,7.5,290.5,45.17,35.88
2016,12,19,9,30,806.0,59.0,1.3,8.0,328.0,46.93,37.4
2016,12,19,9,45,830.5,60.5,1.3,8.5,361.0,47.49,37.8
2016,12,19,10,0,855.0,62.0,1.3,9.0,394.0,89.54,47.04
2016,12,19,10,15,869.0,63.5,1.3,9.5,421.0,142.19,79.43
2016,12,19,10,30,883.0,65.0,1.3,10.0,448.0,189.6,115.82
2016,12,19,10,45,891.0,66.5,1.3,10.5,467.5,235.82,155.73
2016,12,19,11,0,899.0,68.0,1.3,11.0,487.0,281.25,196.74
2016,12,19,11,15,904.0,69.0,1.25,11.5,499.5,324.41,236.23
2016,12,19,11,30,909.0,70.0,1.2,12.0,512.0,366.13,274.06
2016,12,19,11,45,910.0,70.5,1.2,12.5,516.5,404.3,308.49
2016,12,19,12,0,911.0,71.0,1.2,13.0,521.0,440.36,340.39
2016,12,19,12,15,909.5,71.0,1.15,13.0,518.5,472.59,368.91
2016,12,19,12,30,908.0,71.0,1.1,13.0,516.0,502.27,394.71
2016,12,19,12,45,903.0,70.0,1.1,13.0,505.5,526.52,416.08
2016,12,19,13,0,898.0,69.0,1.1,13.0,495.0,547.8,434.73
2016,12,19,13,15,889.5,68.0,1.1,13.0,477.0,564.17,449.3
2016,12,19,13,30,881.0,67.0,1.1,13.0,459.0,577.36,461.18
2016,12,19,13,45,727.5,89.0,1.1,13.0,401.0,533.71,429.09
2016,12,19,14,0,574.0,111.0,1.1,13.0,343.0,478.93,387.94
2016,12,19,14,15,640.5,89.0,1.05,12.5,329.5,503.71,409.77
2016,12,19,14,30,707.0,67.0,1.0,12.0,316.0,522.96,426.49
2016,12,19,14,45,731.0,61.5,0.95,12.0,296.0,535.16,436.0
2016,12,19,15,0,755.0,56.0,0.9,12.0,276.0,544.67,442.91
2016,12,19,15,15,713.0,52.5,0.9,11.0,236.0,513.75,419.87
2016,12,19,15,30,671.0,49.0,0.9,10.0,196.0,480.61,394.04
2016,12,19,15,45,605.5,43.0,0.95,9.5,155.0,429.14,351.64
2016,12,19,16,0,540.0,37.0,1.0,9.0,114.0,376.91,306.08
2016,12,19,16,15,424.5,28.5,1.0,8.5,76.0,302.24,234.62
2016,12,19,16,30,309.0,20.0,1.0,8.0,38.0,213.2,65.84
2016,12,19,16,45,154.5,10.0,1.05,7.5,19.0,88.0,0.0
2016,12,19,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
